Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,183.0,14.0,2.25,9.5,30.5,162.05,0.0
2017,1,1,8,0,366.0,28.0,2.6,10.0,61.0,325.46,251.46
2017,1,1,8,15,464.0,36.5,2.5,10.5,105.0,407.01,336.55
2017,1,1,8,30,562.0,45.0,2.4,11.0,149.0,490.94,409.04
2017,1,1,8,45,621.0,50.5,2.3,11.5,195.5,537.81,448.05
2017,1,1,9,0,680.0,56.0,2.2,12.0,242.0,590.05,488.89
2017,1,1,9,15,718.0,60.0,2.0,12.5,286.5,622.93,512.16
2017,1,1,9,30,756.0,64.0,1.8,13.0,331.0,652.98,532.0
2017,1,1,9,45,510.5,120.0,1.65,14.0,310.0,530.37,432.44
2017,1,1,10,0,265.0,176.0,1.5,15.0,289.0,393.74,320.04
2017,1,1,10,15,554.0,125.5,1.35,15.5,385.5,556.36,447.99
2017,1,1,10,30,843.0,75.0,1.2,16.0,482.0,686.59,542.36
2017,1,1,10,45,855.0,77.0,1.1,17.0,510.5,678.34,529.99
2017,1,1,11,0,867.0,79.0,1.0,18.0,539.0,662.0,513.44
2017,1,1,11,15,875.5,80.0,1.0,18.0,560.5,643.92,498.44
2017,1,1,11,30,884.0,81.0,1.0,18.0,582.0,622.5,480.77
2017,1,1,11,45,888.5,82.0,1.0,18.5,596.0,595.49,457.85
2017,1,1,12,0,893.0,83.0,1.0,19.0,610.0,565.47,432.36
2017,1,1,12,15,895.0,83.5,1.2,19.5,615.5,530.81,404.28
2017,1,1,12,30,897.0,84.0,1.4,20.0,621.0,493.56,373.17
2017,1,1,12,45,893.5,84.5,1.6,20.5,618.0,451.57,337.42
2017,1,1,13,0,890.0,85.0,1.8,21.0,615.0,407.77,299.19
2017,1,1,13,15,886.5,84.5,1.95,21.0,604.0,361.49,258.53
2017,1,1,13,30,883.0,84.0,2.1,21.0,593.0,313.82,216.11
2017,1,1,13,45,872.0,84.5,2.25,21.0,573.5,264.06,172.49
2017,1,1,14,0,861.0,85.0,2.4,21.0,554.0,208.69,126.2
2017,1,1,14,15,849.5,83.5,2.45,21.0,528.0,156.36,86.87
2017,1,1,14,30,838.0,82.0,2.5,21.0,502.0,104.42,57.56
2017,1,1,14,45,820.0,80.5,2.6,21.0,469.0,64.88,50.44
2017,1,1,15,0,802.0,79.0,2.7,21.0,436.0,64.23,50.04
2017,1,1,15,15,778.5,76.0,2.55,20.5,397.5,62.43,48.7
2017,1,1,15,30,755.0,73.0,2.4,20.0,359.0,60.64,47.37
2017,1,1,15,45,715.0,70.0,2.25,20.0,315.0,58.72,45.79
2017,1,1,16,0,675.0,67.0,2.1,20.0,271.0,52.17,40.12
2017,1,1,16,15,623.0,61.0,1.9,19.0,225.0,48.08,36.67
2017,1,1,16,30,571.0,55.0,1.7,18.0,179.0,43.98,33.06
2017,1,1,16,45,480.5,47.5,1.5,17.5,133.5,38.43,27.91
2017,1,1,17,0,390.0,40.0,1.3,17.0,88.0,32.94,22.53
2017,1,1,17,15,248.5,26.5,1.3,16.5,52.0,21.9,10.28
2017,1,1,17,30,107.0,13.0,1.3,16.0,16.0,11.1,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,185.0,14.0,4.3,13.0,31.0,163.21,0.0
2017,1,2,8,0,370.0,28.0,4.5,13.0,62.0,328.42,251.68
2017,1,2,8,15,474.0,37.0,4.5,13.5,107.5,414.97,341.96
2017,1,2,8,30,578.0,46.0,4.5,14.0,153.0,504.1,419.44
2017,1,2,8,45,663.0,48.0,4.55,14.5,203.5,565.77,471.24
2017,1,2,9,0,748.0,50.0,4.6,15.0,254.0,632.89,524.8
2017,1,2,9,15,785.5,53.5,4.8,15.5,300.5,665.01,549.57
2017,1,2,9,30,823.0,57.0,5.0,16.0,347.0,694.23,571.25
2017,1,2,9,45,855.5,57.5,5.2,16.5,390.5,706.08,578.94
2017,1,2,10,0,888.0,58.0,5.4,17.0,434.0,721.26,589.01
2017,1,2,10,15,905.5,59.5,5.4,17.5,470.5,723.32,588.12
2017,1,2,10,30,923.0,61.0,5.4,18.0,507.0,721.68,584.53
2017,1,2,10,45,937.0,61.5,5.45,18.5,537.0,712.65,575.64
2017,1,2,11,0,951.0,62.0,5.5,19.0,567.0,699.84,562.73
2017,1,2,11,15,959.0,62.5,5.45,19.5,589.5,679.4,543.51
2017,1,2,11,30,967.0,63.0,5.4,20.0,612.0,655.39,521.41
2017,1,2,11,45,973.0,63.0,5.35,20.5,626.5,626.18,495.1
2017,1,2,12,0,979.0,63.0,5.3,21.0,641.0,593.66,465.88
2017,1,2,12,15,981.0,63.5,5.15,21.0,647.5,556.4,433.16
2017,1,2,12,30,983.0,64.0,5.0,21.0,654.0,516.31,397.58
2017,1,2,12,45,982.5,64.0,4.9,21.0,651.5,472.02,358.1
2017,1,2,13,0,982.0,64.0,4.8,21.0,649.0,425.46,315.97
2017,1,2,13,15,979.0,63.5,4.6,21.0,638.0,375.56,270.41
2017,1,2,13,30,976.0,63.0,4.4,21.0,627.0,324.02,223.2
2017,1,2,13,45,969.5,62.0,4.25,21.5,607.5,269.88,174.2
2017,1,2,14,0,963.0,61.0,4.1,22.0,588.0,214.93,126.83
2017,1,2,14,15,953.0,60.0,3.85,21.5,561.0,158.99,84.47
2017,1,2,14,30,943.0,59.0,3.6,21.0,534.0,103.06,52.73
2017,1,2,14,45,928.0,58.0,3.4,21.0,500.0,57.8,44.37
2017,1,2,15,0,913.0,57.0,3.2,21.0,466.0,56.61,43.47
2017,1,2,15,15,892.0,55.0,2.75,20.5,425.5,54.56,41.9
2017,1,2,15,30,871.0,53.0,2.3,20.0,385.0,52.44,40.24
2017,1,2,15,45,839.5,51.0,1.9,20.0,340.0,50.13,38.31
2017,1,2,16,0,808.0,49.0,1.5,20.0,295.0,47.75,36.27
2017,1,2,16,15,761.5,45.0,1.4,19.0,247.0,39.86,29.48
2017,1,2,16,30,715.0,41.0,1.3,18.0,199.0,36.54,26.56
2017,1,2,16,45,638.0,35.5,1.25,17.0,150.5,31.77,22.21
2017,1,2,17,0,561.0,30.0,1.2,16.0,102.0,27.06,17.65
2017,1,2,17,15,280.5,25.5,1.2,15.5,61.5,21.01,10.09
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,17.92,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,224.5,13.0,4.5,10.5,33.0,183.57,0.0
2017,1,3,8,0,449.0,26.0,4.7,11.0,66.0,369.97,285.5
2017,1,3,8,15,547.0,33.0,4.6,11.5,112.5,453.7,375.79
2017,1,3,8,30,645.0,40.0,4.5,12.0,159.0,538.31,449.85
2017,1,3,8,45,699.0,44.5,4.45,13.0,207.0,588.12,491.21
2017,1,3,9,0,753.0,49.0,4.4,14.0,255.0,636.1,528.42
2017,1,3,9,15,573.0,86.0,4.55,14.5,258.5,554.13,462.66
2017,1,3,9,30,393.0,123.0,4.7,15.0,262.0,455.73,380.26
2017,1,3,9,45,485.0,121.0,4.85,16.0,313.0,514.58,426.94
2017,1,3,10,0,577.0,119.0,5.0,17.0,364.0,577.9,475.03
2017,1,3,10,15,739.0,92.0,5.0,17.5,432.5,653.34,533.06
2017,1,3,10,30,901.0,65.0,5.0,18.0,501.0,712.73,576.43
2017,1,3,10,45,911.5,66.5,5.05,18.5,530.0,702.87,566.5
2017,1,3,11,0,922.0,68.0,5.1,19.0,559.0,689.39,553.18
2017,1,3,11,15,929.0,69.0,5.05,19.0,580.5,669.49,535.54
2017,1,3,11,30,936.0,70.0,5.0,19.0,602.0,646.16,515.06
2017,1,3,11,45,932.0,74.0,4.95,19.5,614.5,616.18,488.17
2017,1,3,12,0,928.0,78.0,4.9,20.0,627.0,583.41,458.85
2017,1,3,12,15,929.0,78.5,4.8,20.0,632.5,547.2,427.22
2017,1,3,12,30,930.0,79.0,4.7,20.0,638.0,508.37,392.92
2017,1,3,12,45,929.0,78.0,4.65,20.0,635.0,464.87,354.38
2017,1,3,13,0,928.0,77.0,4.6,20.0,632.0,419.32,313.38
2017,1,3,13,15,923.5,76.5,4.5,20.0,621.0,371.17,269.58
2017,1,3,13,30,919.0,76.0,4.4,20.0,610.0,321.63,224.28
2017,1,3,13,45,912.5,75.0,4.35,20.0,590.5,270.07,177.84
2017,1,3,14,0,906.0,74.0,4.3,20.0,571.0,217.76,132.66
2017,1,3,14,15,894.5,72.5,4.2,19.5,544.5,163.97,91.41
2017,1,3,14,30,883.0,71.0,4.1,19.0,518.0,110.42,60.05
2017,1,3,14,45,858.0,72.0,4.1,19.0,483.0,66.59,52.33
2017,1,3,15,0,833.0,73.0,4.1,19.0,448.0,60.06,46.83
2017,1,3,15,15,810.5,70.5,3.9,18.5,409.0,58.51,45.68
2017,1,3,15,30,788.0,68.0,3.7,18.0,370.0,56.97,44.54
2017,1,3,15,45,753.5,64.5,3.55,17.5,326.0,54.54,42.58
2017,1,3,16,0,719.0,61.0,3.4,17.0,282.0,52.13,40.59
2017,1,3,16,15,670.0,56.0,3.1,16.0,235.5,48.36,37.38
2017,1,3,16,30,621.0,51.0,2.8,15.0,189.0,40.96,30.82
2017,1,3,16,45,539.0,44.0,2.55,14.0,142.5,35.67,25.95
2017,1,3,17,0,457.0,37.0,2.3,13.0,96.0,30.42,20.84
2017,1,3,17,15,228.5,28.5,2.5,12.5,58.0,23.51,12.52
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,17.07,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,11.56,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,26.54,15.7
2017,1,4,8,15,9.5,47.5,4.35,2.0,49.5,54.37,41.95
2017,1,4,8,30,19.0,67.0,4.3,2.0,71.0,89.56,74.07
2017,1,4,8,45,27.5,86.5,4.3,2.5,93.5,115.51,97.67
2017,1,4,9,0,36.0,106.0,4.3,3.0,116.0,140.75,120.21
2017,1,4,9,15,42.5,124.0,4.1,3.5,138.0,161.91,138.6
2017,1,4,9,30,49.0,142.0,3.9,4.0,160.0,182.66,156.23
2017,1,4,9,45,147.5,160.5,3.75,4.5,221.5,284.72,245.33
2017,1,4,10,0,246.0,179.0,3.6,5.0,283.0,385.09,329.69
2017,1,4,10,15,123.0,163.5,3.4,5.0,215.5,257.2,219.03
2017,1,4,10,30,0.0,148.0,3.2,5.0,148.0,128.32,105.94
2017,1,4,10,45,45.0,194.5,3.0,5.5,218.5,212.48,178.3
2017,1,4,11,0,90.0,241.0,2.8,6.0,289.0,284.92,238.33
2017,1,4,11,15,45.0,196.0,2.65,6.0,220.0,205.57,170.84
2017,1,4,11,30,0.0,151.0,2.5,6.0,151.0,127.42,104.05
2017,1,4,11,45,11.0,189.5,2.45,6.5,196.0,166.55,137.03
2017,1,4,12,0,22.0,228.0,2.4,7.0,241.0,204.15,167.93
2017,1,4,12,15,36.0,244.5,2.35,7.0,266.0,227.39,186.84
2017,1,4,12,30,50.0,261.0,2.3,7.0,291.0,242.81,199.11
2017,1,4,12,45,53.0,262.0,2.25,7.5,294.0,238.92,195.11
2017,1,4,13,0,56.0,263.0,2.2,8.0,297.0,234.52,190.73
2017,1,4,13,15,151.5,265.5,1.95,8.0,354.5,261.18,209.67
2017,1,4,13,30,247.0,268.0,1.7,8.0,412.0,276.2,217.33
2017,1,4,13,45,270.0,255.5,1.45,8.0,408.5,252.39,195.17
2017,1,4,14,0,293.0,243.0,1.2,8.0,405.0,226.89,172.13
2017,1,4,14,15,274.0,233.5,1.05,8.0,379.5,195.86,147.97
2017,1,4,14,30,255.0,224.0,0.9,8.0,354.0,166.81,128.26
2017,1,4,14,45,500.5,161.5,0.8,8.5,395.0,108.77,91.81
2017,1,4,15,0,746.0,99.0,0.7,9.0,436.0,71.83,59.21
2017,1,4,15,15,721.5,95.0,0.6,8.5,398.0,69.86,57.79
2017,1,4,15,30,697.0,91.0,0.5,8.0,360.0,67.93,56.29
2017,1,4,15,45,671.5,83.5,0.4,8.0,318.5,63.35,52.27
2017,1,4,16,0,646.0,76.0,0.3,8.0,277.0,58.65,48.09
2017,1,4,16,15,594.5,69.5,0.3,7.5,231.0,54.42,44.31
2017,1,4,16,30,543.0,63.0,0.3,7.0,185.0,50.19,40.38
2017,1,4,16,45,469.0,53.0,0.35,6.5,140.0,42.84,33.4
2017,1,4,17,0,395.0,43.0,0.4,6.0,95.0,35.37,26.05
2017,1,4,17,15,262.5,29.0,0.5,5.5,57.5,23.97,13.76
2017,1,4,17,30,130.0,15.0,0.6,5.0,20.0,12.8,0.0
2017,1,4,17,45,65.0,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.0,15.0,2.15,5.0,30.0,152.7,0.0
2017,1,5,8,0,334.0,30.0,2.3,6.0,60.0,306.88,238.47
2017,1,5,8,15,435.5,39.5,2.4,6.5,104.0,392.54,329.11
2017,1,5,8,30,537.0,49.0,2.5,7.0,148.0,480.54,406.85
2017,1,5,8,45,594.5,56.5,2.7,8.0,195.0,534.96,452.86
2017,1,5,9,0,652.0,64.0,2.9,9.0,242.0,588.1,495.51
2017,1,5,9,15,692.0,68.5,3.15,9.5,287.0,622.62,522.68
2017,1,5,9,30,732.0,73.0,3.4,10.0,332.0,650.17,543.48
2017,1,5,9,45,366.0,105.5,3.7,11.0,235.0,410.67,346.47
2017,1,5,10,0,0.0,138.0,4.0,12.0,138.0,122.14,98.38
2017,1,5,10,15,0.0,141.0,4.15,12.5,141.0,123.14,99.16
2017,1,5,10,30,0.0,144.0,4.3,13.0,144.0,124.53,99.92
2017,1,5,10,45,37.5,191.0,4.5,13.5,211.0,203.88,166.3
2017,1,5,11,0,75.0,238.0,4.7,14.0,278.0,272.15,221.96
2017,1,5,11,15,100.0,252.5,4.7,14.0,308.5,296.07,241.03
2017,1,5,11,30,125.0,267.0,4.7,14.0,339.0,327.27,265.73
2017,1,5,11,45,125.0,274.5,4.7,14.5,347.5,324.52,262.21
2017,1,5,12,0,125.0,282.0,4.7,15.0,356.0,321.1,258.26
2017,1,5,12,15,193.5,281.0,4.75,15.0,397.5,344.32,276.24
2017,1,5,12,30,262.0,280.0,4.8,15.0,439.0,366.52,292.46
2017,1,5,12,45,233.0,282.5,4.9,15.0,423.5,334.58,265.79
2017,1,5,13,0,204.0,285.0,5.0,15.0,408.0,309.08,244.48
2017,1,5,13,15,220.0,278.0,5.05,14.5,408.5,293.46,230.68
2017,1,5,13,30,236.0,271.0,5.1,14.0,409.0,276.06,215.06
2017,1,5,13,45,246.0,260.5,5.2,14.0,400.5,253.07,194.62
2017,1,5,14,0,256.0,250.0,5.3,14.0,392.0,225.94,171.16
2017,1,5,14,15,288.0,232.5,5.3,13.5,385.5,197.89,147.5
2017,1,5,14,30,320.0,215.0,5.3,13.0,379.0,166.7,124.66
2017,1,5,14,45,563.0,148.5,5.35,13.0,414.0,101.35,84.23
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,66.31,53.5
2017,1,5,15,15,782.5,79.0,5.35,12.5,410.0,64.56,52.19
2017,1,5,15,30,759.0,76.0,5.3,12.0,371.0,62.83,50.87
2017,1,5,15,45,730.0,71.0,5.25,11.5,328.0,59.45,48.03
2017,1,5,16,0,701.0,66.0,5.2,11.0,285.0,51.42,40.95
2017,1,5,16,15,651.5,60.5,5.05,10.0,238.5,47.68,37.7
2017,1,5,16,30,602.0,55.0,4.9,9.0,192.0,43.94,34.32
2017,1,5,16,45,529.5,46.5,4.8,8.5,146.0,37.58,28.32
2017,1,5,17,0,457.0,38.0,4.7,8.0,100.0,31.15,22.03
2017,1,5,17,15,228.5,30.0,4.75,7.0,61.0,23.32,13.34
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,18.78,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,9.39,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,79.5,18.5,5.3,-3.0,25.5,89.2,0.0
2017,1,6,8,0,159.0,37.0,5.3,-3.0,51.0,199.62,159.52
2017,1,6,8,15,251.5,54.0,5.2,-2.5,92.5,282.65,246.7
2017,1,6,8,30,344.0,71.0,5.1,-2.0,134.0,368.84,327.15
2017,1,6,8,45,413.5,82.5,5.1,-2.0,180.0,432.54,386.03
2017,1,6,9,0,483.0,94.0,5.1,-2.0,226.0,496.28,442.88
2017,1,6,9,15,529.5,102.5,5.1,-1.5,270.5,538.36,478.41
2017,1,6,9,30,576.0,111.0,5.1,-1.0,315.0,583.13,514.85
2017,1,6,9,45,612.0,116.5,5.1,-1.0,356.0,611.25,537.31
2017,1,6,10,0,648.0,122.0,5.1,-1.0,397.0,635.99,556.5
2017,1,6,10,15,324.0,117.5,5.1,-0.5,255.0,380.29,334.71
2017,1,6,10,30,0.0,113.0,5.1,0.0,113.0,95.71,79.36
2017,1,6,10,45,0.0,107.5,5.1,0.0,107.5,90.34,74.65
2017,1,6,11,0,0.0,102.0,5.1,0.0,102.0,85.28,70.06
2017,1,6,11,15,0.0,123.0,5.1,0.0,123.0,103.39,85.86
2017,1,6,11,30,0.0,144.0,5.1,0.0,144.0,121.32,101.41
2017,1,6,11,45,0.0,134.5,5.15,0.0,134.5,112.7,93.76
2017,1,6,12,0,0.0,125.0,5.2,0.0,125.0,104.34,86.4
2017,1,6,12,15,2.5,157.0,5.25,0.0,158.5,132.23,110.68
2017,1,6,12,30,5.0,189.0,5.3,0.0,192.0,159.28,134.06
2017,1,6,12,45,412.0,159.0,5.35,0.0,407.0,317.54,266.14
2017,1,6,13,0,819.0,129.0,5.4,0.0,622.0,425.93,346.96
2017,1,6,13,15,815.0,128.0,5.5,0.0,612.0,379.9,302.09
2017,1,6,13,30,811.0,127.0,5.6,0.0,602.0,332.69,256.11
2017,1,6,13,45,812.5,121.5,5.75,0.0,585.0,282.29,207.36
2017,1,6,14,0,814.0,116.0,5.9,0.0,568.0,236.0,163.56
2017,1,6,14,15,801.5,114.0,6.0,0.0,542.0,179.03,115.23
2017,1,6,14,30,789.0,112.0,6.1,0.0,516.0,127.9,80.62
2017,1,6,14,45,778.5,106.5,6.25,0.0,484.0,76.14,65.19
2017,1,6,15,0,768.0,101.0,6.4,0.0,452.0,73.33,62.76
2017,1,6,15,15,743.0,97.0,6.45,0.0,413.0,71.38,61.1
2017,1,6,15,30,718.0,93.0,6.5,0.0,374.0,69.46,59.45
2017,1,6,15,45,697.0,85.0,6.55,0.0,332.0,64.57,55.0
2017,1,6,16,0,676.0,77.0,6.6,0.0,290.0,59.54,50.35
2017,1,6,16,15,625.0,70.5,6.45,0.0,243.0,55.3,46.36
2017,1,6,16,30,574.0,64.0,6.3,0.0,196.0,51.05,42.22
2017,1,6,16,45,511.5,53.0,6.15,0.0,150.0,42.89,34.26
2017,1,6,17,0,449.0,42.0,6.0,0.0,104.0,34.53,25.92
2017,1,6,17,15,312.0,29.5,5.85,-0.5,64.0,24.39,15.0
2017,1,6,17,30,175.0,17.0,5.7,-1.0,24.0,14.09,0.0
2017,1,6,17,45,87.5,8.5,5.55,-1.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.0,12.5,3.6,-5.5,36.5,210.16,0.0
2017,1,7,8,0,530.0,25.0,3.8,-5.0,73.0,426.15,344.39
2017,1,7,8,15,627.5,32.0,3.75,-4.5,123.0,511.16,443.89
2017,1,7,8,30,725.0,39.0,3.7,-4.0,173.0,597.2,522.74
2017,1,7,8,45,779.5,44.0,3.7,-3.5,224.5,649.43,569.06
2017,1,7,9,0,834.0,49.0,3.7,-3.0,276.0,693.34,605.67
2017,1,7,9,15,868.5,52.0,3.6,-2.0,325.5,723.21,627.36
2017,1,7,9,30,903.0,55.0,3.5,-1.0,375.0,750.29,645.51
2017,1,7,9,45,927.0,57.0,3.4,-0.5,419.5,764.99,654.15
2017,1,7,10,0,951.0,59.0,3.3,0.0,464.0,776.12,659.72
2017,1,7,10,15,967.0,61.0,3.15,0.0,502.5,777.62,658.52
2017,1,7,10,30,983.0,63.0,3.0,0.0,541.0,775.2,654.37
2017,1,7,10,45,994.0,64.0,2.95,0.5,572.5,764.12,643.1
2017,1,7,11,0,1005.0,65.0,2.9,1.0,604.0,749.13,628.3
2017,1,7,11,15,1012.0,66.0,2.8,1.0,627.5,727.63,608.46
2017,1,7,11,30,1019.0,67.0,2.7,1.0,651.0,702.39,585.5
2017,1,7,11,45,1024.0,66.5,2.65,1.5,666.0,670.73,556.5
2017,1,7,12,0,1029.0,66.0,2.6,2.0,681.0,635.66,524.4
2017,1,7,12,15,1030.5,66.5,2.6,2.5,687.5,596.48,488.68
2017,1,7,12,30,1032.0,67.0,2.6,3.0,694.0,554.33,449.82
2017,1,7,12,45,1031.0,66.5,2.6,3.5,691.5,507.38,406.26
2017,1,7,13,0,1030.0,66.0,2.6,4.0,689.0,458.06,359.79
2017,1,7,13,15,1026.5,65.5,2.6,4.0,678.0,405.75,310.54
2017,1,7,13,30,1023.0,65.0,2.6,4.0,667.0,351.72,259.06
2017,1,7,13,45,1017.0,64.5,2.6,4.0,647.0,295.62,205.9
2017,1,7,14,0,1011.0,64.0,2.6,4.0,627.0,238.51,153.46
2017,1,7,14,15,1001.0,63.0,2.55,4.0,599.5,179.74,104.41
2017,1,7,14,30,991.0,62.0,2.5,4.0,572.0,120.89,65.48
2017,1,7,14,45,974.5,62.0,2.45,4.0,537.0,62.81,52.03
2017,1,7,15,0,958.0,62.0,2.4,4.0,502.0,60.89,50.44
2017,1,7,15,15,937.5,60.0,2.2,3.5,460.5,58.87,48.81
2017,1,7,15,30,917.0,58.0,2.0,3.0,419.0,56.77,47.09
2017,1,7,15,45,888.0,55.0,1.85,3.0,372.0,53.76,44.41
2017,1,7,16,0,859.0,52.0,1.7,3.0,325.0,50.65,41.6
2017,1,7,16,15,815.5,48.5,1.55,2.0,274.5,43.06,34.69
2017,1,7,16,30,772.0,45.0,1.4,1.0,224.0,40.21,32.06
2017,1,7,16,45,700.5,39.5,1.3,0.5,173.0,35.49,27.45
2017,1,7,17,0,629.0,34.0,1.2,0.0,122.0,30.82,22.67
2017,1,7,17,15,490.5,25.0,1.2,-0.5,76.5,22.7,13.86
2017,1,7,17,30,352.0,16.0,1.2,-1.0,31.0,14.58,0.0
2017,1,7,17,45,176.0,8.0,1.25,-1.5,15.5,6.83,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,246.0,12.5,2.2,-2.5,34.5,197.84,0.0
2017,1,8,8,0,492.0,25.0,2.5,-2.0,69.0,400.85,319.46
2017,1,8,8,15,589.0,32.0,2.7,-1.5,117.0,484.99,415.6
2017,1,8,8,30,686.0,39.0,2.9,-1.0,165.0,570.27,493.13
2017,1,8,8,45,741.5,43.0,3.15,-0.5,215.0,621.61,538.81
2017,1,8,9,0,797.0,47.0,3.4,0.0,265.0,664.47,575.1
2017,1,8,9,15,831.0,50.5,3.5,0.5,313.0,694.77,598.9
2017,1,8,9,30,865.0,54.0,3.6,1.0,361.0,722.35,619.46
2017,1,8,9,45,888.0,56.0,3.7,2.0,404.0,736.6,627.67
2017,1,8,10,0,911.0,58.0,3.8,3.0,447.0,747.43,632.96
2017,1,8,10,15,926.5,60.0,3.85,3.5,484.0,749.15,631.93
2017,1,8,10,30,942.0,62.0,3.9,4.0,521.0,747.1,628.07
2017,1,8,10,45,952.0,63.5,3.95,4.5,551.5,736.77,617.86
2017,1,8,11,0,962.0,65.0,4.0,5.0,582.0,722.69,604.36
2017,1,8,11,15,969.0,66.0,4.1,5.5,604.5,702.33,585.46
2017,1,8,11,30,976.0,67.0,4.2,6.0,627.0,678.38,563.46
2017,1,8,11,45,977.0,69.0,4.3,6.5,641.5,648.39,536.3
2017,1,8,12,0,978.0,71.0,4.4,7.0,656.0,615.25,506.16
2017,1,8,12,15,979.0,71.0,4.45,7.0,662.0,577.13,472.2
2017,1,8,12,30,980.0,71.0,4.5,7.0,668.0,536.25,435.17
2017,1,8,12,45,977.0,71.5,4.6,7.5,665.5,491.49,393.46
2017,1,8,13,0,974.0,72.0,4.7,8.0,663.0,444.62,349.1
2017,1,8,13,15,969.5,71.5,4.75,8.0,652.0,394.47,301.76
2017,1,8,13,30,965.0,71.0,4.8,8.0,641.0,342.81,252.48
2017,1,8,13,45,956.5,71.0,4.9,8.0,621.5,289.31,201.89
2017,1,8,14,0,948.0,71.0,5.0,8.0,602.0,235.12,152.24
2017,1,8,14,15,937.5,70.0,5.0,8.0,575.0,179.47,105.73
2017,1,8,14,30,927.0,69.0,5.0,8.0,548.0,123.85,68.55
2017,1,8,14,45,907.0,69.0,5.0,8.5,513.5,69.0,56.69
2017,1,8,15,0,887.0,69.0,5.0,9.0,479.0,64.83,53.0
2017,1,8,15,15,866.0,66.5,4.7,8.5,439.0,62.58,51.2
2017,1,8,15,30,845.0,64.0,4.4,8.0,399.0,54.33,43.94
2017,1,8,15,45,812.5,61.5,4.1,7.5,353.5,52.55,42.5
2017,1,8,16,0,780.0,59.0,3.8,7.0,308.0,50.81,41.06
2017,1,8,16,15,733.5,54.5,3.35,6.0,260.0,47.35,38.04
2017,1,8,16,30,687.0,50.0,2.9,5.0,212.0,43.9,34.9
2017,1,8,16,45,609.0,44.0,2.45,4.0,163.0,38.96,30.22
2017,1,8,17,0,531.0,38.0,2.0,3.0,114.0,31.28,22.8
2017,1,8,17,15,393.5,28.0,1.95,2.5,71.5,23.15,14.21
2017,1,8,17,30,256.0,18.0,1.9,2.0,29.0,15.0,0.0
2017,1,8,17,45,128.0,9.0,1.9,2.0,14.5,7.68,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,127.0,17.0,3.0,3.5,28.0,127.55,0.0
2017,1,9,8,0,254.0,34.0,3.4,4.0,56.0,259.88,203.48
2017,1,9,8,15,361.0,45.5,3.45,4.5,99.5,348.35,295.89
2017,1,9,8,30,468.0,57.0,3.5,5.0,143.0,442.74,380.51
2017,1,9,8,45,536.5,64.5,3.6,5.5,190.0,505.71,435.53
2017,1,9,9,0,605.0,72.0,3.7,6.0,237.0,567.32,486.61
2017,1,9,9,15,648.0,77.0,3.95,7.0,282.5,605.23,516.04
2017,1,9,9,30,691.0,82.0,4.2,8.0,328.0,640.55,542.65
2017,1,9,9,45,729.0,84.0,4.5,9.0,371.0,665.56,560.6
2017,1,9,10,0,767.0,86.0,4.8,10.0,414.0,683.58,572.66
2017,1,9,10,15,525.0,147.5,5.1,11.0,380.5,561.58,469.97
2017,1,9,10,30,283.0,209.0,5.4,12.0,347.0,429.35,357.18
2017,1,9,10,45,159.0,214.5,5.7,13.0,293.0,325.34,268.92
2017,1,9,11,0,35.0,220.0,6.0,14.0,239.0,227.75,185.17
2017,1,9,11,15,22.5,210.5,6.15,14.5,223.0,196.55,158.77
2017,1,9,11,30,10.0,201.0,6.3,15.0,207.0,177.9,142.72
2017,1,9,11,45,13.5,211.5,6.5,16.0,219.5,187.52,149.94
2017,1,9,12,0,17.0,222.0,6.7,17.0,232.0,196.65,156.66
2017,1,9,12,15,17.0,224.0,6.7,17.0,234.5,196.23,156.14
2017,1,9,12,30,17.0,226.0,6.7,17.0,237.0,195.75,155.6
2017,1,9,12,45,202.0,241.0,6.75,17.5,364.0,291.1,230.75
2017,1,9,13,0,387.0,256.0,6.8,18.0,491.0,362.59,282.92
2017,1,9,13,15,641.0,170.5,6.7,18.0,553.0,362.17,274.37
2017,1,9,13,30,895.0,85.0,6.6,18.0,615.0,336.59,241.92
2017,1,9,13,45,890.0,83.0,6.55,18.5,597.0,285.53,194.52
2017,1,9,14,0,885.0,81.0,6.5,19.0,579.0,233.62,148.02
2017,1,9,14,15,874.5,79.5,6.35,19.0,553.0,180.69,105.1
2017,1,9,14,30,864.0,78.0,6.2,19.0,527.0,127.89,70.46
2017,1,9,14,45,851.5,75.5,6.1,19.0,495.0,67.2,52.81
2017,1,9,15,0,839.0,73.0,6.0,19.0,463.0,59.87,46.6
2017,1,9,15,15,818.0,70.5,5.7,18.5,424.5,58.32,45.47
2017,1,9,15,30,797.0,68.0,5.4,18.0,386.0,56.79,44.33
2017,1,9,15,45,769.0,64.0,5.15,18.0,343.0,54.01,42.0
2017,1,9,16,0,741.0,60.0,4.9,18.0,300.0,51.21,39.6
2017,1,9,16,15,696.0,55.5,4.5,17.0,253.0,47.83,36.78
2017,1,9,16,30,651.0,51.0,4.1,16.0,206.0,44.46,33.85
2017,1,9,16,45,580.0,44.5,3.75,15.0,159.0,39.19,29.05
2017,1,9,17,0,509.0,38.0,3.4,14.0,112.0,31.13,21.61
2017,1,9,17,15,254.5,34.0,3.4,13.5,71.0,26.39,16.27
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,22.63,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,12.8,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,101.0,15.0,4.55,11.5,24.0,106.49,0.0
2017,1,10,8,0,202.0,30.0,4.7,12.0,48.0,217.02,165.16
2017,1,10,8,15,258.5,46.0,4.85,12.5,84.5,276.74,229.18
2017,1,10,8,30,315.0,62.0,5.0,13.0,121.0,337.62,284.22
2017,1,10,8,45,349.0,77.0,5.2,14.0,159.5,380.86,321.66
2017,1,10,9,0,383.0,92.0,5.4,15.0,198.0,423.21,356.6
2017,1,10,9,15,405.0,105.5,5.7,15.5,234.5,453.36,380.94
2017,1,10,9,30,427.0,119.0,6.0,16.0,271.0,481.7,403.03
2017,1,10,9,45,345.5,149.0,6.3,17.0,281.5,434.33,361.12
2017,1,10,10,0,264.0,179.0,6.6,18.0,292.0,401.72,330.91
2017,1,10,10,15,380.5,173.0,6.55,18.5,351.5,470.61,386.56
2017,1,10,10,30,497.0,167.0,6.5,19.0,411.0,551.56,449.61
2017,1,10,10,45,446.5,191.5,6.5,19.5,420.5,527.57,427.19
2017,1,10,11,0,396.0,216.0,6.5,20.0,430.0,490.57,395.32
2017,1,10,11,15,456.5,209.0,6.25,20.0,465.5,519.11,416.47
2017,1,10,11,30,517.0,202.0,6.0,20.0,501.0,531.21,424.35
2017,1,10,11,45,435.0,231.5,5.8,20.5,487.5,487.36,386.6
2017,1,10,12,0,353.0,261.0,5.6,21.0,474.0,438.84,345.91
2017,1,10,12,15,614.5,178.0,5.35,21.0,553.5,493.14,386.6
2017,1,10,12,30,876.0,95.0,5.1,21.0,633.0,514.38,398.74
2017,1,10,12,45,876.0,94.5,4.85,21.5,631.5,472.9,361.05
2017,1,10,13,0,876.0,94.0,4.6,22.0,630.0,429.34,321.38
2017,1,10,13,15,872.0,93.5,4.35,22.0,620.0,382.48,279.26
2017,1,10,13,30,868.0,93.0,4.1,22.0,610.0,334.27,235.7
2017,1,10,13,45,862.0,91.5,3.85,22.5,592.0,283.62,190.02
2017,1,10,14,0,856.0,90.0,3.6,23.0,574.0,232.3,145.17
2017,1,10,14,15,845.5,88.5,3.4,23.0,548.5,179.9,103.46
2017,1,10,14,30,835.0,87.0,3.2,23.0,523.0,127.75,69.35
2017,1,10,14,45,832.5,80.5,3.05,23.0,492.5,72.63,47.58
2017,1,10,15,0,830.0,74.0,2.9,23.0,462.0,60.42,46.28
2017,1,10,15,15,809.0,71.5,2.6,22.5,424.0,58.9,45.2
2017,1,10,15,30,788.0,69.0,2.3,22.0,386.0,57.4,44.12
2017,1,10,15,45,759.0,65.5,2.05,21.5,343.0,55.04,42.27
2017,1,10,16,0,730.0,62.0,1.8,21.0,300.0,52.68,40.38
2017,1,10,16,15,684.5,57.5,1.7,20.0,253.5,49.36,37.67
2017,1,10,16,30,639.0,53.0,1.6,19.0,207.0,46.06,34.84
2017,1,10,16,45,567.0,46.0,1.55,18.0,160.0,37.09,26.89
2017,1,10,17,0,495.0,39.0,1.5,17.0,113.0,31.85,22.0
2017,1,10,17,15,247.5,35.0,1.55,16.5,72.0,27.11,16.82
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,23.39,0.0
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,13.23,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,16.0,4.5,13.5,28.0,127.95,0.0
2017,1,11,8,0,260.0,32.0,4.7,14.0,56.0,260.21,197.52
2017,1,11,8,15,365.5,43.0,5.1,14.5,99.0,350.53,288.85
2017,1,11,8,30,471.0,54.0,5.5,15.0,142.0,443.47,370.82
2017,1,11,8,45,535.0,62.0,5.95,16.0,188.5,503.69,422.25
2017,1,11,9,0,599.0,70.0,6.4,17.0,235.0,562.79,470.33
2017,1,11,9,15,363.5,112.0,6.7,17.5,217.0,431.16,360.17
2017,1,11,9,30,128.0,154.0,7.0,18.0,199.0,271.98,224.35
2017,1,11,9,45,136.0,171.5,7.3,19.0,225.0,291.98,239.7
2017,1,11,10,0,144.0,189.0,7.6,20.0,251.0,311.08,253.75
2017,1,11,10,15,466.5,141.0,7.65,20.0,366.0,514.43,422.27
2017,1,11,10,30,789.0,93.0,7.7,20.0,481.0,685.84,559.32
2017,1,11,10,45,495.0,171.5,7.75,20.5,420.0,542.27,439.56
2017,1,11,11,0,201.0,250.0,7.8,21.0,359.0,382.66,307.05
2017,1,11,11,15,521.0,174.5,7.8,21.5,472.5,528.97,425.37
2017,1,11,11,30,841.0,99.0,7.8,22.0,586.0,638.68,510.47
2017,1,11,11,45,856.0,96.0,7.8,22.5,603.0,614.63,488.18
2017,1,11,12,0,871.0,93.0,7.8,23.0,620.0,587.03,463.15
2017,1,11,12,15,873.0,93.5,7.7,23.0,626.5,551.18,432.01
