Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,875.0,94.0,7.6,23.0,633.0,514.95,399.95
2017,1,11,12,45,875.0,93.5,7.55,23.0,631.5,474.51,364.0
2017,1,11,13,0,875.0,93.0,7.5,23.0,630.0,431.98,325.65
2017,1,11,13,15,871.0,92.5,7.4,23.0,620.0,386.12,284.02
2017,1,11,13,30,867.0,92.0,7.3,23.0,610.0,335.58,238.24
2017,1,11,13,45,860.0,91.0,7.2,23.5,592.0,285.15,192.29
2017,1,11,14,0,853.0,90.0,7.1,24.0,574.0,234.11,147.25
2017,1,11,14,15,842.0,88.5,6.95,24.0,548.5,181.75,105.07
2017,1,11,14,30,831.0,87.0,6.8,24.0,523.0,129.7,70.39
2017,1,11,14,45,815.0,85.0,6.65,24.0,491.0,77.69,50.17
2017,1,11,15,0,799.0,83.0,6.5,24.0,459.0,66.55,51.3
2017,1,11,15,15,777.0,80.0,6.25,23.5,421.0,64.84,50.08
2017,1,11,15,30,755.0,77.0,6.0,23.0,383.0,63.15,48.85
2017,1,11,15,45,724.5,73.0,5.75,23.0,340.0,60.59,46.76
2017,1,11,16,0,694.0,69.0,5.5,23.0,297.0,53.24,40.5
2017,1,11,16,15,646.5,63.5,5.2,22.0,251.0,49.59,37.52
2017,1,11,16,30,599.0,58.0,4.9,21.0,205.0,45.93,34.41
2017,1,11,16,45,525.5,50.5,4.6,20.5,158.5,40.47,29.51
2017,1,11,17,0,452.0,43.0,4.3,20.0,112.0,35.01,24.4
2017,1,11,17,15,323.5,32.0,4.2,19.5,72.0,26.26,15.98
2017,1,11,17,30,195.0,21.0,4.1,19.0,32.0,17.43,0.0
2017,1,11,17,45,97.5,10.5,4.05,19.0,16.0,8.96,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,135.61,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,270.98,202.49
2017,1,12,8,15,380.5,42.5,3.45,18.0,99.5,361.28,292.28
2017,1,12,8,30,486.0,53.0,3.5,18.0,143.0,454.06,372.2
2017,1,12,8,45,552.0,59.5,3.6,18.5,190.0,514.2,421.93
2017,1,12,9,0,618.0,66.0,3.7,19.0,237.0,573.19,468.43
2017,1,12,9,15,660.0,71.0,3.95,19.5,282.5,610.67,496.91
2017,1,12,9,30,702.0,76.0,4.2,20.0,328.0,645.68,522.59
2017,1,12,9,45,737.0,78.0,4.5,20.5,370.5,665.01,536.13
2017,1,12,10,0,772.0,80.0,4.8,21.0,413.0,685.73,550.68
2017,1,12,10,15,438.5,150.5,4.85,21.5,343.0,505.64,406.85
2017,1,12,10,30,105.0,221.0,4.9,22.0,273.0,290.29,230.99
2017,1,12,10,45,93.5,232.5,4.95,22.5,281.0,287.38,227.77
2017,1,12,11,0,82.0,244.0,5.0,23.0,289.0,284.53,224.23
2017,1,12,11,15,121.0,259.5,4.95,23.0,328.5,329.67,259.47
2017,1,12,11,30,160.0,275.0,4.9,23.0,368.0,359.86,282.51
2017,1,12,11,45,101.0,266.0,4.9,23.5,325.0,296.82,231.73
2017,1,12,12,0,42.0,257.0,4.9,24.0,282.0,248.04,192.36
2017,1,12,12,15,78.0,275.0,4.85,24.0,323.0,277.23,214.99
2017,1,12,12,30,114.0,293.0,4.8,24.0,364.0,302.45,233.88
2017,1,12,12,45,66.0,261.0,4.75,24.5,302.0,245.94,189.29
2017,1,12,13,0,18.0,229.0,4.7,25.0,240.0,194.37,149.0
2017,1,12,13,15,81.0,257.0,4.65,25.0,306.0,234.47,179.03
2017,1,12,13,30,144.0,285.0,4.6,25.0,372.0,264.39,199.86
2017,1,12,13,45,142.5,276.5,4.6,25.0,360.0,244.43,183.5
2017,1,12,14,0,141.0,268.0,4.6,25.0,348.0,224.56,167.5
2017,1,12,14,15,70.5,215.5,4.5,25.0,256.0,172.1,129.36
2017,1,12,14,30,0.0,163.0,4.4,25.0,164.0,129.15,98.61
2017,1,12,14,45,394.5,125.0,4.35,25.0,312.5,90.51,63.42
2017,1,12,15,0,789.0,87.0,4.3,25.0,461.0,69.3,53.38
2017,1,12,15,15,394.5,79.5,4.05,24.5,266.5,54.14,40.74
2017,1,12,15,30,0.0,72.0,3.8,24.0,72.0,59.71,45.7
2017,1,12,15,45,0.0,64.0,3.55,23.5,64.0,53.03,40.16
2017,1,12,16,0,0.0,56.0,3.3,23.0,56.0,46.35,34.57
2017,1,12,16,15,287.0,60.0,3.0,22.5,130.5,44.03,32.65
2017,1,12,16,30,574.0,64.0,2.7,22.0,205.0,50.5,38.24
2017,1,12,16,45,494.5,56.0,2.4,21.5,159.0,44.79,33.13
2017,1,12,17,0,415.0,48.0,2.1,21.0,113.0,39.09,27.82
2017,1,12,17,15,288.5,35.5,2.2,20.5,72.5,29.19,18.44
2017,1,12,17,30,162.0,23.0,2.3,20.0,32.0,17.92,0.96
2017,1,12,17,45,81.0,11.5,2.45,20.0,16.0,9.82,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,1,13,8,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,8,15,0.0,1.0,3.4,18.5,1.0,0.82,0.0
2017,1,13,8,30,0.0,2.0,3.5,19.0,2.0,1.64,0.0
2017,1,13,8,45,0.0,2.5,3.6,19.5,2.5,2.05,0.0
2017,1,13,9,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2017,1,13,9,15,0.0,4.0,3.85,20.0,4.0,3.29,0.0
2017,1,13,9,30,0.0,5.0,4.0,20.0,5.0,4.11,0.0
2017,1,13,9,45,0.0,5.5,4.2,20.5,5.5,4.53,0.0
2017,1,13,10,0,0.0,6.0,4.4,21.0,6.0,4.94,0.0
2017,1,13,10,15,119.0,112.0,4.55,21.0,171.0,200.81,162.74
2017,1,13,10,30,238.0,218.0,4.7,21.0,336.0,396.09,318.59
2017,1,13,10,45,241.0,231.0,4.9,21.5,356.5,402.14,321.29
2017,1,13,11,0,244.0,244.0,5.1,22.0,377.0,406.89,323.51
2017,1,13,11,15,141.0,242.0,5.15,22.0,319.5,325.8,257.84
2017,1,13,11,30,38.0,240.0,5.2,22.0,262.0,240.19,188.4
2017,1,13,11,45,37.0,246.0,5.3,22.5,268.0,240.35,187.97
2017,1,13,12,0,36.0,252.0,5.4,23.0,274.0,240.36,187.31
2017,1,13,12,15,36.5,254.5,5.35,23.0,277.0,237.91,185.1
2017,1,13,12,30,37.0,257.0,5.3,23.0,280.0,235.27,182.75
2017,1,13,12,45,18.5,165.5,5.25,23.5,177.0,145.27,111.31
2017,1,13,13,0,0.0,74.0,5.2,24.0,74.0,61.5,44.23
2017,1,13,13,15,3.5,135.5,5.05,24.0,137.5,113.08,85.66
2017,1,13,13,30,7.0,197.0,4.9,24.0,201.0,161.68,124.2
2017,1,13,13,45,40.5,227.5,4.8,24.0,250.5,187.85,143.69
2017,1,13,14,0,74.0,258.0,4.7,24.0,300.0,208.87,158.71
2017,1,13,14,15,74.0,246.5,4.5,24.0,287.0,192.53,145.84
2017,1,13,14,30,74.0,235.0,4.3,24.0,274.0,176.25,133.67
2017,1,13,14,45,37.5,196.0,4.15,24.0,216.0,143.39,110.02
2017,1,13,15,0,1.0,157.0,4.0,24.0,158.0,122.44,98.37
2017,1,13,15,15,98.0,166.5,3.6,23.5,207.0,118.5,95.48
2017,1,13,15,30,195.0,176.0,3.2,23.0,256.0,124.22,100.7
2017,1,13,15,45,186.5,157.5,2.8,22.5,227.5,112.59,91.23
2017,1,13,16,0,178.0,139.0,2.4,22.0,199.0,100.62,81.34
2017,1,13,16,15,166.0,119.5,2.2,21.5,168.5,87.69,70.46
2017,1,13,16,30,154.0,100.0,2.0,21.0,138.0,74.4,59.04
2017,1,13,16,45,134.5,79.5,1.85,20.5,107.5,60.09,46.49
2017,1,13,17,0,115.0,59.0,1.7,20.0,77.0,45.41,33.4
2017,1,13,17,15,68.5,40.5,1.8,19.5,50.0,31.62,20.67
2017,1,13,17,30,22.0,22.0,1.9,19.0,23.0,17.82,2.52
2017,1,13,17,45,11.0,11.0,2.0,19.0,11.5,9.39,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.75,14.0,10.5,8.65,0.0
2017,1,14,8,0,0.0,21.0,2.9,14.0,21.0,17.33,7.81
2017,1,14,8,15,0.0,37.0,2.9,14.0,37.0,32.2,21.29
2017,1,14,8,30,0.0,53.0,2.9,14.0,53.0,47.64,34.87
2017,1,14,8,45,0.0,70.0,2.95,14.5,70.0,63.7,48.76
2017,1,14,9,0,0.0,87.0,3.0,15.0,87.0,79.33,62.06
2017,1,14,9,15,0.0,103.5,3.0,15.5,103.5,94.1,74.39
2017,1,14,9,30,0.0,120.0,3.0,16.0,120.0,108.67,86.33
2017,1,14,9,45,0.0,117.0,3.0,16.5,117.0,102.82,81.07
2017,1,14,10,0,0.0,114.0,3.0,17.0,114.0,98.25,76.92
2017,1,14,10,15,1.5,139.0,3.0,17.5,140.0,122.16,96.38
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,145.74,115.26
2017,1,14,10,45,2.5,167.5,3.05,18.5,169.0,147.0,115.76
2017,1,14,11,0,2.0,171.0,3.1,19.0,172.0,148.49,116.51
2017,1,14,11,15,4.0,181.5,3.1,19.0,184.0,158.11,124.12
2017,1,14,11,30,6.0,192.0,3.1,19.0,196.0,167.48,131.49
2017,1,14,11,45,10.0,205.0,3.15,19.5,211.0,179.95,141.09
2017,1,14,12,0,14.0,218.0,3.2,20.0,226.0,191.84,150.15
2017,1,14,12,15,20.0,232.0,3.2,20.0,244.0,204.99,160.44
2017,1,14,12,30,26.0,246.0,3.2,20.0,262.0,217.19,169.89
2017,1,14,12,45,30.5,251.0,3.2,20.5,270.0,222.56,173.57
2017,1,14,13,0,35.0,256.0,3.2,21.0,278.0,223.5,173.72
2017,1,14,13,15,57.0,266.5,3.2,21.0,301.5,233.86,181.24
2017,1,14,13,30,79.0,277.0,3.2,21.0,325.0,241.06,185.92
2017,1,14,13,45,62.5,261.0,3.2,21.0,298.5,217.04,167.16
2017,1,14,14,0,46.0,245.0,3.2,21.0,272.0,195.19,150.43
2017,1,14,14,15,38.0,229.0,3.15,20.5,250.5,176.79,136.56
2017,1,14,14,30,30.0,213.0,3.1,20.0,229.0,159.67,123.87
2017,1,14,14,45,15.0,157.5,3.1,20.0,165.5,124.47,96.62
2017,1,14,15,0,0.0,102.0,3.1,20.0,102.0,83.44,66.58
2017,1,14,15,15,12.5,131.0,3.0,19.5,136.5,104.08,84.65
2017,1,14,15,30,25.0,160.0,2.9,19.0,171.0,122.52,100.83
2017,1,14,15,45,21.0,143.5,2.8,19.0,152.0,110.38,90.58
2017,1,14,16,0,17.0,127.0,2.7,19.0,133.0,98.08,80.13
2017,1,14,16,15,11.5,109.0,2.65,18.5,113.0,84.65,68.69
2017,1,14,16,30,6.0,91.0,2.6,18.0,93.0,71.08,56.9
2017,1,14,16,45,3.0,71.5,2.55,17.5,72.5,56.39,43.88
2017,1,14,17,0,0.0,52.0,2.5,17.0,52.0,41.53,30.51
2017,1,14,17,15,0.0,34.0,2.6,16.5,34.0,27.57,17.66
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,13.2,1.43
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,6.83,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.3,13.5,28.5,136.49,0.0
2017,1,15,8,0,275.0,31.0,3.5,14.0,57.0,271.99,208.1
2017,1,15,8,15,374.5,42.0,3.6,14.5,100.0,358.74,294.65
2017,1,15,8,30,474.0,53.0,3.7,15.0,143.0,448.25,372.32
2017,1,15,8,45,535.0,60.5,3.85,15.5,189.0,506.23,421.01
2017,1,15,9,0,596.0,68.0,4.0,16.0,235.0,563.15,466.63
2017,1,15,9,15,298.0,56.0,4.25,16.5,139.5,311.18,261.51
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,36.37,25.18
2017,1,15,9,45,0.0,58.5,4.75,18.0,58.5,48.44,35.25
2017,1,15,10,0,0.0,73.0,5.0,19.0,73.0,60.55,45.1
2017,1,15,10,15,0.0,72.5,5.15,19.5,72.5,60.14,44.55
2017,1,15,10,30,0.0,72.0,5.3,20.0,72.0,59.74,44.01
2017,1,15,10,45,0.0,79.0,5.45,20.5,79.0,65.6,48.65
2017,1,15,11,0,0.0,86.0,5.6,21.0,86.0,71.48,53.26
2017,1,15,11,15,0.0,79.0,5.75,21.0,79.0,65.64,48.39
2017,1,15,11,30,0.0,72.0,5.9,21.0,72.0,59.8,43.55
2017,1,15,11,45,34.0,174.5,6.05,21.5,195.5,173.44,135.88
2017,1,15,12,0,68.0,277.0,6.2,22.0,319.0,281.36,220.99
2017,1,15,12,15,34.0,213.5,6.3,22.0,234.5,201.37,157.14
2017,1,15,12,30,0.0,150.0,6.4,22.0,150.0,124.79,95.73
2017,1,15,12,45,10.0,193.0,6.55,22.0,199.5,164.1,127.25
2017,1,15,13,0,20.0,236.0,6.7,22.0,249.0,201.08,156.54
2017,1,15,13,15,14.0,218.0,6.7,22.0,227.0,182.29,141.57
2017,1,15,13,30,8.0,200.0,6.7,22.0,205.0,164.47,127.5
2017,1,15,13,45,4.0,183.5,6.75,22.0,186.0,149.25,115.52
2017,1,15,14,0,0.0,167.0,6.8,22.0,167.0,134.72,104.11
2017,1,15,14,15,16.5,192.0,6.65,22.0,201.0,154.14,119.19
2017,1,15,14,30,33.0,217.0,6.5,22.0,235.0,162.7,125.69
2017,1,15,14,45,32.5,205.0,6.4,22.0,222.0,149.13,115.69
2017,1,15,15,0,32.0,193.0,6.3,22.0,209.0,139.11,113.39
2017,1,15,15,15,195.5,176.0,6.15,21.5,259.0,125.34,102.18
2017,1,15,15,30,359.0,159.0,6.0,21.0,309.0,111.98,91.2
2017,1,15,15,45,326.5,148.0,5.85,21.0,273.0,105.01,85.43
2017,1,15,16,0,294.0,137.0,5.7,21.0,237.0,97.86,79.42
2017,1,15,16,15,265.5,120.0,5.7,20.5,200.5,86.8,70.08
2017,1,15,16,30,237.0,103.0,5.7,20.0,164.0,75.41,60.25
2017,1,15,16,45,195.0,84.0,5.7,20.0,127.0,62.32,48.59
2017,1,15,17,0,153.0,65.0,5.7,20.0,90.0,48.88,36.43
2017,1,15,17,15,93.0,45.0,5.75,19.5,58.5,34.84,23.54
2017,1,15,17,30,33.0,25.0,5.8,19.0,27.0,19.86,6.01
2017,1,15,17,45,16.5,12.5,5.9,19.0,13.5,10.67,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,155.5,15.5,0.8,13.5,30.0,149.1,0.0
2017,1,16,8,0,311.0,31.0,0.9,14.0,60.0,297.5,225.93
2017,1,16,8,15,414.0,41.0,0.95,14.0,104.5,386.57,312.79
2017,1,16,8,30,517.0,51.0,1.0,14.0,149.0,478.27,389.72
2017,1,16,8,45,575.0,58.5,1.1,14.5,196.0,534.58,435.15
2017,1,16,9,0,633.0,66.0,1.2,15.0,243.0,589.76,477.61
2017,1,16,9,15,316.5,73.5,1.2,15.5,162.0,350.33,289.04
2017,1,16,9,30,0.0,81.0,1.2,16.0,81.0,68.47,52.15
2017,1,16,9,45,0.0,91.5,1.2,16.5,91.5,77.63,60.0
2017,1,16,10,0,0.0,102.0,1.2,17.0,102.0,86.75,67.29
2017,1,16,10,15,0.0,110.5,1.2,17.5,110.5,93.94,72.92
2017,1,16,10,30,0.0,119.0,1.2,18.0,119.0,101.11,78.47
2017,1,16,10,45,0.0,118.0,1.2,18.5,118.0,99.67,76.95
2017,1,16,11,0,0.0,117.0,1.2,19.0,117.0,98.41,75.62
2017,1,16,11,15,0.0,122.0,1.2,19.0,122.0,102.5,78.83
2017,1,16,11,30,0.0,127.0,1.2,19.0,127.0,106.57,82.0
2017,1,16,11,45,11.5,182.5,1.3,19.5,189.5,161.23,125.78
2017,1,16,12,0,23.0,238.0,1.4,20.0,252.0,214.42,167.29
2017,1,16,12,15,15.5,221.0,1.4,20.0,230.5,193.43,150.4
2017,1,16,12,30,8.0,204.0,1.4,20.0,209.0,173.64,134.73
2017,1,16,12,45,24.5,235.0,1.45,20.0,250.5,204.94,159.32
2017,1,16,13,0,41.0,266.0,1.5,20.0,292.0,234.22,181.77
2017,1,16,13,15,196.5,266.0,1.5,20.0,386.5,285.05,217.99
2017,1,16,13,30,352.0,266.0,1.5,20.0,481.0,317.43,237.14
2017,1,16,13,45,336.0,261.0,1.55,20.0,461.5,284.76,210.05
2017,1,16,14,0,320.0,256.0,1.6,20.0,442.0,253.31,184.61
2017,1,16,14,15,194.5,247.0,1.6,20.0,359.0,208.24,154.17
2017,1,16,14,30,69.0,238.0,1.6,20.0,276.0,179.03,137.22
2017,1,16,14,45,61.0,221.5,1.6,20.0,253.5,159.93,123.9
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,146.18,119.56
2017,1,16,15,15,69.5,192.5,1.5,19.5,224.0,138.13,113.28
2017,1,16,15,30,86.0,180.0,1.4,19.0,217.0,129.79,106.7
2017,1,16,15,45,75.5,162.5,1.35,19.0,192.5,118.11,96.99
2017,1,16,16,0,65.0,145.0,1.3,19.0,168.0,106.15,86.93
2017,1,16,16,15,55.5,124.5,1.2,18.5,142.0,92.21,75.16
2017,1,16,16,30,46.0,104.0,1.1,18.0,116.0,77.97,62.88
2017,1,16,16,45,31.5,82.5,1.0,17.5,90.0,62.78,49.51
2017,1,16,17,0,17.0,61.0,0.9,17.0,64.0,47.28,35.6
2017,1,16,17,15,8.5,40.0,0.9,16.5,41.5,32.0,21.62
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,15.69,4.46
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,8.11,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.0,4.3,10.0,2.0,1.64,0.0
2017,1,17,8,0,0.0,4.0,4.3,10.0,4.0,3.28,0.0
2017,1,17,8,15,0.0,8.0,4.3,10.0,8.0,6.56,0.0
2017,1,17,8,30,0.0,12.0,4.3,10.0,12.0,9.86,2.88
2017,1,17,8,45,0.0,16.5,4.35,10.0,16.5,13.57,6.18
2017,1,17,9,0,0.0,21.0,4.4,10.0,21.0,17.29,9.46
2017,1,17,9,15,0.0,25.0,4.4,10.0,25.0,20.61,12.36
2017,1,17,9,30,0.0,29.0,4.4,10.0,29.0,23.92,15.23
2017,1,17,9,45,0.0,77.0,4.4,10.0,77.0,64.02,49.9
2017,1,17,10,0,0.0,125.0,4.4,10.0,125.0,108.86,88.15
2017,1,17,10,15,0.0,126.5,4.35,10.0,126.5,108.95,87.97
2017,1,17,10,30,0.0,128.0,4.3,10.0,128.0,109.38,88.12
2017,1,17,10,45,0.0,148.0,4.3,10.5,148.0,126.97,102.6
2017,1,17,11,0,0.0,168.0,4.3,11.0,168.0,144.31,116.71
2017,1,17,11,15,0.0,149.0,4.25,11.0,149.0,126.29,101.42
2017,1,17,11,30,0.0,130.0,4.2,11.0,130.0,109.17,86.96
2017,1,17,11,45,0.0,116.0,4.2,11.0,116.0,96.92,76.6
2017,1,17,12,0,0.0,102.0,4.2,11.0,102.0,84.97,66.49
2017,1,17,12,15,0.0,131.0,4.2,11.0,131.0,109.25,86.84
2017,1,17,12,30,0.0,160.0,4.2,11.0,160.0,133.13,106.72
2017,1,17,12,45,0.0,137.5,4.25,11.0,137.5,114.14,90.85
2017,1,17,13,0,0.0,115.0,4.3,11.0,115.0,95.47,75.25
2017,1,17,13,15,8.5,171.0,4.3,11.0,176.5,143.44,115.23
2017,1,17,13,30,17.0,227.0,4.3,11.0,238.0,188.14,151.95
2017,1,17,13,45,8.5,171.5,4.35,11.0,177.0,141.41,113.48
2017,1,17,14,0,0.0,116.0,4.4,11.0,116.0,95.57,75.56
2017,1,17,14,15,0.0,105.5,4.4,11.0,105.5,87.09,68.56
2017,1,17,14,30,0.0,95.0,4.4,11.0,95.0,78.69,61.58
2017,1,17,14,45,0.0,96.5,4.45,11.0,96.5,79.64,62.52
2017,1,17,15,0,0.0,98.0,4.5,11.0,98.0,80.52,66.41
2017,1,17,15,15,0.0,95.5,4.45,10.5,95.5,78.34,64.76
2017,1,17,15,30,0.0,93.0,4.4,10.0,93.0,76.09,63.04
2017,1,17,15,45,0.0,82.5,4.35,10.0,82.5,67.8,55.74
2017,1,17,16,0,0.0,72.0,4.3,10.0,72.0,59.44,48.32
2017,1,17,16,15,0.0,61.0,4.2,9.5,61.0,50.53,40.4
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,41.37,32.11
2017,1,17,16,45,0.0,39.0,4.1,9.0,39.0,32.22,23.66
2017,1,17,17,0,0.0,28.0,4.1,9.0,28.0,23.09,15.14
2017,1,17,17,15,0.0,18.5,4.0,8.5,18.5,15.23,7.75
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,7.39,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,3.84,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.82,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.64,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.0,2.5,2.05,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.46,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.29,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,4.11,0.0
2017,1,18,9,45,0.0,51.0,2.3,8.5,51.0,42.2,31.28
2017,1,18,10,0,0.0,97.0,2.2,9.0,97.0,82.01,65.45
2017,1,18,10,15,0.0,120.5,2.15,9.0,120.5,103.24,83.35
2017,1,18,10,30,0.0,144.0,2.1,9.0,144.0,124.32,100.96
2017,1,18,10,45,28.5,192.5,2.05,9.5,208.5,200.18,164.6
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,265.31,217.47
2017,1,18,11,15,57.0,251.5,2.05,10.0,285.0,269.92,220.46
2017,1,18,11,30,57.0,262.0,2.1,10.0,297.0,274.15,223.41
2017,1,18,11,45,52.5,265.5,2.15,10.5,298.0,268.64,218.08
2017,1,18,12,0,48.0,269.0,2.2,11.0,299.0,263.35,213.03
2017,1,18,12,15,39.5,263.0,2.25,11.0,288.0,247.78,200.15
2017,1,18,12,30,31.0,257.0,2.3,11.0,277.0,233.21,188.17
2017,1,18,12,45,17.0,220.5,2.35,11.0,232.0,189.95,152.93
2017,1,18,13,0,3.0,184.0,2.4,11.0,187.0,152.79,122.6
2017,1,18,13,15,26.0,225.5,2.45,11.5,242.0,192.51,154.65
2017,1,18,13,30,49.0,267.0,2.5,12.0,297.0,226.04,180.77
2017,1,18,13,45,48.5,259.5,2.55,12.5,289.0,213.81,170.24
2017,1,18,14,0,48.0,252.0,2.6,13.0,281.0,201.64,159.98
2017,1,18,14,15,33.0,228.5,2.6,13.0,248.0,177.0,140.64
2017,1,18,14,30,18.0,205.0,2.6,13.0,215.0,160.86,128.45
2017,1,18,14,45,87.5,214.0,2.6,13.0,257.5,157.84,125.08
2017,1,18,15,0,157.0,223.0,2.6,13.0,300.0,151.3,127.43
2017,1,18,15,15,78.5,118.5,2.45,13.0,157.0,88.78,73.2
2017,1,18,15,30,0.0,14.0,2.3,13.0,14.0,11.54,4.72
2017,1,18,15,45,0.0,12.5,2.2,13.0,12.5,10.3,3.63
2017,1,18,16,0,0.0,11.0,2.1,13.0,11.0,9.05,2.53
2017,1,18,16,15,0.0,9.5,1.8,12.5,9.5,7.81,1.43
2017,1,18,16,30,0.0,8.0,1.5,12.0,8.0,6.57,0.31
2017,1,18,16,45,0.0,6.0,1.2,12.0,6.0,4.92,0.0
2017,1,18,17,0,0.0,4.0,0.9,12.0,4.0,3.28,0.0
2017,1,18,17,15,0.0,2.5,0.85,11.5,2.5,2.05,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,136.5,17.0,2.75,9.5,30.5,137.4,0.0
2017,1,19,8,0,273.0,34.0,3.1,10.0,61.0,275.31,216.6
2017,1,19,8,15,373.0,46.5,3.2,10.5,105.5,365.46,304.76
2017,1,19,8,30,473.0,59.0,3.3,11.0,150.0,458.23,385.66
2017,1,19,8,45,548.0,65.0,3.4,11.5,199.0,526.25,442.66
2017,1,19,9,0,623.0,71.0,3.5,12.0,248.0,592.95,496.02
2017,1,19,9,15,316.0,102.0,3.55,12.5,192.5,389.62,328.2
2017,1,19,9,30,9.0,133.0,3.6,13.0,137.0,129.43,104.79
2017,1,19,9,45,12.0,149.0,3.7,14.0,154.5,145.18,117.77
2017,1,19,10,0,15.0,165.0,3.8,15.0,172.0,160.78,130.03
2017,1,19,10,15,417.0,129.0,3.85,15.5,339.5,474.14,391.92
2017,1,19,10,30,819.0,93.0,3.9,16.0,507.0,724.84,585.54
2017,1,19,10,45,836.0,94.5,4.0,16.5,539.0,721.35,579.4
2017,1,19,11,0,853.0,96.0,4.1,17.0,571.0,714.05,571.35
2017,1,19,11,15,862.5,97.5,4.2,17.0,595.0,697.81,557.43
2017,1,19,11,30,872.0,99.0,4.3,17.0,619.0,678.02,540.75
2017,1,19,11,45,881.5,98.5,4.45,17.5,636.0,652.68,518.9
2017,1,19,12,0,891.0,98.0,4.6,18.0,653.0,623.94,494.04
2017,1,19,12,15,894.0,98.5,4.6,18.0,661.0,587.46,463.21
2017,1,19,12,30,897.0,99.0,4.6,18.0,669.0,550.9,431.58
2017,1,19,12,45,898.5,98.5,4.65,18.5,669.0,510.13,395.3
2017,1,19,13,0,900.0,98.0,4.7,19.0,669.0,467.03,356.4
2017,1,19,13,15,897.0,97.5,4.7,19.0,660.0,420.09,314.32
2017,1,19,13,30,894.0,97.0,4.7,19.0,651.0,371.58,270.21
2017,1,19,13,45,890.5,95.0,4.7,19.5,634.0,316.43,220.09
2017,1,19,14,0,887.0,93.0,4.7,20.0,617.0,263.26,172.15
2017,1,19,14,15,877.5,91.5,4.65,20.0,592.0,208.72,126.12
2017,1,19,14,30,868.0,90.0,4.6,20.0,567.0,154.24,85.9
2017,1,19,14,45,859.0,86.5,4.55,20.0,535.5,98.62,56.6
2017,1,19,15,0,850.0,83.0,4.5,20.0,504.0,66.63,52.1
2017,1,19,15,15,830.5,80.0,4.2,19.5,465.0,64.92,50.88
2017,1,19,15,30,811.0,77.0,3.9,19.0,426.0,63.21,49.64
2017,1,19,15,45,786.5,73.0,3.65,19.0,382.0,60.67,47.55
2017,1,19,16,0,762.0,69.0,3.4,19.0,338.0,58.1,45.41
2017,1,19,16,15,721.5,64.0,3.15,18.0,290.5,54.53,42.53
2017,1,19,16,30,681.0,59.0,2.9,17.0,243.0,50.95,39.52
2017,1,19,16,45,623.0,52.0,2.65,16.5,194.0,41.74,31.32
2017,1,19,17,0,565.0,45.0,2.4,16.0,145.0,36.64,26.57
2017,1,19,17,15,455.5,35.5,2.5,15.5,99.0,29.16,19.48
2017,1,19,17,30,346.0,26.0,2.6,15.0,53.0,21.64,10.41
2017,1,19,17,45,173.0,13.0,2.75,14.5,26.5,11.1,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,79.0,16.5,2.9,11.0,24.5,97.96,0.0
2017,1,20,8,0,158.0,33.0,3.1,12.0,49.0,194.22,151.15
2017,1,20,8,15,191.0,52.0,3.15,12.5,82.0,225.66,186.74
2017,1,20,8,30,224.0,71.0,3.2,13.0,115.0,273.48,229.57
2017,1,20,8,45,241.0,90.5,3.3,13.5,149.0,309.37,260.51
2017,1,20,9,0,258.0,110.0,3.4,14.0,183.0,343.97,289.08
2017,1,20,9,15,267.5,128.5,3.2,14.5,216.0,370.08,309.26
2017,1,20,9,30,277.0,147.0,3.0,15.0,249.0,394.68,327.45
2017,1,20,9,45,302.5,162.5,2.8,15.5,286.5,426.2,350.87
2017,1,20,10,0,328.0,178.0,2.6,16.0,324.0,455.98,372.21
2017,1,20,10,15,362.5,188.5,2.55,16.5,362.0,484.74,392.8
2017,1,20,10,30,397.0,199.0,2.5,17.0,400.0,511.17,411.15
2017,1,20,10,45,494.5,183.5,2.45,17.5,450.0,567.49,452.7
2017,1,20,11,0,592.0,168.0,2.4,18.0,500.0,604.24,478.58
2017,1,20,11,15,763.5,122.5,2.45,18.5,569.0,661.48,520.27
2017,1,20,11,30,935.0,77.0,2.5,19.0,638.0,694.56,543.1
2017,1,20,11,45,932.0,81.0,2.65,20.0,652.0,665.56,517.72
2017,1,20,12,0,929.0,85.0,2.8,21.0,666.0,633.58,490.25
2017,1,20,12,15,930.5,85.5,2.6,21.0,673.5,597.95,460.23
2017,1,20,12,30,932.0,86.0,2.4,21.0,681.0,559.54,427.58
2017,1,20,12,45,923.5,89.0,2.25,21.5,678.0,516.1,389.95
2017,1,20,13,0,915.0,92.0,2.1,22.0,675.0,470.92,350.43
2017,1,20,13,15,680.0,170.5,2.1,22.0,600.5,398.03,294.01
2017,1,20,13,30,445.0,249.0,2.1,22.0,526.0,339.83,250.94
2017,1,20,13,45,653.5,175.0,2.1,22.0,569.5,313.71,221.62
2017,1,20,14,0,862.0,101.0,2.1,22.0,613.0,266.7,173.37
2017,1,20,14,15,737.5,130.0,2.0,22.0,555.0,212.04,132.93
2017,1,20,14,30,613.0,159.0,1.9,22.0,497.0,173.76,110.15
2017,1,20,14,45,635.0,142.0,1.85,22.0,474.5,122.69,79.48
2017,1,20,15,0,657.0,125.0,1.8,22.0,452.0,86.62,68.58
2017,1,20,15,15,699.0,109.0,1.65,21.5,433.0,77.6,61.25
2017,1,20,15,30,741.0,93.0,1.5,21.0,414.0,68.23,53.5
2017,1,20,15,45,705.0,89.5,1.4,21.0,369.5,66.55,52.2
2017,1,20,16,0,669.0,86.0,1.3,21.0,325.0,64.93,50.92
2017,1,20,16,15,624.0,79.5,1.3,20.0,278.0,60.97,47.76
2017,1,20,16,30,579.0,73.0,1.3,19.0,231.0,56.98,44.46
2017,1,20,16,45,511.5,64.5,1.3,18.0,183.5,51.15,39.38
2017,1,20,17,0,444.0,56.0,1.3,17.0,136.0,45.29,34.03
2017,1,20,17,15,337.5,43.0,1.4,16.5,92.5,35.2,24.64
2017,1,20,17,30,231.0,30.0,1.5,16.0,49.0,23.34,12.12
2017,1,20,17,45,115.5,15.0,1.6,15.5,24.5,12.8,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,10.5,16.0,13.63,0.0
2017,1,21,8,0,0.0,32.0,3.2,11.0,32.0,31.73,19.84
2017,1,21,8,15,13.0,52.5,3.1,11.5,55.0,63.14,48.15
2017,1,21,8,30,26.0,73.0,3.0,12.0,78.0,103.06,83.19
2017,1,21,8,45,36.5,93.5,2.9,13.0,103.0,131.82,108.08
2017,1,21,9,0,47.0,114.0,2.8,14.0,128.0,159.92,131.76
2017,1,21,9,15,53.0,133.5,3.0,14.5,151.5,182.64,150.51
2017,1,21,9,30,59.0,153.0,3.2,15.0,175.0,204.86,168.46
2017,1,21,9,45,118.0,175.0,3.4,16.0,225.5,285.15,234.43
2017,1,21,10,0,177.0,197.0,3.6,17.0,276.0,348.98,285.24
2017,1,21,10,15,176.0,215.5,3.65,17.5,300.0,361.23,293.18
2017,1,21,10,30,175.0,234.0,3.7,18.0,324.0,372.29,300.26
2017,1,21,10,45,161.0,249.0,3.8,19.0,335.5,368.96,295.28
2017,1,21,11,0,147.0,264.0,3.9,20.0,347.0,365.14,290.06
2017,1,21,11,15,535.0,171.0,3.95,20.5,490.5,550.9,437.65
2017,1,21,11,30,923.0,78.0,4.0,21.0,634.0,690.61,542.77
2017,1,21,11,45,926.5,79.5,4.05,21.5,649.5,663.44,518.43
2017,1,21,12,0,930.0,81.0,4.1,22.0,665.0,633.06,492.34
2017,1,21,12,15,931.0,81.0,4.25,22.0,672.0,596.75,462.55
2017,1,21,12,30,932.0,81.0,4.4,22.0,679.0,557.73,430.03
2017,1,21,12,45,930.5,81.0,4.55,22.5,678.0,514.98,393.09
2017,1,21,13,0,929.0,81.0,4.7,23.0,677.0,470.03,353.57
2017,1,21,13,15,926.0,80.5,4.75,23.0,667.5,422.1,311.32
2017,1,21,13,30,923.0,80.0,4.8,23.0,658.0,372.52,266.92
2017,1,21,13,45,918.0,79.0,4.9,23.0,640.5,320.55,220.24
2017,1,21,14,0,913.0,78.0,5.0,23.0,623.0,267.58,173.13
2017,1,21,14,15,904.0,77.0,5.05,23.0,598.0,213.16,127.18
2017,1,21,14,30,895.0,76.0,5.1,23.0,573.0,158.59,86.6
2017,1,21,14,45,735.5,113.0,5.15,23.0,506.5,109.38,65.45
2017,1,21,15,0,576.0,150.0,5.2,23.0,440.0,101.82,81.29
2017,1,21,15,15,469.5,159.5,5.05,22.5,384.0,107.54,86.51
2017,1,21,15,30,363.0,169.0,4.9,22.0,328.0,117.92,95.72
2017,1,21,15,45,351.0,153.0,4.75,21.5,294.0,108.31,87.92
2017,1,21,16,0,339.0,137.0,4.6,21.0,260.0,98.38,79.76
2017,1,21,16,15,326.5,118.5,4.1,20.0,223.5,86.53,69.94
2017,1,21,16,30,314.0,100.0,3.6,19.0,187.0,72.42,57.92
2017,1,21,16,45,281.5,83.0,3.1,18.5,149.0,61.1,47.98
2017,1,21,17,0,249.0,66.0,2.6,18.0,111.0,49.39,37.46
2017,1,21,17,15,197.0,48.0,2.6,17.0,76.5,36.45,25.7
2017,1,21,17,30,145.0,30.0,2.6,16.0,42.0,23.11,12.33
2017,1,21,17,45,72.5,15.0,2.65,15.5,21.0,12.8,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
