Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,176.13,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,348.34,279.19
2017,1,22,8,15,482.0,40.0,9.9,12.5,117.0,440.28,370.89
2017,1,22,8,30,587.0,49.0,10.0,13.0,165.0,534.86,454.97
2017,1,22,8,45,654.0,54.0,10.15,13.5,216.0,590.39,503.38
2017,1,22,9,0,721.0,59.0,10.3,14.0,267.0,652.15,554.54
2017,1,22,9,15,760.0,63.0,10.3,14.0,316.0,689.01,584.4
2017,1,22,9,30,799.0,67.0,10.3,14.0,365.0,722.96,610.97
2017,1,22,9,45,827.5,69.5,10.3,14.5,410.0,743.71,625.14
2017,1,22,10,0,856.0,72.0,10.3,15.0,455.0,760.92,636.19
2017,1,22,10,15,874.0,74.0,10.25,15.0,494.0,759.05,633.05
2017,1,22,10,30,892.0,76.0,10.2,15.0,533.0,760.51,632.71
2017,1,22,10,45,902.5,78.5,10.15,15.5,565.0,753.25,624.37
2017,1,22,11,0,913.0,81.0,10.1,16.0,597.0,742.26,613.3
2017,1,22,11,15,921.5,82.5,10.05,16.0,621.5,725.07,597.87
2017,1,22,11,30,930.0,84.0,10.0,16.0,646.0,704.26,578.87
2017,1,22,11,45,939.0,83.0,9.95,16.5,663.5,677.62,554.03
2017,1,22,12,0,948.0,82.0,9.9,17.0,681.0,647.51,526.16
2017,1,22,12,15,951.0,82.5,9.8,17.0,689.0,612.1,494.54
2017,1,22,12,30,954.0,83.0,9.7,17.0,697.0,573.73,459.96
2017,1,22,12,45,609.0,193.0,9.6,17.0,585.5,463.03,368.29
2017,1,22,13,0,264.0,303.0,9.5,17.0,474.0,363.94,288.49
2017,1,22,13,15,609.5,191.5,9.4,17.0,577.0,392.53,304.34
2017,1,22,13,30,955.0,80.0,9.3,17.0,680.0,385.75,286.25
2017,1,22,13,45,954.5,77.5,9.2,17.5,664.0,332.12,235.33
2017,1,22,14,0,954.0,75.0,9.1,18.0,648.0,277.03,183.94
2017,1,22,14,15,946.5,74.0,8.95,18.0,623.0,220.62,134.56
2017,1,22,14,30,939.0,73.0,8.8,18.0,598.0,163.86,90.74
2017,1,22,14,45,930.0,70.5,8.65,18.0,565.5,105.81,57.97
2017,1,22,15,0,921.0,68.0,8.5,18.0,533.0,64.88,50.99
2017,1,22,15,15,904.0,66.0,8.2,17.5,493.5,63.07,49.65
2017,1,22,15,30,887.0,64.0,7.9,17.0,454.0,61.18,48.23
2017,1,22,15,45,864.5,60.5,7.6,17.0,409.0,58.06,45.62
2017,1,22,16,0,842.0,57.0,7.3,17.0,364.0,54.83,42.88
2017,1,22,16,15,805.0,53.5,6.8,16.5,314.5,46.59,35.75
2017,1,22,16,30,768.0,50.0,6.3,16.0,265.0,43.89,33.42
2017,1,22,16,45,710.0,45.5,5.85,15.5,213.5,40.2,30.11
2017,1,22,17,0,652.0,41.0,5.4,15.0,162.0,36.57,26.68
2017,1,22,17,15,548.5,33.0,5.15,14.5,113.5,29.62,20.1
2017,1,22,17,30,445.0,25.0,4.9,14.0,65.0,22.67,12.42
2017,1,22,17,45,222.5,12.5,4.65,13.5,32.5,10.67,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.5,1.3,8.0,37.5,204.9,6.16
2017,1,23,8,0,480.0,27.0,1.4,9.0,75.0,408.04,323.03
2017,1,23,8,15,573.5,33.5,1.3,9.5,124.0,492.4,403.39
2017,1,23,8,30,667.0,40.0,1.2,10.0,173.0,577.89,473.65
2017,1,23,8,45,712.5,46.5,1.15,11.0,223.0,627.33,511.36
2017,1,23,9,0,758.0,53.0,1.1,12.0,273.0,675.02,545.12
2017,1,23,9,15,794.0,56.5,1.35,13.0,322.0,709.13,569.99
2017,1,23,9,30,830.0,60.0,1.6,14.0,371.0,740.35,591.76
2017,1,23,9,45,855.0,62.0,1.9,15.0,416.0,750.6,597.98
2017,1,23,10,0,880.0,64.0,2.2,16.0,461.0,764.84,606.85
2017,1,23,10,15,897.0,66.0,2.45,16.5,500.0,769.35,609.14
2017,1,23,10,30,914.0,68.0,2.7,17.0,539.0,770.13,608.74
2017,1,23,10,45,927.0,69.0,2.95,17.5,571.5,762.94,602.54
2017,1,23,11,0,940.0,70.0,3.2,18.0,604.0,751.93,593.63
2017,1,23,11,15,947.5,71.0,3.3,18.0,628.5,733.25,579.44
2017,1,23,11,30,955.0,72.0,3.4,18.0,653.0,710.94,561.18
2017,1,23,11,45,961.5,72.0,3.55,18.5,669.5,683.34,537.87
2017,1,23,12,0,968.0,72.0,3.7,19.0,686.0,652.31,511.56
2017,1,23,12,15,969.5,72.5,3.75,19.0,694.0,615.61,481.1
2017,1,23,12,30,971.0,73.0,3.8,19.0,702.0,576.01,447.72
2017,1,23,12,45,970.5,73.0,3.9,19.5,701.5,532.25,409.62
2017,1,23,13,0,970.0,73.0,4.0,20.0,701.0,486.1,368.78
2017,1,23,13,15,967.0,72.5,3.95,20.0,691.5,436.35,324.7
2017,1,23,13,30,964.0,72.0,3.9,20.0,682.0,384.87,278.33
2017,1,23,13,45,958.5,71.5,3.9,20.5,664.5,331.16,229.29
2017,1,23,14,0,953.0,71.0,3.9,21.0,647.0,276.4,179.85
2017,1,23,14,15,944.5,70.0,3.75,21.0,621.0,219.91,131.57
2017,1,23,14,30,936.0,69.0,3.6,21.0,595.0,163.18,88.44
2017,1,23,14,45,921.5,68.0,3.45,21.0,562.0,106.08,56.49
2017,1,23,15,0,907.0,67.0,3.3,21.0,529.0,64.01,49.57
2017,1,23,15,15,890.0,65.0,2.9,20.5,489.5,62.2,48.27
2017,1,23,15,30,873.0,63.0,2.5,20.0,450.0,60.32,46.88
2017,1,23,15,45,848.5,60.5,2.1,19.5,405.5,57.91,45.01
2017,1,23,16,0,824.0,58.0,1.7,19.0,361.0,49.85,38.18
2017,1,23,16,15,787.5,54.5,1.6,18.0,312.0,47.19,36.08
2017,1,23,16,30,751.0,51.0,1.5,17.0,263.0,44.53,33.9
2017,1,23,16,45,694.5,46.0,1.45,16.0,212.5,40.48,30.35
2017,1,23,17,0,638.0,41.0,1.4,15.0,162.0,36.45,26.65
2017,1,23,17,15,537.0,33.5,1.45,14.5,113.5,29.97,20.51
2017,1,23,17,30,436.0,26.0,1.5,14.0,65.0,23.54,13.44
2017,1,23,17,45,218.0,13.0,1.6,13.5,32.5,11.54,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,85.0,18.0,4.85,10.5,27.0,107.21,8.96
2017,1,24,8,0,170.0,36.0,5.1,11.0,54.0,208.6,166.2
2017,1,24,8,15,214.0,55.0,5.2,12.0,89.5,264.51,220.8
2017,1,24,8,30,258.0,74.0,5.3,13.0,125.0,320.81,270.79
2017,1,24,8,45,293.5,89.0,5.4,14.0,163.0,365.35,308.94
2017,1,24,9,0,329.0,104.0,5.5,15.0,201.0,409.45,345.03
2017,1,24,9,15,550.5,87.0,5.65,15.5,281.0,565.08,473.65
2017,1,24,9,30,772.0,70.0,5.8,16.0,361.0,710.15,586.35
2017,1,24,9,45,798.0,73.0,6.0,17.0,405.0,729.86,598.11
2017,1,24,10,0,824.0,76.0,6.2,18.0,449.0,746.13,607.44
2017,1,24,10,15,842.0,78.0,6.25,18.5,487.0,751.42,608.95
2017,1,24,10,30,860.0,80.0,6.3,19.0,525.0,753.0,607.74
2017,1,24,10,45,873.0,82.0,6.35,20.0,557.0,741.03,595.24
2017,1,24,11,0,886.0,84.0,6.4,21.0,589.0,731.88,585.14
2017,1,24,11,15,895.0,85.0,6.35,21.5,613.5,715.15,569.72
2017,1,24,11,30,904.0,86.0,6.3,22.0,638.0,694.88,550.96
2017,1,24,11,45,920.5,82.5,6.3,22.5,657.0,671.27,529.79
2017,1,24,12,0,937.0,79.0,6.3,23.0,676.0,643.84,505.43
2017,1,24,12,15,939.5,79.0,6.2,23.0,684.5,608.17,475.04
2017,1,24,12,30,942.0,79.0,6.1,23.0,693.0,569.62,441.89
2017,1,24,12,45,942.5,79.0,6.05,23.5,692.5,527.39,404.5
2017,1,24,13,0,943.0,79.0,6.0,24.0,692.0,482.74,364.54
2017,1,24,13,15,940.5,78.5,5.85,24.0,683.5,434.28,321.45
2017,1,24,13,30,938.0,78.0,5.7,24.0,675.0,384.08,276.23
2017,1,24,13,45,932.0,78.0,5.55,24.0,657.5,331.76,228.99
2017,1,24,14,0,926.0,78.0,5.4,24.0,640.0,278.45,181.33
2017,1,24,14,15,917.5,76.5,5.15,24.0,615.0,222.81,133.89
2017,1,24,14,30,909.0,75.0,4.9,24.0,590.0,166.98,91.37
2017,1,24,14,45,898.0,73.5,4.7,24.0,558.0,111.02,59.47
2017,1,24,15,0,887.0,72.0,4.5,24.0,526.0,67.13,51.59
2017,1,24,15,15,562.5,132.0,4.15,23.5,412.5,91.39,72.43
2017,1,24,15,30,238.0,192.0,3.8,23.0,299.0,129.68,105.13
2017,1,24,15,45,516.0,128.0,3.45,23.0,328.5,89.95,71.66
2017,1,24,16,0,794.0,64.0,3.1,23.0,358.0,54.14,41.19
2017,1,24,16,15,756.0,60.0,2.85,22.0,309.5,51.25,38.96
2017,1,24,16,30,718.0,56.0,2.6,21.0,261.0,48.36,36.63
2017,1,24,16,45,653.0,51.0,2.35,20.0,210.5,44.44,33.27
2017,1,24,17,0,588.0,46.0,2.1,19.0,160.0,37.27,26.89
2017,1,24,17,15,486.0,37.5,2.1,18.5,112.5,30.65,20.74
2017,1,24,17,30,384.0,29.0,2.1,18.0,65.0,24.03,13.77
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.5,11.83,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.3,9.5,38.0,199.99,37.4
2017,1,25,8,0,440.0,30.0,4.5,10.0,76.0,394.72,318.55
2017,1,25,8,15,538.0,38.0,4.65,10.5,125.5,474.19,396.85
2017,1,25,8,30,636.0,46.0,4.8,11.0,175.0,565.32,475.89
2017,1,25,8,45,614.5,58.0,4.95,11.5,210.0,576.92,487.4
2017,1,25,9,0,593.0,70.0,5.1,12.0,245.0,578.63,489.14
2017,1,25,9,15,452.5,108.5,5.1,12.5,255.5,509.21,430.45
2017,1,25,9,30,312.0,147.0,5.1,13.0,266.0,425.44,358.1
2017,1,25,9,45,427.5,143.5,5.2,13.5,326.5,522.15,436.85
2017,1,25,10,0,543.0,140.0,5.3,14.0,387.0,600.44,498.58
2017,1,25,10,15,722.0,107.5,5.3,14.0,465.0,699.84,576.56
2017,1,25,10,30,901.0,75.0,5.3,14.0,543.0,774.11,631.85
2017,1,25,10,45,913.0,77.0,5.35,14.0,575.5,767.47,625.32
2017,1,25,11,0,925.0,79.0,5.4,14.0,608.0,757.01,616.45
2017,1,25,11,15,664.5,166.5,5.4,14.5,555.0,649.33,527.33
2017,1,25,11,30,404.0,254.0,5.4,15.0,502.0,519.36,420.29
2017,1,25,11,45,677.5,168.0,5.45,15.5,596.5,609.02,491.5
2017,1,25,12,0,951.0,82.0,5.5,16.0,691.0,658.12,528.32
2017,1,25,12,15,763.5,148.5,5.5,16.0,641.5,579.56,462.98
2017,1,25,12,30,576.0,215.0,5.5,16.0,592.0,499.57,397.4
2017,1,25,12,45,323.0,257.5,5.55,16.5,469.0,377.47,299.19
2017,1,25,13,0,70.0,300.0,5.6,17.0,346.0,275.67,218.13
2017,1,25,13,15,204.0,292.5,5.6,17.0,423.5,314.51,246.83
2017,1,25,13,30,338.0,285.0,5.6,17.0,501.0,337.41,260.4
2017,1,25,13,45,451.0,242.0,5.6,17.5,522.5,313.23,234.86
2017,1,25,14,0,564.0,199.0,5.6,18.0,544.0,277.75,198.94
2017,1,25,14,15,513.5,207.0,5.5,17.5,511.5,236.94,166.19
2017,1,25,14,30,463.0,215.0,5.4,17.0,479.0,200.69,140.04
2017,1,25,14,45,487.0,195.5,5.35,17.0,459.0,156.55,109.75
2017,1,25,15,0,511.0,176.0,5.3,17.0,439.0,116.41,95.72
2017,1,25,15,15,427.5,177.0,5.1,16.5,386.0,117.38,97.0
2017,1,25,15,30,344.0,178.0,4.9,16.0,333.0,122.9,102.21
2017,1,25,15,45,331.5,163.0,4.75,15.5,300.0,114.06,94.96
2017,1,25,16,0,319.0,148.0,4.6,15.0,267.0,104.92,87.36
2017,1,25,16,15,307.5,129.0,4.25,14.5,231.0,93.0,77.17
2017,1,25,16,30,296.0,110.0,3.9,14.0,195.0,80.66,66.43
2017,1,25,16,45,270.0,91.5,3.55,13.5,158.0,68.11,55.26
2017,1,25,17,0,244.0,73.0,3.2,13.0,121.0,55.16,43.51
2017,1,25,17,15,201.5,54.0,3.25,12.5,85.5,41.43,30.8
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,26.87,16.75
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,13.58,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,1.0,18.0,2.75,4.0,18.0,16.45,0.0
2017,1,26,8,0,2.0,36.0,3.1,5.0,36.0,38.28,26.38
2017,1,26,8,15,13.5,55.5,3.15,5.5,58.5,66.53,52.45
2017,1,26,8,30,25.0,75.0,3.2,6.0,81.0,103.89,85.98
2017,1,26,8,45,32.0,95.0,3.3,7.0,104.0,129.32,108.39
2017,1,26,9,0,39.0,115.0,3.4,8.0,127.0,154.17,129.7
2017,1,26,9,15,88.5,139.0,3.4,8.5,171.5,217.12,184.43
2017,1,26,9,30,138.0,163.0,3.4,9.0,216.0,294.44,249.52
2017,1,26,9,45,225.0,175.0,3.45,9.5,273.0,385.67,325.2
2017,1,26,10,0,312.0,187.0,3.5,10.0,330.0,459.67,384.85
2017,1,26,10,15,618.0,130.0,3.35,10.0,443.0,647.05,536.3
2017,1,26,10,30,924.0,73.0,3.2,10.0,556.0,791.89,644.47
2017,1,26,10,45,935.5,74.5,3.1,10.0,588.5,784.05,635.56
2017,1,26,11,0,947.0,76.0,3.0,10.0,621.0,772.36,625.18
2017,1,26,11,15,955.0,77.5,2.85,10.0,646.5,754.35,610.02
2017,1,26,11,30,963.0,79.0,2.7,10.0,672.0,732.59,590.74
2017,1,26,11,45,967.0,80.0,2.6,10.5,689.0,704.06,565.32
2017,1,26,12,0,971.0,81.0,2.5,11.0,706.0,672.15,537.13
2017,1,26,12,15,973.5,81.0,2.35,11.0,714.5,635.16,505.45
2017,1,26,12,30,976.0,81.0,2.2,11.0,723.0,595.19,470.89
2017,1,26,12,45,976.0,81.0,2.1,11.0,722.5,551.16,432.7
2017,1,26,13,0,976.0,81.0,2.0,11.0,722.0,504.68,391.66
2017,1,26,13,15,973.0,81.0,1.85,11.0,713.0,454.74,346.77
2017,1,26,13,30,970.0,81.0,1.7,11.0,704.0,403.01,299.52
2017,1,26,13,45,964.0,80.0,1.6,11.5,686.0,348.04,248.76
2017,1,26,14,0,958.0,79.0,1.5,12.0,668.0,292.06,197.41
2017,1,26,14,15,949.0,78.0,1.5,12.0,642.0,234.78,147.3
2017,1,26,14,30,940.0,77.0,1.5,12.0,616.0,177.29,101.7
2017,1,26,14,45,926.5,75.5,1.5,12.0,582.0,119.16,66.19
2017,1,26,15,0,913.0,74.0,1.5,12.0,548.0,68.89,55.64
2017,1,26,15,15,895.0,72.0,1.4,12.0,508.0,67.15,54.31
2017,1,26,15,30,877.0,70.0,1.3,12.0,468.0,65.33,52.85
2017,1,26,15,45,851.0,67.0,1.25,12.0,422.0,56.38,45.02
2017,1,26,16,0,825.0,64.0,1.2,12.0,376.0,54.37,43.36
2017,1,26,16,15,788.0,60.5,1.1,11.0,326.0,51.85,41.36
2017,1,26,16,30,751.0,57.0,1.0,10.0,276.0,49.36,39.3
2017,1,26,16,45,692.0,51.5,0.9,9.5,224.5,45.02,35.38
2017,1,26,17,0,633.0,46.0,0.8,9.0,173.0,40.7,31.29
2017,1,26,17,15,535.0,38.0,0.9,8.0,123.5,33.93,24.82
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,24.92,15.73
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,12.21,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,2.5,38.0,184.43,61.96
2017,1,27,8,0,376.0,35.0,3.1,3.0,76.0,356.54,296.17
2017,1,27,8,15,473.5,45.0,3.15,4.0,124.5,446.34,381.33
2017,1,27,8,30,571.0,55.0,3.2,5.0,173.0,538.17,460.39
2017,1,27,8,45,297.5,84.0,3.25,6.0,147.0,364.13,314.33
2017,1,27,9,0,24.0,113.0,3.3,7.0,121.0,139.44,116.58
2017,1,27,9,15,69.0,138.5,3.55,7.5,164.5,201.07,170.88
2017,1,27,9,30,114.0,164.0,3.8,8.0,208.0,277.04,235.4
2017,1,27,9,45,208.0,177.0,4.1,9.0,268.5,359.38,304.71
2017,1,27,10,0,302.0,190.0,4.4,10.0,329.0,456.3,383.53
2017,1,27,10,15,259.5,213.5,4.3,10.0,340.0,441.21,368.34
2017,1,27,10,30,217.0,237.0,4.2,10.0,351.0,410.19,341.07
2017,1,27,10,45,305.0,236.5,4.1,10.5,407.5,479.19,396.11
2017,1,27,11,0,393.0,236.0,4.0,11.0,464.0,529.5,434.76
2017,1,27,11,15,302.5,264.5,3.85,11.0,444.5,479.33,391.73
2017,1,27,11,30,212.0,293.0,3.7,11.0,425.0,420.08,342.24
2017,1,27,11,45,186.5,303.0,3.6,11.5,421.0,400.31,324.71
2017,1,27,12,0,161.0,313.0,3.5,12.0,417.0,381.16,307.69
2017,1,27,12,15,200.5,314.0,3.4,12.0,445.5,391.97,315.68
2017,1,27,12,30,240.0,315.0,3.3,12.0,474.0,399.17,320.26
2017,1,27,12,45,188.5,317.5,3.2,12.0,442.5,359.43,287.56
2017,1,27,13,0,137.0,320.0,3.1,12.0,411.0,323.51,258.37
2017,1,27,13,15,262.0,298.0,3.0,12.0,468.5,343.84,271.92
2017,1,27,13,30,387.0,276.0,2.9,12.0,526.0,349.92,271.95
2017,1,27,13,45,329.0,280.5,2.85,12.0,489.0,309.05,238.22
2017,1,27,14,0,271.0,285.0,2.8,12.0,452.0,273.24,209.56
2017,1,27,14,15,270.0,273.0,2.75,12.0,434.0,242.7,183.85
2017,1,27,14,30,269.0,261.0,2.7,12.0,416.0,212.35,159.62
2017,1,27,14,45,512.5,193.5,2.7,12.0,469.0,159.82,112.33
2017,1,27,15,0,756.0,126.0,2.7,12.0,522.0,87.41,71.92
2017,1,27,15,15,480.0,163.0,2.65,11.5,408.0,108.98,91.32
2017,1,27,15,30,204.0,200.0,2.6,11.0,294.0,138.83,117.93
2017,1,27,15,45,185.5,185.5,2.55,11.0,264.5,129.61,110.07
2017,1,27,16,0,167.0,171.0,2.5,11.0,235.0,120.1,101.97
2017,1,27,16,15,157.0,149.0,2.15,10.5,203.0,106.25,90.05
2017,1,27,16,30,147.0,127.0,1.8,10.0,171.0,91.97,77.54
2017,1,27,16,45,129.0,105.0,1.5,9.5,138.0,77.2,64.32
2017,1,27,17,0,111.0,83.0,1.2,9.0,105.0,62.02,50.44
2017,1,27,17,15,82.0,61.0,1.15,8.5,74.5,46.39,35.89
2017,1,27,17,30,53.0,39.0,1.1,8.0,44.0,30.4,20.5
2017,1,27,17,45,26.5,19.5,1.1,7.5,22.0,15.71,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.0,199.61,79.31
2017,1,28,8,0,416.0,35.0,4.0,5.0,80.0,386.42,320.26
2017,1,28,8,15,514.0,44.0,4.25,5.5,130.5,476.45,406.21
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,568.35,486.88
2017,1,28,8,45,683.5,57.0,4.8,7.0,235.0,627.58,536.63
2017,1,28,9,0,755.0,61.0,5.1,8.0,289.0,693.38,589.21
2017,1,28,9,15,792.5,65.0,5.1,8.5,339.5,730.18,616.58
2017,1,28,9,30,830.0,69.0,5.1,9.0,390.0,763.94,640.62
2017,1,28,9,45,865.0,69.5,5.15,9.5,438.0,788.01,656.7
2017,1,28,10,0,900.0,70.0,5.2,10.0,486.0,801.08,664.04
2017,1,28,10,15,918.0,72.0,5.05,10.5,527.0,806.43,664.41
2017,1,28,10,30,936.0,74.0,4.9,11.0,568.0,807.93,661.91
2017,1,28,10,45,954.0,73.0,4.8,11.5,603.0,801.95,654.18
2017,1,28,11,0,972.0,72.0,4.7,12.0,638.0,791.95,643.66
2017,1,28,11,15,980.5,73.5,4.6,12.0,664.0,773.89,628.5
2017,1,28,11,30,989.0,75.0,4.5,12.0,690.0,751.96,609.66
2017,1,28,11,45,994.5,75.5,4.45,12.5,708.0,723.21,583.93
2017,1,28,12,0,1000.0,76.0,4.4,13.0,726.0,690.93,555.25
2017,1,28,12,15,1002.0,76.5,4.4,13.0,735.0,653.18,523.21
2017,1,28,12,30,1004.0,77.0,4.4,13.0,744.0,612.37,488.09
2017,1,28,12,45,1005.0,76.5,4.4,13.5,744.0,567.23,447.91
2017,1,28,13,0,1006.0,76.0,4.4,14.0,744.0,519.48,404.78
2017,1,28,13,15,1003.5,75.5,4.35,14.0,734.5,467.91,358.31
2017,1,28,13,30,1001.0,75.0,4.3,14.0,725.0,414.46,309.28
2017,1,28,13,45,996.5,74.0,4.3,14.0,707.0,358.34,257.45
2017,1,28,14,0,992.0,73.0,4.3,14.0,689.0,301.0,204.57
2017,1,28,14,15,984.0,72.0,4.25,14.0,663.0,242.02,152.03
2017,1,28,14,30,976.0,71.0,4.2,14.0,637.0,182.68,103.91
2017,1,28,14,45,961.5,70.5,4.2,14.0,603.0,123.1,66.25
2017,1,28,15,0,947.0,70.0,4.2,14.0,569.0,66.74,53.33
2017,1,28,15,15,930.5,68.0,4.05,13.5,528.0,64.96,52.04
2017,1,28,15,30,914.0,66.0,3.9,13.0,487.0,63.11,50.65
2017,1,28,15,45,890.5,63.5,3.75,13.0,440.5,60.72,48.67
2017,1,28,16,0,867.0,61.0,3.6,13.0,394.0,58.24,46.59
2017,1,28,16,15,832.0,57.5,3.1,12.0,343.5,49.81,39.32
2017,1,28,16,30,797.0,54.0,2.6,11.0,293.0,47.18,37.15
2017,1,28,16,45,743.0,49.0,2.15,10.0,239.5,43.16,33.6
2017,1,28,17,0,689.0,44.0,1.7,9.0,186.0,39.14,29.9
2017,1,28,17,15,596.0,37.0,1.65,8.0,134.5,33.16,24.18
2017,1,28,17,30,503.0,30.0,1.6,7.0,83.0,27.23,18.0
2017,1,28,17,45,251.5,15.0,1.6,6.5,41.5,13.26,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.5,14.5,4.55,3.5,43.5,225.83,103.97
2017,1,29,8,0,515.0,29.0,4.7,4.0,87.0,443.07,369.33
2017,1,29,8,15,604.5,35.5,4.55,5.0,138.0,526.99,449.24
2017,1,29,8,30,694.0,42.0,4.4,6.0,189.0,611.79,521.79
2017,1,29,8,45,748.0,46.0,4.25,7.0,241.5,665.89,565.07
2017,1,29,9,0,802.0,50.0,4.1,8.0,294.0,718.3,604.01
2017,1,29,9,15,835.0,53.0,4.1,9.0,344.0,742.77,619.93
2017,1,29,9,30,868.0,56.0,4.1,10.0,394.0,772.06,638.75
2017,1,29,9,45,890.5,58.0,4.2,11.5,439.5,788.5,646.56
2017,1,29,10,0,913.0,60.0,4.3,13.0,485.0,801.46,651.55
2017,1,29,10,15,928.5,62.0,4.45,13.5,525.0,805.2,652.37
2017,1,29,10,30,944.0,64.0,4.6,14.0,565.0,805.09,650.44
2017,1,29,10,45,953.5,66.0,4.8,15.0,598.0,796.48,641.34
2017,1,29,11,0,963.0,68.0,5.0,16.0,631.0,783.98,629.5
2017,1,29,11,15,970.5,69.0,4.95,16.0,656.5,765.04,614.14
2017,1,29,11,30,978.0,70.0,4.9,16.0,682.0,742.33,595.52
2017,1,29,11,45,980.0,72.0,4.9,16.5,699.0,713.39,570.08
2017,1,29,12,0,982.0,74.0,4.9,17.0,716.0,681.06,541.82
2017,1,29,12,15,984.5,74.5,4.85,17.0,725.0,644.32,510.64
2017,1,29,12,30,987.0,75.0,4.8,17.0,734.0,604.51,476.48
2017,1,29,12,45,985.5,75.5,4.75,17.5,733.5,559.81,436.95
2017,1,29,13,0,984.0,76.0,4.7,18.0,733.0,512.71,394.78
2017,1,29,13,15,981.5,76.0,4.6,18.0,724.0,462.58,350.0
2017,1,29,13,30,979.0,76.0,4.5,18.0,715.0,410.57,302.77
2017,1,29,13,45,973.0,75.5,4.4,18.0,697.5,355.46,252.48
2017,1,29,14,0,967.0,75.0,4.3,18.0,680.0,299.3,201.35
2017,1,29,14,15,959.0,74.0,4.2,18.0,654.0,241.57,150.53
2017,1,29,14,30,951.0,73.0,4.1,18.0,628.0,183.51,103.83
2017,1,29,14,45,933.5,73.5,4.0,18.0,594.0,125.69,67.4
2017,1,29,15,0,916.0,74.0,3.9,18.0,560.0,68.99,54.39
2017,1,29,15,15,899.0,72.0,3.45,17.5,520.0,67.26,53.18
2017,1,29,15,30,882.0,70.0,3.0,17.0,480.0,65.47,51.88
2017,1,29,15,45,858.5,67.0,2.65,16.5,434.5,56.31,44.1
2017,1,29,16,0,835.0,64.0,2.3,16.0,389.0,54.32,42.57
2017,1,29,16,15,800.0,60.5,2.05,15.0,338.5,51.81,40.62
2017,1,29,16,30,765.0,57.0,1.8,14.0,288.0,49.31,38.6
2017,1,29,16,45,710.5,51.5,1.6,13.0,236.0,44.98,34.84
2017,1,29,17,0,656.0,46.0,1.4,12.0,184.0,40.65,30.89
2017,1,29,17,15,563.5,38.5,1.4,11.5,133.5,34.32,24.89
2017,1,29,17,30,471.0,31.0,1.4,11.0,83.0,28.01,18.46
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.5,12.54,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,9.0,45.0,232.46,116.23
2017,1,30,8,0,530.0,29.0,4.4,10.0,90.0,455.47,371.69
2017,1,30,8,15,618.5,35.5,4.2,10.5,141.5,539.13,449.35
2017,1,30,8,30,707.0,42.0,4.0,11.0,193.0,623.69,520.36
2017,1,30,8,45,758.5,46.5,3.85,12.0,246.0,676.9,561.82
2017,1,30,9,0,810.0,51.0,3.7,13.0,299.0,728.34,599.11
2017,1,30,9,15,843.0,54.0,3.5,13.5,350.0,752.98,614.92
2017,1,30,9,30,876.0,57.0,3.3,14.0,401.0,782.39,633.42
2017,1,30,9,45,899.0,59.0,3.15,15.0,447.0,799.29,640.97
2017,1,30,10,0,922.0,61.0,3.0,16.0,493.0,812.67,645.69
2017,1,30,10,15,937.5,63.0,3.15,17.0,533.5,816.38,645.12
2017,1,30,10,30,953.0,65.0,3.3,18.0,574.0,816.19,641.87
2017,1,30,10,45,964.0,66.0,3.45,19.5,607.0,807.39,631.37
2017,1,30,11,0,975.0,67.0,3.6,21.0,640.0,794.68,618.3
2017,1,30,11,15,982.5,68.0,3.5,21.0,666.0,775.51,603.19
2017,1,30,11,30,990.0,69.0,3.4,21.0,692.0,752.53,585.16
2017,1,30,11,45,995.0,69.5,3.3,21.5,709.0,723.62,560.39
2017,1,30,12,0,1000.0,70.0,3.2,22.0,726.0,691.19,532.84
2017,1,30,12,15,1001.5,70.0,3.15,22.0,734.5,652.8,501.76
2017,1,30,12,30,1003.0,70.0,3.1,22.0,743.0,611.4,467.81
2017,1,30,12,45,1002.5,70.0,3.05,22.5,743.0,566.15,429.36
2017,1,30,13,0,1002.0,70.0,3.0,23.0,743.0,518.39,388.18
2017,1,30,13,15,999.5,70.0,2.95,23.0,734.0,467.51,344.42
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,414.71,298.11
2017,1,30,13,45,991.0,69.5,2.9,23.0,707.0,358.74,248.68
2017,1,30,14,0,985.0,69.0,2.9,23.0,689.0,301.7,198.19
2017,1,30,14,15,977.5,68.0,2.8,22.5,663.0,243.15,148.05
2017,1,30,14,30,970.0,67.0,2.7,22.0,637.0,184.18,101.51
2017,1,30,14,45,953.0,68.0,2.65,22.0,603.0,125.74,64.85
2017,1,30,15,0,936.0,69.0,2.6,22.0,569.0,68.32,52.9
2017,1,30,15,15,919.5,67.0,2.35,21.5,528.5,64.16,49.64
2017,1,30,15,30,903.0,65.0,2.1,21.0,488.0,62.32,48.3
2017,1,30,15,45,878.5,63.0,1.85,20.5,442.0,60.29,46.79
2017,1,30,16,0,854.0,61.0,1.6,20.0,396.0,58.18,45.19
2017,1,30,16,15,820.0,57.5,1.55,19.0,345.5,49.61,38.01
2017,1,30,16,30,786.0,54.0,1.5,18.0,295.0,47.0,35.93
2017,1,30,16,45,731.5,49.5,1.45,17.0,242.0,43.4,32.87
2017,1,30,17,0,677.0,45.0,1.4,16.0,189.0,39.84,29.68
2017,1,30,17,15,587.5,37.5,1.45,15.0,138.0,33.46,23.78
2017,1,30,17,30,498.0,30.0,1.5,14.0,87.0,27.08,17.51
2017,1,30,17,45,249.0,15.0,1.6,13.5,43.5,13.17,1.22
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.0,16.0,3.8,8.0,45.5,229.16,125.43
2017,1,31,8,0,510.0,32.0,4.1,9.0,91.0,444.88,365.15
2017,1,31,8,15,599.5,39.0,3.95,10.0,143.0,530.74,443.24
2017,1,31,8,30,689.0,46.0,3.8,11.0,195.0,617.0,514.8
2017,1,31,8,45,740.5,51.0,3.7,12.0,248.0,671.06,556.91
2017,1,31,9,0,792.0,56.0,3.6,13.0,301.0,723.24,594.85
2017,1,31,9,15,826.0,59.5,3.85,14.0,352.0,757.15,618.4
2017,1,31,9,30,860.0,63.0,4.1,15.0,403.0,788.01,638.8
2017,1,31,9,45,882.0,66.0,4.4,16.0,449.5,797.62,643.32
2017,1,31,10,0,904.0,69.0,4.7,17.0,496.0,811.39,651.16
2017,1,31,10,15,920.5,71.0,4.95,17.5,536.5,815.83,652.91
2017,1,31,10,30,937.0,73.0,5.2,18.0,577.0,816.41,651.89
2017,1,31,10,45,946.5,75.5,5.5,18.5,610.0,808.27,644.71
2017,1,31,11,0,956.0,78.0,5.8,19.0,643.0,796.22,634.7
2017,1,31,11,15,963.5,79.0,5.75,19.5,668.5,777.19,618.15
2017,1,31,11,30,971.0,80.0,5.7,20.0,694.0,754.4,598.42
2017,1,31,11,45,975.0,81.0,5.7,20.5,711.5,725.62,573.34
2017,1,31,12,0,979.0,82.0,5.7,21.0,729.0,693.4,545.44
2017,1,31,12,15,981.0,82.0,5.6,21.0,737.0,655.73,513.78
2017,1,31,12,30,983.0,82.0,5.5,21.0,745.0,615.06,479.27
2017,1,31,12,45,979.5,83.5,5.4,21.5,744.0,570.16,439.94
2017,1,31,13,0,976.0,85.0,5.3,22.0,743.0,522.99,398.18
2017,1,31,13,15,973.0,84.5,5.2,22.0,734.0,472.27,353.62
2017,1,31,13,30,970.0,84.0,5.1,22.0,725.0,419.76,306.72
2017,1,31,13,45,962.0,84.0,5.0,22.0,706.5,364.55,257.12
2017,1,31,14,0,954.0,84.0,4.9,22.0,688.0,308.5,206.8
2017,1,31,14,15,945.5,83.0,4.75,21.5,662.0,251.0,156.97
2017,1,31,14,30,937.0,82.0,4.6,21.0,636.0,193.23,110.74
2017,1,31,14,45,922.5,80.5,4.5,21.0,602.0,134.58,72.7
2017,1,31,15,0,908.0,79.0,4.4,21.0,568.0,76.83,60.4
2017,1,31,15,15,890.5,77.0,4.1,20.5,527.5,70.52,55.3
2017,1,31,15,30,873.0,75.0,3.8,20.0,487.0,61.66,47.92
2017,1,31,15,45,847.0,72.0,3.5,20.0,440.5,59.78,46.44
2017,1,31,16,0,821.0,69.0,3.2,20.0,394.0,57.9,44.94
2017,1,31,16,15,785.0,65.0,3.0,19.0,343.5,55.13,42.81
2017,1,31,16,30,749.0,61.0,2.8,18.0,293.0,52.34,40.61
2017,1,31,16,45,693.5,55.5,2.65,17.0,240.5,48.14,37.04
2017,1,31,17,0,638.0,50.0,2.5,16.0,188.0,43.95,33.3
2017,1,31,17,15,546.5,42.0,2.55,15.0,137.5,34.24,24.48
2017,1,31,17,30,455.0,34.0,2.6,14.0,87.0,28.11,18.46
2017,1,31,17,45,227.5,17.0,2.65,13.5,43.5,13.73,2.42
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
