Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,159.14,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,377.31,264.46
2017,2,22,7,45,533.5,31.0,1.7,14.0,108.0,488.38,391.9
2017,2,22,8,0,647.0,39.0,1.9,15.0,160.0,600.94,485.26
2017,2,22,8,15,709.0,44.0,1.85,15.5,216.5,670.31,539.61
2017,2,22,8,30,771.0,49.0,1.8,16.0,273.0,739.29,589.93
2017,2,22,8,45,809.5,53.0,1.8,17.0,328.5,777.1,614.07
2017,2,22,9,0,848.0,57.0,1.8,18.0,384.0,821.17,641.39
2017,2,22,9,15,874.0,59.5,1.9,19.0,436.5,849.73,657.68
2017,2,22,9,30,900.0,62.0,2.0,20.0,489.0,875.17,671.49
2017,2,22,9,45,917.5,64.5,2.15,21.0,536.5,889.7,678.08
2017,2,22,10,0,935.0,67.0,2.3,22.0,584.0,900.45,682.15
2017,2,22,10,15,947.5,69.0,2.4,22.5,625.0,902.3,681.12
2017,2,22,10,30,960.0,71.0,2.5,23.0,666.0,900.11,677.59
2017,2,22,10,45,968.0,72.5,2.7,23.5,700.0,889.49,669.31
2017,2,22,11,0,976.0,74.0,2.9,24.0,734.0,874.85,658.41
2017,2,22,11,15,981.5,75.0,2.95,24.5,760.0,853.7,642.15
2017,2,22,11,30,987.0,76.0,3.0,25.0,786.0,828.7,623.45
2017,2,22,11,45,983.5,81.0,3.05,25.5,802.0,797.5,600.6
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,762.96,574.59
2017,2,22,12,15,981.5,86.0,3.05,26.0,827.0,723.79,544.67
2017,2,22,12,30,983.0,86.0,3.0,26.0,836.0,681.58,512.03
2017,2,22,12,45,981.0,87.0,3.0,26.5,835.0,635.42,475.04
2017,2,22,13,0,979.0,88.0,3.0,27.0,834.0,586.83,435.48
2017,2,22,13,15,976.0,87.5,2.95,27.0,824.5,534.31,392.78
2017,2,22,13,30,973.0,87.0,2.9,27.0,815.0,479.96,347.53
2017,2,22,13,45,967.5,86.5,2.85,27.0,796.5,423.12,299.26
2017,2,22,14,0,962.0,86.0,2.8,27.0,778.0,365.18,249.22
2017,2,22,14,15,954.5,85.0,2.65,27.0,751.5,305.51,197.64
2017,2,22,14,30,947.0,84.0,2.5,27.0,725.0,245.48,147.22
2017,2,22,14,45,933.0,84.0,2.45,27.0,689.5,185.15,101.44
2017,2,22,15,0,919.0,84.0,2.4,27.0,654.0,125.64,66.66
2017,2,22,15,15,904.0,82.0,2.25,26.5,613.0,73.99,56.38
2017,2,22,15,30,889.0,80.0,2.1,26.0,572.0,72.52,55.49
2017,2,22,15,45,869.5,77.0,1.95,26.0,524.5,70.23,53.73
2017,2,22,16,0,850.0,74.0,1.8,26.0,477.0,60.57,45.79
2017,2,22,16,15,821.5,70.5,1.65,25.0,425.0,58.41,44.31
2017,2,22,16,30,793.0,67.0,1.5,24.0,373.0,56.21,42.76
2017,2,22,16,45,753.5,62.0,1.35,23.5,318.5,52.68,39.93
2017,2,22,17,0,714.0,57.0,1.2,23.0,264.0,49.09,36.96
2017,2,22,17,15,648.0,50.5,1.2,22.0,208.5,44.0,32.6
2017,2,22,17,30,582.0,44.0,1.2,21.0,153.0,38.88,28.01
2017,2,22,17,45,469.0,34.5,1.3,20.0,103.0,28.25,18.4
2017,2,22,18,0,356.0,25.0,1.4,19.0,53.0,20.75,9.67
2017,2,22,18,15,178.0,12.5,1.45,18.5,26.5,10.67,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,150.5,14.0,3.35,12.5,26.5,119.45,0.0
2017,2,23,7,30,301.0,28.0,3.5,13.0,53.0,308.05,225.97
2017,2,23,7,45,419.0,39.5,3.65,14.0,103.5,420.64,344.61
2017,2,23,8,0,537.0,51.0,3.8,15.0,154.0,538.13,443.83
2017,2,23,8,15,606.0,59.0,3.75,16.0,209.5,614.55,504.98
2017,2,23,8,30,675.0,67.0,3.7,17.0,265.0,691.2,562.53
2017,2,23,8,45,722.0,71.5,3.7,18.0,320.5,743.73,599.05
2017,2,23,9,0,769.0,76.0,3.7,19.0,376.0,789.27,628.76
2017,2,23,9,15,799.0,80.0,3.95,19.5,428.5,822.82,651.06
2017,2,23,9,30,829.0,84.0,4.2,20.0,481.0,853.12,670.65
2017,2,23,9,45,853.5,86.5,4.5,21.0,529.5,873.25,681.9
2017,2,23,10,0,878.0,89.0,4.8,22.0,578.0,889.59,690.86
2017,2,23,10,15,893.0,91.0,5.0,22.5,619.5,884.44,685.26
2017,2,23,10,30,908.0,93.0,5.2,23.0,661.0,884.37,683.52
2017,2,23,10,45,921.5,94.0,5.45,24.0,696.0,877.94,676.29
2017,2,23,11,0,935.0,95.0,5.7,25.0,731.0,867.49,666.34
2017,2,23,11,15,942.0,96.0,5.8,25.5,757.5,847.84,650.58
2017,2,23,11,30,949.0,97.0,5.9,26.0,784.0,824.41,632.32
2017,2,23,11,45,959.5,95.0,6.0,26.5,803.0,796.84,611.22
2017,2,23,12,0,970.0,93.0,6.1,27.0,822.0,765.5,586.48
2017,2,23,12,15,972.0,93.5,6.1,27.0,831.0,727.25,556.37
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,685.92,523.45
2017,2,23,12,45,971.0,95.0,6.15,27.0,839.0,639.29,486.03
2017,2,23,13,0,968.0,96.0,6.2,27.0,838.0,590.35,445.98
2017,2,23,13,15,965.5,95.5,6.2,27.0,828.5,538.33,402.49
2017,2,23,13,30,963.0,95.0,6.2,27.0,819.0,484.46,356.46
2017,2,23,13,45,954.0,96.0,6.2,27.5,799.5,427.77,306.67
2017,2,23,14,0,945.0,97.0,6.2,28.0,780.0,370.31,255.72
2017,2,23,14,15,937.0,95.5,6.05,27.5,753.0,310.8,204.05
2017,2,23,14,30,929.0,94.0,5.9,27.0,726.0,251.01,153.5
2017,2,23,14,45,915.0,93.5,5.8,27.0,690.5,191.08,107.26
2017,2,23,15,0,901.0,93.0,5.7,27.0,655.0,131.99,71.85
2017,2,23,15,15,885.0,90.5,5.4,26.5,613.5,79.04,60.64
2017,2,23,15,30,869.0,88.0,5.1,26.0,572.0,68.87,52.45
2017,2,23,15,45,845.5,85.5,4.85,26.0,524.0,67.77,51.69
2017,2,23,16,0,822.0,83.0,4.6,26.0,476.0,66.68,50.94
2017,2,23,16,15,792.0,79.0,4.25,25.0,423.5,64.38,49.38
2017,2,23,16,30,762.0,75.0,3.9,24.0,371.0,62.06,47.76
2017,2,23,16,45,717.0,70.0,3.6,23.5,316.0,58.74,45.13
2017,2,23,17,0,672.0,65.0,3.3,23.0,261.0,50.84,38.45
2017,2,23,17,15,604.0,57.5,3.25,22.0,206.0,45.62,34.0
2017,2,23,17,30,536.0,50.0,3.2,21.0,151.0,40.35,29.28
2017,2,23,17,45,418.0,38.5,3.15,20.5,101.5,31.4,21.05
2017,2,23,18,0,300.0,27.0,3.1,20.0,52.0,22.33,11.16
2017,2,23,18,15,150.0,13.5,3.2,19.5,26.0,11.52,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.0,106.57,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,54.0,281.61,211.59
2017,2,24,7,45,401.0,42.5,5.1,14.5,106.5,411.47,339.48
2017,2,24,8,0,543.0,53.0,5.2,15.0,159.0,547.3,454.92
2017,2,24,8,15,613.0,60.5,5.25,15.5,215.0,624.37,518.52
2017,2,24,8,30,683.0,68.0,5.3,16.0,271.0,701.57,578.93
2017,2,24,8,45,738.5,70.5,5.4,17.0,328.5,753.15,615.97
2017,2,24,9,0,794.0,73.0,5.5,18.0,386.0,809.98,655.44
2017,2,24,9,15,823.5,76.5,5.5,18.5,439.0,842.65,676.4
2017,2,24,9,30,853.0,80.0,5.5,19.0,492.0,872.04,694.56
2017,2,24,9,45,881.5,80.5,5.5,19.5,542.0,884.16,699.84
2017,2,24,10,0,910.0,81.0,5.5,20.0,592.0,901.77,709.23
2017,2,24,10,15,925.5,83.0,5.5,20.5,634.5,905.97,708.95
2017,2,24,10,30,941.0,85.0,5.5,21.0,677.0,906.14,706.02
2017,2,24,10,45,957.5,84.0,5.55,21.5,713.5,899.63,698.83
2017,2,24,11,0,974.0,83.0,5.6,22.0,750.0,888.96,688.9
2017,2,24,11,15,982.0,84.0,5.6,22.0,777.5,869.46,673.96
2017,2,24,11,30,990.0,85.0,5.6,22.0,805.0,845.97,656.34
2017,2,24,11,45,993.0,87.0,5.7,22.0,824.0,815.9,634.55
2017,2,24,12,0,996.0,89.0,5.8,22.0,843.0,782.23,609.42
2017,2,24,12,15,999.0,89.5,5.8,22.0,853.0,743.69,578.65
2017,2,24,12,30,1002.0,90.0,5.8,22.0,863.0,701.9,544.88
2017,2,24,12,45,1005.0,89.0,5.8,22.5,864.0,655.69,506.1
2017,2,24,13,0,1008.0,88.0,5.8,23.0,865.0,606.65,464.36
2017,2,24,13,15,1006.5,88.0,5.7,23.0,856.0,553.65,419.33
2017,2,24,13,30,1005.0,88.0,5.6,23.0,847.0,498.6,371.56
2017,2,24,13,45,1002.5,86.5,5.6,23.0,829.5,440.16,320.21
2017,2,24,14,0,1000.0,85.0,5.6,23.0,812.0,380.28,266.74
2017,2,24,14,15,993.5,84.0,5.55,22.5,785.0,318.56,212.1
2017,2,24,14,30,987.0,83.0,5.5,22.0,758.0,256.31,158.29
2017,2,24,14,45,974.5,82.5,5.45,22.0,722.0,193.31,108.47
2017,2,24,15,0,962.0,82.0,5.4,22.0,686.0,130.95,69.95
2017,2,24,15,15,947.5,80.0,5.25,21.5,643.5,73.44,57.14
2017,2,24,15,30,933.0,78.0,5.1,21.0,601.0,71.93,56.16
2017,2,24,15,45,914.0,75.5,5.0,21.0,552.0,69.92,54.61
2017,2,24,16,0,895.0,73.0,4.9,21.0,503.0,67.79,52.97
2017,2,24,16,15,867.0,69.5,4.5,20.0,449.0,58.13,45.0
2017,2,24,16,30,839.0,66.0,4.1,19.0,395.0,55.85,43.35
2017,2,24,16,45,799.0,61.5,3.75,18.5,338.0,52.63,40.73
2017,2,24,17,0,759.0,57.0,3.4,18.0,281.0,49.37,37.99
2017,2,24,17,15,694.0,51.0,3.2,17.0,223.5,44.64,33.89
2017,2,24,17,30,629.0,45.0,3.0,16.0,166.0,39.92,29.58
2017,2,24,17,45,512.5,36.0,2.9,15.0,113.0,32.23,22.37
2017,2,24,18,0,396.0,27.0,2.8,14.0,60.0,22.5,12.02
2017,2,24,18,15,198.0,13.5,3.0,13.5,30.0,11.52,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,199.0,14.0,3.85,4.5,32.0,155.39,0.0
2017,2,25,7,30,398.0,28.0,4.1,5.0,64.0,384.43,303.42
2017,2,25,7,45,512.5,37.5,4.4,5.5,117.5,494.01,418.21
2017,2,25,8,0,627.0,47.0,4.7,6.0,171.0,600.98,512.99
2017,2,25,8,15,691.0,53.0,4.65,6.5,229.0,674.34,574.4
2017,2,25,8,30,755.0,59.0,4.6,7.0,287.0,746.95,631.5
2017,2,25,8,45,795.5,63.0,4.6,7.5,343.5,795.52,667.25
2017,2,25,9,0,836.0,67.0,4.6,8.0,400.0,841.67,699.71
2017,2,25,9,15,863.5,70.5,4.5,8.5,453.5,872.89,719.07
2017,2,25,9,30,891.0,74.0,4.4,9.0,507.0,891.6,728.57
2017,2,25,9,45,909.5,76.5,4.3,10.0,555.5,906.67,733.88
2017,2,25,10,0,928.0,79.0,4.2,11.0,604.0,917.97,736.37
2017,2,25,10,15,942.0,81.0,4.05,11.0,646.0,920.77,735.53
2017,2,25,10,30,956.0,83.0,3.9,11.0,688.0,919.51,732.04
2017,2,25,10,45,964.5,85.0,3.8,11.5,723.0,909.46,721.39
2017,2,25,11,0,973.0,87.0,3.7,12.0,758.0,895.34,708.13
2017,2,25,11,15,980.0,88.0,3.55,12.5,784.5,874.92,690.31
2017,2,25,11,30,987.0,89.0,3.4,13.0,811.0,850.56,669.95
2017,2,25,11,45,987.5,91.5,3.3,13.5,828.0,819.07,644.99
2017,2,25,12,0,988.0,94.0,3.2,14.0,845.0,784.13,616.98
2017,2,25,12,15,990.0,94.5,3.05,14.0,854.0,745.03,585.35
2017,2,25,12,30,992.0,95.0,2.9,14.0,863.0,702.79,550.89
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.5,655.44,511.02
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,605.6,468.56
2017,2,25,13,15,987.5,94.5,2.45,15.0,852.0,552.36,423.45
2017,2,25,13,30,985.0,94.0,2.3,15.0,842.0,497.23,375.69
2017,2,25,13,45,978.5,94.0,2.15,15.5,823.0,439.35,324.08
2017,2,25,14,0,972.0,94.0,2.0,16.0,804.0,380.45,270.89
2017,2,25,14,15,964.0,93.0,1.9,16.0,776.5,319.66,216.68
2017,2,25,14,30,956.0,92.0,1.8,16.0,749.0,258.56,163.41
2017,2,25,14,45,938.5,93.0,1.7,16.0,712.5,197.44,114.87
2017,2,25,15,0,921.0,94.0,1.6,16.0,676.0,137.51,77.37
2017,2,25,15,15,905.5,91.5,1.55,15.5,633.5,79.97,64.07
2017,2,25,15,30,890.0,89.0,1.5,15.0,591.0,69.71,55.55
2017,2,25,15,45,868.0,86.5,1.45,15.0,542.0,68.64,54.8
2017,2,25,16,0,846.0,84.0,1.4,15.0,493.0,67.58,54.05
2017,2,25,16,15,816.0,80.0,1.3,14.5,440.0,65.28,52.33
2017,2,25,16,30,786.0,76.0,1.2,14.0,387.0,62.96,50.55
2017,2,25,16,45,740.0,71.0,1.1,13.5,330.5,59.63,47.84
2017,2,25,17,0,694.0,66.0,1.0,13.0,274.0,51.66,40.87
2017,2,25,17,15,626.0,59.0,1.05,12.0,217.5,46.83,36.62
2017,2,25,17,30,558.0,52.0,1.1,11.0,161.0,41.99,32.13
2017,2,25,17,45,439.0,41.0,1.15,10.0,109.5,33.49,24.08
2017,2,25,18,0,320.0,30.0,1.2,9.0,58.0,24.92,14.63
2017,2,25,18,15,160.0,15.0,1.2,8.5,29.0,12.8,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.0,19.5,3.3,8.0,27.0,96.04,0.0
2017,2,26,7,30,150.0,39.0,3.5,9.0,54.0,198.77,155.94
2017,2,26,7,45,246.0,58.0,3.7,10.0,100.0,312.43,262.03
2017,2,26,8,0,342.0,77.0,3.9,11.0,146.0,416.26,352.44
2017,2,26,8,15,171.0,51.0,3.9,11.5,85.5,234.79,200.42
2017,2,26,8,30,0.0,25.0,3.9,12.0,25.0,20.6,12.19
2017,2,26,8,45,0.0,53.0,3.95,13.0,53.0,43.85,32.17
2017,2,26,9,0,0.0,81.0,4.0,14.0,81.0,67.86,52.37
2017,2,26,9,15,0.0,92.0,4.15,14.5,92.0,77.55,60.26
2017,2,26,9,30,0.0,103.0,4.3,15.0,103.0,87.21,68.02
2017,2,26,9,45,0.0,68.5,4.45,15.5,68.5,56.84,42.27
2017,2,26,10,0,0.0,34.0,4.6,16.0,34.0,28.15,18.04
2017,2,26,10,15,0.0,98.5,4.6,16.0,98.5,82.23,63.05
2017,2,26,10,30,0.0,163.0,4.6,16.0,163.0,139.86,110.22
2017,2,26,10,45,0.0,117.5,4.7,16.5,117.5,98.68,76.08
2017,2,26,11,0,0.0,72.0,4.8,17.0,72.0,59.91,43.99
2017,2,26,11,15,0.0,100.0,4.75,17.5,100.0,83.47,63.15
2017,2,26,11,30,0.0,128.0,4.7,18.0,128.0,107.36,82.35
2017,2,26,11,45,6.5,188.5,4.7,18.5,193.5,163.82,127.68
2017,2,26,12,0,13.0,249.0,4.7,19.0,259.0,219.34,171.41
2017,2,26,12,15,18.5,274.5,4.65,19.0,289.0,242.77,189.68
2017,2,26,12,30,24.0,300.0,4.6,19.0,319.0,265.02,206.94
2017,2,26,12,45,27.0,309.0,4.6,19.5,330.5,273.62,213.07
2017,2,26,13,0,30.0,318.0,4.6,20.0,342.0,276.97,215.11
2017,2,26,13,15,30.5,314.0,4.55,20.0,338.0,268.25,208.17
2017,2,26,13,30,31.0,310.0,4.5,20.0,334.0,259.5,201.23
2017,2,26,13,45,26.0,292.0,4.45,20.5,312.0,243.05,188.02
2017,2,26,14,0,21.0,274.0,4.4,21.0,290.0,224.38,173.2
2017,2,26,14,15,108.5,305.5,4.25,21.0,381.0,251.11,191.01
2017,2,26,14,30,196.0,337.0,4.1,21.0,472.0,273.74,204.42
2017,2,26,14,45,115.0,298.0,4.0,21.5,376.5,220.67,166.14
2017,2,26,15,0,34.0,259.0,3.9,22.0,281.0,187.4,143.92
2017,2,26,15,15,17.0,207.5,3.55,21.5,218.5,159.89,129.52
2017,2,26,15,30,0.0,156.0,3.2,21.0,156.0,123.79,99.9
2017,2,26,15,45,4.0,162.5,2.9,21.0,164.5,127.58,103.41
2017,2,26,16,0,8.0,169.0,2.6,21.0,173.0,130.87,106.48
2017,2,26,16,15,4.0,151.5,2.2,20.5,153.5,117.85,95.93
2017,2,26,16,30,0.0,134.0,1.8,20.0,134.0,104.68,85.15
2017,2,26,16,45,0.0,113.5,1.4,20.0,113.5,89.39,72.22
2017,2,26,17,0,0.0,93.0,1.0,20.0,93.0,73.91,58.95
2017,2,26,17,15,0.0,73.0,1.0,19.5,73.0,58.61,45.71
2017,2,26,17,30,0.0,53.0,1.0,19.0,53.0,43.12,32.04
2017,2,26,17,45,0.0,35.5,1.0,18.5,35.5,29.27,19.59
2017,2,26,18,0,0.0,18.0,1.0,18.0,18.0,14.84,6.2
2017,2,26,18,15,0.0,9.0,1.0,17.5,9.0,7.68,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,52.0,20.5,2.9,17.0,25.5,81.94,0.0
2017,2,27,7,30,104.0,41.0,3.0,17.0,51.0,167.19,127.68
2017,2,27,7,45,197.5,61.5,3.1,17.5,96.5,264.82,216.11
2017,2,27,8,0,291.0,82.0,3.2,18.0,142.0,382.39,315.05
2017,2,27,8,15,171.0,104.0,3.3,18.5,142.0,279.14,230.49
2017,2,27,8,30,51.0,126.0,3.4,19.0,142.0,184.79,149.9
2017,2,27,8,45,65.0,148.5,3.55,19.5,172.5,218.82,177.77
2017,2,27,9,0,79.0,171.0,3.7,20.0,203.0,252.55,204.51
2017,2,27,9,15,68.5,190.0,3.85,20.5,220.5,259.58,208.58
2017,2,27,9,30,58.0,209.0,4.0,21.0,238.0,266.2,212.3
2017,2,27,9,45,58.0,231.0,4.15,21.5,262.5,285.32,226.19
2017,2,27,10,0,58.0,253.0,4.3,22.0,287.0,303.74,239.38
2017,2,27,10,15,30.0,214.0,4.3,22.0,232.0,230.34,180.44
2017,2,27,10,30,2.0,175.0,4.3,22.0,177.0,152.58,117.64
2017,2,27,10,45,3.5,183.5,4.35,22.5,186.5,160.59,123.66
2017,2,27,11,0,5.0,192.0,4.4,23.0,196.0,168.5,129.47
2017,2,27,11,15,2.5,139.0,4.35,23.0,141.0,119.02,90.07
2017,2,27,11,30,0.0,86.0,4.3,23.0,86.0,71.68,52.18
2017,2,27,11,45,0.0,102.0,4.3,23.5,102.0,85.18,62.81
2017,2,27,12,0,0.0,118.0,4.3,24.0,118.0,98.65,73.3
2017,2,27,12,15,0.0,132.0,4.25,24.0,132.0,110.31,82.47
2017,2,27,12,30,0.0,146.0,4.2,24.0,146.0,121.83,91.5
2017,2,27,12,45,0.0,130.5,4.2,24.0,130.5,108.74,81.16
2017,2,27,13,0,0.0,115.0,4.2,24.0,115.0,95.79,70.95
2017,2,27,13,15,170.0,236.5,4.1,24.0,367.0,275.08,210.38
2017,2,27,13,30,340.0,358.0,4.0,24.0,619.0,422.67,318.04
2017,2,27,13,45,338.5,349.0,3.95,24.5,604.0,388.4,288.99
2017,2,27,14,0,337.0,340.0,3.9,25.0,589.0,354.13,260.36
2017,2,27,14,15,194.0,323.0,3.8,25.0,465.5,284.57,210.2
2017,2,27,14,30,51.0,306.0,3.7,25.0,342.0,234.25,176.65
2017,2,27,14,45,135.0,304.0,3.65,25.0,392.0,227.23,168.01
2017,2,27,15,0,219.0,302.0,3.6,25.0,442.0,216.56,158.62
2017,2,27,15,15,461.0,221.5,3.5,25.0,492.0,137.59,109.35
2017,2,27,15,30,703.0,141.0,3.4,25.0,542.0,93.79,73.39
2017,2,27,15,45,444.5,179.5,3.3,25.0,426.0,116.72,92.8
2017,2,27,16,0,186.0,218.0,3.2,25.0,310.0,149.09,119.97
2017,2,27,16,15,173.0,197.5,2.8,24.5,275.5,136.78,110.24
2017,2,27,16,30,160.0,177.0,2.4,24.0,241.0,124.05,100.1
2017,2,27,16,45,148.0,152.5,2.0,23.5,205.5,108.68,87.56
2017,2,27,17,0,136.0,128.0,1.6,23.0,170.0,92.8,74.33
2017,2,27,17,15,114.5,104.0,1.55,22.5,134.5,76.64,60.59
2017,2,27,17,30,93.0,80.0,1.5,22.0,99.0,60.02,46.1
2017,2,27,17,45,59.5,56.5,1.45,21.5,67.0,43.22,31.15
2017,2,27,18,0,26.0,33.0,1.4,21.0,35.0,26.33,15.33
2017,2,27,18,15,13.0,16.5,1.45,20.5,17.5,14.08,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,7.5,3.75,19.5,7.5,6.16,0.0
2017,2,28,7,30,0.0,15.0,3.8,20.0,15.0,12.34,4.06
2017,2,28,7,45,0.0,28.5,3.9,20.5,28.5,23.52,13.73
2017,2,28,8,0,0.0,42.0,4.0,21.0,42.0,34.73,23.3
2017,2,28,8,15,0.0,56.5,4.4,21.5,56.5,46.99,33.62
2017,2,28,8,30,0.0,71.0,4.8,22.0,71.0,60.22,44.56
2017,2,28,8,45,0.0,62.5,5.2,22.5,62.5,51.77,37.4
2017,2,28,9,0,0.0,54.0,5.6,23.0,54.0,44.7,31.37
2017,2,28,9,15,0.0,97.0,5.75,23.0,97.0,82.16,61.98
2017,2,28,9,30,0.0,140.0,5.9,23.0,140.0,122.78,94.72
2017,2,28,9,45,0.0,133.5,6.1,23.5,133.5,115.01,87.95
2017,2,28,10,0,0.0,127.0,6.3,24.0,127.0,108.11,81.98
2017,2,28,10,15,60.0,217.0,6.35,24.0,256.0,259.67,204.15
2017,2,28,10,30,120.0,307.0,6.4,24.0,385.0,419.31,328.24
2017,2,28,10,45,89.0,311.0,6.45,24.5,370.5,371.95,289.47
2017,2,28,11,0,58.0,315.0,6.5,25.0,356.0,342.77,265.1
2017,2,28,11,15,69.5,334.0,6.45,25.0,385.0,363.87,280.98
2017,2,28,11,30,81.0,353.0,6.4,25.0,414.0,383.43,295.49
2017,2,28,11,45,53.0,327.0,6.4,25.5,367.0,330.3,253.48
2017,2,28,12,0,25.0,301.0,6.4,26.0,320.0,272.67,208.17
2017,2,28,12,15,19.0,277.0,6.3,26.0,292.0,245.28,186.92
2017,2,28,12,30,13.0,253.0,6.2,26.0,264.0,219.12,166.58
2017,2,28,12,45,11.5,243.0,6.1,26.5,253.0,208.17,157.73
2017,2,28,13,0,10.0,233.0,6.0,27.0,242.0,197.56,149.18
2017,2,28,13,15,17.0,266.5,5.8,27.0,280.5,225.91,170.9
2017,2,28,13,30,24.0,300.0,5.6,27.0,319.0,252.2,190.78
2017,2,28,13,45,15.0,247.0,5.45,27.0,259.0,205.1,154.76
2017,2,28,14,0,6.0,194.0,5.3,27.0,199.0,159.53,119.84
2017,2,28,14,15,9.0,213.0,5.05,26.5,220.0,173.33,130.81
2017,2,28,14,30,12.0,232.0,4.8,26.0,241.0,185.76,140.69
2017,2,28,14,45,62.0,268.0,4.55,26.0,308.5,204.39,153.14
2017,2,28,15,0,112.0,304.0,4.3,26.0,376.0,219.09,163.58
2017,2,28,15,15,152.5,284.5,4.0,26.0,376.0,185.16,147.77
2017,2,28,15,30,193.0,265.0,3.7,26.0,376.0,175.17,140.02
2017,2,28,15,45,166.5,243.0,3.4,26.0,333.0,162.84,130.31
2017,2,28,16,0,140.0,221.0,3.1,26.0,290.0,150.08,120.19
2017,2,28,16,15,127.0,200.5,2.8,25.5,258.5,137.87,110.68
2017,2,28,16,30,114.0,180.0,2.5,25.0,227.0,125.24,100.68
2017,2,28,16,45,109.0,155.0,2.25,24.5,194.5,109.78,88.14
2017,2,28,17,0,104.0,130.0,2.0,24.0,162.0,93.78,74.89
2017,2,28,17,15,86.5,105.5,1.85,23.0,128.5,77.43,61.16
2017,2,28,17,30,69.0,81.0,1.7,22.0,95.0,60.6,46.63
2017,2,28,17,45,45.5,57.0,1.6,21.5,65.5,44.2,32.03
2017,2,28,18,0,22.0,33.0,1.5,21.0,36.0,26.4,15.59
2017,2,28,18,15,11.0,16.5,1.45,20.5,18.0,13.48,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,190.5,16.5,5.55,14.5,37.0,193.58,24.08
2017,3,1,7,30,381.0,33.0,5.9,15.0,74.0,382.17,305.97
2017,3,1,7,45,490.5,42.0,6.25,15.5,127.0,489.2,405.34
2017,3,1,8,0,600.0,51.0,6.6,16.0,180.0,600.73,500.34
2017,3,1,8,15,660.5,57.0,6.7,16.0,236.5,663.13,552.62
2017,3,1,8,30,721.0,63.0,6.8,16.0,293.0,733.0,608.22
2017,3,1,8,45,440.5,120.5,6.9,16.5,269.0,565.23,472.4
2017,3,1,9,0,160.0,178.0,7.0,17.0,245.0,350.72,290.45
2017,3,1,9,15,510.0,128.0,6.95,17.0,378.0,634.54,525.58
2017,3,1,9,30,860.0,78.0,6.9,17.0,511.0,889.54,719.56
2017,3,1,9,45,881.0,80.0,6.85,17.5,559.0,896.83,720.18
2017,3,1,10,0,902.0,82.0,6.8,18.0,607.0,909.86,726.21
2017,3,1,10,15,916.0,84.0,6.7,18.0,649.0,912.8,726.02
2017,3,1,10,30,930.0,86.0,6.6,18.0,691.0,911.76,723.13
2017,3,1,10,45,941.5,86.5,6.55,18.5,726.0,902.82,713.51
2017,3,1,11,0,953.0,87.0,6.5,19.0,761.0,889.85,701.22
2017,3,1,11,15,960.5,88.5,6.4,19.0,788.0,870.67,685.75
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,847.55,667.6
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.0,815.18,641.77
2017,3,1,12,0,950.0,107.0,6.2,20.0,845.0,779.65,613.07
2017,3,1,12,15,952.5,107.0,6.15,20.0,854.0,741.26,582.11
2017,3,1,12,30,955.0,107.0,6.1,20.0,863.0,699.84,548.34
2017,3,1,12,45,957.5,106.0,6.05,20.0,863.5,654.7,511.1
2017,3,1,13,0,960.0,105.0,6.0,20.0,864.0,606.91,470.97
2017,3,1,13,15,958.5,104.5,5.9,20.0,855.0,555.1,426.66
2017,3,1,13,30,957.0,104.0,5.8,20.0,846.0,501.38,379.76
2017,3,1,13,45,955.5,101.5,5.75,20.0,828.5,444.45,329.31
2017,3,1,14,0,954.0,99.0,5.7,20.0,811.0,386.11,276.75
2017,3,1,14,15,947.5,98.0,5.7,20.0,784.5,326.35,222.87
2017,3,1,14,30,941.0,97.0,5.7,20.0,758.0,266.14,169.73
2017,3,1,14,45,928.5,96.5,5.7,20.0,723.0,205.17,120.24
2017,3,1,15,0,916.0,96.0,5.7,20.0,688.0,144.89,80.68
2017,3,1,15,15,902.0,93.5,5.65,19.5,646.0,84.26,66.76
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,70.65,55.44
2017,3,1,15,45,873.5,86.5,5.55,19.0,556.5,68.37,53.65
2017,3,1,16,0,859.0,82.0,5.5,19.0,509.0,65.98,51.77
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.0,63.68,50.05
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,61.32,48.27
2017,3,1,16,45,769.5,68.5,4.75,17.5,347.0,57.63,45.26
2017,3,1,17,0,734.0,63.0,4.5,17.0,291.0,53.85,42.09
2017,3,1,17,15,672.5,56.5,4.05,16.0,233.5,48.93,37.87
2017,3,1,17,30,611.0,50.0,3.6,15.0,176.0,40.38,30.21
2017,3,1,17,45,507.0,40.0,3.2,14.0,123.0,32.66,23.04
2017,3,1,18,0,403.0,30.0,2.8,13.0,70.0,24.86,15.1
2017,3,1,18,15,201.5,15.0,2.75,12.5,35.0,12.27,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,92.5,19.5,2.85,6.5,30.0,124.36,37.08
2017,3,2,7,30,185.0,39.0,2.9,7.0,60.0,238.87,196.36
2017,3,2,7,45,227.5,59.5,2.95,7.5,99.5,301.11,255.93
2017,3,2,8,0,270.0,80.0,3.0,8.0,139.0,364.36,312.07
2017,3,2,8,15,306.5,96.5,3.15,8.5,181.5,417.74,357.64
2017,3,2,8,30,343.0,113.0,3.3,9.0,224.0,471.23,401.37
2017,3,2,8,45,578.5,94.5,3.45,10.0,321.0,663.91,554.95
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,847.42,690.38
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.0,878.28,709.43
2017,3,2,9,30,868.0,83.0,4.0,12.0,524.0,905.75,726.88
2017,3,2,9,45,888.0,85.5,4.2,13.0,572.5,922.0,734.7
2017,3,2,10,0,908.0,88.0,4.4,14.0,621.0,925.06,733.56
2017,3,2,10,15,921.5,90.0,4.3,14.0,663.0,927.3,732.46
2017,3,2,10,30,935.0,92.0,4.2,14.0,705.0,925.54,728.83
2017,3,2,10,45,945.5,93.5,4.15,14.5,739.5,916.56,719.35
2017,3,2,11,0,956.0,95.0,4.1,15.0,774.0,903.51,707.28
2017,3,2,11,15,962.5,96.5,4.05,15.0,800.5,883.15,691.53
2017,3,2,11,30,969.0,98.0,4.0,15.0,827.0,858.9,673.21
2017,3,2,11,45,970.0,100.5,3.95,15.5,844.5,827.7,648.81
2017,3,2,12,0,971.0,103.0,3.9,16.0,862.0,793.08,621.69
2017,3,2,12,15,973.0,103.0,3.85,16.0,870.5,753.59,590.47
2017,3,2,12,30,975.0,103.0,3.8,16.0,879.0,711.04,556.44
2017,3,2,12,45,974.5,103.5,3.75,16.5,878.5,664.58,517.76
2017,3,2,13,0,974.0,104.0,3.7,17.0,878.0,615.62,476.42
2017,3,2,13,15,971.5,103.5,3.65,16.5,868.5,562.58,432.72
2017,3,2,13,30,969.0,103.0,3.6,16.0,859.0,507.71,386.19
2017,3,2,13,45,964.0,102.5,3.6,16.0,840.0,450.28,335.67
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,391.73,283.14
2017,3,2,14,15,951.5,101.0,3.6,16.0,793.5,331.28,228.68
2017,3,2,14,30,944.0,100.0,3.6,16.0,766.0,270.5,174.87
2017,3,2,14,45,928.5,100.0,3.6,16.0,729.5,209.11,124.72
2017,3,2,15,0,913.0,100.0,3.6,16.0,693.0,148.75,84.55
2017,3,2,15,15,898.0,97.5,3.55,16.0,650.5,78.79,62.9
2017,3,2,15,30,883.0,95.0,3.5,16.0,608.0,73.18,58.28
2017,3,2,15,45,863.0,92.0,3.5,16.0,559.5,71.97,57.41
2017,3,2,16,0,843.0,89.0,3.5,16.0,511.0,70.74,56.53
2017,3,2,16,15,814.5,85.0,3.15,15.5,457.5,68.62,54.99
2017,3,2,16,30,786.0,81.0,2.8,15.0,404.0,66.47,53.39
2017,3,2,16,45,747.0,75.0,2.45,14.5,347.5,62.56,50.19
2017,3,2,17,0,708.0,69.0,2.1,14.0,291.0,53.72,42.51
2017,3,2,17,15,644.5,62.0,1.9,13.0,234.0,48.99,38.43
2017,3,2,17,30,581.0,55.0,1.7,12.0,177.0,44.23,34.09
2017,3,2,17,45,473.5,44.0,1.55,11.0,123.5,35.84,26.23
2017,3,2,18,0,366.0,33.0,1.4,10.0,70.0,27.34,17.59
2017,3,2,18,15,183.0,16.5,1.4,9.5,35.0,13.53,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.0,17.0,1.95,6.5,42.5,222.0,99.96
2017,3,3,7,30,442.0,34.0,2.1,7.0,85.0,433.18,355.04
2017,3,3,7,45,534.5,44.0,2.25,8.0,139.5,530.41,442.4
2017,3,3,8,0,627.0,54.0,2.4,9.0,194.0,631.16,525.28
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.0,699.77,578.76
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,761.92,624.44
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,806.05,654.6
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,847.53,681.76
2017,3,3,9,15,833.0,83.0,3.5,13.5,474.5,878.12,702.15
2017,3,3,9,30,859.0,87.0,3.8,14.0,527.0,905.29,719.83
2017,3,3,9,45,871.5,92.0,4.15,15.0,573.5,917.8,725.73
2017,3,3,10,0,884.0,97.0,4.5,16.0,620.0,926.39,729.51
2017,3,3,10,15,897.0,99.5,4.5,16.5,661.5,928.49,727.71
2017,3,3,10,30,910.0,102.0,4.5,17.0,703.0,917.48,716.82
2017,3,3,10,45,723.0,176.5,4.55,17.5,669.0,831.07,652.49
2017,3,3,11,0,536.0,251.0,4.6,18.0,635.0,721.61,566.9
2017,3,3,11,15,401.0,308.0,4.6,18.0,601.5,633.35,497.85
2017,3,3,11,30,266.0,365.0,4.6,18.0,568.0,563.42,441.49
2017,3,3,11,45,390.0,331.0,4.65,18.5,634.5,606.71,475.15
2017,3,3,12,0,514.0,297.0,4.7,19.0,701.0,651.24,507.95
2017,3,3,12,15,366.0,348.5,4.65,19.0,638.0,560.16,436.22
2017,3,3,12,30,218.0,400.0,4.6,19.0,575.0,480.63,373.42
2017,3,3,12,45,561.5,267.5,4.6,19.0,716.5,563.37,438.3
2017,3,3,13,0,905.0,135.0,4.6,19.0,858.0,605.47,468.15
2017,3,3,13,15,901.0,134.5,4.55,19.0,847.5,554.55,425.03
2017,3,3,13,30,897.0,134.0,4.5,19.0,837.0,500.68,378.99
2017,3,3,13,45,886.5,135.0,4.5,19.0,816.5,444.24,330.02
2017,3,3,14,0,876.0,136.0,4.5,19.0,796.0,387.46,279.83
2017,3,3,14,15,566.0,237.0,4.4,19.0,658.0,316.69,228.12
2017,3,3,14,30,256.0,338.0,4.3,19.0,520.0,281.75,209.68
2017,3,3,14,45,138.5,292.0,4.25,19.0,390.0,222.46,167.97
2017,3,3,15,0,21.0,246.0,4.2,19.0,260.0,190.3,148.2
2017,3,3,15,15,53.0,254.5,4.1,18.5,286.5,178.98,146.95
2017,3,3,15,30,85.0,263.0,4.0,18.0,313.0,181.73,149.94
2017,3,3,15,45,70.0,237.5,3.9,18.0,276.5,166.52,137.54
2017,3,3,16,0,55.0,212.0,3.8,18.0,240.0,150.83,124.68
2017,3,3,16,15,48.0,188.5,3.45,17.5,211.0,135.91,112.55
2017,3,3,16,30,41.0,165.0,3.1,17.0,182.0,120.58,99.91
2017,3,3,16,45,292.0,131.5,2.8,16.5,226.0,94.46,77.67
2017,3,3,17,0,543.0,98.0,2.5,16.0,270.0,74.96,60.87
2017,3,3,17,15,475.5,86.5,2.3,15.0,215.5,64.41,51.76
2017,3,3,17,30,408.0,75.0,2.1,14.0,161.0,56.45,44.63
2017,3,3,17,45,310.0,58.0,1.95,13.5,112.0,44.12,33.22
2017,3,3,18,0,212.0,41.0,1.8,13.0,63.0,31.51,20.97
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.5,15.92,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
