Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,12,15,945.0,107.5,3.2,18.5,898.5,762.28,587.86
2017,3,14,12,30,946.0,108.0,3.3,19.0,906.0,719.81,554.48
2017,3,14,12,45,943.5,109.0,3.4,19.5,903.5,672.92,517.13
2017,3,14,13,0,941.0,110.0,3.5,20.0,901.0,623.82,477.27
2017,3,14,13,15,937.5,109.5,3.55,20.0,890.0,571.05,434.37
2017,3,14,13,30,934.0,109.0,3.6,20.0,879.0,516.69,388.96
2017,3,14,13,45,927.0,109.0,3.7,20.5,858.5,459.92,339.82
2017,3,14,14,0,920.0,109.0,3.8,21.0,838.0,402.36,289.0
2017,3,14,14,15,912.0,108.0,3.85,21.0,810.0,343.27,236.86
2017,3,14,14,30,904.0,107.0,3.9,21.0,782.0,284.02,184.93
2017,3,14,14,45,892.0,105.5,3.95,21.0,746.0,223.84,135.05
2017,3,14,15,0,880.0,104.0,4.0,21.0,710.0,164.44,92.72
2017,3,14,15,15,866.0,101.5,4.0,20.5,667.5,95.66,57.71
2017,3,14,15,30,852.0,99.0,4.0,20.0,625.0,74.04,57.89
2017,3,14,15,45,832.5,95.5,4.0,20.0,577.0,72.72,56.96
2017,3,14,16,0,813.0,92.0,4.0,20.0,529.0,71.33,55.97
2017,3,14,16,15,786.0,88.0,3.75,19.5,476.0,69.42,54.64
2017,3,14,16,30,759.0,84.0,3.5,19.0,423.0,67.45,53.24
2017,3,14,16,45,722.5,78.5,3.3,19.0,367.5,58.8,45.9
2017,3,14,17,0,686.0,73.0,3.1,19.0,312.0,55.68,43.31
2017,3,14,17,15,629.5,66.0,2.85,18.0,255.0,51.17,39.58
2017,3,14,17,30,573.0,59.0,2.6,17.0,198.0,46.59,35.6
2017,3,14,17,45,483.5,49.0,2.35,16.0,144.5,39.27,28.97
2017,3,14,18,0,394.0,39.0,2.1,15.0,91.0,31.84,21.93
2017,3,14,18,15,239.0,24.5,2.1,14.5,51.0,20.08,9.05
2017,3,14,18,30,84.0,10.0,2.1,14.0,11.0,8.54,0.0
2017,3,14,18,45,42.0,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,84.5,10.5,1.9,8.5,15.5,69.2,0.0
2017,3,15,7,0,169.0,21.0,2.2,9.0,31.0,186.64,65.92
2017,3,15,7,15,298.0,35.5,2.25,9.5,76.5,326.9,267.33
2017,3,15,7,30,427.0,50.0,2.3,10.0,122.0,457.59,382.19
2017,3,15,7,45,510.5,59.0,2.35,11.0,177.5,550.26,458.73
2017,3,15,8,0,594.0,68.0,2.4,12.0,233.0,644.99,532.3
2017,3,15,8,15,645.0,75.0,2.35,12.5,290.0,709.43,579.31
2017,3,15,8,30,696.0,82.0,2.3,13.0,347.0,773.05,623.51
2017,3,15,8,45,733.0,86.0,2.25,14.0,402.5,818.33,651.31
2017,3,15,9,0,770.0,90.0,2.2,15.0,458.0,856.02,672.78
2017,3,15,9,15,794.5,94.0,2.25,15.5,510.0,885.15,689.86
2017,3,15,9,30,819.0,98.0,2.3,16.0,562.0,910.9,704.49
2017,3,15,9,45,837.5,100.5,2.35,17.0,608.5,925.6,710.14
2017,3,15,10,0,856.0,103.0,2.4,18.0,655.0,936.51,713.35
2017,3,15,10,15,869.0,105.5,2.45,18.0,695.5,928.19,706.35
2017,3,15,10,30,882.0,108.0,2.5,18.0,736.0,926.43,704.2
2017,3,15,10,45,891.0,110.0,2.65,18.5,768.5,916.61,696.2
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,902.92,685.71
2017,3,15,11,15,906.5,113.5,2.9,19.5,826.0,882.76,670.52
2017,3,15,11,30,913.0,115.0,3.0,20.0,851.0,858.89,652.91
2017,3,15,11,45,921.0,113.0,3.1,20.5,868.5,829.29,631.39
2017,3,15,12,0,929.0,111.0,3.2,21.0,886.0,796.2,607.46
2017,3,15,12,15,930.5,111.5,3.25,21.0,893.5,757.37,578.93
2017,3,15,12,30,932.0,112.0,3.3,21.0,901.0,715.68,547.23
2017,3,15,12,45,930.0,112.5,3.4,21.0,899.0,669.15,511.44
2017,3,15,13,0,928.0,113.0,3.5,21.0,897.0,620.43,473.03
2017,3,15,13,15,925.5,112.5,3.55,21.0,886.5,568.71,431.11
2017,3,15,13,30,923.0,112.0,3.6,21.0,876.0,515.32,386.66
2017,3,15,13,45,917.0,112.0,3.65,21.5,856.0,459.44,338.36
2017,3,15,14,0,911.0,112.0,3.7,22.0,836.0,402.69,288.37
2017,3,15,14,15,903.0,110.5,3.7,22.0,808.5,343.69,236.56
2017,3,15,14,30,895.0,109.0,3.7,22.0,781.0,284.56,184.97
2017,3,15,14,45,879.0,109.5,3.75,22.0,744.5,225.48,136.3
2017,3,15,15,0,863.0,110.0,3.8,22.0,708.0,158.91,88.34
2017,3,15,15,15,848.5,107.5,3.75,21.5,665.5,99.96,60.55
2017,3,15,15,30,834.0,105.0,3.7,21.0,623.0,77.57,60.63
2017,3,15,15,45,811.5,102.5,3.7,21.0,574.5,77.06,60.4
2017,3,15,16,0,789.0,100.0,3.7,21.0,526.0,76.56,60.18
2017,3,15,16,15,425.0,143.0,3.5,20.5,370.0,95.48,76.7
2017,3,15,16,30,61.0,186.0,3.3,20.0,214.0,134.18,110.16
2017,3,15,16,45,355.5,133.5,3.1,19.5,261.5,91.98,74.46
2017,3,15,17,0,650.0,81.0,2.9,19.0,309.0,61.21,48.11
2017,3,15,17,15,592.0,73.5,2.6,18.0,252.5,56.6,44.34
2017,3,15,17,30,534.0,66.0,2.3,17.0,196.0,51.92,40.3
2017,3,15,17,45,440.0,55.0,2.0,16.5,143.0,44.01,33.09
2017,3,15,18,0,346.0,44.0,1.7,16.0,90.0,35.98,25.44
2017,3,15,18,15,173.0,28.0,1.7,15.5,51.0,21.69,10.58
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.5,12.5,3.2,13.5,15.5,42.52,0.0
2017,3,16,7,0,89.0,25.0,3.4,14.0,31.0,122.56,55.85
2017,3,16,7,15,202.5,44.5,3.5,14.5,75.0,264.82,213.9
2017,3,16,7,30,316.0,64.0,3.6,15.0,119.0,384.93,319.54
2017,3,16,7,45,393.5,77.5,3.75,15.5,171.5,472.09,393.53
2017,3,16,8,0,471.0,91.0,3.9,16.0,224.0,562.48,466.09
2017,3,16,8,15,526.5,101.0,4.05,16.5,279.5,630.38,518.0
2017,3,16,8,30,582.0,111.0,4.2,17.0,335.0,706.41,574.16
2017,3,16,8,45,291.0,96.0,4.4,18.0,208.0,412.41,340.5
2017,3,16,9,0,0.0,81.0,4.6,19.0,81.0,67.26,50.31
2017,3,16,9,15,0.0,113.0,4.75,19.5,113.0,96.19,74.02
2017,3,16,9,30,0.0,145.0,4.9,20.0,145.0,125.64,97.58
2017,3,16,9,45,2.0,166.0,5.05,20.5,167.5,146.35,113.85
2017,3,16,10,0,4.0,187.0,5.2,21.0,190.0,166.82,129.77
2017,3,16,10,15,14.0,231.0,5.3,21.0,241.0,216.3,169.08
2017,3,16,10,30,24.0,275.0,5.4,21.0,292.0,265.06,207.28
2017,3,16,10,45,13.0,217.5,5.5,21.5,227.0,199.13,154.42
2017,3,16,11,0,2.0,160.0,5.6,22.0,162.0,137.22,104.67
2017,3,16,11,15,12.5,234.5,5.6,22.5,245.5,211.06,162.79
2017,3,16,11,30,23.0,309.0,5.6,23.0,329.0,283.93,218.81
2017,3,16,11,45,17.0,272.5,5.7,23.5,287.0,244.58,187.65
2017,3,16,12,0,11.0,236.0,5.8,24.0,245.0,206.89,157.93
2017,3,16,12,15,71.0,333.5,5.8,24.0,394.0,335.78,258.02
2017,3,16,12,30,131.0,431.0,5.8,24.0,543.0,453.31,346.44
2017,3,16,12,45,315.5,384.5,5.8,24.5,652.5,516.37,394.0
2017,3,16,13,0,500.0,338.0,5.8,25.0,762.0,560.11,424.98
2017,3,16,13,15,361.0,378.0,5.75,25.0,682.5,484.06,365.96
2017,3,16,13,30,222.0,418.0,5.7,25.0,603.0,423.3,319.36
2017,3,16,13,45,163.0,405.0,5.7,25.0,539.5,369.58,278.59
2017,3,16,14,0,104.0,392.0,5.7,25.0,476.0,329.42,248.51
2017,3,16,14,15,71.0,355.0,5.65,25.0,411.5,283.32,213.89
2017,3,16,14,30,38.0,318.0,5.6,25.0,347.0,242.31,183.51
2017,3,16,14,45,409.5,233.5,5.6,25.0,519.5,217.06,148.47
2017,3,16,15,0,781.0,149.0,5.6,25.0,692.0,169.6,98.84
2017,3,16,15,15,764.0,145.0,5.5,24.5,650.0,113.31,71.38
2017,3,16,15,30,747.0,141.0,5.4,24.0,608.0,90.98,71.13
2017,3,16,15,45,537.5,183.0,5.35,24.0,505.5,117.52,93.59
2017,3,16,16,0,328.0,225.0,5.3,24.0,403.0,148.16,119.45
2017,3,16,16,15,359.0,195.0,5.1,23.5,372.5,132.47,106.91
2017,3,16,16,30,390.0,165.0,4.9,23.0,342.0,110.83,89.21
2017,3,16,16,45,477.0,133.0,4.75,23.0,321.0,92.99,74.35
2017,3,16,17,0,564.0,101.0,4.6,23.0,300.0,75.64,59.71
2017,3,16,17,15,503.0,91.0,4.45,22.5,245.0,67.27,52.7
2017,3,16,17,30,442.0,81.0,4.3,22.0,190.0,60.53,46.89
2017,3,16,17,45,359.5,65.5,4.15,21.5,139.0,49.52,37.11
2017,3,16,18,0,277.0,50.0,4.0,21.0,88.0,38.24,26.8
2017,3,16,18,15,155.0,30.5,4.1,20.5,50.0,23.54,11.97
2017,3,16,18,30,33.0,11.0,4.2,20.0,12.0,9.39,0.0
2017,3,16,18,45,16.5,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.5,13.0,5.0,17.5,16.5,49.54,0.0
2017,3,17,7,0,107.0,26.0,5.2,18.0,33.0,139.0,75.56
2017,3,17,7,15,218.0,44.5,5.5,18.0,77.5,276.71,222.76
2017,3,17,7,30,329.0,63.0,5.8,18.0,122.0,394.51,326.77
2017,3,17,7,45,414.5,74.5,6.1,18.5,175.5,486.35,404.74
2017,3,17,8,0,500.0,86.0,6.4,19.0,229.0,587.52,486.65
2017,3,17,8,15,250.0,60.0,6.55,19.5,131.5,324.31,271.71
2017,3,17,8,30,0.0,34.0,6.7,20.0,34.0,28.07,17.88
2017,3,17,8,45,0.0,62.5,6.85,20.5,62.5,51.79,37.54
2017,3,17,9,0,0.0,91.0,7.0,21.0,91.0,76.18,57.43
2017,3,17,9,15,0.0,102.0,6.95,21.5,102.0,85.89,65.03
2017,3,17,9,30,0.0,113.0,6.9,22.0,113.0,95.56,72.52
2017,3,17,9,45,3.5,156.5,6.9,22.5,158.5,138.64,106.99
2017,3,17,10,0,7.0,200.0,6.9,23.0,204.0,181.94,141.07
2017,3,17,10,15,6.0,196.5,6.8,23.0,201.0,176.12,136.01
2017,3,17,10,30,5.0,193.0,6.7,23.0,198.0,170.76,131.43
2017,3,17,10,45,5.0,190.5,6.65,23.5,195.0,167.53,128.36
2017,3,17,11,0,5.0,188.0,6.6,24.0,192.0,164.48,125.49
2017,3,17,11,15,6.0,193.0,6.5,24.0,198.0,168.96,128.85
2017,3,17,11,30,7.0,198.0,6.4,24.0,204.0,173.32,132.11
2017,3,17,11,45,8.0,201.0,6.35,24.5,208.0,175.81,133.68
2017,3,17,12,0,9.0,204.0,6.3,25.0,212.0,178.18,135.16
2017,3,17,12,15,192.0,291.5,6.2,25.0,455.5,397.45,306.67
2017,3,17,12,30,375.0,379.0,6.1,25.0,699.0,575.56,439.44
2017,3,17,12,45,375.5,378.0,6.05,25.5,698.0,548.27,416.53
2017,3,17,13,0,376.0,377.0,6.0,26.0,697.0,520.03,393.35
2017,3,17,13,15,360.5,384.5,5.9,26.0,688.5,489.01,368.44
2017,3,17,13,30,345.0,392.0,5.8,26.0,680.0,458.4,343.67
2017,3,17,13,45,594.5,266.0,5.75,26.0,748.5,438.33,323.81
2017,3,17,14,0,844.0,140.0,5.7,26.0,817.0,397.87,284.13
2017,3,17,14,15,836.0,138.5,5.55,26.0,790.0,340.97,234.45
2017,3,17,14,30,828.0,137.0,5.4,26.0,763.0,284.18,185.29
2017,3,17,14,45,802.5,141.0,5.3,26.0,725.5,228.58,140.16
2017,3,17,15,0,777.0,145.0,5.2,26.0,688.0,175.64,103.09
2017,3,17,15,15,760.5,141.5,5.05,25.5,646.5,111.95,69.48
2017,3,17,15,30,744.0,138.0,4.9,25.0,605.0,88.87,69.05
2017,3,17,15,45,724.5,132.5,4.8,25.0,558.0,87.5,68.13
2017,3,17,16,0,705.0,127.0,4.7,25.0,511.0,86.03,67.13
2017,3,17,16,15,674.5,121.0,4.45,24.5,459.5,83.95,65.75
2017,3,17,16,30,644.0,115.0,4.2,24.0,408.0,81.79,64.29
2017,3,17,16,45,605.5,107.0,3.95,24.0,354.0,77.95,61.25
2017,3,17,17,0,567.0,99.0,3.7,24.0,300.0,73.96,58.02
2017,3,17,17,15,507.0,89.0,3.4,23.0,245.5,68.03,53.24
2017,3,17,17,30,447.0,79.0,3.1,22.0,191.0,59.12,45.68
2017,3,17,17,45,360.5,65.0,2.8,21.5,140.0,49.14,36.81
2017,3,17,18,0,274.0,51.0,2.5,21.0,89.0,38.95,27.45
2017,3,17,18,15,153.5,31.5,2.6,20.5,51.0,24.28,12.86
2017,3,17,18,30,33.0,12.0,2.7,20.0,13.0,10.24,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.0,18.0,48.81,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,142.57,86.86
2017,3,18,7,15,211.0,48.0,2.55,17.5,81.0,276.84,222.44
2017,3,18,7,30,321.0,67.0,2.7,18.0,126.0,394.38,323.23
2017,3,18,7,45,405.0,79.0,2.9,19.0,179.5,485.65,397.87
2017,3,18,8,0,489.0,91.0,3.1,20.0,233.0,580.48,471.01
2017,3,18,8,15,244.5,96.0,3.05,20.5,167.0,349.79,287.02
2017,3,18,8,30,0.0,101.0,3.0,21.0,101.0,88.21,67.42
2017,3,18,8,45,23.5,150.5,3.0,21.5,162.5,160.06,126.78
2017,3,18,9,0,47.0,200.0,3.0,22.0,224.0,252.05,199.95
2017,3,18,9,15,23.5,162.0,2.9,22.5,174.0,179.67,140.67
2017,3,18,9,30,0.0,124.0,2.8,23.0,124.0,105.66,80.1
2017,3,18,9,45,33.5,209.0,2.75,23.5,231.0,233.49,181.89
2017,3,18,10,0,67.0,294.0,2.7,24.0,338.0,353.45,273.15
2017,3,18,10,15,65.5,311.0,2.7,24.0,356.5,363.55,279.41
2017,3,18,10,30,64.0,328.0,2.7,24.0,375.0,373.15,285.75
2017,3,18,10,45,61.0,340.5,2.7,24.5,386.5,376.22,286.67
2017,3,18,11,0,58.0,353.0,2.7,25.0,398.0,378.99,287.45
2017,3,18,11,15,204.0,366.5,2.7,25.0,532.5,522.1,395.21
2017,3,18,11,30,350.0,380.0,2.7,25.0,667.0,652.28,488.69
2017,3,18,11,45,610.0,260.5,2.75,25.5,771.5,738.48,551.67
2017,3,18,12,0,870.0,141.0,2.8,26.0,876.0,790.58,589.52
2017,3,18,12,15,871.5,141.0,2.85,26.0,883.0,745.71,556.8
2017,3,18,12,30,873.0,141.0,2.9,26.0,890.0,705.19,526.96
2017,3,18,12,45,597.0,276.0,2.95,26.0,788.0,606.02,451.81
2017,3,18,13,0,321.0,411.0,3.0,26.0,686.0,515.34,383.29
2017,3,18,13,15,597.0,273.5,3.05,26.0,776.5,526.75,391.41
2017,3,18,13,30,873.0,136.0,3.1,26.0,867.0,513.75,377.74
2017,3,18,13,45,872.0,132.0,3.15,26.5,848.5,459.22,331.75
2017,3,18,14,0,871.0,128.0,3.2,27.0,830.0,403.53,284.0
2017,3,18,14,15,618.0,234.0,3.2,27.0,723.5,340.0,237.2
2017,3,18,14,30,365.0,340.0,3.2,27.0,617.0,313.59,222.32
2017,3,18,14,45,605.0,227.0,3.25,27.0,661.5,246.18,160.49
2017,3,18,15,0,845.0,114.0,3.3,27.0,706.0,162.92,89.67
2017,3,18,15,15,604.5,189.5,3.25,26.5,600.0,136.02,90.45
2017,3,18,15,30,364.0,265.0,3.2,26.0,494.0,167.83,133.47
2017,3,18,15,45,572.5,182.0,3.15,26.0,510.5,117.23,92.32
2017,3,18,16,0,781.0,99.0,3.1,26.0,527.0,75.4,57.9
2017,3,18,16,15,754.0,95.0,2.9,25.5,475.0,73.74,56.87
2017,3,18,16,30,727.0,91.0,2.7,25.0,423.0,65.87,50.54
2017,3,18,16,45,690.0,85.0,2.5,25.0,368.0,62.74,48.07
2017,3,18,17,0,653.0,79.0,2.3,25.0,313.0,59.5,45.46
2017,3,18,17,15,596.5,72.0,2.05,24.0,257.0,55.23,42.06
2017,3,18,17,30,540.0,65.0,1.8,23.0,201.0,50.9,38.44
2017,3,18,17,45,449.5,54.5,1.55,22.5,148.0,43.4,31.77
2017,3,18,18,0,359.0,44.0,1.3,22.0,95.0,35.77,24.71
2017,3,18,18,15,218.5,28.5,1.3,21.5,55.0,22.16,11.44
2017,3,18,18,30,78.0,13.0,1.3,21.0,15.0,11.1,0.0
2017,3,18,18,45,39.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,74.5,15.0,2.75,17.0,20.5,66.77,0.0
2017,3,19,7,0,149.0,30.0,3.1,18.0,41.0,198.15,131.27
2017,3,19,7,15,266.5,46.0,3.25,18.5,87.5,317.39,255.8
2017,3,19,7,30,384.0,62.0,3.4,19.0,134.0,439.38,359.43
2017,3,19,7,45,473.5,71.0,3.55,19.5,190.0,539.11,440.19
2017,3,19,8,0,563.0,80.0,3.7,20.0,246.0,639.71,517.71
2017,3,19,8,15,613.5,87.0,3.7,20.5,303.0,703.87,563.96
2017,3,19,8,30,664.0,94.0,3.7,21.0,360.0,766.99,607.64
2017,3,19,8,45,708.5,97.0,3.75,21.5,416.5,817.88,641.2
2017,3,19,9,0,753.0,100.0,3.8,22.0,473.0,866.57,672.38
2017,3,19,9,15,777.5,104.0,3.8,22.5,524.0,889.23,684.42
2017,3,19,9,30,802.0,108.0,3.8,23.0,575.0,914.86,698.61
2017,3,19,9,45,823.5,109.5,3.85,23.5,622.5,931.12,706.54
2017,3,19,10,0,845.0,111.0,3.9,24.0,670.0,943.56,712.0
2017,3,19,10,15,858.0,113.5,3.9,24.0,710.0,945.23,711.39
2017,3,19,10,30,871.0,116.0,3.9,24.0,750.0,942.91,708.34
2017,3,19,10,45,881.5,117.0,3.95,24.5,782.5,922.78,692.3
2017,3,19,11,0,892.0,118.0,4.0,25.0,815.0,909.19,681.06
2017,3,19,11,15,898.0,119.5,4.0,25.0,839.5,888.41,666.08
2017,3,19,11,30,904.0,121.0,4.0,25.0,864.0,863.99,648.77
2017,3,19,11,45,909.0,121.0,4.05,25.5,880.5,833.83,626.59
2017,3,19,12,0,914.0,121.0,4.1,26.0,897.0,800.35,602.2
2017,3,19,12,15,915.0,121.5,4.1,26.0,904.0,761.26,573.52
2017,3,19,12,30,916.0,122.0,4.1,26.0,911.0,719.4,541.91
2017,3,19,12,45,916.0,121.5,4.15,26.5,909.0,673.54,505.91
2017,3,19,13,0,916.0,121.0,4.2,27.0,907.0,625.43,467.51
2017,3,19,13,15,913.0,120.5,4.2,27.0,895.5,573.7,426.34
2017,3,19,13,30,910.0,120.0,4.2,27.0,884.0,520.42,382.84
2017,3,19,13,45,904.5,119.0,4.25,27.0,864.0,464.42,336.19
2017,3,19,14,0,899.0,118.0,4.3,27.0,844.0,407.58,287.72
2017,3,19,14,15,891.0,116.5,4.3,27.0,816.0,349.06,237.22
2017,3,19,14,30,883.0,115.0,4.3,27.0,788.0,290.44,186.88
2017,3,19,14,45,866.0,116.0,4.3,27.0,751.0,231.99,139.26
2017,3,19,15,0,849.0,117.0,4.3,27.0,714.0,166.41,92.17
2017,3,19,15,15,834.0,114.0,4.25,27.0,671.5,107.81,63.24
2017,3,19,15,30,819.0,111.0,4.2,27.0,629.0,80.79,61.76
2017,3,19,15,45,797.0,108.0,4.2,27.0,580.5,80.14,61.43
2017,3,19,16,0,775.0,105.0,4.2,27.0,532.0,79.48,61.09
2017,3,19,16,15,747.5,100.5,4.0,26.5,479.5,70.86,54.22
2017,3,19,16,30,720.0,96.0,3.8,26.0,427.0,69.13,53.08
2017,3,19,16,45,681.0,90.0,3.65,25.5,371.0,66.13,50.84
2017,3,19,17,0,642.0,84.0,3.5,25.0,315.0,63.04,48.47
2017,3,19,17,15,585.5,76.5,3.2,24.0,259.0,58.55,44.9
2017,3,19,17,30,529.0,69.0,2.9,23.0,203.0,53.99,41.09
2017,3,19,17,45,442.0,57.5,2.6,22.5,150.0,45.8,33.84
2017,3,19,18,0,355.0,46.0,2.3,22.0,97.0,37.43,26.14
2017,3,19,18,15,217.5,29.5,2.3,21.5,56.5,22.91,12.23
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,11.1,0.0
2017,3,19,18,45,40.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.0,15.0,3.7,16.5,23.0,85.54,0.0
2017,3,20,7,0,200.0,30.0,4.0,17.0,46.0,239.39,168.74
2017,3,20,7,15,317.0,45.0,4.25,17.5,94.5,355.93,289.61
2017,3,20,7,30,434.0,60.0,4.5,18.0,143.0,481.47,396.16
2017,3,20,7,45,515.5,69.0,4.75,19.0,200.5,574.58,471.6
2017,3,20,8,0,597.0,78.0,5.0,20.0,258.0,669.07,544.33
2017,3,20,8,15,646.5,85.5,5.05,20.5,315.5,733.6,591.45
2017,3,20,8,30,696.0,93.0,5.1,21.0,373.0,797.03,636.01
2017,3,20,8,45,737.0,96.0,5.15,21.5,430.5,845.09,667.9
2017,3,20,9,0,778.0,99.0,5.2,22.0,488.0,884.65,692.96
2017,3,20,9,15,802.0,103.0,5.2,22.5,540.5,913.31,709.55
2017,3,20,9,30,826.0,107.0,5.2,23.0,593.0,938.48,723.56
2017,3,20,9,45,848.0,108.5,5.25,23.5,641.0,955.12,731.89
2017,3,20,10,0,870.0,110.0,5.3,24.0,689.0,967.84,737.63
2017,3,20,10,15,882.5,112.5,5.3,24.0,729.5,968.74,736.47
2017,3,20,10,30,895.0,115.0,5.3,24.0,770.0,955.19,725.57
2017,3,20,10,45,906.5,115.5,5.35,24.5,803.5,945.37,716.44
2017,3,20,11,0,918.0,116.0,5.4,25.0,837.0,931.59,704.75
2017,3,20,11,15,924.0,117.0,5.4,25.0,862.0,909.63,688.67
2017,3,20,11,30,930.0,118.0,5.4,25.0,887.0,883.97,670.17
2017,3,20,11,45,944.0,113.0,5.4,25.5,906.0,855.41,648.43
2017,3,20,12,0,958.0,108.0,5.4,26.0,925.0,823.0,624.13
2017,3,20,12,15,959.0,108.5,5.4,26.0,932.0,782.45,594.54
2017,3,20,12,30,960.0,109.0,5.4,26.0,939.0,739.0,561.25
2017,3,20,12,45,959.0,109.0,5.4,26.5,937.0,691.19,523.06
2017,3,20,13,0,958.0,109.0,5.4,27.0,935.0,641.08,482.45
2017,3,20,13,15,955.5,108.5,5.35,27.0,923.5,587.71,439.34
2017,3,20,13,30,953.0,108.0,5.3,27.0,912.0,532.64,393.8
2017,3,20,13,45,948.0,107.0,5.3,27.0,891.5,474.69,344.99
2017,3,20,14,0,943.0,106.0,5.3,27.0,871.0,415.78,294.25
2017,3,20,14,15,935.5,104.5,5.2,27.0,842.5,355.04,241.34
2017,3,20,14,30,928.0,103.0,5.1,27.0,814.0,294.11,188.56
2017,3,20,14,45,914.5,103.0,5.1,27.0,777.0,233.14,138.4
2017,3,20,15,0,901.0,103.0,5.1,27.0,740.0,173.09,95.3
2017,3,20,15,15,887.5,100.5,5.0,26.5,696.5,112.66,65.61
2017,3,20,15,30,874.0,98.0,4.9,26.0,653.0,73.19,55.7
2017,3,20,15,45,856.5,94.5,4.85,26.0,604.0,71.91,54.82
2017,3,20,16,0,839.0,91.0,4.8,26.0,555.0,70.55,53.87
2017,3,20,16,15,813.5,87.0,4.5,25.5,501.0,68.63,52.56
2017,3,20,16,30,788.0,83.0,4.2,25.0,447.0,66.63,51.18
2017,3,20,16,45,754.0,77.5,3.9,24.5,390.5,63.31,48.65
2017,3,20,17,0,720.0,72.0,3.6,24.0,334.0,59.87,45.96
2017,3,20,17,15,667.0,66.0,3.25,23.0,275.5,51.15,38.72
2017,3,20,17,30,614.0,60.0,2.9,22.0,217.0,47.32,35.52
2017,3,20,17,45,531.5,50.5,2.6,21.0,162.0,40.42,29.44
2017,3,20,18,0,449.0,41.0,2.3,20.0,107.0,33.4,22.98
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,22.53,12.26
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,11.95,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,109.0,16.0,4.05,16.5,25.0,93.26,0.0
2017,3,21,7,0,218.0,32.0,4.4,17.0,50.0,259.61,189.94
2017,3,21,7,15,335.5,46.0,4.55,17.5,99.5,373.9,305.05
2017,3,21,7,30,453.0,60.0,4.7,18.0,149.0,498.96,410.8
2017,3,21,7,45,543.0,66.5,4.9,18.5,207.5,596.94,490.54
2017,3,21,8,0,633.0,73.0,5.1,19.0,266.0,696.39,567.71
2017,3,21,8,15,679.0,79.0,5.1,19.5,323.5,756.38,610.96
2017,3,21,8,30,725.0,85.0,5.1,20.0,381.0,815.19,651.69
2017,3,21,8,45,765.5,87.0,5.15,21.0,438.0,856.13,676.97
2017,3,21,9,0,806.0,89.0,5.2,22.0,495.0,901.19,704.58
2017,3,21,9,15,828.0,92.5,5.15,22.5,547.0,927.45,718.95
2017,3,21,9,30,850.0,96.0,5.1,23.0,599.0,950.22,730.81
2017,3,21,9,45,868.5,97.0,5.1,23.5,646.0,962.89,735.96
2017,3,21,10,0,887.0,98.0,5.1,24.0,693.0,961.25,731.39
2017,3,21,10,15,898.5,100.5,5.0,24.0,732.5,961.58,729.21
2017,3,21,10,30,910.0,103.0,4.9,24.0,772.0,957.92,724.48
2017,3,21,10,45,918.5,104.0,4.85,24.5,804.5,945.92,713.17
2017,3,21,11,0,927.0,105.0,4.8,25.0,837.0,930.02,699.48
2017,3,21,11,15,932.0,106.5,4.7,25.5,861.5,907.73,681.31
2017,3,21,11,30,937.0,108.0,4.6,26.0,886.0,881.74,660.86
2017,3,21,11,45,935.5,111.0,4.6,26.5,900.0,848.41,636.24
2017,3,21,12,0,934.0,114.0,4.6,27.0,914.0,811.95,609.58
2017,3,21,12,15,935.0,114.5,4.55,27.0,920.5,772.14,580.58
2017,3,21,12,30,936.0,115.0,4.5,27.0,927.0,729.51,548.22
2017,3,21,12,45,934.0,115.0,4.5,27.0,924.5,681.98,511.95
2017,3,21,13,0,932.0,115.0,4.5,27.0,922.0,632.32,473.26
2017,3,21,13,15,929.0,114.5,4.5,27.0,910.0,579.85,431.48
2017,3,21,13,30,926.0,114.0,4.5,27.0,898.0,525.79,387.32
2017,3,21,13,45,919.5,113.5,4.5,27.5,877.5,468.93,339.19
2017,3,21,14,0,913.0,113.0,4.5,28.0,857.0,411.31,289.5
2017,3,21,14,15,905.5,111.5,4.5,27.5,828.5,352.18,239.07
2017,3,21,14,30,898.0,110.0,4.5,27.0,800.0,292.89,188.47
2017,3,21,14,45,882.5,110.5,4.5,27.0,763.0,233.54,139.85
2017,3,21,15,0,867.0,111.0,4.5,27.0,726.0,175.36,98.12
2017,3,21,15,15,852.5,108.5,4.45,27.0,683.0,107.22,61.29
2017,3,21,15,30,838.0,106.0,4.4,27.0,640.0,77.61,59.11
2017,3,21,15,45,817.0,102.5,4.35,27.0,591.0,76.51,58.39
2017,3,21,16,0,796.0,99.0,4.3,27.0,542.0,75.35,57.63
2017,3,21,16,15,769.5,95.0,4.1,26.5,489.0,73.69,56.57
2017,3,21,16,30,743.0,91.0,3.9,26.0,436.0,65.85,50.29
2017,3,21,16,45,704.0,86.0,3.7,25.5,379.5,63.39,48.5
2017,3,21,17,0,665.0,81.0,3.5,25.0,323.0,60.89,46.62
2017,3,21,17,15,610.0,73.5,3.2,24.0,266.5,56.29,42.96
2017,3,21,17,30,555.0,66.0,2.9,23.0,210.0,51.59,39.04
2017,3,21,17,45,467.5,56.0,2.6,22.0,156.5,44.53,32.86
2017,3,21,18,0,380.0,46.0,2.3,21.0,103.0,37.37,26.28
2017,3,21,18,15,242.0,30.5,2.35,20.5,61.0,24.98,14.31
2017,3,21,18,30,104.0,15.0,2.4,20.0,19.0,12.8,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.5,18.0,2.5,17.5,22.5,49.46,0.0
2017,3,22,7,0,93.0,36.0,2.8,18.0,45.0,153.63,112.59
2017,3,22,7,15,184.5,58.5,2.9,18.5,90.5,256.24,207.51
2017,3,22,7,30,276.0,81.0,3.0,19.0,136.0,363.08,298.29
2017,3,22,7,45,357.5,95.0,3.2,19.5,190.0,470.06,385.48
2017,3,22,8,0,439.0,109.0,3.4,20.0,244.0,564.81,459.89
2017,3,22,8,15,265.5,141.0,3.35,20.5,227.5,432.87,351.99
2017,3,22,8,30,92.0,173.0,3.3,21.0,211.0,273.2,220.02
2017,3,22,8,45,109.0,199.5,3.3,21.5,250.5,335.48,268.56
2017,3,22,9,0,126.0,226.0,3.3,22.0,290.0,377.99,300.15
2017,3,22,9,15,123.0,250.0,3.3,22.5,318.0,397.21,312.73
2017,3,22,9,30,120.0,274.0,3.3,23.0,346.0,415.26,324.38
2017,3,22,9,45,436.0,213.0,3.35,23.5,502.5,680.94,527.55
2017,3,22,10,0,752.0,152.0,3.4,24.0,659.0,913.55,689.89
2017,3,22,10,15,449.5,257.0,3.45,24.0,565.0,720.68,548.4
2017,3,22,10,30,147.0,362.0,3.5,24.0,471.0,502.67,383.15
2017,3,22,10,45,188.5,377.0,3.55,24.5,523.0,544.77,414.34
2017,3,22,11,0,230.0,392.0,3.6,25.0,575.0,583.86,441.66
2017,3,22,11,15,294.0,389.0,3.7,25.0,630.0,635.03,478.74
2017,3,22,11,30,358.0,386.0,3.8,25.0,685.0,666.23,501.31
2017,3,22,11,45,328.0,403.0,3.9,25.5,681.0,636.3,477.56
2017,3,22,12,0,298.0,420.0,4.0,26.0,677.0,606.31,454.14
2017,3,22,12,15,217.5,432.5,4.05,26.0,621.0,531.02,398.3
2017,3,22,12,30,137.0,445.0,4.1,26.0,565.0,469.09,351.83
2017,3,22,12,45,511.0,290.0,4.2,26.5,734.0,567.13,426.85
2017,3,22,13,0,885.0,135.0,4.3,27.0,903.0,622.15,465.8
2017,3,22,13,15,882.0,134.5,4.35,27.0,892.0,571.58,425.22
2017,3,22,13,30,879.0,134.0,4.4,27.0,881.0,519.56,382.88
2017,3,22,13,45,874.5,132.0,4.5,27.0,861.5,464.62,337.32
2017,3,22,14,0,870.0,130.0,4.6,27.0,842.0,408.86,289.92
2017,3,22,14,15,862.0,128.5,4.6,27.0,814.0,351.76,240.65
2017,3,22,14,30,854.0,127.0,4.6,27.0,786.0,288.3,186.73
2017,3,22,14,45,840.5,125.5,4.65,27.0,750.0,229.37,138.44
2017,3,22,15,0,827.0,124.0,4.7,27.0,714.0,171.65,96.66
2017,3,22,15,15,812.0,121.5,4.7,26.5,671.5,114.64,67.64
2017,3,22,15,30,797.0,119.0,4.7,26.0,629.0,85.31,65.74
2017,3,22,15,45,775.5,115.0,4.7,26.0,581.0,84.24,65.07
2017,3,22,16,0,754.0,111.0,4.7,26.0,533.0,75.69,58.15
2017,3,22,16,15,726.0,106.5,4.55,25.5,480.5,74.23,57.25
2017,3,22,16,30,698.0,102.0,4.4,25.0,428.0,72.7,56.3
2017,3,22,16,45,657.0,96.0,4.3,25.0,372.5,69.89,54.12
2017,3,22,17,0,616.0,90.0,4.2,25.0,317.0,67.0,51.83
2017,3,22,17,15,559.5,82.0,3.85,24.0,261.5,62.35,48.16
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,57.61,44.23
2017,3,22,17,45,414.0,62.5,3.2,22.5,153.0,49.61,37.16
2017,3,22,18,0,325.0,51.0,2.9,22.0,100.0,39.08,27.63
2017,3,22,18,15,198.5,33.5,2.95,21.5,59.5,25.85,15.08
2017,3,22,18,30,72.0,16.0,3.0,21.0,19.0,12.43,0.0
2017,3,22,18,45,36.0,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.0,5.3,17.5,29.0,107.63,0.0
2017,3,23,7,0,253.0,34.0,5.5,18.0,58.0,288.99,221.25
2017,3,23,7,15,368.0,47.0,5.75,18.5,109.0,403.88,330.53
2017,3,23,7,30,483.0,60.0,6.0,19.0,160.0,527.32,434.85
2017,3,23,7,45,563.0,67.0,6.3,19.5,218.0,618.06,509.0
2017,3,23,8,0,643.0,74.0,6.6,20.0,276.0,710.04,580.82
2017,3,23,8,15,688.5,80.0,6.7,20.5,334.0,769.92,624.72
2017,3,23,8,30,734.0,86.0,6.8,21.0,392.0,828.55,666.19
2017,3,23,8,45,492.0,153.0,6.95,21.5,370.5,679.71,549.66
2017,3,23,9,0,250.0,220.0,7.1,22.0,349.0,508.88,409.15
2017,3,23,9,15,553.0,158.5,7.2,22.5,480.0,742.24,593.18
2017,3,23,9,30,856.0,97.0,7.3,23.0,611.0,961.05,751.2
2017,3,23,9,45,875.0,98.5,7.4,23.5,658.5,963.85,749.13
2017,3,23,10,0,894.0,100.0,7.5,24.0,706.0,973.85,753.33
2017,3,23,10,15,905.5,102.0,7.6,24.5,746.0,973.39,750.19
2017,3,23,10,30,917.0,104.0,7.7,25.0,786.0,968.95,744.46
2017,3,23,10,45,926.0,105.0,7.8,25.5,819.0,957.14,733.71
2017,3,23,11,0,935.0,106.0,7.9,26.0,852.0,941.37,720.37
2017,3,23,11,15,940.5,107.0,7.95,26.0,876.0,918.66,703.5
2017,3,23,11,30,946.0,108.0,8.0,26.0,900.0,892.21,684.1
2017,3,23,11,45,950.5,108.0,8.05,26.5,916.5,860.38,659.58
2017,3,23,12,0,955.0,108.0,8.1,27.0,933.0,825.13,632.72
2017,3,23,12,15,956.5,108.0,8.1,27.0,939.5,784.46,602.5
2017,3,23,12,30,958.0,108.0,8.1,27.0,946.0,740.89,568.34
2017,3,23,12,45,955.0,109.0,8.15,27.0,943.0,692.64,530.14
2017,3,23,13,0,952.0,110.0,8.2,27.0,940.0,642.25,489.5
2017,3,23,13,15,949.5,109.5,8.2,27.0,928.5,589.06,445.71
2017,3,23,13,30,947.0,109.0,8.2,27.0,917.0,534.21,399.54
2017,3,23,13,45,941.5,108.5,8.25,27.0,896.5,476.66,350.22
2017,3,23,14,0,936.0,108.0,8.3,27.0,876.0,418.21,299.1
2017,3,23,14,15,929.5,107.0,8.3,26.5,848.0,358.44,246.76
2017,3,23,14,30,923.0,106.0,8.3,26.0,820.0,298.36,194.26
2017,3,23,14,45,911.0,105.0,8.3,26.0,783.5,237.22,142.98
2017,3,23,15,0,899.0,104.0,8.3,26.0,747.0,176.87,98.52
2017,3,23,15,15,833.0,118.0,8.25,25.5,686.0,114.44,66.92
2017,3,23,15,30,767.0,132.0,8.2,25.0,625.0,84.62,65.5
2017,3,23,15,45,798.5,114.0,8.2,25.0,593.5,83.83,65.04
2017,3,23,16,0,830.0,96.0,8.2,25.0,562.0,73.63,56.68
2017,3,23,16,15,804.5,92.0,8.05,24.5,508.0,71.87,55.52
2017,3,23,16,30,779.0,88.0,7.9,24.0,454.0,70.04,54.29
2017,3,23,16,45,739.5,84.0,7.75,23.5,396.5,62.27,47.95
2017,3,23,17,0,700.0,80.0,7.6,23.0,339.0,60.38,46.59
2017,3,23,17,15,646.0,73.0,7.35,22.5,281.0,56.09,43.07
2017,3,23,17,30,592.0,66.0,7.1,22.0,223.0,51.72,39.33
2017,3,23,17,45,503.0,57.0,6.9,21.5,167.0,45.43,33.72
2017,3,23,18,0,414.0,48.0,6.7,21.0,111.0,39.11,27.8
2017,3,23,18,15,207.0,35.5,6.65,20.5,67.0,27.38,16.51
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,17.92,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.3,18.5,2.0,1.64,0.0
2017,3,24,7,0,0.0,4.0,3.3,19.0,4.0,3.28,0.0
2017,3,24,7,15,0.0,8.5,3.25,19.0,8.5,6.98,0.12
2017,3,24,7,30,0.0,13.0,3.2,19.0,13.0,10.68,3.34
2017,3,24,7,45,0.0,18.5,3.2,19.5,18.5,15.23,7.21
2017,3,24,8,0,0.0,24.0,3.2,20.0,24.0,19.78,11.03
2017,3,24,8,15,0.0,32.0,3.3,20.0,32.0,26.41,16.58
2017,3,24,8,30,0.0,40.0,3.4,20.0,40.0,33.06,22.07
2017,3,24,8,45,61.0,135.0,3.55,20.5,166.5,190.09,153.23
2017,3,24,9,0,122.0,230.0,3.7,21.0,293.0,378.68,302.41
2017,3,24,9,15,69.0,223.0,3.8,21.5,259.5,291.89,231.15
2017,3,24,9,30,16.0,216.0,3.9,22.0,226.0,210.14,164.03
2017,3,24,9,45,49.0,265.0,4.0,22.5,298.5,308.82,241.43
2017,3,24,10,0,82.0,314.0,4.1,23.0,371.0,388.41,301.76
2017,3,24,10,15,48.0,283.5,4.1,23.0,317.5,316.49,245.06
2017,3,24,10,30,14.0,253.0,4.1,23.0,264.0,234.17,180.22
2017,3,24,10,45,23.5,291.5,4.15,23.5,310.5,276.44,212.49
2017,3,24,11,0,33.0,330.0,4.2,24.0,357.0,333.47,255.12
2017,3,24,11,15,20.5,266.5,4.2,24.0,283.5,246.17,188.03
2017,3,24,11,30,8.0,203.0,4.2,24.0,210.0,178.47,135.46
2017,3,24,11,45,15.5,266.5,4.25,24.5,280.5,238.15,181.25
2017,3,24,12,0,23.0,330.0,4.3,25.0,351.0,296.22,224.76
2017,3,24,12,15,11.5,185.0,4.35,25.0,195.5,163.09,122.79
2017,3,24,12,30,0.0,40.0,4.4,25.0,40.0,33.38,20.95
2017,3,24,12,45,159.5,232.5,4.5,25.5,372.0,298.29,228.53
2017,3,24,13,0,319.0,425.0,4.6,26.0,704.0,526.4,395.33
2017,3,24,13,15,166.0,340.5,4.6,26.0,485.5,359.5,270.73
