Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,30,13.0,256.0,4.6,26.0,267.0,214.63,161.55
2017,3,24,13,45,413.0,215.5,4.7,26.5,555.5,332.92,246.94
2017,3,24,14,0,813.0,175.0,4.8,27.0,844.0,419.21,299.36
2017,3,24,14,15,806.5,172.5,4.85,27.0,817.5,363.25,251.1
2017,3,24,14,30,800.0,170.0,4.9,27.0,791.0,307.39,203.37
2017,3,24,14,45,819.5,152.0,4.95,27.0,763.5,245.72,151.93
2017,3,24,15,0,839.0,134.0,5.0,27.0,736.0,181.7,103.7
2017,3,24,15,15,825.5,131.0,4.9,27.0,694.0,123.61,73.25
2017,3,24,15,30,812.0,128.0,4.8,27.0,652.0,91.36,70.43
2017,3,24,15,45,437.0,185.0,4.75,27.0,465.0,115.74,90.8
2017,3,24,16,0,62.0,242.0,4.7,27.0,278.0,169.55,135.27
2017,3,24,16,15,401.5,172.5,4.2,26.0,365.0,112.44,88.94
2017,3,24,16,30,741.0,103.0,3.7,25.0,452.0,73.79,57.16
2017,3,24,16,45,713.5,94.5,3.25,24.5,396.5,69.32,53.72
2017,3,24,17,0,686.0,86.0,2.8,24.0,341.0,64.59,49.96
2017,3,24,17,15,630.5,78.5,2.55,23.0,282.5,60.11,46.43
2017,3,24,17,30,575.0,71.0,2.3,22.0,224.0,55.54,42.65
2017,3,24,17,45,490.0,60.0,2.05,21.0,168.5,47.78,35.87
2017,3,24,18,0,405.0,49.0,1.8,20.0,113.0,39.86,28.63
2017,3,24,18,15,261.5,33.5,1.8,19.5,68.0,27.51,16.87
2017,3,24,18,30,118.0,18.0,1.8,19.0,23.0,14.03,0.0
2017,3,24,18,45,59.0,9.0,1.8,18.5,11.5,7.68,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.8,11.5,33.5,176.76,0.0
2017,3,25,7,0,338.0,32.0,4.1,12.0,67.0,353.99,283.22
2017,3,25,7,15,448.0,43.0,4.25,12.5,120.0,467.01,388.32
2017,3,25,7,30,558.0,54.0,4.4,13.0,173.0,586.39,488.98
2017,3,25,7,45,625.5,60.5,4.6,14.0,232.0,666.99,553.34
2017,3,25,8,0,693.0,67.0,4.8,15.0,291.0,748.59,615.05
2017,3,25,8,15,735.5,72.0,4.65,15.5,349.5,799.72,650.22
2017,3,25,8,30,778.0,77.0,4.5,16.0,408.0,855.8,687.47
2017,3,25,8,45,808.0,80.5,4.4,16.5,464.5,895.94,712.0
2017,3,25,9,0,838.0,84.0,4.3,17.0,521.0,933.24,733.93
2017,3,25,9,15,859.0,87.0,4.15,17.5,573.5,958.02,746.59
2017,3,25,9,30,880.0,90.0,4.0,18.0,626.0,968.44,749.11
2017,3,25,9,45,896.0,92.5,3.9,19.0,673.0,980.57,751.88
2017,3,25,10,0,912.0,95.0,3.8,20.0,720.0,988.83,752.04
2017,3,25,10,15,923.5,96.5,3.7,20.5,760.5,987.67,747.4
2017,3,25,10,30,935.0,98.0,3.6,21.0,801.0,982.48,740.31
2017,3,25,10,45,943.0,99.5,3.55,21.5,834.0,970.02,728.89
2017,3,25,11,0,951.0,101.0,3.5,22.0,867.0,953.55,715.06
2017,3,25,11,15,956.5,102.0,3.45,22.5,891.5,930.44,696.98
2017,3,25,11,30,962.0,103.0,3.4,23.0,916.0,903.54,676.57
2017,3,25,11,45,966.0,103.5,3.4,23.5,932.0,871.28,652.99
2017,3,25,12,0,970.0,104.0,3.4,24.0,948.0,835.56,627.14
2017,3,25,12,15,971.5,104.5,3.4,24.5,955.0,794.73,597.51
2017,3,25,12,30,973.0,105.0,3.4,25.0,962.0,750.94,563.77
2017,3,25,12,45,972.0,105.0,3.45,25.5,959.5,702.41,526.27
2017,3,25,13,0,971.0,105.0,3.5,26.0,957.0,651.58,486.27
2017,3,25,13,15,968.5,104.5,3.45,26.0,945.5,597.48,443.52
2017,3,25,13,30,966.0,104.0,3.4,26.0,934.0,541.68,398.28
2017,3,25,13,45,962.0,103.0,3.35,26.5,914.0,483.4,349.21
2017,3,25,14,0,958.0,102.0,3.3,27.0,894.0,424.06,298.23
2017,3,25,14,15,951.5,100.5,3.15,27.0,865.0,362.76,245.49
2017,3,25,14,30,945.0,99.0,3.0,27.0,836.0,301.15,192.57
2017,3,25,14,45,937.0,96.5,2.95,27.0,799.5,238.54,140.99
2017,3,25,15,0,929.0,94.0,2.9,27.0,763.0,176.29,95.47
2017,3,25,15,15,916.5,92.0,2.7,27.0,719.5,114.69,63.51
2017,3,25,15,30,904.0,90.0,2.5,27.0,676.0,78.62,59.83
2017,3,25,15,45,887.5,87.0,2.35,27.0,626.5,76.78,58.53
2017,3,25,16,0,871.0,84.0,2.2,27.0,577.0,74.8,57.08
2017,3,25,16,15,847.5,80.5,1.9,26.5,522.0,64.2,48.55
2017,3,25,16,30,824.0,77.0,1.6,26.0,467.0,62.39,47.32
2017,3,25,16,45,790.5,72.5,1.35,25.5,409.5,59.64,45.27
2017,3,25,17,0,757.0,68.0,1.1,25.0,352.0,56.81,43.12
2017,3,25,17,15,706.5,62.5,1.05,24.0,293.0,52.94,40.09
2017,3,25,17,30,656.0,57.0,1.0,23.0,234.0,49.04,36.88
2017,3,25,17,45,573.5,49.5,1.0,22.0,177.0,39.6,28.7
2017,3,25,18,0,491.0,42.0,1.0,21.0,120.0,34.16,23.69
2017,3,25,18,15,343.0,29.5,1.05,20.0,73.0,24.14,14.21
2017,3,25,18,30,195.0,17.0,1.1,19.0,26.0,13.99,0.0
2017,3,25,18,45,97.5,8.5,1.2,18.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,99.0,20.5,3.25,17.0,31.0,131.39,10.34
2017,3,26,7,0,198.0,41.0,3.7,18.0,62.0,257.4,202.35
2017,3,26,7,15,298.5,57.0,4.05,18.5,111.5,361.7,296.23
2017,3,26,7,30,399.0,73.0,4.4,19.0,161.0,472.94,389.71
2017,3,26,7,45,466.5,84.5,4.75,19.5,216.0,553.64,455.08
2017,3,26,8,0,534.0,96.0,5.1,20.0,271.0,643.31,524.79
2017,3,26,8,15,371.5,138.0,5.25,20.5,270.5,547.74,446.82
2017,3,26,8,30,209.0,180.0,5.4,21.0,270.0,409.58,332.99
2017,3,26,8,45,449.0,153.0,5.6,22.0,379.5,641.91,516.57
2017,3,26,9,0,689.0,126.0,5.8,23.0,489.0,850.01,668.11
2017,3,26,9,15,713.5,131.5,5.85,23.5,539.0,879.72,685.28
2017,3,26,9,30,738.0,137.0,5.9,24.0,589.0,906.21,700.89
2017,3,26,9,45,751.5,143.0,6.0,24.5,633.0,919.2,707.16
2017,3,26,10,0,765.0,149.0,6.1,25.0,677.0,928.54,711.04
2017,3,26,10,15,778.0,152.0,6.1,25.5,715.0,923.24,704.26
2017,3,26,10,30,791.0,155.0,6.1,26.0,753.0,921.71,700.42
2017,3,26,10,45,559.0,267.5,6.15,26.5,699.0,804.49,612.09
2017,3,26,11,0,327.0,380.0,6.2,27.0,645.0,673.92,510.59
2017,3,26,11,15,572.5,273.0,6.15,27.0,752.5,778.09,590.84
2017,3,26,11,30,818.0,166.0,6.1,27.0,860.0,854.27,647.36
2017,3,26,11,45,829.0,163.0,6.1,27.5,876.5,826.59,625.71
2017,3,26,12,0,840.0,160.0,6.1,28.0,893.0,795.42,601.43
2017,3,26,12,15,841.0,160.5,6.0,28.0,899.0,756.76,571.93
2017,3,26,12,30,842.0,161.0,5.9,28.0,905.0,715.52,540.2
2017,3,26,12,45,837.5,162.5,5.85,28.5,901.5,669.3,503.44
2017,3,26,13,0,833.0,164.0,5.8,29.0,898.0,621.4,464.9
2017,3,26,13,15,829.5,163.5,5.7,29.0,886.5,571.05,424.68
2017,3,26,13,30,826.0,163.0,5.6,29.0,875.0,519.5,382.6
2017,3,26,13,45,816.5,163.5,5.55,29.0,854.0,465.21,337.63
2017,3,26,14,0,807.0,164.0,5.5,29.0,833.0,410.8,291.63
2017,3,26,14,15,798.5,162.0,5.45,28.5,805.5,355.07,244.51
2017,3,26,14,30,790.0,160.0,5.4,28.0,778.0,299.65,197.57
2017,3,26,14,45,773.0,159.5,5.35,28.0,741.5,244.28,152.31
2017,3,26,15,0,756.0,159.0,5.3,28.0,705.0,182.1,106.65
2017,3,26,15,15,740.0,155.0,5.3,28.0,663.5,127.2,76.85
2017,3,26,15,30,724.0,151.0,5.3,28.0,622.0,94.89,73.03
2017,3,26,15,45,702.5,145.5,5.3,28.0,575.0,93.94,72.49
2017,3,26,16,0,681.0,140.0,5.3,28.0,528.0,92.9,71.87
2017,3,26,16,15,651.5,134.0,5.15,27.5,476.0,91.3,70.95
2017,3,26,16,30,622.0,128.0,5.0,27.0,424.0,89.61,69.95
2017,3,26,16,45,582.5,119.5,4.85,26.5,369.5,85.84,67.18
2017,3,26,17,0,543.0,111.0,4.7,26.0,315.0,79.85,62.47
2017,3,26,17,15,486.0,100.0,4.4,25.0,260.0,72.89,56.94
2017,3,26,17,30,429.0,89.0,4.1,24.0,205.0,65.72,51.01
2017,3,26,17,45,342.0,74.5,3.85,23.5,153.0,55.63,42.21
2017,3,26,18,0,255.0,60.0,3.6,23.0,101.0,45.31,32.91
2017,3,26,18,15,127.5,40.0,3.65,22.5,60.5,30.85,19.54
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,16.09,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,94.26,24.18
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,185.87,144.89
2017,3,27,7,15,198.0,69.5,2.4,19.5,107.5,283.78,230.46
2017,3,27,7,30,283.0,92.0,2.5,20.0,155.0,386.15,315.78
2017,3,27,7,45,354.0,107.0,2.65,20.5,209.0,486.2,395.42
2017,3,27,8,0,425.0,122.0,2.8,21.0,263.0,573.6,462.42
2017,3,27,8,15,212.5,126.5,2.85,21.5,197.0,364.54,295.35
2017,3,27,8,30,0.0,131.0,2.9,22.0,131.0,117.91,91.06
2017,3,27,8,45,0.0,140.0,2.95,22.5,140.0,124.46,96.15
2017,3,27,9,0,0.0,149.0,3.0,23.0,149.0,131.34,101.12
2017,3,27,9,15,157.0,208.5,2.9,23.5,305.5,379.12,299.64
2017,3,27,9,30,314.0,268.0,2.8,24.0,462.0,615.89,475.16
2017,3,27,9,45,163.0,248.0,2.7,24.5,349.5,418.83,323.76
2017,3,27,10,0,12.0,228.0,2.6,25.0,237.0,212.48,161.9
2017,3,27,10,15,387.0,201.0,2.4,25.0,495.0,605.76,465.03
2017,3,27,10,30,762.0,174.0,2.2,25.0,753.0,923.13,681.71
2017,3,27,10,45,787.0,168.5,2.05,25.5,788.0,912.4,667.54
2017,3,27,11,0,812.0,163.0,1.9,26.0,823.0,905.6,659.39
2017,3,27,11,15,573.5,283.5,1.8,26.5,756.5,789.75,576.38
2017,3,27,11,30,335.0,404.0,1.7,27.0,690.0,665.79,485.64
2017,3,27,11,45,604.0,273.5,1.6,27.5,799.5,752.71,548.45
2017,3,27,12,0,873.0,143.0,1.5,28.0,909.0,798.68,579.94
2017,3,27,12,15,579.0,292.5,1.4,28.0,802.0,684.88,496.18
2017,3,27,12,30,285.0,442.0,1.3,28.0,695.0,570.0,412.55
2017,3,27,12,45,581.0,291.5,1.25,28.5,805.5,614.85,445.82
2017,3,27,13,0,877.0,141.0,1.2,29.0,916.0,627.21,452.93
2017,3,27,13,15,873.5,140.5,1.1,29.0,904.5,576.54,413.9
2017,3,27,13,30,870.0,140.0,1.0,29.0,893.0,524.53,373.44
2017,3,27,13,45,576.5,273.0,0.95,29.5,767.5,443.13,313.68
2017,3,27,14,0,283.0,406.0,0.9,30.0,642.0,390.02,277.01
2017,3,27,14,15,230.5,398.5,0.8,30.0,586.5,351.81,249.42
2017,3,27,14,30,178.0,391.0,0.7,30.0,531.0,311.95,221.31
2017,3,27,14,45,237.0,363.5,0.6,30.0,541.0,287.67,200.93
2017,3,27,15,0,296.0,336.0,0.5,30.0,551.0,245.32,168.47
2017,3,27,15,15,520.0,239.0,0.55,29.5,589.5,168.16,111.4
2017,3,27,15,30,744.0,142.0,0.6,29.0,628.0,89.59,67.93
2017,3,27,15,45,718.0,139.0,0.65,29.0,579.5,89.91,68.6
2017,3,27,16,0,692.0,136.0,0.7,29.0,531.0,90.27,69.13
2017,3,27,16,15,662.0,130.0,0.85,28.5,479.0,88.54,68.14
2017,3,27,16,30,632.0,124.0,1.0,28.0,427.0,86.72,67.06
2017,3,27,16,45,588.5,117.0,1.2,27.5,371.5,83.91,65.13
2017,3,27,17,0,545.0,110.0,1.4,27.0,316.0,81.01,63.08
2017,3,27,17,15,488.5,99.5,1.3,26.0,261.5,72.53,56.32
2017,3,27,17,30,432.0,89.0,1.2,25.0,207.0,65.71,50.76
2017,3,27,17,45,346.5,74.5,1.2,24.5,155.0,55.63,42.04
2017,3,27,18,0,261.0,60.0,1.2,24.0,103.0,45.31,32.81
2017,3,27,18,15,159.5,39.5,1.2,23.5,62.5,30.19,19.03
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,15.05,0.0
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,8.11,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,51.5,23.5,3.7,20.5,29.5,79.06,30.2
2017,3,28,7,0,103.0,47.0,3.9,21.0,59.0,176.14,137.11
2017,3,28,7,15,177.5,71.0,4.15,21.0,106.0,268.81,218.07
2017,3,28,7,30,252.0,95.0,4.4,21.0,153.0,364.37,298.94
2017,3,28,7,45,329.0,109.5,4.65,21.5,206.5,450.09,369.3
2017,3,28,8,0,406.0,124.0,4.9,22.0,260.0,559.75,455.14
2017,3,28,8,15,453.0,136.0,5.05,22.5,314.0,622.26,501.76
2017,3,28,8,30,500.0,148.0,5.2,23.0,368.0,684.55,546.93
2017,3,28,8,45,275.0,184.5,5.4,23.5,308.0,493.8,394.73
2017,3,28,9,0,50.0,221.0,5.6,24.0,248.0,276.43,217.49
2017,3,28,9,15,36.0,227.0,5.75,24.5,247.5,263.44,206.01
2017,3,28,9,30,22.0,233.0,5.9,25.0,247.0,232.53,180.32
2017,3,28,9,45,132.5,281.5,6.05,25.5,373.0,427.17,332.98
2017,3,28,10,0,243.0,330.0,6.2,26.0,499.0,579.39,447.7
2017,3,28,10,15,145.5,332.0,6.35,26.0,435.0,478.82,368.79
2017,3,28,10,30,48.0,334.0,6.5,26.0,371.0,362.63,277.76
2017,3,28,10,45,33.5,313.5,6.65,26.5,340.0,322.48,246.15
2017,3,28,11,0,19.0,293.0,6.8,27.0,309.0,270.85,205.71
2017,3,28,11,15,82.5,364.0,6.95,27.0,435.0,402.52,306.86
2017,3,28,11,30,146.0,435.0,7.1,27.0,561.0,525.91,399.04
2017,3,28,11,45,104.5,425.5,7.25,27.5,516.5,460.14,348.18
2017,3,28,12,0,63.0,416.0,7.4,28.0,472.0,409.67,308.92
2017,3,28,12,15,134.5,437.5,7.5,28.0,557.0,476.47,359.65
2017,3,28,12,30,206.0,459.0,7.6,28.0,642.0,527.2,397.45
2017,3,28,12,45,256.0,447.5,7.7,28.0,674.5,531.56,400.56
2017,3,28,13,0,306.0,436.0,7.8,28.0,707.0,527.93,397.37
2017,3,28,13,15,165.5,386.5,7.8,28.0,533.0,393.82,296.51
2017,3,28,13,30,25.0,337.0,7.8,28.0,359.0,283.09,212.94
2017,3,28,13,45,18.0,287.0,7.85,28.0,303.0,238.53,179.3
2017,3,28,14,0,11.0,237.0,7.9,28.0,247.0,195.36,146.47
2017,3,28,14,15,185.0,297.5,7.85,27.5,444.0,274.71,202.91
2017,3,28,14,30,359.0,358.0,7.8,27.0,641.0,326.99,235.47
2017,3,28,14,45,205.0,339.0,7.8,27.0,499.0,268.55,195.58
2017,3,28,15,0,51.0,320.0,7.8,27.0,357.0,230.53,173.24
2017,3,28,15,15,67.5,310.0,7.7,26.5,356.0,216.14,163.21
2017,3,28,15,30,84.0,300.0,7.6,26.0,355.0,203.39,162.84
2017,3,28,15,45,49.0,250.5,7.55,26.0,282.5,175.76,140.69
2017,3,28,16,0,14.0,201.0,7.5,26.0,210.0,154.68,123.78
2017,3,28,16,15,245.0,188.5,7.4,25.5,307.5,126.45,100.96
2017,3,28,16,30,476.0,176.0,7.3,25.0,405.0,117.6,94.11
2017,3,28,16,45,445.0,160.0,7.2,25.0,353.5,109.18,87.35
2017,3,28,17,0,414.0,144.0,7.1,25.0,302.0,100.29,80.11
2017,3,28,17,15,360.0,128.0,6.8,24.5,249.0,90.72,72.3
2017,3,28,17,30,306.0,112.0,6.5,24.0,196.0,81.88,64.88
2017,3,28,17,45,246.0,90.0,6.25,23.5,147.5,66.68,51.7
2017,3,28,18,0,186.0,68.0,6.0,23.0,99.0,51.05,37.84
2017,3,28,18,15,108.5,42.5,5.8,22.5,59.0,32.59,21.15
2017,3,28,18,30,31.0,17.0,5.6,22.0,19.0,13.93,0.0
2017,3,28,18,45,15.5,8.5,5.4,21.5,9.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.5,22.5,2.6,18.0,36.5,150.45,78.04
2017,3,29,7,0,225.0,45.0,2.6,18.0,73.0,284.22,226.99
2017,3,29,7,15,326.5,60.0,2.5,18.0,124.0,390.06,319.34
2017,3,29,7,30,428.0,75.0,2.4,18.0,175.0,502.59,411.19
2017,3,29,7,45,238.0,103.5,2.3,18.0,162.0,360.39,296.94
2017,3,29,8,0,48.0,132.0,2.2,18.0,149.0,189.12,153.31
2017,3,29,8,15,159.0,156.0,2.3,18.5,224.0,335.52,274.55
2017,3,29,8,30,270.0,180.0,2.4,19.0,299.0,487.28,393.11
2017,3,29,8,45,541.5,139.0,2.5,20.0,417.5,715.74,564.71
2017,3,29,9,0,813.0,98.0,2.6,21.0,536.0,933.74,712.64
2017,3,29,9,15,836.0,101.5,2.9,21.5,589.0,960.77,727.75
2017,3,29,9,30,859.0,105.0,3.2,22.0,642.0,984.21,742.15
2017,3,29,9,45,882.0,105.0,3.5,23.0,691.0,999.67,749.68
2017,3,29,10,0,905.0,105.0,3.8,24.0,740.0,1000.09,747.16
2017,3,29,10,15,916.0,107.0,3.95,24.0,780.0,998.62,745.51
2017,3,29,10,30,927.0,109.0,4.1,24.0,820.0,993.12,741.33
2017,3,29,10,45,937.0,109.5,4.25,24.5,853.0,981.06,731.46
2017,3,29,11,0,947.0,110.0,4.4,25.0,886.0,964.99,719.07
2017,3,29,11,15,952.0,111.0,4.45,25.0,909.5,941.07,702.39
2017,3,29,11,30,957.0,112.0,4.5,25.0,933.0,913.41,683.24
2017,3,29,11,45,961.0,111.5,4.6,25.5,948.5,879.94,659.37
2017,3,29,12,0,965.0,111.0,4.7,26.0,964.0,843.1,633.16
2017,3,29,12,15,965.5,111.0,4.7,26.0,969.5,800.93,603.6
2017,3,29,12,30,966.0,111.0,4.7,26.0,975.0,755.98,569.91
2017,3,29,12,45,963.0,111.5,4.75,26.5,971.0,706.62,531.49
2017,3,29,13,0,960.0,112.0,4.8,27.0,967.0,655.19,490.75
2017,3,29,13,15,956.5,111.5,4.75,27.0,954.0,600.89,447.57
2017,3,29,13,30,953.0,111.0,4.7,27.0,941.0,545.05,402.08
2017,3,29,13,45,945.5,111.0,4.7,27.0,919.0,486.57,353.51
2017,3,29,14,0,938.0,111.0,4.7,27.0,897.0,427.43,303.19
2017,3,29,14,15,930.0,110.0,4.65,27.0,867.0,367.03,250.99
2017,3,29,14,30,922.0,109.0,4.6,27.0,837.0,306.53,198.71
2017,3,29,14,45,909.5,108.0,4.6,27.0,799.0,245.31,147.92
2017,3,29,15,0,897.0,107.0,4.6,27.0,761.0,184.99,103.18
2017,3,29,15,15,883.0,104.5,4.5,26.5,717.0,124.78,70.52
2017,3,29,15,30,869.0,102.0,4.4,26.0,673.0,74.82,56.94
2017,3,29,15,45,848.0,99.5,4.3,26.0,623.0,74.31,56.72
2017,3,29,16,0,827.0,97.0,4.2,26.0,573.0,73.77,56.46
2017,3,29,16,15,801.5,93.0,3.9,25.5,518.5,72.08,55.36
2017,3,29,16,30,776.0,89.0,3.6,25.0,464.0,70.3,54.19
2017,3,29,16,45,737.5,85.0,3.3,24.5,406.5,68.3,52.81
2017,3,29,17,0,699.0,81.0,3.0,24.0,349.0,60.7,46.61
2017,3,29,17,15,646.0,74.5,2.8,23.0,291.0,56.84,43.6
2017,3,29,17,30,593.0,68.0,2.6,22.0,233.0,52.91,40.4
2017,3,29,17,45,506.0,59.0,2.45,21.0,177.0,46.68,34.98
2017,3,29,18,0,419.0,50.0,2.3,20.0,121.0,40.39,29.23
2017,3,29,18,15,283.0,35.5,2.6,19.5,75.0,28.99,18.56
2017,3,29,18,30,147.0,21.0,2.9,19.0,29.0,16.36,0.0
2017,3,29,18,45,73.5,10.5,3.25,19.0,14.5,8.96,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,192.5,18.5,3.7,11.5,43.0,210.96,130.36
2017,3,30,7,0,385.0,37.0,3.8,12.0,86.0,401.57,329.74
2017,3,30,7,15,482.5,47.0,3.95,12.5,140.0,506.51,422.14
2017,3,30,7,30,580.0,57.0,4.1,13.0,194.0,616.32,512.83
2017,3,30,7,45,638.0,64.0,4.3,14.0,252.5,690.46,570.45
2017,3,30,8,0,696.0,71.0,4.5,15.0,311.0,765.07,625.56
2017,3,30,8,15,737.0,76.0,4.5,15.5,370.0,815.07,659.95
2017,3,30,8,30,778.0,81.0,4.5,16.0,429.0,869.91,696.75
2017,3,30,8,45,806.0,85.5,4.55,17.0,485.5,909.39,720.31
2017,3,30,9,0,834.0,90.0,4.6,18.0,542.0,945.94,741.31
2017,3,30,9,15,855.0,93.0,4.5,18.5,595.0,970.51,753.71
2017,3,30,9,30,876.0,96.0,4.4,19.0,648.0,980.29,755.73
2017,3,30,9,45,892.0,98.5,4.3,20.0,695.0,992.09,758.28
2017,3,30,10,0,908.0,101.0,4.2,21.0,742.0,1000.02,758.27
2017,3,30,10,15,919.0,103.0,4.1,21.0,782.0,998.58,754.97
2017,3,30,10,30,930.0,105.0,4.0,21.0,822.0,993.11,749.2
2017,3,30,10,45,938.5,106.5,3.9,21.5,854.5,980.72,737.55
2017,3,30,11,0,947.0,108.0,3.8,22.0,887.0,964.33,723.46
2017,3,30,11,15,952.0,109.0,3.65,22.5,911.0,940.41,704.23
2017,3,30,11,30,957.0,110.0,3.5,23.0,935.0,912.77,682.73
2017,3,30,11,45,962.0,109.0,3.4,23.5,950.5,879.64,658.02
2017,3,30,12,0,967.0,108.0,3.3,24.0,966.0,843.1,631.15
2017,3,30,12,15,967.5,108.0,3.15,24.0,971.5,800.9,601.31
2017,3,30,12,30,968.0,108.0,3.0,24.0,977.0,755.9,567.33
2017,3,30,12,45,965.5,109.0,2.95,24.5,973.5,707.23,529.54
2017,3,30,13,0,963.0,110.0,2.9,25.0,970.0,656.4,489.47
2017,3,30,13,15,960.5,109.5,2.85,25.0,957.5,602.5,447.19
2017,3,30,13,30,958.0,109.0,2.8,25.0,945.0,546.96,402.47
2017,3,30,13,45,950.0,109.5,2.75,25.5,923.0,488.39,353.55
2017,3,30,14,0,942.0,110.0,2.7,26.0,901.0,429.19,303.05
2017,3,30,14,15,935.0,109.0,2.7,26.0,872.0,368.89,251.51
2017,3,30,14,30,928.0,108.0,2.7,26.0,843.0,308.37,199.6
2017,3,30,14,45,914.0,108.0,2.75,26.0,805.0,247.19,149.12
2017,3,30,15,0,900.0,108.0,2.8,26.0,767.0,187.04,104.61
2017,3,30,15,15,886.5,105.5,2.8,26.0,723.0,126.68,71.48
2017,3,30,15,30,873.0,103.0,2.8,26.0,679.0,75.44,57.4
2017,3,30,15,45,853.0,100.5,2.85,26.0,629.0,74.98,57.24
2017,3,30,16,0,833.0,98.0,2.9,26.0,579.0,74.48,57.02
2017,3,30,16,15,807.5,94.0,2.7,25.5,524.5,72.81,55.95
2017,3,30,16,30,782.0,90.0,2.5,25.0,470.0,71.06,54.8
2017,3,30,16,45,747.0,85.0,2.3,24.5,412.5,68.35,52.83
2017,3,30,17,0,712.0,80.0,2.1,24.0,355.0,60.06,46.05
2017,3,30,17,15,660.5,73.5,2.0,22.5,296.5,56.16,43.11
2017,3,30,17,30,609.0,67.0,1.9,21.0,238.0,52.19,39.95
2017,3,30,17,45,527.5,58.0,1.8,20.0,181.5,45.93,34.5
2017,3,30,18,0,446.0,49.0,1.7,19.0,125.0,39.59,28.7
2017,3,30,18,15,308.5,35.0,1.9,18.5,78.0,28.56,18.38
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,16.39,0.96
2017,3,30,18,45,85.5,10.5,2.3,18.0,15.5,8.96,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.5,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,57.0,9.0,4.3,13.0,10.0,48.81,0.0
2017,3,31,6,45,221.5,24.0,4.4,13.5,50.0,243.89,162.7
2017,3,31,7,0,386.0,39.0,4.5,14.0,90.0,405.64,332.45
2017,3,31,7,15,482.5,49.0,4.55,15.0,144.5,510.28,423.06
2017,3,31,7,30,579.0,59.0,4.6,16.0,199.0,619.52,511.56
2017,3,31,7,45,638.5,65.5,4.7,17.0,257.5,694.44,568.83
2017,3,31,8,0,698.0,72.0,4.8,18.0,316.0,769.83,623.45
2017,3,31,8,15,736.5,77.0,5.1,18.5,374.0,817.52,657.46
2017,3,31,8,30,775.0,82.0,5.4,19.0,432.0,870.0,694.2
2017,3,31,8,45,801.5,86.0,5.7,20.0,487.5,907.36,717.76
2017,3,31,9,0,828.0,90.0,6.0,21.0,543.0,941.76,738.86
2017,3,31,9,15,847.5,93.5,6.15,21.5,594.0,965.44,752.67
2017,3,31,9,30,867.0,97.0,6.3,22.0,645.0,985.53,763.99
2017,3,31,9,45,880.5,99.5,6.45,23.0,690.5,983.59,758.27
2017,3,31,10,0,894.0,102.0,6.6,24.0,736.0,989.13,758.15
2017,3,31,10,15,904.0,104.0,6.65,24.5,775.0,986.83,753.63
2017,3,31,10,30,914.0,106.0,6.7,25.0,814.0,980.58,746.6
2017,3,31,10,45,921.0,108.0,6.75,25.5,845.0,967.58,735.06
2017,3,31,11,0,928.0,110.0,6.8,26.0,876.0,950.66,721.02
2017,3,31,11,15,932.5,111.0,6.8,26.5,899.5,926.72,702.03
2017,3,31,11,30,937.0,112.0,6.8,27.0,923.0,899.14,680.7
2017,3,31,11,45,939.5,112.5,6.8,27.5,937.5,865.98,655.59
2017,3,31,12,0,942.0,113.0,6.8,28.0,952.0,829.57,628.31
2017,3,31,12,15,943.0,113.5,6.75,28.0,958.0,789.0,598.94
2017,3,31,12,30,944.0,114.0,6.7,28.0,964.0,745.65,565.55
2017,3,31,12,45,943.0,113.5,6.65,28.0,960.5,697.64,528.18
2017,3,31,13,0,942.0,113.0,6.6,28.0,957.0,647.49,488.43
2017,3,31,13,15,939.5,112.5,6.55,28.0,945.0,594.59,445.7
2017,3,31,13,30,937.0,112.0,6.5,28.0,933.0,540.11,400.68
2017,3,31,13,45,932.0,111.5,6.45,28.5,912.5,483.19,351.98
2017,3,31,14,0,927.0,111.0,6.4,29.0,892.0,425.39,301.67
2017,3,31,14,15,919.5,109.5,6.35,28.5,863.0,365.47,250.25
2017,3,31,14,30,912.0,108.0,6.3,28.0,834.0,305.43,198.56
2017,3,31,14,45,895.0,110.0,6.25,28.0,795.5,245.94,148.99
2017,3,31,15,0,878.0,112.0,6.2,28.0,757.0,187.78,105.7
2017,3,31,15,15,864.0,109.5,6.15,28.0,713.5,118.84,65.1
2017,3,31,15,30,850.0,107.0,6.1,28.0,670.0,77.44,58.64
2017,3,31,15,45,825.0,106.0,6.05,28.0,619.5,78.02,59.31
2017,3,31,16,0,800.0,105.0,6.0,28.0,569.0,78.67,60.05
2017,3,31,16,15,774.5,101.0,5.85,27.5,515.5,77.24,59.2
2017,3,31,16,30,749.0,97.0,5.7,27.0,462.0,69.21,52.81
2017,3,31,16,45,707.5,93.0,5.6,26.5,404.5,67.61,51.78
2017,3,31,17,0,666.0,89.0,5.5,26.0,347.0,66.03,50.74
2017,3,31,17,15,614.5,81.5,5.4,25.0,290.0,61.71,47.4
2017,3,31,17,30,563.0,74.0,5.3,24.0,233.0,57.29,43.82
2017,3,31,17,45,475.0,64.5,5.2,23.5,177.5,50.88,38.22
2017,3,31,18,0,387.0,55.0,5.1,23.0,122.0,44.42,32.3
2017,3,31,18,15,259.5,39.0,5.05,22.0,76.5,30.09,19.37
2017,3,31,18,30,132.0,23.0,5.0,21.0,31.0,17.85,2.58
2017,3,31,18,45,66.0,11.5,4.95,20.5,15.5,9.82,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.12,0.0
2017,4,1,6,45,77.5,30.5,4.05,17.5,41.0,129.12,86.91
2017,4,1,7,0,155.0,55.0,4.2,18.0,76.0,228.75,184.5
2017,4,1,7,15,235.5,76.0,4.4,18.5,125.0,322.91,266.52
2017,4,1,7,30,316.0,97.0,4.6,19.0,174.0,438.34,362.31
2017,4,1,7,45,158.0,86.5,4.85,19.5,125.0,263.42,218.29
2017,4,1,8,0,0.0,76.0,5.1,20.0,76.0,64.15,48.06
2017,4,1,8,15,0.0,110.0,5.3,20.5,110.0,97.29,75.34
2017,4,1,8,30,0.0,144.0,5.5,21.0,144.0,130.55,102.13
2017,4,1,8,45,0.0,125.5,5.75,21.5,125.5,109.0,84.0
2017,4,1,9,0,0.0,107.0,6.0,22.0,107.0,90.38,68.43
2017,4,1,9,15,0.0,85.5,6.05,22.5,85.5,71.09,52.42
2017,4,1,9,30,0.0,64.0,6.1,23.0,64.0,53.17,37.64
2017,4,1,9,45,0.0,78.5,6.2,23.5,78.5,65.32,47.24
2017,4,1,10,0,0.0,93.0,6.3,24.0,93.0,77.51,56.77
2017,4,1,10,15,8.5,181.0,6.3,24.0,187.5,163.48,125.16
2017,4,1,10,30,17.0,269.0,6.3,24.0,282.0,251.28,193.56
2017,4,1,10,45,8.5,176.5,6.35,24.5,183.0,158.01,120.01
2017,4,1,11,0,0.0,84.0,6.4,25.0,84.0,70.16,50.25
2017,4,1,11,15,0.0,103.0,6.35,25.0,103.0,86.3,62.97
2017,4,1,11,30,0.0,122.0,6.3,25.0,122.0,102.41,75.59
2017,4,1,11,45,0.0,103.0,6.3,25.5,103.0,86.29,62.7
2017,4,1,12,0,0.0,84.0,6.3,26.0,84.0,70.3,49.97
2017,4,1,12,15,0.0,92.0,6.25,26.0,92.0,76.99,55.23
2017,4,1,12,30,0.0,100.0,6.2,26.0,100.0,83.64,60.43
2017,4,1,12,45,6.5,176.0,6.2,26.0,182.0,150.63,112.79
2017,4,1,13,0,13.0,252.0,6.2,26.0,264.0,215.42,162.72
2017,4,1,13,15,11.0,228.5,6.15,26.0,238.5,193.77,146.0
2017,4,1,13,30,9.0,205.0,6.1,26.0,213.0,172.65,129.74
2017,4,1,13,45,6.0,182.5,6.05,26.0,188.5,152.36,114.11
2017,4,1,14,0,3.0,160.0,6.0,26.0,164.0,132.61,98.88
2017,4,1,14,15,5.5,185.0,5.95,26.0,190.5,152.27,114.23
2017,4,1,14,30,8.0,210.0,5.9,26.0,217.0,170.74,128.59
2017,4,1,14,45,5.5,189.0,5.85,26.0,194.0,153.08,115.11
2017,4,1,15,0,3.0,168.0,5.8,26.0,171.0,135.91,102.03
2017,4,1,15,15,14.5,212.0,5.7,25.5,222.0,166.86,126.48
2017,4,1,15,30,26.0,256.0,5.6,25.0,273.0,193.19,154.74
2017,4,1,15,45,14.0,213.5,5.6,25.0,223.0,164.41,131.58
2017,4,1,16,0,2.0,171.0,5.6,25.0,173.0,134.56,107.34
2017,4,1,16,15,81.5,193.0,5.45,24.5,233.5,141.65,113.85
2017,4,1,16,30,161.0,215.0,5.3,24.0,294.0,147.13,119.06
2017,4,1,16,45,145.0,192.0,5.2,24.0,256.5,133.26,107.83
2017,4,1,17,0,129.0,169.0,5.1,24.0,219.0,118.9,96.08
2017,4,1,17,15,112.5,143.5,4.85,23.5,182.0,102.65,82.69
2017,4,1,17,30,96.0,118.0,4.6,23.0,145.0,85.88,68.55
2017,4,1,17,45,71.0,92.5,4.45,22.5,110.0,69.84,54.68
2017,4,1,18,0,46.0,67.0,4.3,22.0,75.0,51.52,38.53
2017,4,1,18,15,23.0,42.5,4.25,21.5,46.5,33.5,22.32
2017,4,1,18,30,0.0,18.0,4.2,21.0,18.0,14.87,2.02
2017,4,1,18,45,0.0,9.0,4.2,21.0,9.0,7.68,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,3.2,19.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,3.25,19.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.35,19.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.4,20.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,6.5,3.35,20.0,6.5,5.35,0.0
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,6.59,0.0
2017,4,2,8,45,0.0,9.5,3.3,20.5,9.5,7.84,0.88
2017,4,2,9,0,0.0,11.0,3.3,21.0,11.0,9.09,1.88
2017,4,2,9,15,0.0,19.5,3.3,21.5,19.5,16.14,7.65
2017,4,2,9,30,0.0,28.0,3.3,22.0,28.0,23.2,13.37
2017,4,2,9,45,0.0,35.0,3.35,22.5,35.0,29.04,18.04
2017,4,2,10,0,0.0,42.0,3.4,23.0,42.0,34.9,22.67
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,65.0,46.73
2017,4,2,10,30,0.0,114.0,3.5,24.0,114.0,95.72,70.92
2017,4,2,10,45,93.0,267.5,3.6,24.5,345.5,347.26,267.62
2017,4,2,11,0,186.0,421.0,3.7,25.0,577.0,574.34,433.67
2017,4,2,11,15,317.0,393.5,3.75,25.0,666.5,661.89,497.56
2017,4,2,11,30,448.0,366.0,3.8,25.0,756.0,737.02,551.81
2017,4,2,11,45,628.0,273.5,3.85,25.5,830.5,775.87,580.75
2017,4,2,12,0,808.0,181.0,3.9,26.0,905.0,796.03,596.09
2017,4,2,12,15,810.5,181.0,4.05,26.0,911.5,758.53,568.83
2017,4,2,12,30,813.0,181.0,4.2,26.0,918.0,718.5,539.53
2017,4,2,12,45,833.5,167.5,4.35,26.0,920.5,676.71,508.56
2017,4,2,13,0,854.0,154.0,4.5,26.0,923.0,631.48,474.15
2017,4,2,13,15,567.5,296.0,4.65,26.0,804.5,537.54,401.94
2017,4,2,13,30,281.0,438.0,4.8,26.0,686.0,463.96,346.04
2017,4,2,13,45,575.5,285.5,4.95,26.0,778.5,454.37,335.43
2017,4,2,14,0,870.0,133.0,5.1,26.0,871.0,421.19,302.01
2017,4,2,14,15,864.5,131.5,5.15,26.0,844.0,364.87,253.02
2017,4,2,14,30,859.0,130.0,5.2,26.0,817.0,301.88,198.92
2017,4,2,14,45,849.0,128.5,5.3,26.0,782.5,243.3,149.82
2017,4,2,15,0,839.0,127.0,5.4,26.0,748.0,185.55,106.06
2017,4,2,15,15,617.0,201.5,5.4,25.5,644.0,154.1,99.5
2017,4,2,15,30,395.0,276.0,5.4,25.0,540.0,172.61,137.9
2017,4,2,15,45,593.5,192.5,5.45,25.0,556.0,121.66,96.29
2017,4,2,16,0,792.0,109.0,5.5,25.0,572.0,81.13,62.82
2017,4,2,16,15,766.5,105.0,5.45,24.5,518.5,79.83,62.1
2017,4,2,16,30,741.0,101.0,5.4,24.0,465.0,71.63,55.51
2017,4,2,16,45,707.0,95.0,5.4,23.5,409.0,68.85,53.48
2017,4,2,17,0,673.0,89.0,5.4,23.0,353.0,65.95,51.3
2017,4,2,17,15,620.0,81.5,5.45,22.0,295.0,61.62,47.91
2017,4,2,17,30,567.0,74.0,5.5,21.0,237.0,57.17,44.27
2017,4,2,17,45,476.5,65.0,5.55,20.5,180.5,51.14,38.96
2017,4,2,18,0,386.0,56.0,5.6,20.0,124.0,45.11,33.37
2017,4,2,18,15,264.0,40.0,5.8,19.5,78.5,30.83,20.34
2017,4,2,18,30,142.0,24.0,6.0,19.0,33.0,18.62,4.89
2017,4,2,18,45,71.0,12.0,6.2,18.5,16.5,10.24,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.7,11.0,16.0,78.17,0.0
2017,4,3,6,45,246.0,28.0,4.95,12.0,58.0,275.45,209.39
2017,4,3,7,0,400.0,43.0,5.2,13.0,100.0,424.48,352.52
2017,4,3,7,15,491.0,53.0,5.15,14.0,155.5,525.98,439.83
2017,4,3,7,30,582.0,63.0,5.1,15.0,211.0,631.41,525.0
2017,4,3,7,45,641.5,69.5,5.05,16.0,270.0,706.8,581.98
2017,4,3,8,0,701.0,76.0,5.0,17.0,329.0,782.55,636.1
2017,4,3,8,15,738.5,81.0,5.05,18.0,387.5,829.12,666.53
2017,4,3,8,30,776.0,86.0,5.1,19.0,446.0,880.73,699.65
2017,4,3,8,45,804.0,89.5,5.15,20.0,502.0,918.89,722.06
2017,4,3,9,0,832.0,93.0,5.2,21.0,558.0,954.08,741.94
2017,4,3,9,15,850.5,96.5,5.25,21.5,609.0,976.65,754.15
2017,4,3,9,30,869.0,100.0,5.3,22.0,660.0,995.61,763.91
2017,4,3,9,45,884.0,102.0,5.35,23.0,705.5,994.14,758.07
2017,4,3,10,0,899.0,104.0,5.4,24.0,751.0,1000.35,757.9
2017,4,3,10,15,909.0,106.0,5.3,24.5,790.0,997.79,752.26
2017,4,3,10,30,919.0,108.0,5.2,25.0,829.0,991.27,744.18
2017,4,3,10,45,927.0,109.0,5.15,25.5,860.5,977.84,732.03
2017,4,3,11,0,935.0,110.0,5.1,26.0,892.0,960.51,717.49
2017,4,3,11,15,940.0,111.0,4.95,26.0,915.5,936.66,699.49
2017,4,3,11,30,945.0,112.0,4.8,26.0,939.0,909.14,679.17
2017,4,3,11,45,947.5,112.5,4.7,26.5,953.5,875.56,653.86
2017,4,3,12,0,950.0,113.0,4.6,27.0,968.0,838.74,626.52
2017,4,3,12,15,951.5,113.5,4.5,27.0,974.0,798.1,597.87
2017,4,3,12,30,953.0,114.0,4.4,27.0,980.0,754.64,565.2
2017,4,3,12,45,952.0,113.5,4.3,27.5,976.5,706.16,527.33
2017,4,3,13,0,951.0,113.0,4.2,28.0,973.0,655.53,487.25
2017,4,3,13,15,948.5,112.5,4.1,28.0,961.0,602.16,445.25
2017,4,3,13,30,946.0,112.0,4.0,28.0,949.0,547.21,400.95
2017,4,3,13,45,941.0,111.5,3.9,28.5,927.5,489.81,352.93
2017,4,3,14,0,936.0,111.0,3.8,29.0,906.0,431.54,303.23
2017,4,3,14,15,929.0,109.5,3.7,29.0,877.0,371.29,251.9
2017,4,3,14,30,922.0,108.0,3.6,29.0,848.0,310.88,200.28
2017,4,3,14,45,908.5,108.0,3.5,29.0,810.0,250.23,150.29
2017,4,3,15,0,895.0,108.0,3.4,29.0,772.0,190.57,105.91
2017,4,3,15,15,881.5,105.5,3.2,28.5,728.0,130.64,72.26
