Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,30,868.0,103.0,3.0,28.0,684.0,85.43,65.08
2017,4,3,15,45,849.5,100.0,2.85,28.0,634.5,74.26,56.11
2017,4,3,16,0,831.0,97.0,2.7,28.0,585.0,73.46,55.65
2017,4,3,16,15,806.5,93.5,2.45,27.5,530.5,72.15,54.88
2017,4,3,16,30,782.0,90.0,2.2,27.0,476.0,70.78,54.06
2017,4,3,16,45,747.5,85.0,2.0,27.0,419.0,68.09,52.01
2017,4,3,17,0,713.0,80.0,1.8,27.0,362.0,59.84,45.24
2017,4,3,17,15,663.5,74.0,1.65,25.5,303.5,56.33,42.69
2017,4,3,17,30,614.0,68.0,1.5,24.0,245.0,52.77,39.94
2017,4,3,17,45,536.0,59.0,1.35,23.0,188.5,46.55,34.63
2017,4,3,18,0,458.0,50.0,1.2,22.0,132.0,40.23,28.97
2017,4,3,18,15,329.0,37.0,1.2,21.5,84.5,30.12,19.65
2017,4,3,18,30,200.0,24.0,1.2,21.0,37.0,19.82,6.27
2017,4,3,18,45,100.0,12.0,1.3,20.5,18.5,10.24,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,159.0,34.0,3.45,15.0,57.5,216.39,164.47
2017,4,4,7,0,318.0,51.0,3.7,16.0,98.0,367.74,302.12
2017,4,4,7,15,407.0,64.0,3.65,16.5,151.5,465.58,385.24
2017,4,4,7,30,496.0,77.0,3.6,17.0,205.0,574.22,472.41
2017,4,4,7,45,269.5,109.5,3.55,17.5,181.5,397.2,329.3
2017,4,4,8,0,43.0,142.0,3.5,18.0,158.0,194.54,157.79
2017,4,4,8,15,191.5,161.5,3.75,18.5,249.0,371.99,305.59
2017,4,4,8,30,340.0,181.0,4.0,19.0,340.0,556.41,450.55
2017,4,4,8,45,411.5,188.0,4.25,20.0,403.0,654.41,521.84
2017,4,4,9,0,483.0,195.0,4.5,21.0,466.0,731.29,576.51
2017,4,4,9,15,634.0,163.0,4.7,21.5,553.0,849.76,661.55
2017,4,4,9,30,785.0,131.0,4.9,22.0,640.0,950.14,729.83
2017,4,4,9,45,645.0,196.5,5.1,22.5,634.0,885.24,681.57
2017,4,4,10,0,505.0,262.0,5.3,23.0,628.0,800.66,616.55
2017,4,4,10,15,674.0,201.5,5.4,23.5,716.5,894.66,685.08
2017,4,4,10,30,843.0,141.0,5.5,24.0,805.0,967.05,733.05
2017,4,4,10,45,851.0,142.5,5.65,25.0,835.5,954.28,720.66
2017,4,4,11,0,859.0,144.0,5.8,26.0,866.0,937.69,706.29
2017,4,4,11,15,676.5,252.0,5.8,26.0,830.0,858.95,648.79
2017,4,4,11,30,494.0,360.0,5.8,26.0,794.0,771.21,581.32
2017,4,4,11,45,514.5,348.5,5.85,26.5,807.0,750.37,565.49
2017,4,4,12,0,535.0,337.0,5.9,27.0,820.0,726.52,547.09
2017,4,4,12,15,710.5,240.5,5.8,27.0,886.0,741.52,559.84
2017,4,4,12,30,886.0,144.0,5.7,27.0,952.0,733.72,555.25
2017,4,4,12,45,885.0,144.0,5.65,27.5,948.5,687.98,518.72
2017,4,4,13,0,884.0,144.0,5.6,28.0,945.0,640.3,480.31
2017,4,4,13,15,881.0,143.5,5.45,28.0,933.0,589.43,439.5
2017,4,4,13,30,878.0,143.0,5.3,28.0,921.0,537.21,396.73
2017,4,4,13,45,874.5,140.5,5.15,28.5,901.0,482.29,350.23
2017,4,4,14,0,871.0,138.0,5.0,29.0,881.0,426.52,302.24
2017,4,4,14,15,863.5,136.5,4.8,29.0,852.5,369.48,253.27
2017,4,4,14,30,856.0,135.0,4.6,29.0,824.0,306.29,199.72
2017,4,4,14,45,841.0,135.0,4.4,29.0,787.0,247.92,151.56
2017,4,4,15,0,826.0,135.0,4.2,29.0,750.0,190.99,109.05
2017,4,4,15,15,811.5,132.0,4.0,29.0,707.5,133.82,76.18
2017,4,4,15,30,797.0,129.0,3.8,29.0,665.0,90.18,68.7
2017,4,4,15,45,785.0,122.5,3.6,29.0,618.0,87.95,67.12
2017,4,4,16,0,773.0,116.0,3.4,29.0,571.0,85.5,65.32
2017,4,4,16,15,747.5,111.0,3.0,28.5,518.0,76.24,58.03
2017,4,4,16,30,722.0,106.0,2.6,28.0,465.0,74.56,56.97
2017,4,4,16,45,693.5,98.5,2.25,27.5,410.0,70.98,54.31
2017,4,4,17,0,665.0,91.0,1.9,27.0,355.0,67.17,51.42
2017,4,4,17,15,615.0,83.5,1.7,26.0,298.0,62.94,48.2
2017,4,4,17,30,565.0,76.0,1.5,25.0,241.0,58.59,44.73
2017,4,4,17,45,487.5,66.0,1.35,24.0,185.5,51.89,39.05
2017,4,4,18,0,410.0,56.0,1.2,23.0,130.0,45.05,32.96
2017,4,4,18,15,286.5,41.0,1.2,22.5,83.5,31.64,20.87
2017,4,4,18,30,163.0,26.0,1.2,22.0,37.0,20.18,7.11
2017,4,4,18,45,81.5,13.0,1.3,21.5,18.5,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,27.89,0.0
2017,4,5,6,45,211.5,34.0,5.4,9.5,66.0,256.01,203.5
2017,4,5,7,0,423.0,46.0,5.5,10.0,110.0,448.53,378.16
2017,4,5,7,15,510.0,55.5,5.65,10.5,166.0,547.43,464.83
2017,4,5,7,30,597.0,65.0,5.8,11.0,222.0,649.7,549.93
2017,4,5,7,45,655.5,70.5,5.95,11.5,281.5,723.41,608.35
2017,4,5,8,0,714.0,76.0,6.1,12.0,341.0,797.32,664.46
2017,4,5,8,15,751.0,81.0,6.2,12.5,399.5,843.95,697.4
2017,4,5,8,30,788.0,86.0,6.3,13.0,458.0,895.27,733.1
2017,4,5,8,45,825.0,86.0,6.45,14.0,516.0,937.85,760.27
2017,4,5,9,0,862.0,86.0,6.6,15.0,574.0,977.54,784.84
2017,4,5,9,15,880.5,89.0,6.6,15.5,626.0,988.41,788.64
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,1006.9,798.27
2017,4,5,9,45,918.5,91.5,6.65,16.5,726.0,1018.46,803.2
2017,4,5,10,0,938.0,91.0,6.7,17.0,774.0,1026.15,805.54
2017,4,5,10,15,948.0,93.0,6.65,17.5,813.5,1023.43,800.02
2017,4,5,10,30,958.0,95.0,6.6,18.0,853.0,1016.59,791.84
2017,4,5,10,45,967.5,94.5,6.55,18.5,885.5,1002.49,778.74
2017,4,5,11,0,977.0,94.0,6.5,19.0,918.0,984.36,763.04
2017,4,5,11,15,982.0,95.0,6.45,19.5,942.0,959.76,742.98
2017,4,5,11,30,987.0,96.0,6.4,20.0,966.0,931.34,720.42
2017,4,5,11,45,976.5,105.0,6.35,20.5,977.0,894.08,691.72
2017,4,5,12,0,966.0,114.0,6.3,21.0,988.0,853.8,661.0
2017,4,5,12,15,967.0,114.0,6.2,21.0,994.0,811.64,630.02
2017,4,5,12,30,968.0,114.0,6.1,21.0,1000.0,766.69,594.76
2017,4,5,12,45,967.0,114.5,6.1,21.5,996.5,718.28,555.45
2017,4,5,13,0,966.0,115.0,6.1,22.0,993.0,667.65,513.77
2017,4,5,13,15,963.5,114.5,6.05,22.0,980.5,613.47,469.38
2017,4,5,13,30,961.0,114.0,6.0,22.0,968.0,557.69,422.6
2017,4,5,13,45,956.5,113.0,5.95,22.0,947.0,499.32,372.62
2017,4,5,14,0,952.0,112.0,5.9,22.0,926.0,440.01,320.67
2017,4,5,14,15,945.5,110.5,5.8,22.0,896.5,379.02,266.52
2017,4,5,14,30,939.0,109.0,5.7,22.0,867.0,317.79,212.09
2017,4,5,14,45,927.5,108.5,5.6,22.0,829.5,256.21,159.24
2017,4,5,15,0,916.0,108.0,5.5,22.0,792.0,195.39,112.05
2017,4,5,15,15,903.5,105.5,5.35,21.5,748.0,134.31,75.99
2017,4,5,15,30,891.0,103.0,5.2,21.0,704.0,85.81,67.36
2017,4,5,15,45,877.5,99.0,5.1,21.0,654.5,73.97,57.55
2017,4,5,16,0,864.0,95.0,5.0,21.0,605.0,72.53,56.53
2017,4,5,16,15,840.5,91.5,4.75,20.5,550.0,71.15,55.67
2017,4,5,16,30,817.0,88.0,4.5,20.0,495.0,69.7,54.74
2017,4,5,16,45,787.0,83.0,4.3,20.0,437.0,66.96,52.6
2017,4,5,17,0,757.0,78.0,4.1,20.0,379.0,64.12,50.32
2017,4,5,17,15,709.5,72.0,3.55,19.0,319.5,55.21,42.89
2017,4,5,17,30,662.0,66.0,3.0,18.0,260.0,51.52,39.88
2017,4,5,17,45,589.5,57.5,2.5,17.0,202.0,45.6,34.71
2017,4,5,18,0,517.0,49.0,2.0,16.0,144.0,39.58,29.21
2017,4,5,18,15,388.0,37.0,1.85,15.0,93.5,30.22,20.44
2017,4,5,18,30,259.0,25.0,1.7,14.0,43.0,20.72,8.46
2017,4,5,18,45,129.5,12.5,1.6,13.5,21.5,10.67,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,198.48,0.0
2017,4,6,6,45,348.5,29.5,0.35,11.5,72.5,358.03,278.43
2017,4,6,7,0,497.0,42.0,0.4,12.0,119.0,505.13,404.78
2017,4,6,7,15,579.0,50.0,0.55,12.5,176.5,599.61,480.64
2017,4,6,7,30,661.0,58.0,0.7,13.0,234.0,697.39,554.67
2017,4,6,7,45,711.0,63.5,0.85,14.0,294.0,758.85,597.71
2017,4,6,8,0,761.0,69.0,1.0,15.0,354.0,826.99,643.51
2017,4,6,8,15,794.5,73.5,1.3,16.0,413.0,877.09,677.18
2017,4,6,8,30,828.0,78.0,1.6,17.0,472.0,925.02,708.45
2017,4,6,8,45,851.0,81.5,1.9,18.5,527.5,958.82,727.99
2017,4,6,9,0,874.0,85.0,2.2,20.0,583.0,978.3,737.52
2017,4,6,9,15,891.0,88.0,2.15,20.5,634.5,998.92,746.67
2017,4,6,9,30,908.0,91.0,2.1,21.0,686.0,1015.92,753.41
2017,4,6,9,45,920.0,93.5,2.05,21.5,731.5,1023.57,754.15
2017,4,6,10,0,932.0,96.0,2.0,22.0,777.0,1027.27,752.59
2017,4,6,10,15,941.0,98.0,1.95,22.0,816.0,1023.45,747.88
2017,4,6,10,30,950.0,100.0,1.9,22.0,855.0,1015.58,740.86
2017,4,6,10,45,956.5,101.5,1.9,22.5,886.0,1000.77,728.86
2017,4,6,11,0,963.0,103.0,1.9,23.0,917.0,981.98,714.58
2017,4,6,11,15,967.0,104.0,1.85,23.0,940.0,956.57,697.0
2017,4,6,11,30,971.0,105.0,1.8,23.0,963.0,927.45,677.19
2017,4,6,11,45,978.0,102.5,1.8,23.5,978.5,893.95,653.89
2017,4,6,12,0,985.0,100.0,1.8,24.0,994.0,856.96,628.37
2017,4,6,12,15,985.5,100.5,1.8,24.0,999.5,814.45,600.34
2017,4,6,12,30,986.0,101.0,1.8,24.0,1005.0,769.12,568.54
2017,4,6,12,45,983.5,101.5,1.8,24.0,1001.0,719.24,532.28
2017,4,6,13,0,981.0,102.0,1.8,24.0,997.0,667.24,493.56
2017,4,6,13,15,978.5,101.5,1.8,24.0,984.0,612.58,451.78
2017,4,6,13,30,976.0,101.0,1.8,24.0,971.0,556.28,407.44
2017,4,6,13,45,969.5,101.5,1.85,24.0,949.0,497.57,360.06
2017,4,6,14,0,963.0,102.0,1.9,24.0,927.0,438.07,310.52
2017,4,6,14,15,956.5,100.5,1.9,24.0,897.5,376.64,258.2
2017,4,6,14,30,950.0,99.0,1.9,24.0,868.0,314.96,205.24
2017,4,6,14,45,935.0,100.5,1.9,24.0,829.0,253.55,154.08
2017,4,6,15,0,920.0,102.0,1.9,24.0,790.0,193.26,108.42
2017,4,6,15,15,679.5,182.5,1.9,24.0,675.5,149.14,92.68
2017,4,6,15,30,439.0,263.0,1.9,24.0,561.0,154.91,123.23
2017,4,6,15,45,483.0,227.0,1.9,24.0,532.0,138.9,110.46
2017,4,6,16,0,527.0,191.0,1.9,24.0,503.0,121.62,96.58
2017,4,6,16,15,449.0,190.5,1.85,23.5,439.5,122.64,97.99
2017,4,6,16,30,371.0,190.0,1.8,23.0,376.0,129.72,104.46
2017,4,6,16,45,557.0,134.0,1.8,22.5,375.5,93.13,74.2
2017,4,6,17,0,743.0,78.0,1.8,22.0,375.0,63.9,49.67
2017,4,6,17,15,696.5,72.0,1.6,21.0,316.5,55.02,42.38
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,51.36,39.42
2017,4,6,17,45,574.0,58.0,1.25,19.5,200.5,45.83,34.57
2017,4,6,18,0,498.0,50.0,1.1,19.0,143.0,40.26,29.45
2017,4,6,18,15,375.5,37.5,1.15,18.0,93.5,30.54,20.49
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,20.64,8.76
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.0,13.0,58.93,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,160.79,0.0
2017,4,7,6,45,281.0,33.5,2.1,13.0,70.5,310.49,247.22
2017,4,7,7,0,417.0,48.0,2.4,14.0,115.0,448.02,368.28
2017,4,7,7,15,499.5,58.0,2.45,14.5,170.5,543.87,447.79
2017,4,7,7,30,582.0,68.0,2.5,15.0,226.0,642.86,525.21
2017,4,7,7,45,636.5,75.0,2.55,16.0,284.5,714.82,577.1
2017,4,7,8,0,691.0,82.0,2.6,17.0,343.0,786.82,626.41
2017,4,7,8,15,727.0,87.5,2.95,18.0,401.0,838.64,661.12
2017,4,7,8,30,763.0,93.0,3.3,19.0,459.0,882.53,689.33
2017,4,7,8,45,789.5,97.0,3.65,20.0,514.0,919.64,712.17
2017,4,7,9,0,816.0,101.0,4.0,21.0,569.0,953.74,732.57
2017,4,7,9,15,835.0,104.5,4.05,21.5,619.5,976.52,744.6
2017,4,7,9,30,854.0,108.0,4.1,22.0,670.0,995.7,754.26
2017,4,7,9,45,867.5,111.0,4.15,22.5,715.0,1005.06,757.36
2017,4,7,10,0,881.0,114.0,4.2,23.0,760.0,998.71,750.06
2017,4,7,10,15,891.0,116.0,4.2,23.0,798.5,995.9,746.67
2017,4,7,10,30,901.0,118.0,4.2,23.0,837.0,989.2,740.81
2017,4,7,10,45,907.5,120.0,4.25,23.5,867.5,975.29,729.16
2017,4,7,11,0,914.0,122.0,4.3,24.0,898.0,957.55,715.16
2017,4,7,11,15,919.0,123.0,4.3,24.0,921.0,933.76,698.35
2017,4,7,11,30,924.0,124.0,4.3,24.0,944.0,906.37,679.21
2017,4,7,11,45,926.5,125.0,4.35,24.5,958.0,873.46,655.29
2017,4,7,12,0,929.0,126.0,4.4,25.0,972.0,837.37,629.23
2017,4,7,12,15,929.5,126.0,4.35,25.0,977.0,795.97,600.01
2017,4,7,12,30,930.0,126.0,4.3,25.0,982.0,751.97,567.03
2017,4,7,12,45,927.5,127.0,4.3,25.5,977.5,704.43,529.95
2017,4,7,13,0,925.0,128.0,4.3,26.0,973.0,654.92,490.74
2017,4,7,13,15,922.0,127.0,4.3,26.0,960.5,601.95,449.07
2017,4,7,13,30,919.0,126.0,4.3,26.0,948.0,547.58,405.18
2017,4,7,13,45,912.5,126.0,4.3,26.0,926.0,491.18,358.53
2017,4,7,14,0,906.0,126.0,4.3,26.0,904.0,434.12,310.16
2017,4,7,14,15,898.5,124.0,4.25,26.0,875.0,375.0,259.29
2017,4,7,14,30,891.0,122.0,4.2,26.0,846.0,315.84,208.17
2017,4,7,14,45,879.0,121.0,4.2,26.0,808.5,256.58,158.54
2017,4,7,15,0,867.0,120.0,4.2,26.0,771.0,189.39,107.17
2017,4,7,15,15,853.0,117.5,4.15,25.5,727.5,130.28,72.18
2017,4,7,15,30,839.0,115.0,4.1,25.0,684.0,81.61,62.73
2017,4,7,15,45,819.5,112.0,4.05,25.0,634.5,81.23,62.63
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,80.8,62.48
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.0,79.16,61.46
2017,4,7,16,30,750.0,100.0,3.7,24.0,477.0,70.7,54.66
2017,4,7,16,45,714.5,95.0,3.55,24.0,420.0,68.58,53.08
2017,4,7,17,0,679.0,90.0,3.4,24.0,363.0,66.38,51.4
2017,4,7,17,15,630.0,82.5,3.0,23.0,305.5,62.11,48.1
2017,4,7,17,30,581.0,75.0,2.6,22.0,248.0,57.71,44.56
2017,4,7,17,45,506.5,65.5,2.25,21.0,192.5,51.38,39.15
2017,4,7,18,0,432.0,56.0,1.9,20.0,137.0,44.92,33.35
2017,4,7,18,15,314.5,41.5,1.9,19.0,89.5,33.75,23.13
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,20.99,9.37
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,11.52,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,11.5,35.52,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,23.0,98.57,14.79
2017,4,8,6,45,192.5,38.0,3.65,14.5,65.5,246.66,197.08
2017,4,8,7,0,307.0,57.0,3.9,15.0,108.0,368.59,305.92
2017,4,8,7,15,388.5,70.5,4.35,16.0,160.5,461.44,384.89
2017,4,8,7,30,470.0,84.0,4.8,17.0,213.0,558.76,463.74
2017,4,8,7,45,529.5,92.5,5.3,18.0,269.5,640.31,527.1
2017,4,8,8,0,589.0,101.0,5.8,19.0,326.0,716.99,584.46
2017,4,8,8,15,628.0,108.5,5.95,19.5,382.0,772.59,624.0
2017,4,8,8,30,667.0,116.0,6.1,20.0,438.0,826.57,661.44
2017,4,8,8,45,447.5,186.5,6.3,21.0,413.5,690.22,552.8
2017,4,8,9,0,228.0,257.0,6.5,22.0,389.0,512.53,408.38
2017,4,8,9,15,265.0,275.5,6.45,22.5,441.5,586.21,463.16
2017,4,8,9,30,302.0,294.0,6.4,23.0,494.0,636.8,499.16
2017,4,8,9,45,305.5,315.5,6.35,23.5,529.5,655.69,510.25
2017,4,8,10,0,309.0,337.0,6.3,24.0,565.0,672.4,519.78
2017,4,8,10,15,319.0,353.5,6.2,24.5,600.0,687.78,528.45
2017,4,8,10,30,329.0,370.0,6.1,25.0,635.0,700.84,535.38
2017,4,8,10,45,585.0,261.0,6.1,25.5,752.5,835.38,636.44
2017,4,8,11,0,841.0,152.0,6.1,26.0,870.0,933.07,704.85
2017,4,8,11,15,477.5,300.0,6.05,26.0,710.0,728.59,553.35
2017,4,8,11,30,114.0,448.0,6.0,26.0,550.0,498.72,376.7
2017,4,8,11,45,250.0,431.0,5.95,26.5,658.0,601.8,454.3
2017,4,8,12,0,386.0,414.0,5.9,27.0,766.0,671.93,505.24
2017,4,8,12,15,244.5,439.5,5.85,27.0,663.0,563.2,423.17
2017,4,8,12,30,103.0,465.0,5.8,27.0,560.0,459.12,344.35
2017,4,8,12,45,491.5,305.0,5.75,27.5,756.0,573.5,432.7
2017,4,8,13,0,880.0,145.0,5.7,28.0,952.0,641.51,481.91
2017,4,8,13,15,877.0,144.5,5.65,28.0,939.5,590.86,441.12
2017,4,8,13,30,874.0,144.0,5.6,28.0,927.0,538.92,398.78
2017,4,8,13,45,558.5,287.0,5.6,28.0,783.5,450.67,331.17
2017,4,8,14,0,243.0,430.0,5.6,28.0,640.0,401.33,295.74
2017,4,8,14,15,546.5,283.0,5.5,28.0,734.0,363.97,259.0
2017,4,8,14,30,850.0,136.0,5.4,28.0,828.0,308.85,203.52
2017,4,8,14,45,555.5,246.5,5.35,28.0,691.0,263.24,175.73
2017,4,8,15,0,261.0,357.0,5.3,28.0,554.0,256.39,182.51
2017,4,8,15,15,529.5,241.5,5.2,27.5,611.5,177.58,117.73
2017,4,8,15,30,798.0,126.0,5.1,27.0,669.0,87.74,67.25
2017,4,8,15,45,777.5,122.5,5.1,27.0,620.0,87.35,67.19
2017,4,8,16,0,757.0,119.0,5.1,27.0,571.0,79.0,60.48
2017,4,8,16,15,731.0,114.5,5.0,26.5,518.0,77.88,59.89
2017,4,8,16,30,705.0,110.0,4.9,26.0,465.0,76.67,59.23
2017,4,8,16,45,669.0,104.0,4.8,26.0,409.5,74.19,57.37
2017,4,8,17,0,633.0,98.0,4.7,26.0,354.0,71.61,55.4
2017,4,8,17,15,583.0,90.0,4.4,25.0,298.0,67.26,52.09
2017,4,8,17,30,533.0,82.0,4.1,24.0,242.0,62.77,48.53
2017,4,8,17,45,459.0,71.0,3.8,23.5,187.5,55.51,42.27
2017,4,8,18,0,385.0,60.0,3.5,23.0,133.0,45.69,33.58
2017,4,8,18,15,271.5,44.5,3.6,22.5,87.0,34.14,23.11
2017,4,8,18,30,158.0,29.0,3.7,22.0,41.0,22.42,10.52
2017,4,8,18,45,79.0,14.5,3.8,21.5,20.5,12.38,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,4.3,16.5,13.5,37.31,0.0
2017,4,9,6,30,78.0,23.0,4.5,17.0,27.0,108.54,34.28
2017,4,9,6,45,190.0,42.5,4.7,17.5,70.5,252.25,200.69
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,372.32,306.72
2017,4,9,7,15,383.5,76.0,5.25,18.5,167.0,465.69,386.46
2017,4,9,7,30,465.0,90.0,5.6,19.0,220.0,563.49,465.89
2017,4,9,7,45,232.5,68.5,5.95,20.0,133.5,326.96,272.45
2017,4,9,8,0,0.0,47.0,6.3,21.0,47.0,38.87,26.78
2017,4,9,8,15,0.0,76.5,6.35,21.5,76.5,63.48,47.05
2017,4,9,8,30,0.0,106.0,6.4,22.0,106.0,90.45,68.86
2017,4,9,8,45,0.0,102.0,6.45,22.5,102.0,85.94,64.78
2017,4,9,9,0,0.0,98.0,6.5,23.0,98.0,81.96,61.18
2017,4,9,9,15,3.0,146.0,6.5,23.5,148.0,128.7,98.53
2017,4,9,9,30,6.0,194.0,6.5,24.0,198.0,176.2,135.78
2017,4,9,9,45,6.5,200.0,6.55,24.5,205.0,180.91,138.83
2017,4,9,10,0,7.0,206.0,6.6,25.0,212.0,185.72,142.0
2017,4,9,10,15,8.0,210.0,6.55,25.5,217.0,189.2,144.15
2017,4,9,10,30,9.0,214.0,6.5,26.0,222.0,192.71,146.33
2017,4,9,10,45,14.0,257.5,6.5,26.5,270.0,235.46,178.84
2017,4,9,11,0,19.0,301.0,6.5,27.0,318.0,277.45,210.27
2017,4,9,11,15,14.0,252.0,6.45,27.0,264.5,227.42,171.75
2017,4,9,11,30,9.0,203.0,6.4,27.0,211.0,179.34,134.63
2017,4,9,11,45,8.0,190.0,6.35,27.5,197.5,166.57,124.45
2017,4,9,12,0,7.0,177.0,6.3,28.0,184.0,154.04,114.47
2017,4,9,12,15,10.5,221.0,6.2,28.0,231.0,192.75,144.11
2017,4,9,12,30,14.0,265.0,6.1,28.0,278.0,230.37,172.63
2017,4,9,12,45,18.5,305.5,6.05,28.5,323.0,264.39,197.85
2017,4,9,13,0,23.0,346.0,6.0,29.0,368.0,296.71,221.51
2017,4,9,13,15,33.0,371.0,5.9,29.0,401.5,313.77,234.1
2017,4,9,13,30,43.0,396.0,5.8,29.0,435.0,329.89,245.86
2017,4,9,13,45,450.0,269.5,5.7,29.0,659.5,392.0,288.61
2017,4,9,14,0,857.0,143.0,5.6,29.0,884.0,425.13,302.86
2017,4,9,14,15,453.0,252.0,5.5,29.0,642.5,314.7,223.82
2017,4,9,14,30,49.0,361.0,5.4,29.0,401.0,274.78,203.94
2017,4,9,14,45,28.0,281.0,5.35,29.0,303.5,212.63,157.96
2017,4,9,15,0,7.0,201.0,5.3,29.0,206.0,160.99,119.74
2017,4,9,15,15,69.5,262.0,5.2,29.0,309.5,192.28,142.22
2017,4,9,15,30,132.0,323.0,5.1,29.0,413.0,203.2,159.97
2017,4,9,15,45,416.5,231.5,5.0,29.0,486.0,139.76,109.26
2017,4,9,16,0,701.0,140.0,4.9,29.0,559.0,91.2,69.96
2017,4,9,16,15,441.0,181.0,4.75,28.5,436.5,116.41,91.16
2017,4,9,16,30,181.0,222.0,4.6,28.0,314.0,151.53,120.55
2017,4,9,16,45,359.5,172.0,4.5,27.5,327.5,119.5,94.71
2017,4,9,17,0,538.0,122.0,4.4,27.0,341.0,86.36,67.54
2017,4,9,17,15,485.0,111.5,4.15,26.5,286.0,80.06,62.58
2017,4,9,17,30,432.0,101.0,3.9,26.0,231.0,73.55,57.26
2017,4,9,17,45,352.5,87.0,3.65,25.5,178.5,64.14,49.26
2017,4,9,18,0,273.0,73.0,3.4,25.0,126.0,54.5,40.76
2017,4,9,18,15,179.5,52.0,3.5,24.5,82.0,39.79,27.64
2017,4,9,18,30,86.0,31.0,3.6,24.0,38.0,24.07,11.94
2017,4,9,18,45,43.0,15.5,3.75,23.5,19.0,13.23,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,3.0,19.5,12.0,20.7,0.0
2017,4,10,6,30,32.0,22.0,3.1,20.0,24.0,60.18,23.19
2017,4,10,6,45,120.0,46.5,3.25,20.5,65.5,187.52,146.83
2017,4,10,7,0,208.0,71.0,3.4,21.0,107.0,293.55,238.18
2017,4,10,7,15,104.0,43.5,3.5,21.5,61.5,154.27,125.62
2017,4,10,7,30,0.0,16.0,3.6,22.0,16.0,13.16,5.35
2017,4,10,7,45,0.0,26.5,3.7,22.5,26.5,21.85,12.59
2017,4,10,8,0,0.0,37.0,3.8,23.0,37.0,30.56,19.74
2017,4,10,8,15,0.0,74.0,3.85,23.5,74.0,61.39,44.93
2017,4,10,8,30,0.0,111.0,3.9,24.0,111.0,95.21,72.09
2017,4,10,8,45,0.0,100.0,4.0,24.5,100.0,84.06,62.65
2017,4,10,9,0,0.0,89.0,4.1,25.0,89.0,74.01,54.25
2017,4,10,9,15,0.0,106.0,4.0,25.0,106.0,88.96,66.01
2017,4,10,9,30,0.0,123.0,3.9,25.0,123.0,104.02,77.76
2017,4,10,9,45,0.0,110.5,3.85,25.5,110.5,92.76,68.47
2017,4,10,10,0,0.0,98.0,3.8,26.0,98.0,81.87,59.57
2017,4,10,10,15,0.0,103.0,3.65,26.0,103.0,86.25,62.89
2017,4,10,10,30,0.0,108.0,3.5,26.0,108.0,90.59,66.18
2017,4,10,10,45,74.0,270.5,3.4,26.5,334.5,316.67,241.55
2017,4,10,11,0,148.0,433.0,3.3,27.0,561.0,551.37,411.54
2017,4,10,11,15,214.5,438.0,3.15,27.0,628.0,601.76,446.58
2017,4,10,11,30,281.0,443.0,3.0,27.0,695.0,658.52,485.93
2017,4,10,11,45,158.5,416.5,2.95,27.0,559.0,505.38,375.19
2017,4,10,12,0,36.0,390.0,2.9,27.0,423.0,365.22,271.61
2017,4,10,12,15,64.0,426.0,2.8,27.0,485.0,409.37,304.37
2017,4,10,12,30,92.0,462.0,2.7,27.0,547.0,449.04,332.63
2017,4,10,12,45,83.5,454.5,2.65,27.0,531.5,426.03,315.45
2017,4,10,13,0,75.0,447.0,2.6,27.0,516.0,403.99,299.24
2017,4,10,13,15,218.0,433.5,2.5,27.0,631.0,457.4,337.97
2017,4,10,13,30,361.0,420.0,2.4,27.0,746.0,491.54,360.36
2017,4,10,13,45,198.0,392.0,2.35,27.0,570.5,379.72,279.3
2017,4,10,14,0,35.0,364.0,2.3,27.0,395.0,288.62,214.34
2017,4,10,14,15,105.0,386.0,2.25,26.5,473.0,317.52,234.58
2017,4,10,14,30,175.0,408.0,2.2,26.0,551.0,324.38,236.99
2017,4,10,14,45,92.5,316.5,2.15,26.0,392.0,247.69,182.44
2017,4,10,15,0,10.0,225.0,2.1,26.0,233.0,178.67,133.95
2017,4,10,15,15,27.0,256.5,2.05,26.0,276.0,186.0,139.55
2017,4,10,15,30,44.0,288.0,2.0,26.0,319.0,197.49,156.35
2017,4,10,15,45,66.5,278.0,1.95,26.0,320.5,191.49,151.94
2017,4,10,16,0,89.0,268.0,1.9,26.0,322.0,185.09,147.25
2017,4,10,16,15,208.5,235.5,1.9,25.5,346.0,160.08,127.72
2017,4,10,16,30,328.0,203.0,1.9,25.0,370.0,136.44,109.05
2017,4,10,16,45,303.0,184.0,1.9,25.0,324.5,125.78,100.66
2017,4,10,17,0,278.0,165.0,1.9,25.0,279.0,114.63,91.73
2017,4,10,17,15,249.0,143.5,1.75,24.5,234.0,101.42,81.06
2017,4,10,17,30,220.0,122.0,1.6,24.0,189.0,87.67,69.69
2017,4,10,17,45,174.5,100.0,1.45,23.5,146.0,72.96,57.18
2017,4,10,18,0,129.0,78.0,1.3,23.0,103.0,58.71,44.71
2017,4,10,18,15,77.5,53.5,1.4,22.5,67.0,41.05,29.01
2017,4,10,18,30,26.0,29.0,1.5,22.0,31.0,23.28,11.83
2017,4,10,18,45,13.0,14.5,1.6,22.0,15.5,12.38,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.5,0.8,19.0,3.5,2.99,0.0
2017,4,11,6,30,0.0,7.0,0.9,19.0,7.0,5.74,0.0
2017,4,11,6,45,0.0,19.0,1.0,19.5,19.0,15.65,7.05
2017,4,11,7,0,0.0,31.0,1.1,20.0,31.0,25.58,15.65
2017,4,11,7,15,0.0,45.0,1.15,20.0,45.0,37.21,25.62
2017,4,11,7,30,0.0,59.0,1.2,20.0,59.0,48.87,35.48
2017,4,11,7,45,0.0,32.0,1.25,20.5,32.0,26.4,16.57
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,5.77,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.42,0.54
2017,4,11,8,45,0.0,11.0,1.15,21.0,11.0,9.09,1.9
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,10.75,3.25
2017,4,11,9,15,0.0,41.5,0.95,21.0,41.5,34.42,22.72
2017,4,11,9,30,0.0,70.0,0.8,21.0,70.0,58.21,42.0
2017,4,11,9,45,0.0,52.0,0.7,21.5,52.0,43.23,29.63
2017,4,11,10,0,0.0,34.0,0.6,22.0,34.0,28.26,17.38
2017,4,11,10,15,0.0,47.0,0.55,22.0,47.0,39.12,26.15
2017,4,11,10,30,0.0,60.0,0.5,22.0,60.0,50.02,34.85
2017,4,11,10,45,0.0,64.0,0.5,22.5,64.0,53.41,37.4
2017,4,11,11,0,0.0,68.0,0.5,23.0,68.0,56.8,39.95
2017,4,11,11,15,0.0,81.0,0.55,23.0,81.0,67.76,48.59
2017,4,11,11,30,0.0,94.0,0.6,23.0,94.0,78.77,57.21
2017,4,11,11,45,0.0,95.5,0.7,23.5,95.5,80.04,58.03
2017,4,11,12,0,0.0,97.0,0.8,24.0,97.0,81.28,58.85
2017,4,11,12,15,0.0,75.5,1.0,24.0,75.5,63.23,44.66
2017,4,11,12,30,0.0,54.0,1.2,24.0,54.0,45.2,30.42
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,55.27,38.41
2017,4,11,13,0,0.0,78.0,1.6,24.0,78.0,65.28,46.32
2017,4,11,13,15,0.0,82.0,1.8,24.0,82.0,68.58,48.94
2017,4,11,13,30,0.0,86.0,2.0,24.0,86.0,71.86,51.57
2017,4,11,13,45,0.0,69.0,2.2,24.0,69.0,57.69,40.4
2017,4,11,14,0,0.0,52.0,2.4,24.0,52.0,43.41,29.1
2017,4,11,14,15,0.0,67.0,2.45,23.5,67.0,55.94,39.22
2017,4,11,14,30,0.0,82.0,2.5,23.0,82.0,68.46,49.36
2017,4,11,14,45,7.0,166.0,2.65,23.0,171.5,136.26,102.84
2017,4,11,15,0,14.0,250.0,2.8,23.0,261.0,196.82,149.92
2017,4,11,15,15,88.0,288.0,2.8,23.0,349.0,209.0,157.32
2017,4,11,15,30,162.0,326.0,2.8,23.0,437.0,205.2,164.72
2017,4,11,15,45,147.5,301.0,2.85,23.0,396.5,192.94,155.24
2017,4,11,16,0,133.0,276.0,2.9,23.0,356.0,180.08,145.23
2017,4,11,16,15,120.5,249.5,2.8,22.5,317.0,165.88,134.3
2017,4,11,16,30,108.0,223.0,2.7,22.0,278.0,157.82,128.34
2017,4,11,16,45,94.5,200.0,2.6,22.0,244.5,142.89,116.32
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,127.61,103.86
2017,4,11,17,15,69.5,151.0,2.3,21.5,177.0,110.33,89.68
2017,4,11,17,30,58.0,125.0,2.1,21.0,143.0,92.65,74.85
2017,4,11,17,45,43.0,99.5,1.9,20.5,111.0,74.87,59.56
2017,4,11,18,0,28.0,74.0,1.7,20.0,79.0,56.72,43.6
2017,4,11,18,15,14.0,49.0,1.5,19.5,51.5,38.52,27.29
2017,4,11,18,30,0.0,24.0,1.3,19.0,24.0,19.72,9.56
2017,4,11,18,45,0.0,12.0,1.15,19.0,12.0,10.24,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,16.0,10.5,8.96,0.0
2017,4,12,6,30,0.0,21.0,2.5,16.0,21.0,18.42,5.87
2017,4,12,6,45,25.5,44.5,2.65,16.5,49.5,76.18,57.65
2017,4,12,7,0,51.0,68.0,2.8,17.0,78.0,125.27,100.76
2017,4,12,7,15,80.5,91.0,2.8,17.0,112.0,192.22,158.17
2017,4,12,7,30,110.0,114.0,2.8,17.0,146.0,244.93,202.75
2017,4,12,7,45,113.0,143.0,2.85,17.5,182.0,282.88,232.75
2017,4,12,8,0,116.0,172.0,2.9,18.0,218.0,319.2,260.56
2017,4,12,8,15,67.0,178.0,2.9,18.5,206.0,253.19,204.75
2017,4,12,8,30,18.0,184.0,2.9,19.0,194.0,188.53,149.9
2017,4,12,8,45,21.5,204.0,2.9,19.5,216.5,209.42,166.01
2017,4,12,9,0,25.0,224.0,2.9,20.0,239.0,230.18,181.61
2017,4,12,9,15,87.5,271.5,2.9,20.0,330.0,361.43,285.38
2017,4,12,9,30,150.0,319.0,2.9,20.0,421.0,492.96,384.98
2017,4,12,9,45,121.0,336.5,2.9,20.5,422.0,475.55,368.45
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,437.36,337.57
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,449.17,345.09
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,460.22,351.83
2017,4,12,10,45,440.5,289.5,3.1,22.5,668.0,726.58,552.12
2017,4,12,11,0,787.0,190.0,3.2,23.0,870.0,923.38,689.68
2017,4,12,11,15,793.5,191.5,3.2,23.0,892.0,902.42,673.17
2017,4,12,11,30,800.0,193.0,3.2,23.0,914.0,877.98,656.2
2017,4,12,11,45,808.0,191.0,3.25,23.5,928.5,848.37,634.83
2017,4,12,12,0,816.0,189.0,3.3,24.0,943.0,815.56,610.36
2017,4,12,12,15,632.5,294.0,3.25,24.0,880.5,731.54,546.9
2017,4,12,12,30,449.0,399.0,3.2,24.0,818.0,651.79,486.51
2017,4,12,12,45,638.0,290.0,3.2,24.5,882.5,654.76,489.74
2017,4,12,13,0,827.0,181.0,3.2,25.0,947.0,643.03,480.34
2017,4,12,13,15,823.5,180.0,3.2,25.0,934.0,592.24,440.82
2017,4,12,13,30,820.0,179.0,3.2,25.0,921.0,540.45,399.69
2017,4,12,13,45,820.5,173.5,3.25,25.0,901.5,486.37,355.8
2017,4,12,14,0,821.0,168.0,3.3,25.0,882.0,431.36,309.89
2017,4,12,14,15,626.0,253.5,3.3,25.0,788.0,368.79,261.88
2017,4,12,14,30,431.0,339.0,3.3,25.0,694.0,330.23,234.73
2017,4,12,14,45,428.5,324.5,3.3,25.0,664.0,286.88,199.92
2017,4,12,15,0,426.0,310.0,3.3,25.0,634.0,244.27,167.56
2017,4,12,15,15,493.5,265.5,3.3,25.0,620.5,190.96,129.19
2017,4,12,15,30,561.0,221.0,3.3,25.0,607.0,132.97,104.93
2017,4,12,15,45,535.0,211.0,3.35,25.0,558.0,129.86,102.76
2017,4,12,16,0,509.0,201.0,3.4,25.0,509.0,126.47,100.3
2017,4,12,16,15,333.5,213.0,3.25,24.5,407.5,141.15,113.01
2017,4,12,16,30,158.0,225.0,3.1,24.0,306.0,152.89,123.35
2017,4,12,16,45,148.5,201.0,3.0,24.0,270.5,138.79,112.04
2017,4,12,17,0,139.0,177.0,2.9,24.0,235.0,124.15,100.18
2017,4,12,17,15,128.0,151.0,2.65,23.5,198.0,107.85,86.89
2017,4,12,17,30,117.0,125.0,2.4,23.0,161.0,90.98,72.84
2017,4,12,17,45,96.5,100.5,2.15,22.5,126.0,74.38,58.68
2017,4,12,18,0,76.0,76.0,1.9,22.0,91.0,57.33,43.77
2017,4,12,18,15,44.5,52.5,1.9,21.5,60.5,40.99,29.18
2017,4,12,18,30,13.0,29.0,1.9,21.0,30.0,23.38,12.46
2017,4,12,18,45,6.5,14.5,1.9,20.5,15.0,12.38,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,40.5,13.0,2.2,17.5,16.0,39.97,0.0
2017,4,13,6,30,81.0,26.0,2.5,18.0,32.0,119.05,75.21
2017,4,13,6,45,154.0,45.5,2.85,18.5,70.0,208.26,167.02
2017,4,13,7,0,227.0,65.0,3.2,19.0,108.0,296.02,243.45
2017,4,13,7,15,278.5,82.0,3.35,19.5,152.5,385.08,317.3
2017,4,13,7,30,330.0,99.0,3.5,20.0,197.0,457.62,375.66
2017,4,13,7,45,250.0,132.0,3.65,20.5,215.5,411.53,336.25
2017,4,13,8,0,170.0,165.0,3.8,21.0,234.0,359.61,291.74
2017,4,13,8,15,152.0,192.0,3.9,21.5,260.0,373.06,300.08
2017,4,13,8,30,134.0,219.0,4.0,22.0,286.0,384.48,306.41
2017,4,13,8,45,328.0,205.5,4.1,22.5,394.0,574.77,455.2
2017,4,13,9,0,522.0,192.0,4.2,23.0,502.0,772.05,600.35
2017,4,13,9,15,430.5,243.0,4.25,23.0,513.0,735.03,567.75
2017,4,13,9,30,339.0,294.0,4.3,23.0,524.0,674.13,519.81
2017,4,13,9,45,228.0,328.0,4.35,23.5,487.0,572.01,440.48
2017,4,13,10,0,117.0,362.0,4.4,24.0,450.0,490.77,375.6
2017,4,13,10,15,478.0,249.5,4.4,24.5,636.0,753.17,574.67
2017,4,13,10,30,839.0,137.0,4.4,25.0,822.0,967.18,722.31
2017,4,13,10,45,514.5,287.5,4.45,25.5,712.0,794.02,595.85
2017,4,13,11,0,190.0,438.0,4.5,26.0,602.0,594.17,444.99
2017,4,13,11,15,208.0,448.0,4.5,26.0,632.0,605.45,453.6
2017,4,13,11,30,226.0,458.0,4.5,26.0,662.0,614.4,459.58
2017,4,13,11,45,326.0,429.0,4.5,26.0,728.5,662.1,494.99
2017,4,13,12,0,426.0,400.0,4.5,26.0,795.0,697.07,520.56
2017,4,13,12,15,395.0,417.5,4.5,26.0,785.5,655.84,489.75
2017,4,13,12,30,364.0,435.0,4.5,26.0,776.0,620.37,463.16
2017,4,13,12,45,342.0,443.0,4.5,26.5,762.0,584.23,435.27
2017,4,13,13,0,320.0,451.0,4.5,27.0,748.0,549.0,407.95
2017,4,13,13,15,308.0,448.0,4.45,26.5,731.0,512.61,381.23
2017,4,13,13,30,296.0,445.0,4.4,26.0,714.0,477.23,354.85
2017,4,13,13,45,289.0,435.5,4.4,26.0,693.0,440.87,326.8
2017,4,13,14,0,282.0,426.0,4.4,26.0,672.0,405.47,299.11
2017,4,13,14,15,336.5,393.0,4.35,26.0,677.0,376.49,274.41
2017,4,13,14,30,391.0,360.0,4.3,26.0,682.0,342.2,244.74
2017,4,13,14,45,364.5,351.5,4.25,26.0,641.5,300.17,212.15
2017,4,13,15,0,338.0,343.0,4.2,26.0,601.0,261.38,183.83
2017,4,13,15,15,326.0,324.5,4.15,25.5,562.0,221.82,158.06
2017,4,13,15,30,314.0,306.0,4.1,25.0,523.0,185.11,147.48
2017,4,13,15,45,301.0,284.5,4.05,25.0,480.5,175.98,140.52
2017,4,13,16,0,288.0,263.0,4.0,25.0,438.0,166.25,133.0
2017,4,13,16,15,144.0,149.5,3.8,24.5,237.0,109.57,86.77
2017,4,13,16,30,0.0,36.0,3.6,24.0,36.0,29.78,19.83
2017,4,13,16,45,0.0,31.5,3.45,24.0,31.5,26.03,16.73
2017,4,13,17,0,0.0,27.0,3.3,24.0,27.0,22.28,13.58
2017,4,13,17,15,186.5,71.5,3.15,23.5,129.5,53.95,41.0
2017,4,13,17,30,373.0,116.0,3.0,23.0,232.0,83.19,66.26
2017,4,13,17,45,313.0,97.5,2.85,22.5,181.0,71.12,55.91
2017,4,13,18,0,253.0,79.0,2.7,22.0,130.0,59.24,45.43
2017,4,13,18,15,173.5,56.0,2.75,21.5,86.0,42.62,30.58
2017,4,13,18,30,94.0,33.0,2.8,21.0,42.0,25.63,14.41
2017,4,13,18,45,47.0,16.5,2.85,21.0,21.0,14.08,0.0
