Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,2.2,16.5,19.5,54.99,0.0
2017,4,14,6,30,118.0,30.0,2.5,17.0,39.0,157.48,107.04
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,284.57,230.0
2017,4,14,7,0,324.0,67.0,3.1,18.0,128.0,398.44,327.68
2017,4,14,7,15,162.0,48.5,3.2,18.5,79.0,231.98,192.53
2017,4,14,7,30,0.0,30.0,3.3,19.0,30.0,24.74,15.23
2017,4,14,7,45,0.0,80.0,3.45,19.5,80.0,68.27,51.71
2017,4,14,8,0,0.0,130.0,3.6,20.0,130.0,119.31,93.56
2017,4,14,8,15,14.5,161.5,3.65,20.5,169.0,164.06,130.05
2017,4,14,8,30,29.0,193.0,3.7,21.0,208.0,227.62,180.72
2017,4,14,8,45,375.5,163.0,3.75,21.5,386.5,593.95,473.14
2017,4,14,9,0,722.0,133.0,3.8,22.0,565.0,913.33,701.77
2017,4,14,9,15,437.0,228.0,3.8,22.5,496.0,725.39,559.91
2017,4,14,9,30,152.0,323.0,3.8,23.0,427.0,499.14,385.06
2017,4,14,9,45,475.5,234.5,3.85,23.5,589.0,757.51,580.96
2017,4,14,10,0,799.0,146.0,3.9,24.0,751.0,971.95,728.18
2017,4,14,10,15,810.5,149.0,3.9,24.0,788.0,971.55,724.82
2017,4,14,10,30,822.0,152.0,3.9,24.0,825.0,967.29,720.71
2017,4,14,10,45,832.0,152.5,3.9,24.5,855.0,955.2,710.14
2017,4,14,11,0,842.0,153.0,3.9,25.0,885.0,939.32,697.27
2017,4,14,11,15,847.5,154.5,3.9,25.0,907.0,916.65,681.38
2017,4,14,11,30,853.0,156.0,3.9,25.0,929.0,890.47,663.23
2017,4,14,11,45,843.5,165.5,3.9,25.5,939.0,855.87,638.14
2017,4,14,12,0,834.0,175.0,3.9,26.0,949.0,818.61,610.89
2017,4,14,12,15,624.0,293.0,3.85,26.0,874.0,725.06,540.37
2017,4,14,12,30,414.0,411.0,3.8,26.0,799.0,636.98,473.66
2017,4,14,12,45,315.0,444.0,3.8,26.5,738.5,567.59,421.59
2017,4,14,13,0,216.0,477.0,3.8,27.0,678.0,508.73,376.95
2017,4,14,13,15,520.0,326.0,3.75,27.0,801.0,537.73,398.99
2017,4,14,13,30,824.0,175.0,3.7,27.0,924.0,540.67,398.17
2017,4,14,13,45,563.5,298.5,3.65,27.0,805.5,463.08,338.71
2017,4,14,14,0,303.0,422.0,3.6,27.0,687.0,411.12,300.84
2017,4,14,14,15,548.5,295.0,3.55,27.0,755.5,375.06,266.66
2017,4,14,14,30,794.0,168.0,3.5,27.0,824.0,320.82,214.45
2017,4,14,14,45,783.0,165.0,3.45,27.0,788.0,265.02,168.13
2017,4,14,15,0,772.0,162.0,3.4,27.0,752.0,210.36,126.13
2017,4,14,15,15,756.5,158.0,3.35,27.0,709.0,146.72,85.15
2017,4,14,15,30,741.0,154.0,3.3,27.0,666.0,93.92,72.22
2017,4,14,15,45,719.0,150.0,3.25,27.0,618.0,94.16,72.68
2017,4,14,16,0,697.0,146.0,3.2,27.0,570.0,94.35,73.07
2017,4,14,16,15,669.5,140.0,3.05,26.5,517.5,93.05,72.4
2017,4,14,16,30,642.0,134.0,2.9,26.0,465.0,91.63,71.63
2017,4,14,16,45,601.0,127.5,2.75,25.5,410.0,89.55,70.31
2017,4,14,17,0,560.0,121.0,2.6,25.0,355.0,87.39,68.89
2017,4,14,17,15,510.5,111.0,2.35,24.5,299.5,79.77,62.78
2017,4,14,17,30,461.0,101.0,2.1,24.0,244.0,73.6,57.76
2017,4,14,17,45,391.5,87.0,1.85,23.5,191.0,64.25,49.8
2017,4,14,18,0,322.0,73.0,1.6,23.0,138.0,54.62,41.32
2017,4,14,18,15,227.5,54.0,1.7,22.5,92.5,40.91,29.05
2017,4,14,18,30,133.0,35.0,1.8,22.0,47.0,27.17,15.75
2017,4,14,18,45,66.5,17.5,1.9,21.5,23.5,14.94,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,16.0,3.1,18.5,20.5,53.08,0.0
2017,4,15,6,30,110.0,32.0,3.3,19.0,41.0,156.91,109.78
2017,4,15,6,45,215.5,50.0,3.55,19.5,85.5,282.31,227.34
2017,4,15,7,0,321.0,68.0,3.8,20.0,130.0,397.53,325.55
2017,4,15,7,15,394.0,81.0,3.95,20.5,183.0,483.99,396.61
2017,4,15,7,30,467.0,94.0,4.1,21.0,236.0,574.08,466.82
2017,4,15,7,45,300.5,132.0,4.3,21.5,230.5,457.88,372.82
2017,4,15,8,0,134.0,170.0,4.5,22.0,225.0,331.8,267.85
2017,4,15,8,15,120.0,195.5,4.55,22.5,250.0,346.17,277.34
2017,4,15,8,30,106.0,221.0,4.6,23.0,275.0,338.21,269.04
2017,4,15,8,45,213.5,237.0,4.7,23.5,361.0,478.69,378.84
2017,4,15,9,0,321.0,253.0,4.8,24.0,447.0,621.7,485.7
2017,4,15,9,15,283.0,285.0,4.8,24.0,466.0,615.46,477.34
2017,4,15,9,30,245.0,317.0,4.8,24.0,485.0,584.99,452.38
2017,4,15,9,45,371.5,297.5,4.85,24.5,571.0,701.91,538.82
2017,4,15,10,0,498.0,278.0,4.9,25.0,657.0,816.0,619.7
2017,4,15,10,15,660.0,212.5,4.85,25.0,740.0,900.16,679.97
2017,4,15,10,30,822.0,147.0,4.8,25.0,823.0,962.81,720.86
2017,4,15,10,45,520.5,292.5,4.8,25.5,726.5,805.23,605.4
2017,4,15,11,0,219.0,438.0,4.8,26.0,630.0,620.49,465.35
2017,4,15,11,15,155.0,443.0,4.75,26.0,580.5,553.82,415.81
2017,4,15,11,30,91.0,448.0,4.7,26.0,531.0,478.55,359.24
2017,4,15,11,45,190.0,455.0,4.7,26.5,631.0,565.18,423.22
2017,4,15,12,0,289.0,462.0,4.7,27.0,731.0,638.35,475.24
2017,4,15,12,15,368.5,433.5,4.65,27.0,778.5,649.79,483.69
2017,4,15,12,30,448.0,405.0,4.6,27.0,826.0,656.13,488.23
2017,4,15,12,45,230.0,327.5,4.6,27.5,544.0,421.44,316.28
2017,4,15,13,0,12.0,250.0,4.6,28.0,262.0,213.39,158.78
2017,4,15,13,15,74.5,357.5,4.55,27.5,426.0,326.25,244.27
2017,4,15,13,30,137.0,465.0,4.5,27.0,590.0,419.02,312.06
2017,4,15,13,45,217.0,444.5,4.45,27.0,637.5,423.58,313.72
2017,4,15,14,0,297.0,424.0,4.4,27.0,685.0,410.3,301.29
2017,4,15,14,15,304.5,407.0,4.35,27.0,666.5,375.27,273.21
2017,4,15,14,30,312.0,390.0,4.3,27.0,648.0,339.86,244.63
2017,4,15,14,45,193.0,372.0,4.25,27.0,529.5,290.05,210.53
2017,4,15,15,0,74.0,354.0,4.2,27.0,411.0,256.21,190.14
2017,4,15,15,15,82.5,337.0,4.1,26.5,397.0,236.03,176.02
2017,4,15,15,30,91.0,320.0,4.0,26.0,383.0,214.93,170.81
2017,4,15,15,45,358.0,242.0,3.95,26.0,464.0,154.58,122.46
2017,4,15,16,0,625.0,164.0,3.9,26.0,545.0,104.68,81.89
2017,4,15,16,15,495.0,181.5,3.75,25.5,467.0,116.98,92.6
2017,4,15,16,30,365.0,199.0,3.6,25.0,389.0,134.55,107.72
2017,4,15,16,45,290.5,185.0,3.5,25.0,325.5,126.09,101.04
2017,4,15,17,0,216.0,171.0,3.4,25.0,262.0,121.94,97.94
2017,4,15,17,15,194.0,149.0,3.35,24.5,221.5,107.61,86.36
2017,4,15,17,30,172.0,127.0,3.3,24.0,181.0,92.86,74.17
2017,4,15,17,45,262.0,98.0,3.25,24.0,161.0,72.42,56.69
2017,4,15,18,0,352.0,69.0,3.2,24.0,141.0,51.88,38.82
2017,4,15,18,15,253.0,52.0,3.3,23.5,95.0,39.52,27.77
2017,4,15,18,30,154.0,35.0,3.4,23.0,49.0,26.88,15.6
2017,4,15,18,45,77.0,17.5,3.5,22.5,24.5,14.94,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,4.0,3.15,19.5,4.0,3.41,0.0
2017,4,16,6,30,0.0,8.0,3.3,20.0,8.0,6.57,0.0
2017,4,16,6,45,0.0,17.0,3.5,20.5,17.0,13.99,5.8
2017,4,16,7,0,0.0,26.0,3.7,21.0,26.0,21.43,12.18
2017,4,16,7,15,0.0,36.0,3.8,21.5,36.0,29.72,19.21
2017,4,16,7,30,0.0,46.0,3.9,22.0,46.0,38.03,26.13
2017,4,16,7,45,23.5,104.0,4.0,22.5,114.0,126.61,100.02
2017,4,16,8,0,47.0,162.0,4.1,23.0,182.0,218.57,174.37
2017,4,16,8,15,37.0,178.0,4.0,23.0,195.0,222.4,176.13
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,207.24,162.98
2017,4,16,8,45,29.0,215.5,3.85,23.5,232.0,248.07,194.14
2017,4,16,9,0,31.0,237.0,3.8,24.0,256.0,269.63,209.73
2017,4,16,9,15,124.0,280.0,3.75,24.0,364.0,428.26,333.07
2017,4,16,9,30,217.0,323.0,3.7,24.0,472.0,563.76,434.07
2017,4,16,9,45,108.5,197.5,3.65,24.5,272.0,310.62,241.31
2017,4,16,10,0,0.0,72.0,3.6,25.0,72.0,59.99,42.26
2017,4,16,10,15,9.0,179.5,3.55,25.0,187.5,162.33,123.11
2017,4,16,10,30,18.0,287.0,3.5,25.0,303.0,267.87,203.87
2017,4,16,10,45,70.5,362.5,3.5,25.5,425.0,402.93,305.27
2017,4,16,11,0,123.0,438.0,3.5,26.0,547.0,532.82,398.78
2017,4,16,11,15,68.5,357.5,3.5,26.0,418.5,382.87,288.09
2017,4,16,11,30,14.0,277.0,3.5,26.0,290.0,247.58,186.07
2017,4,16,11,45,51.0,369.5,3.5,26.0,417.0,365.5,275.0
2017,4,16,12,0,88.0,462.0,3.5,26.0,544.0,467.97,349.48
2017,4,16,12,15,81.5,459.5,3.5,26.0,536.0,450.26,335.82
2017,4,16,12,30,75.0,457.0,3.5,26.0,528.0,432.99,322.98
2017,4,16,12,45,160.0,465.5,3.55,26.0,615.5,484.29,361.14
2017,4,16,13,0,245.0,474.0,3.6,26.0,703.0,524.06,389.63
2017,4,16,13,15,247.0,467.0,3.65,26.0,695.0,497.76,369.7
2017,4,16,13,30,249.0,460.0,3.7,26.0,687.0,464.49,344.72
2017,4,16,13,45,234.0,451.0,3.75,26.0,661.0,435.46,322.51
2017,4,16,14,0,219.0,442.0,3.8,26.0,635.0,401.46,296.55
2017,4,16,14,15,243.0,422.0,3.8,25.5,629.5,375.31,275.89
2017,4,16,14,30,267.0,402.0,3.8,25.0,624.0,335.24,244.25
2017,4,16,14,45,312.5,371.0,3.8,25.0,619.5,301.84,216.1
2017,4,16,15,0,358.0,340.0,3.8,25.0,615.0,263.98,185.43
2017,4,16,15,15,352.0,320.5,3.75,25.0,578.5,223.35,158.16
2017,4,16,15,30,346.0,301.0,3.7,25.0,542.0,184.04,146.48
2017,4,16,15,45,463.0,240.0,3.65,25.0,538.0,144.39,114.59
2017,4,16,16,0,580.0,179.0,3.6,25.0,534.0,113.77,89.74
2017,4,16,16,15,574.0,162.5,3.45,24.5,487.5,106.58,84.27
2017,4,16,16,30,568.0,146.0,3.3,24.0,441.0,98.74,78.18
2017,4,16,16,45,462.0,149.0,3.2,24.0,371.5,100.75,80.18
2017,4,16,17,0,356.0,152.0,3.1,24.0,302.0,107.69,86.33
2017,4,16,17,15,320.5,135.5,2.9,23.5,255.5,97.26,77.91
2017,4,16,17,30,285.0,119.0,2.7,23.0,209.0,86.44,68.98
2017,4,16,17,45,248.5,98.0,2.55,23.0,165.0,72.34,56.85
2017,4,16,18,0,212.0,77.0,2.4,23.0,121.0,57.76,44.04
2017,4,16,18,15,149.5,56.0,2.35,22.5,82.0,42.61,30.55
2017,4,16,18,30,87.0,35.0,2.3,22.0,43.0,27.1,16.03
2017,4,16,18,45,43.5,17.5,2.25,21.5,21.5,13.82,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.0,1.5,18.5,13.0,11.1,0.0
2017,4,17,6,30,0.0,26.0,1.7,19.0,26.0,23.42,12.13
2017,4,17,6,45,15.0,50.0,1.9,19.5,53.5,72.27,54.17
2017,4,17,7,0,30.0,74.0,2.1,20.0,81.0,112.93,89.11
2017,4,17,7,15,53.0,97.5,2.1,20.0,113.0,158.61,128.08
2017,4,17,7,30,76.0,121.0,2.1,20.0,145.0,204.53,166.37
2017,4,17,7,45,90.0,147.0,2.1,20.5,180.5,246.1,199.45
2017,4,17,8,0,104.0,173.0,2.1,21.0,216.0,306.63,246.36
2017,4,17,8,15,98.0,197.5,2.15,21.0,243.0,306.54,244.98
2017,4,17,8,30,92.0,222.0,2.2,21.0,270.0,324.86,257.96
2017,4,17,8,45,141.5,249.5,2.25,21.5,331.5,422.43,332.33
2017,4,17,9,0,191.0,277.0,2.3,22.0,393.0,498.67,388.25
2017,4,17,9,15,223.0,298.0,2.3,22.0,444.0,548.54,423.8
2017,4,17,9,30,255.0,319.0,2.3,22.0,495.0,618.75,473.11
2017,4,17,9,45,189.5,344.5,2.35,22.5,480.0,551.71,420.72
2017,4,17,10,0,124.0,370.0,2.4,23.0,465.0,505.57,383.82
2017,4,17,10,15,127.0,389.5,2.45,23.0,491.0,519.84,393.63
2017,4,17,10,30,130.0,409.0,2.5,23.0,517.0,532.8,402.16
2017,4,17,10,45,153.0,426.5,2.6,23.5,558.0,561.08,421.63
2017,4,17,11,0,176.0,444.0,2.7,24.0,599.0,586.95,439.1
2017,4,17,11,15,141.0,450.5,2.75,24.0,576.5,548.33,410.08
2017,4,17,11,30,106.0,457.0,2.8,24.0,554.0,499.5,374.1
2017,4,17,11,45,146.0,469.5,2.85,24.5,605.5,541.9,404.42
2017,4,17,12,0,186.0,482.0,2.9,25.0,657.0,568.64,422.77
2017,4,17,12,15,107.5,431.0,2.9,25.0,532.5,450.64,336.69
2017,4,17,12,30,29.0,380.0,2.9,25.0,408.0,337.93,253.21
2017,4,17,12,45,23.5,348.5,2.95,25.0,371.0,302.55,227.29
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,270.79,203.62
2017,4,17,13,15,32.0,362.5,2.95,25.0,392.5,306.72,230.54
2017,4,17,13,30,46.0,408.0,2.9,25.0,451.0,340.12,255.0
2017,4,17,13,45,23.0,259.5,2.9,25.0,281.0,215.03,161.42
2017,4,17,14,0,0.0,111.0,2.9,25.0,111.0,92.23,67.3
2017,4,17,14,15,0.0,100.0,2.85,24.5,100.0,83.25,60.58
2017,4,17,14,30,0.0,89.0,2.8,24.0,89.0,74.31,53.73
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,92.39,68.16
2017,4,17,15,0,0.0,134.0,2.8,24.0,134.0,109.9,82.11
2017,4,17,15,15,0.0,133.5,2.75,23.5,133.5,109.19,81.88
2017,4,17,15,30,0.0,133.0,2.7,23.0,133.0,108.39,85.43
2017,4,17,15,45,0.0,131.5,2.65,23.0,131.5,107.02,84.53
2017,4,17,16,0,0.0,130.0,2.6,23.0,130.0,105.58,83.6
2017,4,17,16,15,0.0,130.0,2.5,22.5,130.0,105.14,83.68
2017,4,17,16,30,0.0,130.0,2.4,22.0,130.0,104.54,83.65
2017,4,17,16,45,7.5,140.5,2.35,22.0,143.5,111.18,89.59
2017,4,17,17,0,15.0,151.0,2.3,22.0,157.0,116.91,94.77
2017,4,17,17,15,8.5,129.5,2.1,21.5,132.5,100.84,81.54
2017,4,17,17,30,2.0,108.0,1.9,21.0,108.0,84.64,67.96
2017,4,17,17,45,1.0,85.0,1.7,20.5,85.0,67.32,53.1
2017,4,17,18,0,0.0,62.0,1.5,20.0,62.0,49.8,37.74
2017,4,17,18,15,0.0,41.5,1.4,19.5,41.5,33.86,23.51
2017,4,17,18,30,0.0,21.0,1.3,19.0,21.0,17.32,8.48
2017,4,17,18,45,0.0,10.5,1.25,19.0,10.5,8.65,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,12.5,1.65,16.0,12.5,10.67,0.0
2017,4,18,6,30,0.0,25.0,1.8,16.0,25.0,21.1,10.8
2017,4,18,6,45,5.5,48.5,1.95,16.5,49.5,52.54,38.28
2017,4,18,7,0,11.0,72.0,2.1,17.0,74.0,81.68,63.52
2017,4,18,7,15,25.0,95.0,2.1,17.5,102.0,129.32,104.08
2017,4,18,7,30,39.0,118.0,2.1,18.0,130.0,165.95,134.67
2017,4,18,7,45,69.5,146.0,2.1,18.5,173.0,225.01,183.29
2017,4,18,8,0,100.0,174.0,2.1,19.0,216.0,284.27,230.57
2017,4,18,8,15,165.5,198.0,2.1,19.5,279.0,392.37,315.44
2017,4,18,8,30,231.0,222.0,2.1,20.0,342.0,482.03,383.02
2017,4,18,8,45,222.5,249.0,2.1,20.5,374.5,502.06,394.66
2017,4,18,9,0,214.0,276.0,2.1,21.0,407.0,520.26,405.23
2017,4,18,9,15,267.5,291.0,2.1,21.5,468.0,606.85,466.87
2017,4,18,9,30,321.0,306.0,2.1,22.0,529.0,670.13,510.06
2017,4,18,9,45,327.0,324.0,2.1,22.5,563.5,687.24,519.06
2017,4,18,10,0,333.0,342.0,2.1,23.0,598.0,702.24,526.93
2017,4,18,10,15,337.0,356.5,2.1,23.5,626.5,709.34,529.4
2017,4,18,10,30,341.0,371.0,2.1,24.0,655.0,714.3,530.53
2017,4,18,10,45,317.5,391.0,2.15,24.5,662.5,696.68,515.9
2017,4,18,11,0,294.0,411.0,2.2,25.0,670.0,677.76,500.67
2017,4,18,11,15,296.0,419.5,2.2,25.0,685.5,669.54,494.35
2017,4,18,11,30,298.0,428.0,2.2,25.0,701.0,659.52,486.73
2017,4,18,11,45,282.0,449.5,2.25,25.5,711.0,644.38,474.38
2017,4,18,12,0,266.0,471.0,2.3,26.0,721.0,628.02,461.29
2017,4,18,12,15,148.5,429.0,2.3,26.0,569.0,479.33,355.04
2017,4,18,12,30,31.0,387.0,2.3,26.0,417.0,345.02,256.55
2017,4,18,12,45,450.0,267.5,2.35,26.0,689.5,519.26,389.35
2017,4,18,13,0,869.0,148.0,2.4,26.0,962.0,643.04,477.04
2017,4,18,13,15,865.5,147.0,2.45,26.0,949.0,592.58,437.45
2017,4,18,13,30,862.0,146.0,2.5,26.0,936.0,540.99,397.03
2017,4,18,13,45,533.5,295.5,2.55,26.5,781.0,449.36,327.97
2017,4,18,14,0,205.0,445.0,2.6,27.0,626.0,398.36,291.74
2017,4,18,14,15,114.0,378.0,2.6,26.5,478.0,306.88,226.42
2017,4,18,14,30,23.0,311.0,2.6,26.0,330.0,248.91,186.24
2017,4,18,14,45,20.0,289.5,2.65,26.0,306.0,229.24,171.85
2017,4,18,15,0,17.0,268.0,2.7,26.0,282.0,210.21,157.88
2017,4,18,15,15,23.5,272.0,2.7,25.5,289.5,209.59,158.03
2017,4,18,15,30,30.0,276.0,2.7,25.0,297.0,191.75,152.43
2017,4,18,15,45,377.0,203.0,2.75,25.0,436.5,121.53,95.68
2017,4,18,16,0,724.0,130.0,2.8,25.0,576.0,84.25,65.19
2017,4,18,16,15,460.0,179.5,2.75,24.5,454.0,114.9,91.17
2017,4,18,16,30,196.0,229.0,2.7,24.0,332.0,155.82,125.65
2017,4,18,16,45,397.0,168.5,2.7,24.0,347.0,112.06,89.56
2017,4,18,17,0,598.0,108.0,2.7,24.0,362.0,77.65,60.86
2017,4,18,17,15,550.0,99.5,2.45,23.5,307.0,73.3,57.51
2017,4,18,17,30,502.0,91.0,2.2,23.0,252.0,68.78,53.87
2017,4,18,17,45,424.5,81.0,1.95,22.5,198.0,60.15,46.52
2017,4,18,18,0,347.0,71.0,1.7,22.0,144.0,53.22,40.37
2017,4,18,18,15,253.5,54.0,1.6,21.5,98.5,40.94,29.34
2017,4,18,18,30,160.0,37.0,1.5,21.0,53.0,28.36,17.41
2017,4,18,18,45,80.0,18.5,1.45,20.5,26.5,14.64,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.0,17.0,1.8,17.5,26.0,113.92,0.0
2017,4,19,6,30,184.0,34.0,2.0,18.0,52.0,232.11,177.63
2017,4,19,6,45,282.5,50.0,2.25,18.5,98.5,334.87,271.9
2017,4,19,7,0,381.0,66.0,2.5,19.0,145.0,445.22,364.01
2017,4,19,7,15,449.0,77.0,2.55,19.5,198.5,527.29,429.13
2017,4,19,7,30,517.0,88.0,2.6,20.0,252.0,620.78,499.65
2017,4,19,7,45,262.0,115.5,2.65,20.5,199.0,398.9,324.71
2017,4,19,8,0,7.0,143.0,2.7,21.0,146.0,139.13,108.95
2017,4,19,8,15,18.0,171.0,2.7,21.5,180.0,176.6,139.4
2017,4,19,8,30,29.0,199.0,2.7,22.0,214.0,233.07,183.69
2017,4,19,8,45,87.5,240.0,2.75,22.5,292.5,334.94,263.81
2017,4,19,9,0,146.0,281.0,2.8,23.0,371.0,457.97,356.52
2017,4,19,9,15,91.5,283.0,2.8,23.5,341.0,376.82,291.8
2017,4,19,9,30,37.0,285.0,2.8,24.0,311.0,318.11,244.35
2017,4,19,9,45,99.5,330.5,2.85,24.5,406.0,424.85,325.3
2017,4,19,10,0,162.0,376.0,2.9,25.0,501.0,549.32,415.37
2017,4,19,10,15,240.0,383.0,2.95,25.5,578.0,623.04,467.69
2017,4,19,10,30,318.0,390.0,3.0,26.0,655.0,711.7,528.91
2017,4,19,10,45,216.0,415.0,3.05,26.5,597.5,608.56,452.29
2017,4,19,11,0,114.0,440.0,3.1,27.0,540.0,526.15,390.19
2017,4,19,11,15,200.0,446.5,3.15,27.0,627.5,596.75,442.28
2017,4,19,11,30,286.0,453.0,3.2,27.0,715.0,672.01,495.52
2017,4,19,11,45,204.5,466.0,3.25,27.5,655.5,586.73,432.61
2017,4,19,12,0,123.0,479.0,3.3,28.0,596.0,516.71,380.65
2017,4,19,12,15,118.0,480.0,3.35,28.0,592.5,498.8,367.89
2017,4,19,12,30,113.0,481.0,3.4,28.0,589.0,478.94,353.48
2017,4,19,12,45,274.5,443.5,3.5,28.0,702.5,541.07,399.93
2017,4,19,13,0,436.0,406.0,3.6,28.0,816.0,583.19,430.06
2017,4,19,13,15,642.5,279.5,3.6,28.0,874.5,568.98,419.6
2017,4,19,13,30,849.0,153.0,3.6,28.0,933.0,539.96,396.08
2017,4,19,13,45,847.0,149.5,3.65,28.5,912.5,485.38,351.27
2017,4,19,14,0,845.0,146.0,3.7,29.0,892.0,430.05,304.9
2017,4,19,14,15,837.0,144.0,3.7,28.5,863.0,373.18,257.63
2017,4,19,14,30,829.0,142.0,3.7,28.0,834.0,316.58,209.95
2017,4,19,14,45,573.5,248.0,3.75,28.0,717.0,271.36,180.73
2017,4,19,15,0,318.0,354.0,3.8,28.0,600.0,267.14,187.21
2017,4,19,15,15,551.5,241.5,3.8,28.0,639.0,186.88,121.3
2017,4,19,15,30,785.0,129.0,3.8,28.0,678.0,93.51,71.53
2017,4,19,15,45,768.0,124.0,3.8,28.0,630.5,87.02,66.49
2017,4,19,16,0,751.0,119.0,3.8,28.0,583.0,85.72,65.64
2017,4,19,16,15,375.5,129.0,3.7,27.5,361.0,83.19,63.92
2017,4,19,16,30,0.0,139.0,3.6,27.0,139.0,111.05,87.43
2017,4,19,16,45,320.0,118.0,3.55,27.0,254.5,78.93,60.96
2017,4,19,17,0,640.0,97.0,3.5,27.0,370.0,70.08,53.78
2017,4,19,17,15,594.5,90.0,3.25,26.0,314.5,66.5,51.16
2017,4,19,17,30,549.0,83.0,3.0,25.0,259.0,62.8,48.33
2017,4,19,17,45,487.0,72.5,2.75,24.5,205.5,56.03,42.61
2017,4,19,18,0,425.0,62.0,2.5,24.0,152.0,49.04,36.47
2017,4,19,18,15,325.5,48.0,2.45,23.5,104.5,36.83,25.62
2017,4,19,18,30,226.0,34.0,2.4,23.0,57.0,26.28,15.66
2017,4,19,18,45,113.0,17.0,2.4,22.5,28.5,13.24,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,19.5,28.5,129.05,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,260.91,201.14
2017,4,20,6,45,323.0,48.5,3.45,20.5,105.0,364.8,295.56
2017,4,20,7,0,426.0,62.0,3.7,21.0,153.0,482.6,392.73
2017,4,20,7,15,213.0,69.0,3.8,21.5,114.5,286.77,236.28
2017,4,20,7,30,0.0,76.0,3.9,22.0,76.0,65.35,48.66
2017,4,20,7,45,0.0,63.0,4.05,22.5,63.0,52.19,37.72
2017,4,20,8,0,0.0,50.0,4.2,23.0,50.0,41.37,28.6
2017,4,20,8,15,0.0,100.0,4.2,23.5,100.0,84.91,63.98
2017,4,20,8,30,0.0,150.0,4.2,24.0,150.0,132.95,102.19
2017,4,20,8,45,0.0,140.5,4.2,24.5,140.5,121.82,92.69
2017,4,20,9,0,0.0,131.0,4.2,25.0,131.0,111.91,84.33
2017,4,20,9,15,1.5,153.5,4.15,25.0,154.5,133.69,101.35
2017,4,20,9,30,3.0,176.0,4.1,25.0,178.0,155.35,118.1
2017,4,20,9,45,13.0,232.5,4.05,25.5,242.5,217.42,166.05
2017,4,20,10,0,23.0,289.0,4.0,26.0,307.0,279.35,212.73
2017,4,20,10,15,22.5,299.5,3.95,26.5,318.0,286.13,216.77
2017,4,20,10,30,22.0,310.0,3.9,27.0,329.0,292.84,220.88
2017,4,20,10,45,157.5,369.5,3.85,27.5,508.5,508.23,382.15
2017,4,20,11,0,293.0,429.0,3.8,28.0,688.0,694.24,513.27
2017,4,20,11,15,285.0,442.5,3.75,28.0,699.5,681.37,502.04
2017,4,20,11,30,277.0,456.0,3.7,28.0,711.0,667.01,490.97
2017,4,20,11,45,159.5,435.0,3.7,28.5,582.5,522.36,386.02
2017,4,20,12,0,42.0,414.0,3.7,29.0,454.0,390.07,288.05
2017,4,20,12,15,460.0,278.5,3.65,29.0,715.0,594.3,443.1
2017,4,20,12,30,878.0,143.0,3.6,29.0,976.0,736.96,545.77
2017,4,20,12,45,470.5,294.5,3.6,29.0,741.5,554.28,410.33
2017,4,20,13,0,63.0,446.0,3.6,29.0,507.0,396.0,291.64
2017,4,20,13,15,126.0,459.0,3.6,29.0,576.5,425.78,313.78
2017,4,20,13,30,189.0,472.0,3.6,29.0,646.0,449.99,330.37
2017,4,20,13,45,215.5,457.0,3.6,29.0,651.0,431.9,316.11
2017,4,20,14,0,242.0,442.0,3.6,29.0,656.0,411.23,299.56
2017,4,20,14,15,259.0,422.5,3.6,29.0,645.0,371.05,268.45
2017,4,20,14,30,276.0,403.0,3.6,29.0,634.0,339.39,243.09
2017,4,20,14,45,306.0,376.5,3.65,29.0,622.0,305.12,215.3
2017,4,20,15,0,336.0,350.0,3.7,29.0,610.0,268.11,186.31
2017,4,20,15,15,556.0,242.0,3.7,29.0,644.5,188.31,121.53
2017,4,20,15,30,776.0,134.0,3.7,29.0,679.0,97.55,74.5
2017,4,20,15,45,757.5,129.5,3.7,29.0,631.0,90.36,68.93
2017,4,20,16,0,739.0,125.0,3.7,29.0,583.0,81.24,61.68
2017,4,20,16,15,714.5,120.5,3.65,28.5,531.0,80.38,61.32
2017,4,20,16,30,690.0,116.0,3.6,28.0,479.0,79.42,60.88
2017,4,20,16,45,656.0,109.5,3.6,28.0,424.5,76.84,58.98
2017,4,20,17,0,622.0,103.0,3.6,28.0,370.0,74.11,56.92
2017,4,20,17,15,576.0,95.5,3.3,27.0,314.5,70.36,54.19
2017,4,20,17,30,530.0,88.0,3.0,26.0,259.0,66.47,51.24
2017,4,20,17,45,464.0,77.0,2.75,25.5,205.5,59.45,45.34
2017,4,20,18,0,398.0,66.0,2.5,25.0,152.0,49.89,37.05
2017,4,20,18,15,301.0,51.0,2.4,24.5,105.0,38.91,27.29
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,27.71,16.84
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,13.99,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,19.0,4.15,20.0,28.5,120.88,0.0
2017,4,21,6,30,186.0,38.0,4.3,20.0,57.0,239.75,186.16
2017,4,21,6,45,289.0,53.0,4.45,20.5,104.5,344.73,280.47
2017,4,21,7,0,392.0,68.0,4.6,21.0,152.0,457.84,375.01
2017,4,21,7,15,196.0,63.5,4.65,21.5,105.5,263.5,217.86
2017,4,21,7,30,0.0,59.0,4.7,22.0,59.0,48.86,35.04
2017,4,21,7,45,84.0,119.0,4.8,22.5,155.0,218.19,176.86
2017,4,21,8,0,168.0,179.0,4.9,23.0,251.0,374.15,301.85
2017,4,21,8,15,114.5,199.5,4.95,23.5,252.0,343.79,274.09
2017,4,21,8,30,61.0,220.0,5.0,24.0,253.0,290.06,228.71
2017,4,21,8,45,399.0,173.5,5.05,24.5,418.5,631.93,498.33
2017,4,21,9,0,737.0,127.0,5.1,25.0,584.0,925.99,708.49
2017,4,21,9,15,755.5,131.0,5.15,25.5,631.5,940.44,713.54
2017,4,21,9,30,774.0,135.0,5.2,26.0,679.0,959.0,723.23
2017,4,21,9,45,789.0,137.5,5.3,26.5,721.5,968.83,727.32
2017,4,21,10,0,804.0,140.0,5.4,27.0,764.0,974.96,729.09
2017,4,21,10,15,472.5,278.5,5.45,27.0,649.5,780.15,588.69
2017,4,21,10,30,141.0,417.0,5.5,27.0,535.0,550.97,414.78
2017,4,21,10,45,493.5,281.0,5.6,27.5,715.0,770.1,581.22
2017,4,21,11,0,846.0,145.0,5.7,28.0,895.0,926.68,691.71
2017,4,21,11,15,638.5,270.0,5.7,28.0,844.0,849.58,634.56
2017,4,21,11,30,431.0,395.0,5.7,28.0,793.0,752.45,560.51
2017,4,21,11,45,643.0,274.5,5.75,28.5,877.0,796.45,595.29
2017,4,21,12,0,855.0,154.0,5.8,29.0,961.0,810.92,607.41
2017,4,21,12,15,482.5,318.5,5.75,29.0,774.5,644.62,482.0
2017,4,21,12,30,110.0,483.0,5.7,29.0,588.0,478.46,354.87
2017,4,21,12,45,486.0,317.0,5.7,29.5,776.0,582.1,434.86
2017,4,21,13,0,862.0,151.0,5.7,30.0,964.0,642.51,478.75
2017,4,21,13,15,859.0,150.0,5.65,30.0,951.0,592.76,439.26
2017,4,21,13,30,856.0,149.0,5.6,30.0,938.0,541.87,398.35
2017,4,21,13,45,854.5,145.5,5.55,30.0,918.0,489.04,354.96
2017,4,21,14,0,853.0,142.0,5.5,30.0,898.0,435.27,309.77
2017,4,21,14,15,845.5,140.0,5.45,30.0,869.0,379.68,262.45
2017,4,21,14,30,838.0,138.0,5.4,30.0,840.0,318.05,210.33
2017,4,21,14,45,827.5,136.0,5.35,30.0,804.0,261.02,162.58
2017,4,21,15,0,817.0,134.0,5.3,30.0,768.0,204.97,118.79
2017,4,21,15,15,803.0,131.0,5.2,30.0,725.5,149.15,82.71
2017,4,21,15,30,789.0,128.0,5.1,30.0,683.0,95.17,72.35
2017,4,21,15,45,771.5,124.0,5.05,30.0,635.0,86.9,65.85
2017,4,21,16,0,754.0,120.0,5.0,30.0,587.0,86.27,65.56
2017,4,21,16,15,729.5,115.0,4.85,29.5,535.0,77.05,58.33
2017,4,21,16,30,705.0,110.0,4.7,29.0,483.0,75.58,57.46
2017,4,21,16,45,672.0,104.5,4.55,29.0,428.5,73.52,55.98
2017,4,21,17,0,639.0,99.0,4.4,29.0,374.0,71.35,54.38
2017,4,21,17,15,593.5,91.5,3.95,28.0,318.5,67.46,51.52
2017,4,21,17,30,548.0,84.0,3.5,27.0,263.0,63.41,48.44
2017,4,21,17,45,482.0,74.5,3.05,26.5,209.0,57.46,43.47
2017,4,21,18,0,416.0,65.0,2.6,26.0,155.0,49.27,36.37
2017,4,21,18,15,318.5,50.5,2.4,25.5,107.5,38.61,26.94
2017,4,21,18,30,221.0,36.0,2.2,25.0,60.0,27.76,16.88
2017,4,21,18,45,110.5,18.0,2.05,24.5,30.0,14.0,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,5.35,15.0,27.0,85.61,13.35
2017,4,22,6,30,111.0,42.0,5.4,15.0,54.0,171.82,135.71
2017,4,22,6,45,192.0,64.0,5.45,15.0,100.0,267.11,222.15
2017,4,22,7,0,273.0,86.0,5.5,15.0,146.0,366.71,309.18
2017,4,22,7,15,337.0,102.5,5.45,15.0,198.0,465.46,392.13
2017,4,22,7,30,401.0,119.0,5.4,15.0,250.0,550.55,461.52
2017,4,22,7,45,200.5,96.0,5.4,15.0,161.5,314.71,265.57
2017,4,22,8,0,0.0,73.0,5.4,15.0,73.0,60.55,45.76
2017,4,22,8,15,0.0,85.5,5.4,15.0,85.5,71.16,54.61
2017,4,22,8,30,0.0,98.0,5.4,15.0,98.0,82.29,63.72
2017,4,22,8,45,0.0,108.5,5.4,15.5,108.5,91.55,71.05
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,100.79,78.28
2017,4,22,9,15,2.5,154.5,5.4,16.5,156.5,135.54,106.46
2017,4,22,9,30,5.0,190.0,5.4,17.0,194.0,170.4,134.26
2017,4,22,9,45,7.0,201.0,5.45,17.5,206.5,181.56,142.69
2017,4,22,10,0,9.0,212.0,5.5,18.0,219.0,192.62,151.01
2017,4,22,10,15,61.5,312.5,5.5,18.0,363.5,355.3,280.63
2017,4,22,10,30,114.0,413.0,5.5,18.0,508.0,520.72,407.35
2017,4,22,10,45,118.5,424.0,5.5,18.5,526.0,525.5,409.03
2017,4,22,11,0,123.0,435.0,5.5,19.0,544.0,529.19,410.43
2017,4,22,11,15,76.5,404.0,5.45,19.0,472.0,433.18,336.37
2017,4,22,11,30,30.0,373.0,5.4,19.0,400.0,356.92,276.68
2017,4,22,11,45,36.0,394.5,5.4,19.5,428.5,375.08,290.05
2017,4,22,12,0,42.0,416.0,5.4,20.0,457.0,391.68,301.92
2017,4,22,12,15,50.5,431.5,5.35,20.0,480.5,403.42,310.66
2017,4,22,12,30,59.0,447.0,5.3,20.0,504.0,413.47,318.08
2017,4,22,12,45,59.0,444.5,5.3,20.5,501.0,402.02,308.62
2017,4,22,13,0,59.0,442.0,5.3,21.0,498.0,390.54,299.21
2017,4,22,13,15,36.5,356.5,5.2,21.0,391.5,304.66,233.8
2017,4,22,13,30,14.0,271.0,5.1,21.0,285.0,227.53,174.48
2017,4,22,13,45,18.0,298.5,5.1,21.0,315.5,248.21,190.61
2017,4,22,14,0,22.0,326.0,5.1,21.0,346.0,267.31,205.28
2017,4,22,14,15,18.0,296.0,5.05,21.0,312.0,240.47,184.63
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,214.51,164.7
2017,4,22,14,45,11.0,236.5,4.95,21.0,245.5,189.95,145.79
2017,4,22,15,0,8.0,207.0,4.9,21.0,213.0,166.03,127.34
2017,4,22,15,15,16.5,237.0,4.9,20.5,249.0,185.89,143.37
2017,4,22,15,30,25.0,267.0,4.9,20.0,285.0,202.12,157.2
2017,4,22,15,45,13.0,217.5,4.9,20.0,227.0,168.09,136.74
2017,4,22,16,0,1.0,168.0,4.9,20.0,169.0,133.17,107.92
2017,4,22,16,15,14.5,185.0,4.85,19.5,193.0,144.2,117.85
2017,4,22,16,30,28.0,202.0,4.8,19.0,217.0,145.83,119.87
2017,4,22,16,45,14.0,138.5,4.8,19.0,146.0,110.08,89.77
2017,4,22,17,0,0.0,75.0,4.8,19.0,75.0,62.22,48.75
2017,4,22,17,15,0.0,64.0,4.6,18.5,64.0,53.03,41.0
2017,4,22,17,30,0.0,53.0,4.4,18.0,53.0,43.85,33.12
2017,4,22,17,45,190.0,62.5,4.25,17.5,104.0,48.01,36.85
2017,4,22,18,0,380.0,72.0,4.1,17.0,155.0,54.04,42.02
2017,4,22,18,15,286.5,56.0,3.85,16.5,108.0,42.48,31.44
2017,4,22,18,30,193.0,40.0,3.6,16.0,61.0,30.66,20.16
2017,4,22,18,45,96.5,20.0,3.4,15.5,30.5,15.51,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.5,3.65,9.5,36.0,171.16,58.02
2017,4,23,6,30,308.0,37.0,3.8,10.0,72.0,332.24,271.99
2017,4,23,6,45,413.0,49.0,4.0,11.0,124.0,443.58,372.24
2017,4,23,7,0,518.0,61.0,4.2,12.0,176.0,561.48,470.98
2017,4,23,7,15,584.5,69.0,4.35,12.5,234.0,645.75,539.04
2017,4,23,7,30,651.0,77.0,4.5,13.0,292.0,731.62,605.14
2017,4,23,7,45,696.0,83.0,4.65,14.0,351.5,795.71,650.74
2017,4,23,8,0,741.0,89.0,4.8,15.0,411.0,859.1,694.17
2017,4,23,8,15,772.0,93.5,4.85,15.5,469.0,899.42,720.04
2017,4,23,8,30,803.0,98.0,4.9,16.0,527.0,944.28,748.79
2017,4,23,8,45,827.0,101.5,5.0,17.0,582.0,978.2,768.1
2017,4,23,9,0,851.0,105.0,5.1,18.0,637.0,1008.97,784.99
2017,4,23,9,15,867.5,108.0,5.0,18.5,687.0,1028.13,793.54
2017,4,23,9,30,884.0,111.0,4.9,19.0,737.0,1031.12,790.96
2017,4,23,9,45,898.0,112.5,4.85,19.5,781.5,1038.61,792.21
2017,4,23,10,0,912.0,114.0,4.8,20.0,826.0,1042.26,790.96
2017,4,23,10,15,921.0,116.0,4.7,20.0,863.5,1037.57,785.34
2017,4,23,10,30,930.0,118.0,4.6,20.0,901.0,1028.93,777.28
2017,4,23,10,45,938.0,118.5,4.55,20.5,931.0,1013.87,764.04
2017,4,23,11,0,946.0,119.0,4.5,21.0,961.0,994.94,748.44
2017,4,23,11,15,950.0,120.0,4.4,21.0,983.0,969.07,729.47
2017,4,23,11,30,954.0,121.0,4.3,21.0,1005.0,939.62,708.41
2017,4,23,11,45,956.0,122.0,4.25,21.5,1017.5,905.08,682.87
2017,4,23,12,0,958.0,123.0,4.2,22.0,1030.0,867.39,655.26
2017,4,23,12,15,959.0,123.0,4.15,22.0,1034.5,825.21,625.79
2017,4,23,12,30,960.0,123.0,4.1,22.0,1039.0,780.44,592.78
2017,4,23,12,45,960.0,122.0,4.1,22.5,1034.5,731.9,555.02
2017,4,23,13,0,960.0,121.0,4.1,23.0,1030.0,681.34,515.04
2017,4,23,13,15,957.5,120.5,4.05,23.0,1016.5,627.89,472.85
2017,4,23,13,30,955.0,120.0,4.0,23.0,1003.0,573.0,428.42
2017,4,23,13,45,951.5,118.5,3.95,23.5,981.5,515.72,380.19
2017,4,23,14,0,948.0,117.0,3.9,24.0,960.0,457.51,330.13
2017,4,23,14,15,941.0,115.5,3.85,24.0,930.0,397.41,278.33
2017,4,23,14,30,934.0,114.0,3.8,24.0,900.0,337.2,225.93
2017,4,23,14,45,922.5,113.5,3.75,24.0,861.5,276.75,174.31
2017,4,23,15,0,911.0,113.0,3.7,24.0,823.0,217.14,126.74
2017,4,23,15,15,898.5,110.5,3.6,23.5,779.0,157.29,87.24
2017,4,23,15,30,886.0,108.0,3.5,23.0,735.0,98.88,65.32
2017,4,23,15,45,870.5,104.5,3.45,23.0,685.0,76.1,58.69
2017,4,23,16,0,855.0,101.0,3.4,23.0,635.0,75.21,58.15
2017,4,23,16,15,833.5,97.5,3.3,22.5,580.5,74.1,57.54
2017,4,23,16,30,812.0,94.0,3.2,22.0,526.0,72.9,56.86
2017,4,23,16,45,782.5,89.5,3.1,22.0,468.5,70.76,55.26
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,68.53,53.56
2017,4,23,17,15,710.5,79.0,2.6,21.0,352.0,59.44,46.12
2017,4,23,17,30,668.0,73.0,2.2,20.0,293.0,55.99,43.43
2017,4,23,17,45,604.0,65.5,1.8,19.5,235.0,51.1,39.26
2017,4,23,18,0,540.0,58.0,1.4,19.0,177.0,46.15,34.82
2017,4,23,18,15,435.0,47.0,1.3,18.0,125.0,37.95,27.37
