Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,330.0,36.0,1.2,17.0,73.0,29.62,19.32
2017,4,23,18,45,165.0,18.0,1.2,16.0,36.5,14.64,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,36.5,166.39,73.32
2017,4,24,6,30,299.0,39.0,1.9,12.0,73.0,327.52,265.58
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.0,431.52,357.28
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,541.3,447.49
2017,4,24,7,15,552.5,74.0,2.6,14.5,232.0,624.48,512.71
2017,4,24,7,30,617.0,83.0,2.7,15.0,289.0,709.1,575.8
2017,4,24,7,45,654.5,92.0,2.8,16.0,346.0,769.35,616.94
2017,4,24,8,0,692.0,101.0,2.9,17.0,403.0,828.6,655.83
2017,4,24,8,15,723.5,106.5,3.0,18.0,460.0,876.05,685.03
2017,4,24,8,30,755.0,112.0,3.1,19.0,517.0,921.4,712.07
2017,4,24,8,45,773.5,118.5,3.25,20.0,569.5,952.53,729.12
2017,4,24,9,0,792.0,125.0,3.4,21.0,622.0,973.45,739.12
2017,4,24,9,15,809.0,128.5,3.4,21.5,671.0,993.4,748.88
2017,4,24,9,30,826.0,132.0,3.4,22.0,720.0,1009.75,756.26
2017,4,24,9,45,671.0,208.0,3.4,22.5,704.5,936.35,703.47
2017,4,24,10,0,516.0,284.0,3.4,23.0,689.0,842.59,633.62
2017,4,24,10,15,691.5,215.0,3.45,23.0,783.0,937.38,701.69
2017,4,24,10,30,867.0,146.0,3.5,23.0,877.0,1009.92,748.67
2017,4,24,10,45,870.5,149.5,3.55,23.5,905.0,993.72,735.17
2017,4,24,11,0,874.0,153.0,3.6,24.0,933.0,973.81,720.11
2017,4,24,11,15,695.0,268.0,3.65,24.5,897.5,898.93,666.53
2017,4,24,11,30,516.0,383.0,3.7,25.0,862.0,815.5,603.45
2017,4,24,11,45,710.0,264.5,3.75,25.5,933.0,843.89,626.46
2017,4,24,12,0,904.0,146.0,3.8,26.0,1004.0,844.26,627.88
2017,4,24,12,15,904.0,146.5,3.85,26.0,1007.5,803.31,599.6
2017,4,24,12,30,904.0,147.0,3.9,26.0,1011.0,760.04,568.13
2017,4,24,12,45,898.5,149.0,4.0,26.5,1004.5,712.16,531.78
2017,4,24,13,0,893.0,151.0,4.1,27.0,998.0,662.85,493.65
2017,4,24,13,15,889.5,150.0,4.2,27.0,984.0,611.4,454.03
2017,4,24,13,30,886.0,149.0,4.3,27.0,970.0,558.81,412.39
2017,4,24,13,45,877.5,149.5,4.4,27.0,947.0,503.98,367.86
2017,4,24,14,0,869.0,150.0,4.5,27.0,924.0,448.84,321.94
2017,4,24,14,15,861.0,148.0,4.55,27.0,894.0,387.94,270.69
2017,4,24,14,30,853.0,146.0,4.6,27.0,864.0,330.18,221.22
2017,4,24,14,45,739.0,195.0,4.65,27.0,798.0,275.9,179.11
2017,4,24,15,0,625.0,244.0,4.7,27.0,732.0,240.16,154.93
2017,4,24,15,15,714.5,188.5,4.7,26.5,717.5,171.04,103.21
2017,4,24,15,30,804.0,133.0,4.7,26.0,703.0,102.23,67.16
2017,4,24,15,45,786.0,129.0,4.75,26.0,654.0,90.18,69.65
2017,4,24,16,0,768.0,125.0,4.8,26.0,605.0,89.68,69.47
2017,4,24,16,15,743.0,120.5,4.7,25.5,552.0,80.51,62.19
2017,4,24,16,30,718.0,116.0,4.6,25.0,499.0,79.51,61.72
2017,4,24,16,45,687.0,109.5,4.55,25.0,443.5,76.95,59.8
2017,4,24,17,0,656.0,103.0,4.5,25.0,388.0,74.21,57.71
2017,4,24,17,15,610.5,95.5,4.2,24.0,331.5,70.41,54.91
2017,4,24,17,30,565.0,88.0,3.9,23.0,275.0,66.46,51.88
2017,4,24,17,45,504.5,77.0,3.65,22.5,220.5,59.43,45.93
2017,4,24,18,0,444.0,66.0,3.4,22.0,166.0,52.13,39.52
2017,4,24,18,15,346.0,52.5,3.2,21.0,116.5,40.17,28.9
2017,4,24,18,30,248.0,39.0,3.0,20.0,67.0,30.07,19.45
2017,4,24,18,45,124.0,19.5,2.85,19.5,33.5,15.16,0.51
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.5,4.15,16.5,33.5,115.6,57.24
2017,4,25,6,30,182.0,45.0,4.4,17.0,67.0,246.54,197.47
2017,4,25,6,45,275.5,62.0,4.7,18.0,115.0,347.39,286.44
2017,4,25,7,0,369.0,79.0,5.0,19.0,163.0,455.06,376.97
2017,4,25,7,15,433.5,91.0,5.25,19.5,216.5,535.42,442.1
2017,4,25,7,30,498.0,103.0,5.5,20.0,270.0,618.48,506.66
2017,4,25,7,45,249.0,100.0,5.8,21.0,183.5,365.52,301.78
2017,4,25,8,0,0.0,97.0,6.1,22.0,97.0,82.75,62.65
2017,4,25,8,15,0.0,111.0,6.1,22.5,111.0,95.24,72.6
2017,4,25,8,30,0.0,125.0,6.1,23.0,125.0,107.67,82.23
2017,4,25,8,45,6.5,168.5,6.15,23.5,172.5,155.37,120.29
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,203.35,157.84
2017,4,25,9,15,28.5,256.0,6.2,24.5,276.0,281.1,218.23
2017,4,25,9,30,44.0,300.0,6.2,25.0,332.0,340.39,263.11
2017,4,25,9,45,99.0,342.5,6.2,26.0,419.5,436.28,335.61
2017,4,25,10,0,154.0,385.0,6.2,27.0,507.0,550.07,418.72
2017,4,25,10,15,291.0,368.0,6.1,27.5,610.5,676.38,511.96
2017,4,25,10,30,428.0,351.0,6.0,28.0,714.0,794.08,595.77
2017,4,25,10,45,259.5,395.0,5.95,28.5,617.0,646.0,483.97
2017,4,25,11,0,91.0,439.0,5.9,29.0,520.0,488.07,364.2
2017,4,25,11,15,235.5,430.0,5.8,29.0,647.5,625.49,466.58
2017,4,25,11,30,380.0,421.0,5.7,29.0,775.0,723.78,537.75
2017,4,25,11,45,610.0,295.0,5.6,29.5,872.0,787.38,585.11
2017,4,25,12,0,840.0,169.0,5.5,30.0,969.0,822.93,611.76
2017,4,25,12,15,637.5,296.0,5.45,30.0,904.5,740.05,547.99
2017,4,25,12,30,435.0,423.0,5.4,30.0,840.0,661.85,488.03
2017,4,25,12,45,491.5,405.0,5.35,30.5,873.5,652.91,480.41
2017,4,25,13,0,548.0,387.0,5.3,31.0,907.0,638.45,468.03
2017,4,25,13,15,501.5,393.5,5.3,31.0,864.5,578.09,423.25
2017,4,25,13,30,455.0,400.0,5.3,31.0,822.0,521.7,381.01
2017,4,25,13,45,454.5,386.5,5.3,31.5,800.0,477.29,346.11
2017,4,25,14,0,454.0,373.0,5.3,32.0,778.0,433.15,310.81
2017,4,25,14,15,632.0,265.5,5.3,32.0,810.0,385.5,269.32
2017,4,25,14,30,810.0,158.0,5.3,32.0,842.0,327.28,216.6
2017,4,25,14,45,796.5,156.5,5.3,32.0,805.0,271.65,170.6
2017,4,25,15,0,783.0,155.0,5.3,32.0,768.0,217.42,128.48
2017,4,25,15,15,768.5,151.5,5.2,31.5,725.5,163.41,93.29
2017,4,25,15,30,754.0,148.0,5.1,31.0,683.0,101.86,65.25
2017,4,25,15,45,733.5,144.0,5.1,31.0,635.0,89.46,67.63
2017,4,25,16,0,713.0,140.0,5.1,31.0,587.0,89.54,67.91
2017,4,25,16,15,688.0,134.5,4.95,30.5,535.5,88.48,67.42
2017,4,25,16,30,663.0,129.0,4.8,30.0,484.0,87.29,66.83
2017,4,25,16,45,632.0,121.0,4.7,30.0,430.0,84.11,64.46
2017,4,25,17,0,601.0,113.0,4.6,30.0,376.0,80.7,61.89
2017,4,25,17,15,555.5,104.5,4.3,29.0,321.0,76.53,58.87
2017,4,25,17,30,510.0,96.0,4.0,28.0,266.0,72.17,55.6
2017,4,25,17,45,449.5,84.0,3.75,27.5,213.0,62.26,47.35
2017,4,25,18,0,389.0,72.0,3.5,27.0,160.0,54.03,40.28
2017,4,25,18,15,297.0,56.5,3.55,26.5,112.5,42.84,30.45
2017,4,25,18,30,205.0,41.0,3.6,26.0,65.0,31.41,20.04
2017,4,25,18,45,102.5,20.5,3.65,25.5,32.5,15.88,1.61
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,69.33,35.2
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,140.1,108.09
2017,4,26,6,45,154.0,74.0,3.3,22.5,105.5,251.59,202.44
2017,4,26,7,0,235.0,98.0,3.6,23.0,152.0,352.62,286.35
2017,4,26,7,15,297.5,115.0,3.9,23.5,203.5,430.41,349.21
2017,4,26,7,30,360.0,132.0,4.2,24.0,255.0,511.69,412.51
2017,4,26,7,45,438.0,136.0,4.55,24.5,312.0,614.04,489.98
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,699.47,552.45
2017,4,26,8,15,553.5,148.5,5.2,25.5,423.0,752.03,588.8
2017,4,26,8,30,591.0,157.0,5.5,26.0,477.0,812.6,630.49
2017,4,26,8,45,649.5,151.0,5.85,26.5,535.0,868.27,668.26
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,921.04,703.58
2017,4,26,9,15,730.0,149.0,6.35,27.5,642.0,945.74,717.93
2017,4,26,9,30,752.0,153.0,6.5,28.0,691.0,967.15,730.15
2017,4,26,9,45,790.5,145.0,6.65,28.5,740.5,980.85,737.1
2017,4,26,10,0,829.0,137.0,6.8,29.0,790.0,998.91,747.19
2017,4,26,10,15,841.5,139.5,6.85,29.0,828.0,998.43,745.66
2017,4,26,10,30,854.0,142.0,6.9,29.0,866.0,994.05,741.71
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.0,974.18,726.04
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,963.53,716.94
2017,4,26,11,15,904.5,132.0,7.15,30.0,958.5,940.86,700.89
2017,4,26,11,30,911.0,133.0,7.2,30.0,981.0,914.63,682.5
2017,4,26,11,45,919.5,131.0,7.25,30.5,997.0,884.05,659.77
2017,4,26,12,0,928.0,129.0,7.3,31.0,1013.0,850.15,634.82
2017,4,26,12,15,930.0,129.5,7.3,31.0,1018.5,810.23,606.78
2017,4,26,12,30,932.0,130.0,7.3,31.0,1024.0,767.74,575.14
2017,4,26,12,45,933.0,129.5,7.35,31.0,1021.0,721.49,540.05
2017,4,26,13,0,934.0,129.0,7.4,31.0,1018.0,673.21,502.69
2017,4,26,13,15,933.0,128.5,7.3,31.0,1006.0,621.95,461.95
2017,4,26,13,30,932.0,128.0,7.2,31.0,994.0,569.16,419.1
2017,4,26,13,45,926.0,128.5,7.15,31.0,972.5,513.43,373.1
2017,4,26,14,0,920.0,129.0,7.1,31.0,951.0,457.05,325.51
2017,4,26,14,15,913.0,127.5,7.05,30.5,921.5,398.59,276.07
2017,4,26,14,30,906.0,126.0,7.0,30.0,892.0,340.06,226.0
2017,4,26,14,45,899.0,122.5,7.0,30.0,855.0,280.45,175.41
2017,4,26,15,0,892.0,119.0,7.0,30.0,818.0,221.22,128.26
2017,4,26,15,15,878.0,116.5,6.9,29.5,773.5,162.5,89.39
2017,4,26,15,30,864.0,114.0,6.8,29.0,729.0,94.82,58.28
2017,4,26,15,45,843.0,112.0,6.75,28.5,678.0,80.11,60.69
2017,4,26,16,0,822.0,110.0,6.7,28.0,627.0,80.36,61.23
2017,4,26,16,15,798.0,106.0,6.55,27.5,572.5,79.16,60.58
2017,4,26,16,30,774.0,102.0,6.4,27.0,518.0,77.86,59.84
2017,4,26,16,45,736.5,98.5,6.3,26.5,460.0,70.01,53.6
2017,4,26,17,0,699.0,95.0,6.2,26.0,402.0,68.91,53.0
2017,4,26,17,15,654.0,88.5,5.9,25.0,344.0,65.55,50.55
2017,4,26,17,30,609.0,82.0,5.6,24.0,286.0,62.09,47.92
2017,4,26,17,45,543.0,73.5,5.3,23.5,229.5,56.77,43.46
2017,4,26,18,0,477.0,65.0,5.0,23.0,173.0,51.34,38.69
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,42.17,30.53
2017,4,26,18,30,272.0,40.0,4.0,21.0,72.0,30.88,20.15
2017,4,26,18,45,136.0,20.0,3.55,20.5,36.0,15.55,2.44
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,170.9,107.36
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,327.53,268.77
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,431.48,359.16
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,540.37,448.2
2017,4,27,7,15,545.0,75.5,2.85,14.5,236.0,621.49,511.52
2017,4,27,7,30,608.0,84.0,2.9,15.0,292.0,703.95,572.77
2017,4,27,7,45,645.5,92.0,2.95,16.0,348.5,762.65,612.57
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,820.39,650.18
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,867.12,679.62
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,911.8,706.97
2017,4,27,8,45,761.5,118.0,3.05,19.0,568.0,941.39,722.38
2017,4,27,9,0,778.0,125.0,3.1,20.0,619.0,960.92,730.85
2017,4,27,9,15,795.5,128.5,3.15,20.5,667.0,981.25,741.35
2017,4,27,9,30,813.0,132.0,3.2,21.0,715.0,998.05,749.51
2017,4,27,9,45,821.5,137.0,3.25,21.5,756.5,1003.76,750.38
2017,4,27,10,0,830.0,142.0,3.3,22.0,798.0,1005.71,749.01
2017,4,27,10,15,840.0,144.5,3.5,22.5,834.0,1002.65,745.65
2017,4,27,10,30,850.0,147.0,3.7,23.0,870.0,995.77,739.85
2017,4,27,10,45,856.5,149.0,3.9,24.0,898.5,981.18,727.58
2017,4,27,11,0,863.0,151.0,4.1,25.0,927.0,950.09,704.38
2017,4,27,11,15,868.0,152.5,4.25,25.5,948.0,926.92,687.74
2017,4,27,11,30,873.0,154.0,4.4,26.0,969.0,900.36,668.78
2017,4,27,11,45,882.0,151.0,4.55,26.5,983.0,870.17,647.38
2017,4,27,12,0,891.0,148.0,4.7,27.0,997.0,836.81,624.11
2017,4,27,12,15,892.0,148.0,4.85,27.0,1001.5,796.75,597.0
2017,4,27,12,30,893.0,148.0,5.0,27.0,1006.0,754.39,566.37
2017,4,27,12,45,893.0,147.0,5.15,27.5,1001.5,708.55,531.4
2017,4,27,13,0,893.0,146.0,5.3,28.0,997.0,660.95,494.35
2017,4,27,13,15,665.0,273.0,5.4,28.0,902.5,579.54,431.24
2017,4,27,13,30,437.0,400.0,5.5,28.0,808.0,513.13,379.92
2017,4,27,13,45,656.5,271.5,5.6,28.5,867.5,487.33,357.28
2017,4,27,14,0,876.0,143.0,5.7,29.0,927.0,449.55,321.89
2017,4,27,14,15,868.5,141.0,5.75,29.0,897.0,393.02,273.69
2017,4,27,14,30,861.0,139.0,5.8,29.0,867.0,336.53,225.12
2017,4,27,14,45,841.0,141.5,5.85,29.0,828.0,273.34,172.64
2017,4,27,15,0,821.0,144.0,5.9,29.0,789.0,218.23,129.21
2017,4,27,15,15,651.0,202.0,5.85,29.0,696.0,176.11,107.91
2017,4,27,15,30,481.0,260.0,5.8,29.0,603.0,161.65,114.38
2017,4,27,15,45,586.5,204.0,5.75,29.0,593.5,125.14,97.27
2017,4,27,16,0,692.0,148.0,5.7,29.0,584.0,93.94,72.08
2017,4,27,16,15,718.5,123.5,5.45,28.5,542.0,81.75,62.42
2017,4,27,16,30,745.0,99.0,5.2,28.0,500.0,75.18,57.34
2017,4,27,16,45,630.5,114.0,4.95,27.5,428.5,79.0,60.88
2017,4,27,17,0,516.0,129.0,4.7,27.0,357.0,89.71,70.22
2017,4,27,17,15,471.0,119.5,4.25,26.0,305.0,84.4,66.26
2017,4,27,17,30,426.0,110.0,3.8,25.0,253.0,78.88,62.0
2017,4,27,17,45,377.0,94.0,3.35,24.5,203.0,68.58,53.36
2017,4,27,18,0,328.0,78.0,2.9,24.0,153.0,57.86,44.11
2017,4,27,18,15,253.5,60.5,2.8,23.5,108.5,45.51,33.18
2017,4,27,18,30,179.0,43.0,2.7,23.0,64.0,32.78,21.61
2017,4,27,18,45,89.5,21.5,2.65,22.5,32.0,17.07,3.93
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.85,0.0
2017,4,28,6,15,0.0,10.5,2.6,20.5,10.5,8.63,0.05
2017,4,28,6,30,0.0,20.0,2.9,21.0,20.0,16.47,7.7
2017,4,28,6,45,0.0,34.5,3.2,21.5,34.5,28.49,17.94
2017,4,28,7,0,0.0,49.0,3.5,22.0,49.0,40.55,28.13
2017,4,28,7,15,0.0,65.0,3.75,22.5,65.0,54.87,40.04
2017,4,28,7,30,0.0,81.0,4.0,23.0,81.0,69.55,52.02
2017,4,28,7,45,8.0,120.5,4.25,24.0,124.0,116.74,90.46
2017,4,28,8,0,16.0,160.0,4.5,25.0,167.0,164.51,128.38
2017,4,28,8,15,15.5,176.0,4.6,25.5,184.0,177.4,137.77
2017,4,28,8,30,15.0,192.0,4.7,26.0,201.0,190.34,147.12
2017,4,28,8,45,118.0,241.5,4.85,26.5,316.5,386.14,301.06
2017,4,28,9,0,221.0,291.0,5.0,27.0,432.0,543.44,419.24
2017,4,28,9,15,251.0,310.5,5.0,27.5,482.0,611.9,466.68
2017,4,28,9,30,281.0,330.0,5.0,28.0,532.0,656.53,496.72
2017,4,28,9,45,491.0,264.0,5.0,28.5,642.5,808.3,606.94
2017,4,28,10,0,701.0,198.0,5.0,29.0,753.0,945.5,700.84
2017,4,28,10,15,713.0,201.5,4.95,29.5,788.0,945.84,697.16
2017,4,28,10,30,725.0,205.0,4.9,30.0,823.0,942.57,692.08
2017,4,28,10,45,744.0,201.5,4.9,30.5,853.5,935.22,684.81
2017,4,28,11,0,763.0,198.0,4.9,31.0,884.0,915.67,669.61
2017,4,28,11,15,768.5,199.5,4.9,31.0,904.5,894.07,654.62
2017,4,28,11,30,774.0,201.0,4.9,31.0,925.0,869.18,637.5
2017,4,28,11,45,772.5,205.0,4.9,31.5,936.0,837.46,614.27
2017,4,28,12,0,771.0,209.0,4.9,32.0,947.0,803.14,588.59
2017,4,28,12,15,772.0,209.5,4.85,32.0,950.5,765.58,561.52
2017,4,28,12,30,773.0,210.0,4.8,32.0,954.0,725.95,532.64
2017,4,28,12,45,553.5,335.5,4.8,32.5,867.0,642.1,468.42
2017,4,28,13,0,334.0,461.0,4.8,33.0,780.0,566.12,410.45
2017,4,28,13,15,546.5,335.0,4.7,33.0,849.0,562.85,408.62
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,538.97,389.5
2017,4,28,13,45,749.5,209.5,4.6,33.0,896.0,487.08,348.53
2017,4,28,14,0,740.0,210.0,4.6,33.0,874.0,435.41,306.86
2017,4,28,14,15,731.0,207.0,4.5,33.0,845.0,382.03,263.07
2017,4,28,14,30,722.0,204.0,4.4,33.0,816.0,329.32,219.45
2017,4,28,14,45,699.5,205.5,4.35,33.0,778.0,277.35,177.46
2017,4,28,15,0,677.0,207.0,4.3,33.0,740.0,227.97,139.8
2017,4,28,15,15,660.5,201.5,4.2,33.0,698.0,177.65,106.49
2017,4,28,15,30,644.0,196.0,4.1,33.0,656.0,129.7,85.3
2017,4,28,15,45,617.5,191.5,4.1,33.0,608.5,116.14,88.36
2017,4,28,16,0,591.0,187.0,4.1,33.0,561.0,117.31,89.58
2017,4,28,16,15,563.0,179.0,3.95,32.5,510.5,115.46,88.58
2017,4,28,16,30,535.0,171.0,3.8,32.0,460.0,112.51,86.69
2017,4,28,16,45,494.0,162.0,3.7,32.0,406.5,108.53,83.78
2017,4,28,17,0,453.0,153.0,3.6,32.0,353.0,104.33,80.67
2017,4,28,17,15,407.5,139.0,3.3,31.0,300.5,96.55,74.87
2017,4,28,17,30,362.0,125.0,3.0,30.0,248.0,88.4,68.6
2017,4,28,17,45,301.0,107.5,2.75,29.5,197.0,79.07,61.0
2017,4,28,18,0,240.0,90.0,2.5,29.0,146.0,66.77,50.62
2017,4,28,18,15,173.0,67.0,2.75,28.5,101.5,50.49,36.62
2017,4,28,18,30,106.0,44.0,3.0,28.0,57.0,33.8,21.97
2017,4,28,18,45,53.0,22.0,3.3,27.5,28.5,17.38,4.55
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,23.0,3.0,2.56,0.0
2017,4,29,6,15,27.0,27.0,5.4,23.0,30.5,54.01,31.85
2017,4,29,6,30,54.0,51.0,5.5,23.0,58.0,123.13,94.71
2017,4,29,6,45,112.5,80.5,5.6,23.5,104.5,211.89,170.16
2017,4,29,7,0,171.0,110.0,5.7,24.0,151.0,300.63,244.23
2017,4,29,7,15,92.0,116.5,5.9,24.0,139.0,231.21,186.72
2017,4,29,7,30,13.0,123.0,6.1,24.0,127.0,128.95,100.84
2017,4,29,7,45,6.5,123.5,6.3,24.5,125.5,118.46,91.66
2017,4,29,8,0,0.0,124.0,6.5,25.0,124.0,109.7,83.77
2017,4,29,8,15,75.0,184.5,6.6,25.5,225.5,263.02,208.56
2017,4,29,8,30,150.0,245.0,6.7,26.0,327.0,428.35,337.6
2017,4,29,8,45,141.0,277.0,6.8,27.0,360.5,452.5,352.52
2017,4,29,9,0,132.0,309.0,6.9,28.0,394.0,474.85,366.18
2017,4,29,9,15,281.0,297.0,6.8,28.0,495.0,626.63,482.04
2017,4,29,9,30,430.0,285.0,6.7,28.0,596.0,777.39,592.75
2017,4,29,9,45,498.0,281.0,6.65,28.5,661.0,833.4,630.62
2017,4,29,10,0,566.0,277.0,6.6,29.0,726.0,886.06,665.77
2017,4,29,10,15,454.0,338.0,6.45,29.5,709.0,822.77,614.65
2017,4,29,10,30,342.0,399.0,6.3,30.0,692.0,743.96,553.59
2017,4,29,10,45,477.5,347.5,6.2,30.5,770.5,820.54,608.38
2017,4,29,11,0,613.0,296.0,6.1,31.0,849.0,877.6,647.99
2017,4,29,11,15,334.0,364.5,5.95,31.0,667.5,651.92,483.61
2017,4,29,11,30,55.0,433.0,5.8,31.0,486.0,432.71,319.21
2017,4,29,11,45,132.5,463.5,5.65,31.5,590.5,524.87,386.49
2017,4,29,12,0,210.0,494.0,5.5,32.0,695.0,597.63,437.44
2017,4,29,12,15,151.0,488.5,5.35,32.0,633.5,530.05,387.68
2017,4,29,12,30,92.0,483.0,5.2,32.0,572.0,465.81,340.6
2017,4,29,12,45,167.5,485.5,5.1,32.0,646.5,504.68,369.04
2017,4,29,13,0,243.0,488.0,5.0,32.0,721.0,534.43,389.85
2017,4,29,13,15,278.5,471.5,4.85,32.0,735.0,514.38,374.64
2017,4,29,13,30,314.0,455.0,4.7,32.0,749.0,495.34,359.69
2017,4,29,13,45,281.5,452.0,4.6,32.5,711.0,451.08,325.95
2017,4,29,14,0,249.0,449.0,4.5,33.0,673.0,410.33,294.96
2017,4,29,14,15,242.0,434.5,4.3,33.0,646.0,386.36,276.22
2017,4,29,14,30,235.0,420.0,4.1,33.0,619.0,353.06,250.77
2017,4,29,14,45,293.5,386.0,3.9,33.0,625.0,311.49,217.17
2017,4,29,15,0,352.0,352.0,3.7,33.0,631.0,276.35,188.49
2017,4,29,15,15,234.5,345.5,3.55,32.5,527.0,246.0,172.85
2017,4,29,15,30,117.0,339.0,3.4,32.0,423.0,215.63,157.73
2017,4,29,15,45,106.5,313.0,3.25,32.0,385.5,211.0,163.67
2017,4,29,16,0,96.0,287.0,3.1,32.0,348.0,196.22,152.5
2017,4,29,16,15,158.5,261.5,3.35,31.5,352.0,173.12,135.06
2017,4,29,16,30,221.0,236.0,3.6,31.0,356.0,160.27,125.59
2017,4,29,16,45,110.5,121.0,3.85,30.5,181.0,90.88,69.78
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,4.94,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.11,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.29,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.46,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.64,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.82,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,8.54,0.0
2017,4,30,6,15,106.0,31.5,6.2,12.0,46.0,149.98,106.43
2017,4,30,6,30,212.0,53.0,6.3,12.0,82.0,280.72,233.23
2017,4,30,6,45,328.5,66.0,6.4,12.0,134.5,396.32,337.19
2017,4,30,7,0,445.0,79.0,6.5,12.0,187.0,520.52,444.07
2017,4,30,7,15,509.5,89.0,6.7,12.5,243.5,606.93,515.13
2017,4,30,7,30,574.0,99.0,6.9,13.0,300.0,692.24,582.58
2017,4,30,7,45,647.0,98.0,7.1,13.5,362.0,773.11,644.23
2017,4,30,8,0,720.0,97.0,7.3,14.0,424.0,853.53,703.75
2017,4,30,8,15,752.0,102.0,7.4,14.5,481.5,901.18,736.45
2017,4,30,8,30,784.0,107.0,7.5,15.0,539.0,940.23,762.2
2017,4,30,8,45,824.0,104.0,7.65,15.5,597.5,982.13,790.02
2017,4,30,9,0,864.0,101.0,7.8,16.0,656.0,1020.98,815.31
2017,4,30,9,15,881.0,104.0,7.8,16.5,706.5,1028.24,816.59
2017,4,30,9,30,898.0,107.0,7.8,17.0,757.0,1044.13,824.48
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,1053.79,826.57
2017,4,30,10,0,936.0,105.0,7.9,19.0,850.0,1059.64,826.07
2017,4,30,10,15,945.5,106.5,7.8,19.5,887.5,1054.77,818.97
2017,4,30,10,30,955.0,108.0,7.7,20.0,925.0,1045.9,809.29
2017,4,30,10,45,962.0,109.0,7.65,20.5,955.0,1030.13,795.18
2017,4,30,11,0,969.0,110.0,7.6,21.0,985.0,1010.46,778.55
2017,4,30,11,15,973.5,110.5,7.5,21.5,1006.5,984.21,757.23
2017,4,30,11,30,978.0,111.0,7.4,22.0,1028.0,954.34,733.57
2017,4,30,11,45,973.0,116.5,7.3,22.5,1038.5,917.47,705.09
2017,4,30,12,0,968.0,122.0,7.2,23.0,1049.0,877.63,674.64
2017,4,30,12,15,968.5,122.0,7.1,23.0,1053.0,834.85,643.46
2017,4,30,12,30,969.0,122.0,7.0,23.0,1057.0,789.58,609.07
2017,4,30,12,45,967.5,122.0,6.95,23.5,1051.5,740.73,569.7
2017,4,30,13,0,966.0,122.0,6.9,24.0,1046.0,690.01,528.31
2017,4,30,13,15,963.0,121.5,6.8,24.0,1032.0,636.39,484.87
2017,4,30,13,30,960.0,121.0,6.7,24.0,1018.0,581.41,439.35
2017,4,30,13,45,953.5,120.5,6.6,24.0,995.5,523.65,390.62
2017,4,30,14,0,947.0,120.0,6.5,24.0,973.0,465.29,340.28
2017,4,30,14,15,940.0,119.0,6.35,24.0,942.5,406.03,288.25
2017,4,30,14,30,933.0,118.0,6.2,24.0,912.0,346.66,235.71
2017,4,30,14,45,921.5,117.0,6.1,24.5,873.5,286.4,183.08
2017,4,30,15,0,910.0,116.0,6.0,25.0,835.0,226.99,134.35
2017,4,30,15,15,897.5,113.5,5.8,25.0,790.5,167.66,93.23
2017,4,30,15,30,885.0,111.0,5.6,25.0,746.0,109.75,67.59
2017,4,30,15,45,868.5,108.0,5.45,25.0,696.0,77.81,59.62
2017,4,30,16,0,852.0,105.0,5.3,25.0,646.0,77.35,59.44
2017,4,30,16,15,830.5,101.5,5.05,24.5,592.0,76.37,58.94
2017,4,30,16,30,809.0,98.0,4.8,24.0,538.0,75.3,58.38
2017,4,30,16,45,778.0,93.5,4.55,24.0,480.0,73.27,56.88
2017,4,30,17,0,747.0,89.0,4.3,24.0,422.0,65.11,50.16
2017,4,30,17,15,705.5,83.5,3.65,23.0,363.5,62.26,48.12
2017,4,30,17,30,664.0,78.0,3.0,22.0,305.0,59.34,45.93
2017,4,30,17,45,598.5,70.5,2.4,21.0,247.0,54.59,42.04
2017,4,30,18,0,533.0,63.0,1.8,20.0,189.0,49.77,37.89
2017,4,30,18,15,435.5,52.0,1.65,19.5,136.5,41.76,30.62
2017,4,30,18,30,338.0,41.0,1.5,19.0,84.0,33.6,22.9
2017,4,30,18,45,169.0,20.5,1.35,18.5,42.0,16.52,5.43
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,12.0,15.0,65.08,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,252.68,186.67
2017,5,1,6,30,377.0,43.0,4.7,13.0,95.0,396.25,328.08
2017,5,1,6,45,470.5,53.0,4.9,14.0,148.5,499.56,417.52
2017,5,1,7,0,564.0,63.0,5.1,15.0,202.0,607.84,506.19
2017,5,1,7,15,622.0,70.0,5.2,16.0,260.0,684.73,565.54
2017,5,1,7,30,680.0,77.0,5.3,17.0,318.0,762.66,622.73
2017,5,1,7,45,719.5,82.5,5.4,18.0,376.0,821.55,663.14
2017,5,1,8,0,759.0,88.0,5.5,19.0,434.0,873.39,696.96
2017,5,1,8,15,787.0,92.0,5.65,20.0,491.0,917.09,724.2
2017,5,1,8,30,815.0,96.0,5.8,21.0,548.0,958.33,749.13
2017,5,1,8,45,835.5,99.5,5.95,22.0,601.0,988.63,765.9
2017,5,1,9,0,856.0,103.0,6.1,23.0,654.0,1015.74,780.32
2017,5,1,9,15,871.0,105.5,6.05,23.5,703.0,1020.21,779.2
2017,5,1,9,30,886.0,108.0,6.0,24.0,752.0,1033.47,784.48
2017,5,1,9,45,897.0,110.5,6.0,25.0,795.0,1038.98,783.25
2017,5,1,10,0,908.0,113.0,6.0,26.0,838.0,1040.68,779.63
2017,5,1,10,15,916.5,115.0,5.9,26.5,874.0,1035.49,772.44
2017,5,1,10,30,925.0,117.0,5.8,27.0,910.0,1026.4,762.87
2017,5,1,10,45,930.5,118.5,5.75,27.5,938.5,1010.07,748.98
2017,5,1,11,0,936.0,120.0,5.7,28.0,967.0,989.97,732.8
2017,5,1,11,15,940.0,121.0,5.65,28.5,987.5,964.37,713.12
2017,5,1,11,30,944.0,122.0,5.6,29.0,1008.0,935.26,691.27
2017,5,1,11,45,949.5,120.5,5.55,29.5,1021.5,901.86,666.65
2017,5,1,12,0,955.0,119.0,5.5,30.0,1035.0,865.27,640.0
2017,5,1,12,15,955.0,119.0,5.4,30.0,1038.5,822.76,610.37
2017,5,1,12,30,955.0,119.0,5.3,30.0,1042.0,777.85,577.81
2017,5,1,12,45,953.0,119.0,5.25,30.5,1036.5,729.44,540.52
2017,5,1,13,0,951.0,119.0,5.2,31.0,1031.0,679.24,501.35
2017,5,1,13,15,948.0,118.5,5.1,31.0,1017.5,626.51,460.41
2017,5,1,13,30,945.0,118.0,5.0,31.0,1004.0,572.44,417.49
2017,5,1,13,45,939.5,117.5,4.95,31.0,981.5,516.08,371.9
2017,5,1,14,0,934.0,117.0,4.9,31.0,959.0,459.02,324.6
2017,5,1,14,15,927.5,115.5,4.8,31.0,929.0,400.47,275.13
2017,5,1,14,30,921.0,114.0,4.7,31.0,899.0,341.78,225.06
2017,5,1,14,45,909.5,113.5,4.65,31.5,861.0,282.67,175.12
2017,5,1,15,0,898.0,113.0,4.6,32.0,823.0,224.41,128.77
2017,5,1,15,15,886.0,110.5,4.5,31.5,779.5,165.96,89.49
2017,5,1,15,30,874.0,108.0,4.4,31.0,736.0,108.89,64.63
2017,5,1,15,45,854.5,106.5,4.3,31.0,686.0,76.53,57.05
2017,5,1,16,0,835.0,105.0,4.2,31.0,636.0,76.97,57.61
2017,5,1,16,15,813.5,101.0,4.0,30.5,582.5,75.68,56.87
2017,5,1,16,30,792.0,97.0,3.8,30.0,529.0,74.26,56.04
2017,5,1,16,45,759.5,93.5,3.6,29.5,472.0,72.94,55.29
2017,5,1,17,0,727.0,90.0,3.4,29.0,415.0,65.49,49.4
2017,5,1,17,15,685.5,84.0,3.05,28.0,357.5,62.34,47.16
2017,5,1,17,30,644.0,78.0,2.7,27.0,300.0,59.08,44.74
2017,5,1,17,45,581.0,70.5,2.35,26.0,243.0,54.38,40.97
2017,5,1,18,0,518.0,63.0,2.0,25.0,186.0,49.61,36.94
2017,5,1,18,15,423.5,52.0,2.05,24.0,134.5,41.63,29.91
2017,5,1,18,30,329.0,41.0,2.1,23.0,83.0,33.49,22.41
2017,5,1,18,45,187.0,25.0,2.2,22.0,46.5,19.45,7.67
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,7.68,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,62.36,0.0
2017,5,2,6,15,211.0,29.0,2.65,15.5,55.0,240.47,178.27
2017,5,2,6,30,349.0,45.0,2.8,16.0,94.0,376.61,307.18
2017,5,2,6,45,436.0,56.0,2.95,17.0,145.5,475.04,390.06
2017,5,2,7,0,523.0,67.0,3.1,18.0,197.0,578.03,471.91
2017,5,2,7,15,581.0,74.5,3.3,19.0,253.5,654.55,529.47
2017,5,2,7,30,639.0,82.0,3.5,20.0,310.0,732.11,585.03
2017,5,2,7,45,678.0,88.0,3.75,21.0,367.0,790.25,624.31
2017,5,2,8,0,717.0,94.0,4.0,22.0,424.0,847.45,661.68
2017,5,2,8,15,745.5,99.0,4.05,22.5,479.0,891.58,689.15
2017,5,2,8,30,774.0,104.0,4.1,23.0,534.0,927.57,710.46
2017,5,2,8,45,793.0,108.5,4.2,24.0,586.0,957.11,725.97
2017,5,2,9,0,812.0,113.0,4.3,25.0,638.0,983.53,739.21
2017,5,2,9,15,828.0,116.0,4.35,25.5,686.0,1001.79,748.08
2017,5,2,9,30,844.0,119.0,4.4,26.0,734.0,1016.51,754.7
2017,5,2,9,45,853.0,123.5,4.5,27.0,775.0,1022.17,754.23
2017,5,2,10,0,862.0,128.0,4.6,28.0,816.0,1010.89,742.69
2017,5,2,10,15,871.0,130.0,4.6,28.5,852.0,1006.37,737.04
2017,5,2,10,30,880.0,132.0,4.6,29.0,888.0,998.11,729.0
2017,5,2,10,45,883.0,135.5,4.65,29.5,915.0,981.81,716.13
2017,5,2,11,0,886.0,139.0,4.7,30.0,942.0,961.91,701.21
2017,5,2,11,15,890.0,140.5,4.7,30.5,962.5,937.59,683.16
2017,5,2,11,30,894.0,142.0,4.7,31.0,983.0,909.89,663.01
2017,5,2,11,45,899.0,141.0,4.75,31.5,996.0,877.71,640.32
2017,5,2,12,0,904.0,140.0,4.8,32.0,1009.0,842.51,615.63
2017,5,2,12,15,904.5,140.0,4.8,32.0,1012.5,801.9,588.22
2017,5,2,12,30,905.0,140.0,4.8,32.0,1016.0,759.02,557.37
2017,5,2,12,45,901.5,141.0,4.85,32.5,1010.0,712.2,522.17
2017,5,2,13,0,898.0,142.0,4.9,33.0,1004.0,663.88,485.23
2017,5,2,13,15,894.5,141.5,4.95,33.0,990.5,613.19,446.76
2017,5,2,13,30,891.0,141.0,5.0,33.0,977.0,561.36,406.39
2017,5,2,13,45,883.5,141.0,5.05,33.0,954.5,507.06,363.1
2017,5,2,14,0,876.0,141.0,5.1,33.0,932.0,452.36,318.35
2017,5,2,14,15,703.5,232.0,5.1,33.0,854.5,392.08,271.81
2017,5,2,14,30,531.0,323.0,5.1,33.0,777.0,357.62,246.37
2017,5,2,14,45,495.5,315.0,5.1,33.0,724.0,306.14,206.67
2017,5,2,15,0,460.0,307.0,5.1,33.0,671.0,259.06,171.94
2017,5,2,15,15,632.0,219.5,5.05,32.5,691.0,189.72,116.29
2017,5,2,15,30,804.0,132.0,5.0,32.0,711.0,111.2,66.62
2017,5,2,15,45,786.5,128.0,5.0,32.0,663.0,88.8,66.74
2017,5,2,16,0,769.0,124.0,5.0,32.0,615.0,88.31,66.57
2017,5,2,16,15,745.5,119.5,4.95,31.5,562.5,79.29,59.58
2017,5,2,16,30,722.0,115.0,4.9,31.0,510.0,78.28,59.11
2017,5,2,16,45,692.0,109.0,4.85,31.0,455.5,76.06,57.51
2017,5,2,17,0,662.0,103.0,4.8,31.0,401.0,73.67,55.76
2017,5,2,17,15,619.0,96.0,4.5,30.0,345.0,70.26,53.36
2017,5,2,17,30,576.0,89.0,4.2,29.0,289.0,66.71,50.76
2017,5,2,17,45,515.5,79.5,3.9,28.5,234.0,60.89,46.01
2017,5,2,18,0,455.0,70.0,3.6,28.0,179.0,54.89,40.91
2017,5,2,18,15,364.0,57.5,3.45,27.0,129.5,43.8,31.34
2017,5,2,18,30,273.0,45.0,3.3,26.0,80.0,34.55,23.0
2017,5,2,18,45,152.5,27.0,3.15,25.0,45.0,20.89,8.9
2017,5,2,19,0,32.0,9.0,3.0,24.0,10.0,7.68,0.0
2017,5,2,19,15,16.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,7.68,0.0
2017,5,3,6,15,60.0,33.5,3.1,21.5,42.0,103.7,73.44
2017,5,3,6,30,120.0,58.0,3.2,22.0,75.0,200.17,158.75
2017,5,3,6,45,194.0,79.5,3.3,22.5,122.0,289.13,234.3
2017,5,3,7,0,268.0,101.0,3.4,23.0,169.0,382.45,310.92
2017,5,3,7,15,134.0,52.5,3.5,23.5,86.5,191.92,156.68
2017,5,3,7,30,0.0,4.0,3.6,24.0,4.0,3.29,0.0
2017,5,3,7,45,0.0,5.0,3.75,24.5,5.0,4.12,0.0
2017,5,3,8,0,0.0,6.0,3.9,25.0,6.0,4.95,0.0
2017,5,3,8,15,26.5,118.5,3.9,25.5,133.5,138.51,107.52
2017,5,3,8,30,53.0,231.0,3.9,26.0,261.0,291.55,226.98
2017,5,3,8,45,131.5,264.0,3.95,26.5,347.0,425.86,329.64
2017,5,3,9,0,210.0,297.0,4.0,27.0,433.0,538.46,412.64
2017,5,3,9,15,254.0,313.5,3.95,27.5,490.5,617.72,467.83
2017,5,3,9,30,298.0,330.0,3.9,28.0,548.0,673.26,505.32
2017,5,3,9,45,477.0,276.0,3.85,28.5,648.0,807.38,600.32
2017,5,3,10,0,656.0,222.0,3.8,29.0,748.0,926.44,680.9
2017,5,3,10,15,481.0,315.0,3.7,29.0,710.0,827.01,606.8
2017,5,3,10,30,306.0,408.0,3.6,29.0,672.0,718.07,526.76
2017,5,3,10,45,191.5,422.0,3.55,29.5,589.5,591.44,435.13
2017,5,3,11,0,77.0,436.0,3.5,30.0,507.0,471.42,346.37
2017,5,3,11,15,65.0,434.0,3.45,30.5,494.5,450.26,330.31
2017,5,3,11,30,53.0,432.0,3.4,31.0,482.0,429.83,314.45
2017,5,3,11,45,48.0,429.0,3.4,31.5,474.5,415.08,303.02
2017,5,3,12,0,43.0,426.0,3.4,32.0,467.0,400.66,291.87
2017,5,3,12,15,382.5,333.0,3.4,32.0,704.0,583.3,427.41
2017,5,3,12,30,722.0,240.0,3.4,32.0,941.0,719.79,523.75
2017,5,3,12,45,719.5,241.0,3.4,32.0,936.0,676.97,491.96
2017,5,3,13,0,717.0,242.0,3.4,32.0,931.0,633.03,459.82
2017,5,3,13,15,532.0,342.0,3.55,32.0,849.5,561.34,406.63
2017,5,3,13,30,347.0,442.0,3.7,32.0,768.0,504.19,364.25
2017,5,3,13,45,524.5,336.5,3.85,32.0,816.5,478.99,344.46
2017,5,3,14,0,702.0,231.0,4.0,32.0,865.0,437.77,310.0
2017,5,3,14,15,693.0,228.0,4.35,32.0,837.5,386.57,268.52
2017,5,3,14,30,684.0,225.0,4.7,32.0,810.0,336.12,227.09
2017,5,3,14,45,674.0,219.5,5.05,32.0,775.5,284.79,185.32
2017,5,3,15,0,664.0,214.0,5.4,32.0,741.0,234.71,146.27
2017,5,3,15,15,449.0,276.0,5.7,31.5,624.0,206.81,136.56
2017,5,3,15,30,234.0,338.0,6.0,31.0,507.0,222.16,161.59
2017,5,3,15,45,415.0,263.5,6.35,30.5,538.5,154.15,120.0
2017,5,3,16,0,596.0,189.0,6.7,30.0,570.0,117.93,91.32
2017,5,3,16,15,373.0,216.0,6.8,29.5,448.0,142.57,111.96
2017,5,3,16,30,150.0,243.0,6.9,29.0,326.0,162.87,129.19
2017,5,3,16,45,283.5,198.5,7.0,28.5,334.0,133.35,105.62
2017,5,3,17,0,417.0,154.0,7.1,28.0,342.0,104.15,81.97
2017,5,3,17,15,415.5,138.0,6.9,27.0,304.0,95.67,75.48
2017,5,3,17,30,414.0,122.0,6.7,26.0,266.0,86.61,68.33
2017,5,3,17,45,381.5,103.0,6.55,25.5,217.0,74.64,58.34
2017,5,3,18,0,349.0,84.0,6.4,25.0,168.0,62.09,47.61
2017,5,3,18,15,269.0,67.0,6.05,24.0,121.5,50.18,37.21
