Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,18,30,189.0,50.0,5.7,23.0,75.0,38.4,26.58
2017,5,3,18,45,107.5,29.5,5.35,22.5,42.5,23.03,10.94
2017,5,3,19,0,26.0,9.0,5.0,22.0,10.0,7.68,0.0
2017,5,3,19,15,13.0,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.4,13.0,19.0,76.19,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.0,254.0,196.05
2017,5,4,6,30,364.0,46.0,5.0,14.0,99.0,390.32,323.92
2017,5,4,6,45,451.0,56.5,5.35,14.5,151.5,488.8,409.67
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,591.74,495.3
2017,5,4,7,15,595.5,75.0,5.7,15.5,261.5,668.87,555.93
2017,5,4,7,30,653.0,83.0,5.7,16.0,319.0,747.04,614.63
2017,5,4,7,45,691.0,89.0,5.7,16.5,376.5,804.57,655.33
2017,5,4,8,0,729.0,95.0,5.7,17.0,434.0,861.05,693.99
2017,5,4,8,15,758.0,100.0,5.65,17.5,490.0,899.43,718.0
2017,5,4,8,30,787.0,105.0,5.6,18.0,546.0,942.44,744.94
2017,5,4,8,45,805.0,110.0,5.55,19.0,598.5,971.65,759.97
2017,5,4,9,0,823.0,115.0,5.5,20.0,651.0,997.66,772.57
2017,5,4,9,15,839.0,118.0,5.45,20.0,699.0,1015.89,782.68
2017,5,4,9,30,855.0,121.0,5.4,20.0,747.0,1030.54,790.42
2017,5,4,9,45,865.0,124.5,5.35,20.5,789.0,1035.96,790.34
2017,5,4,10,0,875.0,128.0,5.3,21.0,831.0,1024.4,778.8
2017,5,4,10,15,884.5,130.0,5.25,21.5,867.0,1020.2,772.67
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,1012.21,764.1
2017,5,4,10,45,647.5,263.5,5.2,22.5,831.5,905.08,686.14
2017,5,4,11,0,401.0,395.0,5.2,23.0,760.0,761.16,576.45
2017,5,4,11,15,660.0,265.0,5.2,23.0,881.0,867.17,657.85
2017,5,4,11,30,919.0,135.0,5.2,23.0,1002.0,926.09,699.77
2017,5,4,11,45,924.0,134.0,5.25,23.5,1015.0,893.28,675.2
2017,5,4,12,0,929.0,133.0,5.3,24.0,1028.0,857.39,649.03
2017,5,4,12,15,929.5,133.0,5.35,24.0,1031.5,816.02,620.24
2017,5,4,12,30,930.0,133.0,5.4,24.0,1035.0,772.33,588.08
2017,5,4,12,45,931.0,131.5,5.5,24.5,1030.5,725.79,551.84
2017,5,4,13,0,932.0,130.0,5.6,25.0,1026.0,677.35,513.46
2017,5,4,13,15,929.0,129.0,5.6,25.0,1012.5,625.23,472.16
2017,5,4,13,30,926.0,128.0,5.6,25.0,999.0,571.87,428.84
2017,5,4,13,45,922.5,126.0,5.7,25.5,977.5,516.52,382.27
2017,5,4,14,0,919.0,124.0,5.8,26.0,956.0,460.33,333.95
2017,5,4,14,15,912.5,122.5,5.85,26.0,926.0,402.77,284.24
2017,5,4,14,30,906.0,121.0,5.9,26.0,896.0,345.09,233.85
2017,5,4,14,45,889.5,122.5,5.95,26.0,857.5,287.06,184.07
2017,5,4,15,0,873.0,124.0,6.0,26.0,819.0,230.41,138.02
2017,5,4,15,15,860.5,121.5,5.95,25.5,776.0,163.86,90.55
2017,5,4,15,30,848.0,119.0,5.9,25.0,733.0,107.66,63.69
2017,5,4,15,45,833.5,115.0,5.9,25.0,684.5,81.25,62.46
2017,5,4,16,0,819.0,111.0,5.9,25.0,636.0,80.42,61.98
2017,5,4,16,15,797.5,107.0,5.8,24.5,583.0,79.31,61.39
2017,5,4,16,30,776.0,103.0,5.7,24.0,530.0,78.09,60.71
2017,5,4,16,45,748.5,98.0,5.6,24.0,474.5,69.37,53.56
2017,5,4,17,0,721.0,93.0,5.5,24.0,419.0,67.31,52.03
2017,5,4,17,15,680.5,87.0,5.2,23.5,361.5,64.27,49.72
2017,5,4,17,30,640.0,81.0,4.9,23.0,304.0,61.12,47.26
2017,5,4,17,45,581.0,73.0,4.65,22.5,248.0,56.16,43.13
2017,5,4,18,0,522.0,65.0,4.4,22.0,192.0,51.07,38.71
2017,5,4,18,15,430.0,54.0,3.95,21.0,140.5,43.16,31.68
2017,5,4,18,30,338.0,43.0,3.5,20.0,89.0,35.08,24.19
2017,5,4,18,45,199.0,27.0,3.05,19.0,51.0,20.99,10.0
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,9.39,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.0,8.0,1.6,12.0,10.0,6.83,0.0
2017,5,5,6,0,84.0,16.0,1.7,13.0,20.0,103.35,0.0
2017,5,5,6,15,219.5,32.5,2.05,13.5,61.0,251.78,194.97
2017,5,5,6,30,355.0,49.0,2.4,14.0,102.0,386.32,317.96
2017,5,5,6,45,443.5,60.0,2.75,15.0,155.0,486.86,402.52
2017,5,5,7,0,532.0,71.0,3.1,16.0,208.0,591.72,486.29
2017,5,5,7,15,590.0,79.0,3.1,17.0,265.5,669.37,543.89
2017,5,5,7,30,648.0,87.0,3.1,18.0,323.0,747.95,599.17
2017,5,5,7,45,687.0,93.5,3.15,19.5,380.5,807.02,636.73
2017,5,5,8,0,726.0,100.0,3.2,21.0,438.0,865.05,672.03
2017,5,5,8,15,755.0,105.0,3.3,21.5,494.5,909.78,699.79
2017,5,5,8,30,784.0,110.0,3.4,22.0,551.0,945.63,721.02
2017,5,5,8,45,804.0,114.5,3.5,22.5,604.0,976.21,738.49
2017,5,5,9,0,824.0,119.0,3.6,23.0,657.0,1003.6,753.74
2017,5,5,9,15,840.5,122.5,3.6,23.0,705.5,1022.88,764.31
2017,5,5,9,30,857.0,126.0,3.6,23.0,754.0,1038.54,772.64
2017,5,5,9,45,868.0,129.0,3.6,23.5,796.5,1044.3,773.06
2017,5,5,10,0,879.0,132.0,3.6,24.0,839.0,1032.78,762.37
2017,5,5,10,15,888.5,134.0,3.6,24.5,875.5,1028.42,756.76
2017,5,5,10,30,898.0,136.0,3.6,25.0,912.0,1020.25,748.78
2017,5,5,10,45,903.5,138.0,3.6,25.5,940.5,1004.42,736.0
2017,5,5,11,0,909.0,140.0,3.6,26.0,969.0,984.9,721.04
2017,5,5,11,15,913.5,141.5,3.55,26.0,989.5,960.4,704.03
2017,5,5,11,30,918.0,143.0,3.5,26.0,1010.0,932.43,684.85
2017,5,5,11,45,922.5,142.5,3.45,26.5,1023.0,899.45,661.09
2017,5,5,12,0,927.0,142.0,3.4,27.0,1036.0,863.42,635.4
2017,5,5,12,15,927.5,142.0,3.35,27.0,1039.5,821.92,607.27
2017,5,5,12,30,928.0,142.0,3.3,27.0,1043.0,778.12,575.79
2017,5,5,12,45,927.0,141.5,3.3,27.5,1038.0,730.93,540.26
2017,5,5,13,0,926.0,141.0,3.3,28.0,1033.0,682.04,502.85
2017,5,5,13,15,923.0,140.5,3.25,28.0,1019.5,630.45,463.47
2017,5,5,13,30,920.0,140.0,3.2,28.0,1006.0,577.63,422.12
2017,5,5,13,45,915.0,138.5,3.15,28.5,984.0,522.15,376.95
2017,5,5,14,0,910.0,137.0,3.1,29.0,962.0,466.01,330.24
2017,5,5,14,15,903.0,135.5,3.05,29.0,932.0,408.69,282.36
2017,5,5,14,30,896.0,134.0,3.0,29.0,902.0,351.32,233.8
2017,5,5,14,45,883.5,133.0,3.0,29.0,864.0,293.14,185.23
2017,5,5,15,0,871.0,132.0,3.0,29.0,826.0,227.64,133.47
2017,5,5,15,15,858.5,129.0,2.95,28.5,782.5,169.63,93.36
2017,5,5,15,30,846.0,126.0,2.9,28.0,739.0,113.25,66.48
2017,5,5,15,45,832.5,121.0,2.85,28.0,690.5,84.97,64.64
2017,5,5,16,0,819.0,116.0,2.8,28.0,642.0,83.65,63.79
2017,5,5,16,15,796.5,112.0,2.7,27.5,588.5,82.67,63.33
2017,5,5,16,30,774.0,108.0,2.6,27.0,535.0,81.58,62.79
2017,5,5,16,45,750.5,101.0,2.55,27.0,480.0,71.33,54.48
2017,5,5,17,0,727.0,94.0,2.5,27.0,425.0,68.03,51.93
2017,5,5,17,15,685.5,88.0,2.15,26.0,366.5,65.0,49.78
2017,5,5,17,30,644.0,82.0,1.8,25.0,308.0,61.86,47.47
2017,5,5,17,45,591.5,73.0,1.45,24.0,252.0,56.19,42.88
2017,5,5,18,0,539.0,64.0,1.1,23.0,196.0,50.31,37.91
2017,5,5,18,15,446.0,53.5,1.1,22.0,143.5,42.76,31.24
2017,5,5,18,30,353.0,43.0,1.1,21.0,91.0,35.06,24.13
2017,5,5,18,45,213.0,27.5,1.15,20.0,52.5,21.39,10.55
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,10.24,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.75,12.5,10.5,42.77,0.0
2017,5,6,6,0,108.0,16.0,1.9,13.0,21.0,120.92,0.0
2017,5,6,6,15,237.5,31.5,2.1,14.0,61.5,262.54,204.86
2017,5,6,6,30,367.0,47.0,2.3,15.0,102.0,394.49,323.44
2017,5,6,6,45,451.0,57.5,2.55,16.0,154.5,490.65,403.67
2017,5,6,7,0,535.0,68.0,2.8,17.0,207.0,591.07,483.05
2017,5,6,7,15,590.5,75.5,2.85,18.0,263.0,665.68,538.03
2017,5,6,7,30,646.0,83.0,2.9,19.0,319.0,741.2,590.9
2017,5,6,7,45,685.5,88.5,3.0,20.0,376.0,799.27,629.05
2017,5,6,8,0,725.0,94.0,3.1,21.0,433.0,856.4,665.26
2017,5,6,8,15,753.0,98.5,3.15,22.0,488.5,893.36,686.0
2017,5,6,8,30,781.0,103.0,3.2,23.0,544.0,934.65,709.37
2017,5,6,8,45,802.0,106.5,3.3,24.0,596.5,965.0,725.2
2017,5,6,9,0,823.0,110.0,3.4,25.0,649.0,992.26,738.87
2017,5,6,9,15,838.5,113.0,3.25,25.5,696.5,1010.01,745.74
2017,5,6,9,30,854.0,116.0,3.1,26.0,744.0,1024.22,750.31
2017,5,6,9,45,866.0,118.5,3.0,26.5,786.5,1017.78,741.98
2017,5,6,10,0,878.0,121.0,2.9,27.0,829.0,1020.54,739.99
2017,5,6,10,15,886.5,123.0,2.75,27.5,864.5,1015.52,732.62
2017,5,6,10,30,895.0,125.0,2.6,28.0,900.0,1006.73,723.07
2017,5,6,10,45,901.5,126.5,2.5,28.5,928.0,991.78,710.28
2017,5,6,11,0,908.0,128.0,2.4,29.0,956.0,973.14,695.4
2017,5,6,11,15,912.0,129.0,2.25,29.0,976.5,948.15,677.57
2017,5,6,11,30,916.0,130.0,2.1,29.0,997.0,919.77,657.72
2017,5,6,11,45,926.5,125.5,2.0,29.5,1011.5,888.86,635.57
2017,5,6,12,0,937.0,121.0,1.9,30.0,1026.0,854.65,611.44
2017,5,6,12,15,937.5,121.0,1.8,30.0,1029.5,813.37,584.0
2017,5,6,12,30,938.0,121.0,1.7,30.0,1033.0,769.74,553.89
2017,5,6,12,45,936.5,121.0,1.65,30.5,1028.0,722.68,519.51
2017,5,6,13,0,935.0,121.0,1.6,31.0,1023.0,673.87,483.31
2017,5,6,13,15,932.0,120.5,1.6,31.0,1009.5,622.26,445.63
2017,5,6,13,30,929.0,120.0,1.6,31.0,996.0,569.38,405.89
2017,5,6,13,45,924.5,119.0,1.6,31.5,974.5,514.35,362.62
2017,5,6,14,0,920.0,118.0,1.6,32.0,953.0,458.56,317.63
2017,5,6,14,15,914.0,116.5,1.65,32.0,923.5,401.36,271.29
2017,5,6,14,30,908.0,115.0,1.7,32.0,894.0,343.98,223.92
2017,5,6,14,45,891.0,117.5,1.75,32.0,855.5,286.57,177.05
2017,5,6,15,0,874.0,120.0,1.8,32.0,817.0,230.57,133.39
2017,5,6,15,15,862.0,117.5,1.85,31.5,774.5,173.82,94.81
2017,5,6,15,30,850.0,115.0,1.9,31.0,732.0,107.94,60.74
2017,5,6,15,45,834.5,111.5,2.0,31.0,684.0,78.94,58.9
2017,5,6,16,0,819.0,108.0,2.1,31.0,636.0,78.32,58.62
2017,5,6,16,15,798.0,104.5,2.15,30.5,583.5,77.49,58.28
2017,5,6,16,30,777.0,101.0,2.2,30.0,531.0,76.56,57.86
2017,5,6,16,45,749.0,96.0,2.25,30.0,475.5,74.34,56.26
2017,5,6,17,0,721.0,91.0,2.3,30.0,420.0,65.83,49.42
2017,5,6,17,15,681.5,85.5,2.05,29.0,363.0,63.1,47.55
2017,5,6,17,30,642.0,80.0,1.8,28.0,306.0,60.28,45.52
2017,5,6,17,45,586.0,72.0,1.55,27.0,250.5,55.3,41.57
2017,5,6,18,0,530.0,64.0,1.3,26.0,195.0,50.19,37.31
2017,5,6,18,15,441.5,53.5,1.3,25.0,143.5,42.66,30.76
2017,5,6,18,30,353.0,43.0,1.3,24.0,92.0,34.99,23.77
2017,5,6,18,45,218.0,28.0,1.35,23.0,53.5,21.78,10.89
2017,5,6,19,0,83.0,13.0,1.4,22.0,15.0,11.1,0.0
2017,5,6,19,15,41.5,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,47.65,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,134.31,0.0
2017,5,7,6,15,248.5,33.0,2.4,15.5,64.5,273.22,213.65
2017,5,7,6,30,377.0,48.0,2.4,16.0,106.0,403.74,330.03
2017,5,7,6,45,463.5,57.5,2.45,17.0,159.0,501.31,410.34
2017,5,7,7,0,550.0,67.0,2.5,18.0,212.0,603.06,489.29
2017,5,7,7,15,604.5,74.5,2.8,19.0,268.5,677.16,544.28
2017,5,7,7,30,659.0,82.0,3.1,20.0,325.0,752.13,597.52
2017,5,7,7,45,699.5,87.0,3.4,21.0,382.5,810.76,636.91
2017,5,7,8,0,740.0,92.0,3.7,22.0,440.0,868.47,674.49
2017,5,7,8,15,767.0,96.5,3.8,22.5,495.5,905.03,696.56
2017,5,7,8,30,794.0,101.0,3.9,23.0,551.0,945.49,721.12
2017,5,7,8,45,814.0,104.5,4.0,24.0,603.5,974.93,736.36
2017,5,7,9,0,834.0,108.0,4.1,25.0,656.0,1001.26,749.41
2017,5,7,9,15,849.0,111.0,4.1,25.5,703.5,1018.53,757.22
2017,5,7,9,30,864.0,114.0,4.1,26.0,751.0,1019.47,754.32
2017,5,7,9,45,874.5,117.0,4.1,27.0,793.0,1024.95,753.26
2017,5,7,10,0,885.0,120.0,4.1,28.0,835.0,1026.7,749.88
2017,5,7,10,15,893.5,121.5,4.05,28.0,870.0,1021.1,744.57
2017,5,7,10,30,902.0,123.0,4.0,28.0,905.0,1011.76,737.05
2017,5,7,10,45,907.5,125.0,4.0,28.5,933.0,996.27,724.55
2017,5,7,11,0,913.0,127.0,4.0,29.0,961.0,977.09,709.86
2017,5,7,11,15,916.5,128.0,4.0,29.0,981.0,951.57,692.57
2017,5,7,11,30,920.0,129.0,4.0,29.0,1001.0,922.66,673.15
2017,5,7,11,45,911.0,137.0,4.05,29.5,1009.0,885.98,647.5
2017,5,7,12,0,902.0,145.0,4.1,30.0,1017.0,846.66,620.11
2017,5,7,12,15,902.0,145.0,4.1,30.0,1020.0,805.78,592.61
2017,5,7,12,30,902.0,145.0,4.1,30.0,1023.0,762.76,561.73
2017,5,7,12,45,899.0,145.5,4.1,30.5,1017.5,716.19,526.62
2017,5,7,13,0,896.0,146.0,4.1,31.0,1012.0,668.17,489.85
2017,5,7,13,15,892.5,145.5,4.1,31.0,998.0,617.87,451.64
2017,5,7,13,30,889.0,145.0,4.1,31.0,984.0,566.47,411.6
2017,5,7,13,45,883.5,144.0,4.2,31.0,962.0,512.85,369.0
2017,5,7,14,0,878.0,143.0,4.3,31.0,940.0,458.65,324.75
2017,5,7,14,15,870.5,141.0,4.3,31.0,910.5,402.75,278.12
2017,5,7,14,30,863.0,139.0,4.3,31.0,881.0,346.9,230.93
2017,5,7,14,45,850.0,138.5,4.3,31.0,843.5,283.88,178.97
2017,5,7,15,0,837.0,138.0,4.3,31.0,806.0,228.06,134.51
2017,5,7,15,15,684.5,191.5,4.3,30.5,719.5,182.88,109.15
2017,5,7,15,30,532.0,245.0,4.3,30.0,633.0,164.25,110.63
2017,5,7,15,45,544.5,221.0,4.35,30.0,595.0,132.7,102.73
2017,5,7,16,0,557.0,197.0,4.4,30.0,557.0,122.46,94.8
2017,5,7,16,15,641.5,157.0,4.4,29.5,538.5,101.12,77.91
2017,5,7,16,30,726.0,117.0,4.4,29.0,520.0,79.28,60.38
2017,5,7,16,45,597.5,131.0,4.4,29.0,440.0,89.46,69.06
2017,5,7,17,0,469.0,145.0,4.4,29.0,360.0,98.81,77.08
2017,5,7,17,15,525.0,118.5,4.1,28.0,329.0,83.91,65.21
2017,5,7,17,30,581.0,92.0,3.8,27.0,298.0,68.68,52.83
2017,5,7,17,45,522.5,82.5,3.55,26.5,243.5,62.96,48.17
2017,5,7,18,0,464.0,73.0,3.3,26.0,189.0,57.04,43.14
2017,5,7,18,15,379.5,60.5,3.15,25.0,139.0,45.98,33.57
2017,5,7,18,30,295.0,48.0,3.0,24.0,89.0,36.8,25.3
2017,5,7,18,45,147.5,31.5,2.85,23.5,52.0,24.25,12.95
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.68,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,16.76,0.0
2017,5,8,6,15,98.5,40.0,3.15,18.5,55.5,156.85,120.22
2017,5,8,6,30,197.0,62.0,3.3,19.0,93.0,264.68,215.26
2017,5,8,6,45,271.0,80.0,3.5,19.5,141.0,351.09,289.11
2017,5,8,7,0,345.0,98.0,3.7,20.0,189.0,461.04,378.42
2017,5,8,7,15,439.0,97.0,3.9,20.5,241.5,550.14,448.79
2017,5,8,7,30,533.0,96.0,4.1,21.0,294.0,653.77,526.49
2017,5,8,7,45,396.0,143.5,4.3,21.5,304.0,585.14,470.49
2017,5,8,8,0,259.0,191.0,4.5,22.0,314.0,494.4,395.87
2017,5,8,8,15,242.5,219.5,4.55,22.5,345.5,512.32,406.83
2017,5,8,8,30,226.0,248.0,4.6,23.0,377.0,505.67,399.05
2017,5,8,8,45,234.0,272.5,4.7,23.5,417.0,538.53,421.69
2017,5,8,9,0,242.0,297.0,4.8,24.0,457.0,569.99,442.86
2017,5,8,9,15,164.0,318.5,4.8,24.0,430.5,508.88,393.52
2017,5,8,9,30,86.0,340.0,4.8,24.0,404.0,424.85,327.26
2017,5,8,9,45,64.5,342.5,4.85,24.5,392.0,399.06,306.04
2017,5,8,10,0,43.0,345.0,4.9,25.0,380.0,374.0,285.3
2017,5,8,10,15,32.0,329.5,4.9,25.5,356.5,341.8,259.8
2017,5,8,10,30,21.0,314.0,4.9,26.0,333.0,294.59,223.1
2017,5,8,10,45,76.5,387.5,4.95,26.5,458.0,431.09,325.7
2017,5,8,11,0,132.0,461.0,5.0,27.0,583.0,561.03,419.53
2017,5,8,11,15,125.5,470.5,5.0,27.0,588.5,551.58,411.49
2017,5,8,11,30,119.0,480.0,5.0,27.0,594.0,541.5,403.57
2017,5,8,11,45,111.0,484.0,5.05,27.5,591.0,516.2,384.18
2017,5,8,12,0,103.0,488.0,5.1,28.0,588.0,501.71,372.59
2017,5,8,12,15,145.5,495.5,5.1,28.0,637.5,531.74,394.7
2017,5,8,12,30,188.0,503.0,5.1,28.0,687.0,551.24,408.81
2017,5,8,12,45,236.0,491.5,5.1,28.0,721.0,555.35,411.88
2017,5,8,13,0,284.0,480.0,5.1,28.0,755.0,550.6,408.26
2017,5,8,13,15,270.0,476.5,5.05,28.0,735.0,514.42,381.08
2017,5,8,13,30,256.0,473.0,5.0,28.0,715.0,479.69,354.84
2017,5,8,13,45,282.5,454.5,5.0,28.5,716.0,455.41,335.23
2017,5,8,14,0,309.0,436.0,5.0,29.0,717.0,428.88,313.34
2017,5,8,14,15,202.5,426.5,4.95,29.0,608.5,370.9,271.08
2017,5,8,14,30,96.0,417.0,4.9,29.0,500.0,326.74,240.41
2017,5,8,14,45,154.0,402.5,4.9,29.0,529.0,305.77,222.47
2017,5,8,15,0,212.0,388.0,4.9,29.0,558.0,290.58,208.52
2017,5,8,15,15,214.5,365.5,4.85,28.5,529.5,258.38,185.64
2017,5,8,15,30,217.0,343.0,4.8,28.0,501.0,226.44,165.81
2017,5,8,15,45,130.0,304.0,4.8,28.0,397.0,194.2,153.2
2017,5,8,16,0,43.0,265.0,4.8,28.0,293.0,184.33,145.75
2017,5,8,16,15,126.5,254.0,4.7,27.5,326.5,168.91,134.0
2017,5,8,16,30,210.0,243.0,4.6,27.0,360.0,164.0,130.73
2017,5,8,16,45,263.5,209.5,4.55,27.0,340.5,139.17,110.79
2017,5,8,17,0,317.0,176.0,4.5,27.0,321.0,121.28,96.39
2017,5,8,17,15,269.0,164.0,4.3,26.5,276.0,113.93,90.79
2017,5,8,17,30,221.0,152.0,4.1,26.0,231.0,106.28,84.8
2017,5,8,17,45,186.5,128.5,3.9,25.5,187.5,93.5,74.29
2017,5,8,18,0,152.0,105.0,3.7,25.0,144.0,77.37,60.63
2017,5,8,18,15,110.5,80.0,3.5,24.5,104.5,59.95,45.51
2017,5,8,18,30,69.0,55.0,3.3,24.0,65.0,42.13,29.8
2017,5,8,18,45,34.5,31.5,3.1,23.5,36.5,24.9,13.65
2017,5,8,19,0,0.0,8.0,2.9,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,2.95,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,11.5,6.0,3.15,18.5,6.5,12.8,0.0
2017,5,9,6,0,23.0,12.0,3.2,19.0,13.0,31.99,0.0
2017,5,9,6,15,76.0,36.5,3.3,19.0,47.5,115.89,88.14
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,208.17,168.53
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.0,282.02,231.53
2017,5,9,7,0,223.0,111.0,3.6,20.0,170.0,357.11,293.55
2017,5,9,7,15,111.5,88.5,3.75,20.5,118.0,204.4,167.67
2017,5,9,7,30,0.0,66.0,3.9,21.0,66.0,54.7,39.98
2017,5,9,7,45,0.0,94.0,4.05,21.5,94.0,80.2,60.87
2017,5,9,8,0,0.0,122.0,4.2,22.0,122.0,106.65,82.08
2017,5,9,8,15,0.0,92.0,4.25,22.5,92.0,76.83,57.37
2017,5,9,8,30,0.0,62.0,4.3,23.0,62.0,51.44,36.44
2017,5,9,8,45,0.0,60.0,4.4,24.0,60.0,49.81,34.83
2017,5,9,9,0,0.0,58.0,4.5,25.0,58.0,48.18,33.25
2017,5,9,9,15,0.0,52.0,4.5,25.5,52.0,43.22,29.09
2017,5,9,9,30,0.0,46.0,4.5,26.0,46.0,38.25,24.98
2017,5,9,9,45,0.0,48.5,4.55,26.5,48.5,40.37,26.54
2017,5,9,10,0,0.0,51.0,4.6,27.0,51.0,42.5,28.09
2017,5,9,10,15,0.0,74.5,4.6,27.0,74.5,62.21,43.57
2017,5,9,10,30,0.0,98.0,4.6,27.0,98.0,82.19,59.14
2017,5,9,10,45,6.5,175.0,4.65,27.5,181.0,154.8,115.37
2017,5,9,11,0,13.0,252.0,4.7,28.0,264.0,227.6,170.48
2017,5,9,11,15,14.0,256.5,4.75,28.0,270.0,231.15,172.9
2017,5,9,11,30,15.0,261.0,4.8,28.0,276.0,234.54,175.33
2017,5,9,11,45,11.5,220.5,4.85,28.0,231.5,195.62,145.74
2017,5,9,12,0,8.0,180.0,4.9,28.0,187.0,157.61,116.72
2017,5,9,12,15,22.5,298.5,5.0,28.0,320.0,270.28,202.16
2017,5,9,12,30,37.0,417.0,5.1,28.0,453.0,373.36,278.33
2017,5,9,12,45,35.0,410.0,5.2,28.5,444.5,358.96,266.93
2017,5,9,13,0,33.0,403.0,5.3,29.0,436.0,345.03,256.18
2017,5,9,13,15,16.5,261.5,5.35,28.5,278.0,223.79,166.45
2017,5,9,13,30,0.0,120.0,5.4,28.0,120.0,99.79,72.2
2017,5,9,13,45,8.5,212.5,5.5,28.0,220.5,177.68,132.18
2017,5,9,14,0,17.0,305.0,5.6,28.0,321.0,250.58,187.34
2017,5,9,14,15,8.5,200.0,5.6,28.0,208.0,165.55,122.91
2017,5,9,14,30,0.0,95.0,5.6,28.0,95.0,79.16,56.52
2017,5,9,14,45,10.5,192.5,5.7,28.0,201.5,157.86,117.32
2017,5,9,15,0,21.0,290.0,5.8,28.0,308.0,227.78,170.56
2017,5,9,15,15,12.0,231.0,5.8,28.0,241.0,182.5,136.58
2017,5,9,15,30,3.0,172.0,5.8,28.0,174.0,137.86,102.81
2017,5,9,15,45,1.5,108.5,5.85,28.0,109.5,89.68,68.57
2017,5,9,16,0,0.0,45.0,5.9,28.0,45.0,37.34,25.49
2017,5,9,16,15,7.5,119.5,5.85,27.5,123.5,97.79,75.92
2017,5,9,16,30,15.0,194.0,5.8,27.0,202.0,149.64,119.18
2017,5,9,16,45,9.5,171.5,5.8,27.0,176.5,133.24,106.01
2017,5,9,17,0,4.0,149.0,5.8,27.0,151.0,116.65,92.63
2017,5,9,17,15,2.0,128.5,5.65,26.5,129.5,101.29,80.27
2017,5,9,17,30,0.0,108.0,5.5,26.0,108.0,85.79,67.57
2017,5,9,17,45,87.0,109.0,5.35,25.5,131.0,81.05,63.78
2017,5,9,18,0,174.0,110.0,5.2,25.0,154.0,80.53,63.36
2017,5,9,18,15,127.5,82.0,5.0,24.5,110.0,61.34,46.73
2017,5,9,18,30,81.0,54.0,4.8,24.0,66.0,41.61,29.39
2017,5,9,18,45,40.5,30.0,4.6,24.0,36.0,23.93,13.03
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,3.5,20.0,3.5,2.99,0.0
2017,5,10,6,0,0.0,7.0,3.6,20.0,7.0,5.75,0.0
2017,5,10,6,15,0.0,23.5,3.7,20.5,23.5,19.4,9.73
2017,5,10,6,30,0.0,40.0,3.8,21.0,40.0,34.09,22.41
2017,5,10,6,45,0.0,61.0,3.95,21.5,61.0,55.39,40.39
2017,5,10,7,0,0.0,82.0,4.1,22.0,82.0,75.85,57.46
2017,5,10,7,15,2.0,104.0,4.35,22.5,105.0,98.7,76.25
2017,5,10,7,30,4.0,126.0,4.6,23.0,128.0,121.17,94.36
2017,5,10,7,45,9.0,147.5,4.9,23.5,152.0,145.65,113.9
2017,5,10,8,0,14.0,169.0,5.2,24.0,176.0,170.09,133.07
2017,5,10,8,15,17.0,190.0,5.35,24.5,199.5,191.93,149.77
2017,5,10,8,30,20.0,211.0,5.5,25.0,223.0,213.64,166.14
2017,5,10,8,45,21.5,230.5,5.65,25.5,244.5,232.1,179.7
2017,5,10,9,0,23.0,250.0,5.8,26.0,266.0,250.39,193.0
2017,5,10,9,15,25.5,268.0,5.8,26.5,286.5,267.99,205.64
2017,5,10,9,30,28.0,286.0,5.8,27.0,307.0,306.16,233.78
2017,5,10,9,45,29.0,302.0,5.85,27.5,324.5,319.6,242.87
2017,5,10,10,0,30.0,318.0,5.9,28.0,342.0,332.63,251.65
2017,5,10,10,15,31.0,331.5,5.85,28.0,358.0,342.66,258.62
2017,5,10,10,30,32.0,345.0,5.8,28.0,374.0,352.26,265.27
2017,5,10,10,45,19.5,259.0,5.8,28.5,277.0,253.36,190.14
2017,5,10,11,0,7.0,173.0,5.8,29.0,180.0,153.09,113.22
2017,5,10,11,15,7.5,176.5,5.75,29.0,184.0,156.07,115.47
2017,5,10,11,30,8.0,180.0,5.7,29.0,188.0,158.94,117.57
2017,5,10,11,45,8.5,181.0,5.7,29.5,190.0,159.58,117.74
2017,5,10,12,0,9.0,182.0,5.7,30.0,192.0,160.1,117.84
2017,5,10,12,15,16.0,273.0,5.65,30.0,289.5,240.61,178.53
2017,5,10,12,30,23.0,364.0,5.6,30.0,387.0,318.53,236.17
2017,5,10,12,45,11.5,242.0,5.6,30.0,253.5,208.46,154.03
2017,5,10,13,0,0.0,120.0,5.6,30.0,120.0,100.11,71.77
2017,5,10,13,15,63.5,300.5,5.55,30.0,361.0,277.68,206.52
2017,5,10,13,30,127.0,481.0,5.5,30.0,602.0,427.13,315.29
2017,5,10,13,45,100.0,457.5,5.5,30.0,551.5,392.05,289.0
2017,5,10,14,0,73.0,434.0,5.5,30.0,501.0,353.03,260.43
2017,5,10,14,15,41.0,323.5,5.5,30.0,361.0,258.73,191.18
2017,5,10,14,30,9.0,213.0,5.5,30.0,221.0,174.41,128.69
2017,5,10,14,45,52.5,297.5,5.55,30.0,340.0,231.81,170.73
2017,5,10,15,0,96.0,382.0,5.6,30.0,459.0,281.63,206.28
2017,5,10,15,15,49.5,274.0,5.6,29.5,313.5,202.87,149.65
2017,5,10,15,30,3.0,166.0,5.6,29.0,168.0,133.51,98.97
2017,5,10,15,45,3.5,173.0,5.65,29.0,175.5,137.71,107.36
2017,5,10,16,0,4.0,180.0,5.7,29.0,183.0,142.07,111.22
2017,5,10,16,15,2.0,150.5,5.7,28.5,152.0,120.5,94.17
2017,5,10,16,30,0.0,121.0,5.7,28.0,121.0,98.4,76.48
2017,5,10,16,45,0.0,109.0,5.75,27.5,109.0,88.99,69.11
2017,5,10,17,0,0.0,97.0,5.8,27.0,97.0,79.51,61.58
2017,5,10,17,15,0.0,83.5,5.7,26.5,83.5,68.82,52.91
2017,5,10,17,30,0.0,70.0,5.6,26.0,70.0,58.04,44.02
2017,5,10,17,45,0.0,56.5,5.5,26.0,56.5,46.78,34.48
2017,5,10,18,0,0.0,43.0,5.4,26.0,43.0,35.54,24.82
2017,5,10,18,15,0.0,31.0,5.2,25.5,31.0,25.57,16.19
2017,5,10,18,30,0.0,19.0,5.0,25.0,19.0,15.64,7.51
2017,5,10,18,45,0.0,10.5,4.8,24.5,10.5,8.63,1.13
2017,5,10,19,0,0.0,2.0,4.6,24.0,2.0,1.64,0.0
2017,5,10,19,15,0.0,1.0,4.5,23.5,1.0,0.85,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,8.0,0.7,20.5,8.5,15.19,0.0
2017,5,11,6,0,25.0,16.0,0.7,21.0,17.0,40.66,8.29
2017,5,11,6,15,81.5,41.5,0.7,21.5,53.0,129.65,98.52
2017,5,11,6,30,138.0,67.0,0.7,22.0,89.0,225.35,178.93
2017,5,11,6,45,188.0,91.5,0.75,22.5,134.5,300.32,240.29
2017,5,11,7,0,238.0,116.0,0.8,23.0,180.0,377.15,300.69
2017,5,11,7,15,155.0,132.5,0.75,23.0,178.5,306.16,243.79
2017,5,11,7,30,72.0,149.0,0.7,23.0,177.0,228.96,181.13
2017,5,11,7,45,36.0,127.0,0.7,23.5,141.0,161.04,126.11
2017,5,11,8,0,0.0,105.0,0.7,24.0,105.0,89.69,67.32
2017,5,11,8,15,0.0,121.0,0.75,24.0,121.0,104.1,78.74
2017,5,11,8,30,0.0,137.0,0.8,24.0,137.0,118.43,89.78
2017,5,11,8,45,10.5,189.5,0.85,24.5,197.0,178.95,136.98
2017,5,11,9,0,21.0,242.0,0.9,25.0,257.0,240.06,183.1
2017,5,11,9,15,10.5,191.0,1.05,25.0,198.5,177.25,134.29
2017,5,11,9,30,0.0,140.0,1.2,25.0,140.0,118.93,88.65
2017,5,11,9,45,0.5,143.0,1.35,25.5,144.0,121.89,90.74
2017,5,11,10,0,1.0,146.0,1.5,26.0,148.0,124.86,92.71
2017,5,11,10,15,0.5,115.5,1.6,26.5,116.5,97.68,71.29
2017,5,11,10,30,0.0,85.0,1.7,27.0,85.0,71.12,50.39
2017,5,11,10,45,0.0,91.0,1.85,27.5,91.0,76.31,54.28
2017,5,11,11,0,0.0,97.0,2.0,28.0,97.0,81.46,58.08
2017,5,11,11,15,6.5,176.0,2.1,28.0,182.5,154.75,114.47
2017,5,11,11,30,13.0,255.0,2.2,28.0,268.0,227.64,169.26
2017,5,11,11,45,6.5,192.0,2.3,28.5,198.5,167.25,123.25
2017,5,11,12,0,0.0,129.0,2.4,29.0,129.0,108.33,78.19
2017,5,11,12,15,5.0,168.5,2.4,29.0,174.0,145.0,106.29
2017,5,11,12,30,10.0,208.0,2.4,29.0,219.0,180.73,133.26
2017,5,11,12,45,18.5,294.0,2.4,29.5,312.5,255.54,188.54
2017,5,11,13,0,27.0,380.0,2.4,30.0,406.0,323.63,237.48
2017,5,11,13,15,20.5,323.5,2.3,30.0,343.0,275.14,201.93
2017,5,11,13,30,14.0,267.0,2.2,30.0,280.0,224.84,165.09
2017,5,11,13,45,12.5,244.0,2.15,30.5,255.5,204.28,149.69
2017,5,11,14,0,11.0,221.0,2.1,31.0,231.0,184.14,134.54
2017,5,11,14,15,76.5,325.5,2.0,30.5,392.0,272.68,198.92
2017,5,11,14,30,142.0,430.0,1.9,30.0,553.0,336.12,242.6
2017,5,11,14,45,138.0,410.5,1.85,30.0,526.5,307.44,220.99
2017,5,11,15,0,134.0,391.0,1.8,30.0,500.0,279.72,200.75
2017,5,11,15,15,67.0,206.0,1.75,29.5,260.5,152.61,109.75
2017,5,11,15,30,0.0,21.0,1.7,29.0,21.0,17.43,8.16
2017,5,11,15,45,1.0,94.5,1.65,29.0,95.0,78.74,59.31
2017,5,11,16,0,2.0,168.0,1.6,29.0,169.0,133.61,103.95
2017,5,11,16,15,5.5,175.5,1.5,28.5,178.5,138.22,108.08
2017,5,11,16,30,9.0,183.0,1.4,28.0,188.0,142.33,111.98
2017,5,11,16,45,133.5,185.0,1.35,28.0,247.5,130.62,102.84
2017,5,11,17,0,258.0,187.0,1.3,28.0,307.0,126.87,100.18
2017,5,11,17,15,216.0,172.5,1.15,27.5,264.0,122.62,97.22
2017,5,11,17,30,174.0,158.0,1.0,27.0,221.0,112.29,89.12
2017,5,11,17,45,191.5,135.0,0.9,26.5,193.0,97.47,77.07
2017,5,11,18,0,209.0,112.0,0.8,26.0,165.0,80.88,63.22
2017,5,11,18,15,150.5,87.0,0.7,25.5,120.0,64.64,49.29
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,46.86,33.73
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,28.14,16.62
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,8.45,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.5,16.0,14.5,56.14,0.0
2017,5,12,6,0,141.0,21.0,3.7,16.0,29.0,158.75,61.56
2017,5,12,6,15,260.0,35.5,4.05,16.5,71.0,284.15,227.21
2017,5,12,6,30,379.0,50.0,4.4,17.0,113.0,408.84,336.96
2017,5,12,6,45,458.0,60.0,4.75,17.5,164.5,500.84,414.83
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,596.66,492.45
2017,5,12,7,15,590.0,77.5,5.15,18.5,272.0,669.06,547.77
2017,5,12,7,30,643.0,85.0,5.2,19.0,328.0,742.24,601.41
2017,5,12,7,45,682.0,90.0,5.3,20.0,384.5,799.03,639.87
2017,5,12,8,0,721.0,95.0,5.4,21.0,441.0,854.88,676.45
2017,5,12,8,15,748.0,99.5,5.35,21.5,495.5,890.84,698.18
2017,5,12,8,30,775.0,104.0,5.3,22.0,550.0,930.97,722.55
2017,5,12,8,45,796.5,107.5,5.3,22.5,602.0,961.67,740.19
2017,5,12,9,0,818.0,111.0,5.3,23.0,654.0,989.35,755.61
2017,5,12,9,15,833.0,114.0,5.25,23.5,701.0,1006.54,763.35
2017,5,12,9,30,848.0,117.0,5.2,24.0,748.0,1020.23,768.82
2017,5,12,9,45,859.5,119.0,5.2,25.0,789.0,1012.7,758.84
2017,5,12,10,0,871.0,121.0,5.2,26.0,830.0,1014.53,755.58
2017,5,12,10,15,879.5,123.0,5.2,26.0,865.0,1009.68,750.98
2017,5,12,10,30,888.0,125.0,5.2,26.0,900.0,1001.12,744.11
2017,5,12,10,45,893.5,126.5,5.2,26.5,927.5,985.47,731.15
2017,5,12,11,0,899.0,128.0,5.2,27.0,955.0,966.24,715.99
2017,5,12,11,15,903.0,129.0,5.2,27.5,974.5,941.67,697.41
2017,5,12,11,30,907.0,130.0,5.2,28.0,994.0,913.74,676.71
2017,5,12,11,45,914.0,127.5,5.2,28.5,1007.5,882.15,653.64
2017,5,12,12,0,921.0,125.0,5.2,29.0,1021.0,847.48,628.55
2017,5,12,12,15,921.5,125.0,5.2,29.0,1024.0,806.98,600.71
2017,5,12,12,30,922.0,125.0,5.2,29.0,1027.0,764.25,570.11
2017,5,12,12,45,920.5,125.0,5.2,29.5,1022.0,718.19,534.68
2017,5,12,13,0,919.0,125.0,5.2,30.0,1017.0,670.49,497.46
2017,5,12,13,15,916.0,124.5,5.2,30.0,1004.0,620.08,458.5
2017,5,12,13,30,913.0,124.0,5.2,30.0,991.0,568.44,417.62
2017,5,12,13,45,908.0,123.5,5.25,30.5,969.5,514.79,373.5
2017,5,12,14,0,903.0,123.0,5.3,31.0,948.0,460.45,327.85
2017,5,12,14,15,897.0,121.5,5.25,31.0,919.5,404.62,280.7
2017,5,12,14,30,891.0,120.0,5.2,31.0,891.0,348.62,232.83
2017,5,12,14,45,884.0,117.5,5.2,31.0,856.0,291.81,184.69
2017,5,12,15,0,877.0,115.0,5.2,31.0,821.0,235.38,138.83
2017,5,12,15,15,866.0,112.5,5.15,30.5,779.0,179.05,98.6
2017,5,12,15,30,855.0,110.0,5.1,30.0,737.0,123.97,69.93
2017,5,12,15,45,839.0,107.5,5.05,30.0,689.5,76.19,56.96
2017,5,12,16,0,823.0,105.0,5.0,30.0,642.0,76.11,57.1
2017,5,12,16,15,803.0,101.5,4.85,29.5,590.0,75.21,56.68
2017,5,12,16,30,783.0,98.0,4.7,29.0,538.0,74.21,56.17
2017,5,12,16,45,755.0,94.0,4.6,29.0,483.5,72.63,55.08
2017,5,12,17,0,727.0,90.0,4.5,29.0,429.0,64.92,48.87
2017,5,12,17,15,689.0,84.5,4.05,28.0,372.5,62.16,46.95
2017,5,12,17,30,651.0,79.0,3.6,27.0,316.0,59.3,44.89
2017,5,12,17,45,595.5,72.0,3.2,26.5,260.5,55.05,41.45
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,50.7,37.78
2017,5,12,18,15,455.5,55.0,2.5,25.0,153.5,43.62,31.65
2017,5,12,18,30,371.0,45.0,2.2,24.0,102.0,36.4,25.12
2017,5,12,18,45,240.0,31.0,1.9,23.0,62.0,24.08,13.66
2017,5,12,19,0,109.0,17.0,1.6,22.0,22.0,13.24,0.0
2017,5,12,19,15,54.5,8.5,1.6,21.5,11.0,7.26,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.1,15.5,15.5,56.93,0.0
2017,5,13,6,0,142.0,22.0,1.2,16.0,31.0,162.18,72.28
2017,5,13,6,15,263.0,36.5,1.3,16.5,73.5,287.88,228.67
2017,5,13,6,30,384.0,51.0,1.4,17.0,116.0,414.05,336.18
2017,5,13,6,45,463.0,61.5,1.5,18.0,168.5,506.92,410.55
2017,5,13,7,0,542.0,72.0,1.6,19.0,221.0,603.61,483.69
2017,5,13,7,15,595.0,79.5,1.6,19.5,277.0,676.25,535.51
2017,5,13,7,30,648.0,87.0,1.6,20.0,333.0,749.6,585.4
2017,5,13,7,45,686.0,92.5,1.6,21.0,389.5,806.26,620.28
2017,5,13,8,0,724.0,98.0,1.6,22.0,446.0,861.88,653.18
2017,5,13,8,15,751.0,102.5,1.6,22.5,501.0,897.49,672.87
2017,5,13,8,30,778.0,107.0,1.6,23.0,556.0,937.65,695.38
2017,5,13,8,45,798.5,110.5,1.65,24.0,607.5,967.37,709.95
2017,5,13,9,0,819.0,114.0,1.7,25.0,659.0,994.02,722.5
2017,5,13,9,15,834.5,117.0,1.75,25.5,706.0,1011.69,730.71
2017,5,13,9,30,850.0,120.0,1.8,26.0,753.0,1025.85,736.89
2017,5,13,9,45,862.0,122.5,1.9,26.5,795.0,1019.1,730.75
2017,5,13,10,0,874.0,125.0,2.0,27.0,837.0,1021.85,730.95
2017,5,13,10,15,882.5,126.5,2.0,27.5,872.0,1016.35,724.77
2017,5,13,10,30,891.0,128.0,2.0,28.0,907.0,1007.17,716.55
2017,5,13,10,45,898.5,129.0,2.05,28.5,935.5,992.82,705.89
2017,5,13,11,0,906.0,130.0,2.1,29.0,964.0,974.82,693.1
2017,5,13,11,15,910.5,131.0,2.1,29.0,984.0,950.47,677.26
2017,5,13,11,30,915.0,132.0,2.1,29.0,1004.0,922.72,659.35
2017,5,13,11,45,921.0,130.0,2.1,29.5,1017.5,890.43,637.28
2017,5,13,12,0,927.0,128.0,2.1,30.0,1031.0,855.09,613.29
2017,5,13,12,15,927.5,128.5,2.05,30.0,1034.5,814.7,586.8
2017,5,13,12,30,928.0,129.0,2.0,30.0,1038.0,772.05,557.61
2017,5,13,12,45,928.5,127.5,2.0,30.5,1033.5,725.92,524.12
2017,5,13,13,0,929.0,126.0,2.0,31.0,1029.0,678.04,488.74
2017,5,13,13,15,926.5,125.5,2.0,31.0,1015.5,627.47,451.57
2017,5,13,13,30,924.0,125.0,2.0,31.0,1002.0,575.61,412.37
2017,5,13,13,45,920.5,123.5,2.0,31.5,981.0,521.47,369.59
2017,5,13,14,0,917.0,122.0,2.0,32.0,960.0,466.48,325.07
2017,5,13,14,15,910.5,120.5,2.0,32.0,931.0,409.77,278.91
2017,5,13,14,30,904.0,119.0,2.0,32.0,902.0,352.94,231.83
2017,5,13,14,45,886.5,122.0,2.05,32.0,863.5,296.33,185.37
2017,5,13,15,0,869.0,125.0,2.1,32.0,825.0,241.16,141.79
2017,5,13,15,15,857.0,122.0,2.1,31.5,782.5,184.83,102.17
2017,5,13,15,30,845.0,119.0,2.1,31.0,740.0,119.62,65.7
2017,5,13,15,45,831.0,115.5,2.15,31.0,692.5,80.91,60.45
2017,5,13,16,0,817.0,112.0,2.2,31.0,645.0,80.46,60.31
2017,5,13,16,15,796.0,108.0,2.25,30.5,593.0,79.41,59.79
2017,5,13,16,30,775.0,104.0,2.3,30.0,541.0,78.23,59.18
2017,5,13,16,45,748.5,99.0,2.4,30.0,486.5,76.13,57.68
2017,5,13,17,0,722.0,94.0,2.5,30.0,432.0,67.52,50.78
2017,5,13,17,15,684.0,88.0,2.3,29.0,375.5,64.53,48.71
2017,5,13,17,30,646.0,82.0,2.1,28.0,319.0,61.41,46.46
2017,5,13,17,45,592.5,74.5,1.9,27.5,263.0,56.89,42.82
2017,5,13,18,0,539.0,67.0,1.7,27.0,207.0,52.25,38.93
2017,5,13,18,15,456.5,57.0,1.65,25.5,155.5,45.24,32.97
2017,5,13,18,30,374.0,47.0,1.6,24.0,104.0,38.08,26.58
2017,5,13,18,45,247.0,32.0,1.6,23.0,63.5,24.85,14.39
2017,5,13,19,0,120.0,17.0,1.6,22.0,23.0,13.26,0.0
2017,5,13,19,15,60.0,8.5,1.7,21.5,11.5,7.26,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
