Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,16.0,15.5,52.7,0.0
2017,5,14,6,0,128.0,23.0,1.9,17.0,31.0,154.88,75.97
2017,5,14,6,15,239.5,38.5,1.9,17.5,72.5,273.44,217.44
2017,5,14,6,30,351.0,54.0,1.9,18.0,114.0,388.48,316.51
2017,5,14,6,45,429.0,65.0,1.9,18.5,165.5,482.7,393.0
2017,5,14,7,0,507.0,76.0,1.9,19.0,217.0,578.16,466.42
2017,5,14,7,15,560.0,84.5,2.35,20.0,272.0,651.18,520.8
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,724.94,573.67
2017,5,14,7,45,653.0,98.5,3.25,22.5,383.0,782.77,612.05
2017,5,14,8,0,693.0,104.0,3.7,24.0,439.0,839.68,648.58
2017,5,14,8,15,721.0,109.0,3.75,24.5,493.0,882.74,675.0
2017,5,14,8,30,749.0,114.0,3.8,25.0,547.0,923.68,699.56
2017,5,14,8,45,770.5,118.0,3.85,26.0,598.0,947.88,711.01
2017,5,14,9,0,792.0,122.0,3.9,27.0,649.0,975.92,725.04
2017,5,14,9,15,807.5,125.0,3.85,27.5,696.0,993.47,732.77
2017,5,14,9,30,823.0,128.0,3.8,28.0,743.0,1007.57,738.36
2017,5,14,9,45,835.5,130.5,3.75,28.5,784.0,1014.49,739.34
2017,5,14,10,0,848.0,133.0,3.7,29.0,825.0,1017.72,738.13
2017,5,14,10,15,857.0,135.0,3.65,29.5,859.5,999.79,723.4
2017,5,14,10,30,866.0,137.0,3.6,30.0,894.0,991.8,715.49
2017,5,14,10,45,872.5,138.5,3.55,30.5,922.0,977.27,703.47
2017,5,14,11,0,879.0,140.0,3.5,31.0,950.0,959.17,689.37
2017,5,14,11,15,883.5,141.0,3.45,31.5,969.5,935.31,671.73
2017,5,14,11,30,888.0,142.0,3.4,32.0,989.0,908.12,652.11
2017,5,14,11,45,889.0,143.5,3.4,32.5,1000.5,875.22,629.19
2017,5,14,12,0,890.0,145.0,3.4,33.0,1012.0,839.53,604.5
2017,5,14,12,15,890.5,145.0,3.35,33.0,1015.0,799.79,578.09
2017,5,14,12,30,891.0,145.0,3.3,33.0,1018.0,757.98,548.65
2017,5,14,12,45,889.5,145.0,3.3,33.5,1013.0,712.99,515.45
2017,5,14,13,0,888.0,145.0,3.3,34.0,1008.0,666.53,480.61
2017,5,14,13,15,885.0,144.0,3.3,34.0,995.0,617.14,443.95
2017,5,14,13,30,882.0,143.0,3.3,34.0,982.0,566.63,405.49
2017,5,14,13,45,877.0,142.0,3.3,34.0,960.5,514.2,364.56
2017,5,14,14,0,872.0,141.0,3.3,34.0,939.0,461.14,322.04
2017,5,14,14,15,865.0,139.5,3.3,34.0,910.5,406.62,277.46
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,352.08,232.17
2017,5,14,14,45,852.0,133.5,3.3,34.0,847.0,296.17,185.98
2017,5,14,15,0,846.0,129.0,3.3,34.0,812.0,232.19,135.48
2017,5,14,15,15,834.0,126.5,3.3,33.5,770.0,176.64,96.2
2017,5,14,15,30,822.0,124.0,3.3,33.0,728.0,122.64,67.61
2017,5,14,15,45,806.5,120.5,3.35,33.0,681.0,83.48,62.04
2017,5,14,16,0,791.0,117.0,3.4,33.0,634.0,83.16,62.0
2017,5,14,16,15,770.0,113.0,3.35,32.5,583.0,82.28,61.63
2017,5,14,16,30,749.0,109.0,3.3,32.0,532.0,81.28,61.18
2017,5,14,16,45,722.0,103.5,3.3,32.0,478.0,72.02,53.84
2017,5,14,17,0,695.0,98.0,3.3,32.0,424.0,69.83,52.25
2017,5,14,17,15,657.0,92.0,3.05,31.0,368.5,67.0,50.33
2017,5,14,17,30,619.0,86.0,2.8,30.0,313.0,64.04,48.25
2017,5,14,17,45,566.5,77.5,2.55,29.5,258.5,58.91,44.14
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,53.61,39.73
2017,5,14,18,15,433.5,58.5,2.15,28.0,153.5,46.29,33.49
2017,5,14,18,30,353.0,48.0,2.0,27.0,103.0,38.79,26.82
2017,5,14,18,45,233.5,33.0,1.9,26.0,63.5,25.55,14.82
2017,5,14,19,0,114.0,18.0,1.8,25.0,24.0,14.01,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,12.0,7.68,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.5,2.4,18.5,17.0,59.61,0.0
2017,5,15,6,0,146.0,25.0,2.7,19.0,34.0,172.41,91.25
2017,5,15,6,15,261.0,39.5,2.95,19.5,76.5,291.11,231.06
2017,5,15,6,30,376.0,54.0,3.2,20.0,119.0,411.02,334.06
2017,5,15,6,45,458.0,63.5,3.45,20.5,171.0,505.34,411.42
2017,5,15,7,0,540.0,73.0,3.7,21.0,223.0,603.33,488.08
2017,5,15,7,15,591.0,80.0,3.8,21.5,278.0,673.47,539.94
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,744.19,590.13
2017,5,15,7,45,494.5,134.5,4.0,23.0,341.5,667.2,529.12
2017,5,15,8,0,347.0,182.0,4.1,24.0,350.0,566.99,448.45
2017,5,15,8,15,558.5,143.5,4.1,24.5,451.0,763.72,593.93
2017,5,15,8,30,770.0,105.0,4.1,25.0,552.0,927.4,704.57
2017,5,15,8,45,570.0,189.0,4.15,26.0,536.0,824.86,627.61
2017,5,15,9,0,370.0,273.0,4.2,27.0,520.0,693.62,526.62
2017,5,15,9,15,602.5,196.0,4.2,27.5,631.5,871.66,654.37
2017,5,15,9,30,835.0,119.0,4.2,28.0,743.0,1009.58,743.05
2017,5,15,9,45,844.0,122.5,4.25,28.5,783.0,1001.05,733.58
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,1002.04,731.69
2017,5,15,10,15,860.5,128.0,4.25,29.5,856.5,996.35,724.95
2017,5,15,10,30,868.0,130.0,4.2,30.0,890.0,987.07,716.09
2017,5,15,10,45,873.0,131.5,4.2,30.5,916.5,971.3,703.49
2017,5,15,11,0,878.0,133.0,4.2,31.0,943.0,952.04,688.81
2017,5,15,11,15,881.5,134.0,4.2,31.0,962.0,927.55,672.22
2017,5,15,11,30,885.0,135.0,4.2,31.0,981.0,899.81,653.58
2017,5,15,11,45,895.5,129.5,4.2,31.5,994.5,869.38,631.89
2017,5,15,12,0,906.0,124.0,4.2,32.0,1008.0,835.83,608.2
2017,5,15,12,15,906.0,124.5,4.2,32.5,1011.0,796.12,580.4
2017,5,15,12,30,906.0,125.0,4.2,33.0,1014.0,754.25,550.11
2017,5,15,12,45,905.0,124.0,4.2,33.5,1008.5,708.71,516.09
2017,5,15,13,0,904.0,123.0,4.2,34.0,1003.0,661.59,480.36
2017,5,15,13,15,900.5,122.5,4.25,34.0,989.5,611.91,443.12
2017,5,15,13,30,897.0,122.0,4.3,34.0,976.0,561.08,404.02
2017,5,15,13,45,598.0,282.0,4.35,34.0,846.0,477.18,341.35
2017,5,15,14,0,299.0,442.0,4.4,34.0,716.0,431.22,308.13
2017,5,15,14,15,304.5,425.5,4.4,34.0,697.0,397.02,281.9
2017,5,15,14,30,310.0,409.0,4.4,34.0,678.0,362.68,255.16
2017,5,15,14,45,213.5,400.0,4.45,34.0,582.0,321.19,226.77
2017,5,15,15,0,117.0,391.0,4.5,34.0,486.0,278.07,198.66
2017,5,15,15,15,434.0,270.0,4.55,33.5,594.5,210.62,137.36
2017,5,15,15,30,751.0,149.0,4.6,33.0,703.0,135.25,78.66
2017,5,15,15,45,732.0,145.5,4.65,33.0,656.5,88.33,65.97
2017,5,15,16,0,713.0,142.0,4.7,33.0,610.0,88.83,66.6
2017,5,15,16,15,690.0,137.0,4.7,32.5,560.0,88.23,66.48
2017,5,15,16,30,667.0,132.0,4.7,32.0,510.0,87.48,66.26
2017,5,15,16,45,556.5,143.5,4.75,32.0,437.5,96.84,74.15
2017,5,15,17,0,446.0,155.0,4.8,32.0,365.0,104.37,80.6
2017,5,15,17,15,413.5,141.0,4.65,31.5,316.5,96.89,74.9
2017,5,15,17,30,381.0,127.0,4.5,31.0,268.0,89.0,68.76
2017,5,15,17,45,340.5,110.5,4.4,30.5,220.5,78.91,60.64
2017,5,15,18,0,300.0,94.0,4.3,30.0,173.0,68.36,51.91
2017,5,15,18,15,244.0,75.5,4.15,29.0,130.0,57.01,42.33
2017,5,15,18,30,188.0,57.0,4.0,28.0,87.0,43.55,30.66
2017,5,15,18,45,94.0,38.0,3.85,27.5,53.0,29.34,17.8
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,15.43,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,18.26,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,50.93,24.5
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,137.26,106.43
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,216.97,175.6
2017,5,16,6,45,190.0,97.0,4.75,21.5,143.5,308.8,252.61
2017,5,16,7,0,244.0,121.0,5.0,22.0,190.0,388.25,317.83
2017,5,16,7,15,122.0,102.5,5.15,22.5,137.0,231.7,189.1
2017,5,16,7,30,0.0,84.0,5.3,23.0,84.0,71.28,53.26
2017,5,16,7,45,61.0,145.5,5.45,23.5,175.0,206.7,165.44
2017,5,16,8,0,122.0,207.0,5.6,24.0,266.0,359.35,286.68
2017,5,16,8,15,61.0,173.5,5.65,24.5,203.0,232.94,183.96
2017,5,16,8,30,0.0,140.0,5.7,25.0,140.0,121.13,91.93
2017,5,16,8,45,10.0,190.5,5.8,25.5,197.5,179.13,137.8
2017,5,16,9,0,20.0,241.0,5.9,26.0,255.0,237.59,182.98
2017,5,16,9,15,11.5,204.5,5.9,26.5,213.0,190.95,145.57
2017,5,16,9,30,3.0,168.0,5.9,27.0,171.0,147.26,110.66
2017,5,16,9,45,4.5,177.0,5.9,27.5,181.0,156.41,117.38
2017,5,16,10,0,6.0,186.0,5.9,28.0,191.0,165.48,123.95
2017,5,16,10,15,8.0,203.5,5.9,28.0,210.5,182.53,136.9
2017,5,16,10,30,10.0,221.0,5.9,28.0,230.0,199.35,149.58
2017,5,16,10,45,8.5,199.5,5.95,28.5,207.5,178.13,132.84
2017,5,16,11,0,7.0,178.0,6.0,29.0,185.0,157.43,116.59
2017,5,16,11,15,4.5,159.5,6.0,29.0,164.5,138.81,102.15
2017,5,16,11,30,2.0,141.0,6.0,29.0,144.0,120.54,87.98
2017,5,16,11,45,5.0,162.5,6.0,29.5,168.0,141.02,103.51
2017,5,16,12,0,8.0,184.0,6.0,30.0,192.0,161.05,118.55
2017,5,16,12,15,9.5,183.5,6.05,30.0,193.0,161.0,118.49
2017,5,16,12,30,11.0,183.0,6.1,30.0,194.0,160.78,118.32
2017,5,16,12,45,14.0,244.5,6.15,30.5,258.0,212.28,156.91
2017,5,16,13,0,17.0,306.0,6.2,31.0,322.0,262.0,193.61
2017,5,16,13,15,15.0,281.0,6.25,31.0,295.5,238.61,176.14
2017,5,16,13,30,13.0,256.0,6.3,31.0,269.0,215.81,159.15
2017,5,16,13,45,15.0,280.5,6.35,31.0,295.5,233.89,172.74
2017,5,16,14,0,17.0,305.0,6.4,31.0,322.0,250.92,185.48
2017,5,16,14,15,172.5,354.5,6.5,31.0,505.5,317.86,232.33
2017,5,16,14,30,328.0,404.0,6.6,31.0,689.0,365.64,262.0
2017,5,16,14,45,196.5,386.0,6.7,31.0,555.0,309.63,223.07
2017,5,16,15,0,65.0,368.0,6.8,31.0,421.0,269.83,198.23
2017,5,16,15,15,56.5,341.5,6.8,30.5,386.0,243.78,179.86
2017,5,16,15,30,48.0,315.0,6.8,30.0,351.0,219.35,163.09
2017,5,16,15,45,25.5,244.5,6.85,30.0,264.0,173.7,135.88
2017,5,16,16,0,3.0,174.0,6.9,30.0,177.0,137.97,107.46
2017,5,16,16,15,1.5,156.0,6.85,29.5,157.5,124.54,97.1
2017,5,16,16,30,0.0,138.0,6.8,29.0,138.0,110.96,86.49
2017,5,16,16,45,0.0,115.0,6.8,29.0,115.0,93.55,72.42
2017,5,16,17,0,0.0,92.0,6.8,29.0,92.0,75.82,57.96
2017,5,16,17,15,0.0,79.5,6.65,28.5,79.5,65.86,49.95
2017,5,16,17,30,0.0,67.0,6.5,28.0,67.0,55.53,41.5
2017,5,16,17,45,149.0,84.5,6.4,27.5,124.0,62.66,47.72
2017,5,16,18,0,298.0,102.0,6.3,27.0,181.0,75.34,58.53
2017,5,16,18,15,230.5,82.5,6.1,26.5,135.0,61.58,46.67
2017,5,16,18,30,163.0,63.0,5.9,26.0,89.0,47.51,34.28
2017,5,16,18,45,96.0,40.0,5.75,25.5,53.5,30.77,19.21
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,13.92,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,7.26,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,4.51,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,6.57,0.0
2017,5,17,7,15,0.0,28.5,1.0,22.5,28.5,23.5,14.02
2017,5,17,7,30,0.0,49.0,1.0,23.0,49.0,40.53,28.04
2017,5,17,7,45,0.0,55.0,1.05,23.5,55.0,45.54,31.96
2017,5,17,8,0,0.0,61.0,1.1,24.0,61.0,50.56,35.85
2017,5,17,8,15,0.0,69.0,1.25,24.5,69.0,57.26,41.04
2017,5,17,8,30,0.0,77.0,1.4,25.0,77.0,63.97,46.18
2017,5,17,8,45,0.0,96.0,1.55,25.5,96.0,80.06,58.73
2017,5,17,9,0,0.0,115.0,1.7,26.0,115.0,96.9,71.71
2017,5,17,9,15,4.0,161.0,1.65,26.5,164.0,142.44,107.02
2017,5,17,9,30,8.0,207.0,1.6,27.0,213.0,188.42,141.81
2017,5,17,9,45,15.5,255.0,1.6,28.0,267.5,239.83,179.71
2017,5,17,10,0,23.0,303.0,1.6,29.0,322.0,290.82,216.25
2017,5,17,10,15,22.0,308.5,1.45,29.5,327.0,292.55,216.19
2017,5,17,10,30,21.0,314.0,1.3,30.0,332.0,294.33,216.39
2017,5,17,10,45,55.0,382.5,1.2,30.5,432.5,405.29,295.23
2017,5,17,11,0,89.0,451.0,1.1,31.0,533.0,496.19,356.39
2017,5,17,11,15,65.0,433.5,0.95,31.0,494.5,449.25,321.94
2017,5,17,11,30,41.0,416.0,0.8,31.0,456.0,404.52,289.9
2017,5,17,11,45,177.0,448.0,0.65,31.5,621.5,548.6,388.97
2017,5,17,12,0,313.0,480.0,0.5,32.0,787.0,673.99,468.03
2017,5,17,12,15,254.0,493.5,0.5,32.0,743.0,615.21,427.37
2017,5,17,12,30,195.0,507.0,0.5,32.0,699.0,560.34,390.89
2017,5,17,12,45,530.5,329.0,0.55,32.5,847.0,627.31,439.61
2017,5,17,13,0,866.0,151.0,0.6,33.0,995.0,658.72,461.16
2017,5,17,13,15,863.0,150.5,0.7,33.0,982.0,610.89,427.84
2017,5,17,13,30,860.0,150.0,0.8,33.0,969.0,561.99,393.28
2017,5,17,13,45,856.5,147.5,0.95,33.5,948.5,510.62,355.17
2017,5,17,14,0,853.0,145.0,1.1,34.0,928.0,458.54,315.04
2017,5,17,14,15,846.0,143.5,1.25,34.0,899.5,405.25,273.31
2017,5,17,14,30,839.0,142.0,1.4,34.0,871.0,346.33,226.5
2017,5,17,14,45,826.0,141.0,1.55,34.0,835.0,290.95,181.97
2017,5,17,15,0,813.0,140.0,1.7,34.0,799.0,236.81,139.57
2017,5,17,15,15,799.5,137.0,1.85,33.5,757.5,182.78,101.41
2017,5,17,15,30,786.0,134.0,2.0,33.0,716.0,130.49,72.94
2017,5,17,15,45,762.0,133.5,2.15,33.0,667.5,90.59,67.65
2017,5,17,16,0,738.0,133.0,2.3,33.0,619.0,83.76,62.42
2017,5,17,16,15,584.5,169.5,2.4,32.5,535.0,107.19,81.67
2017,5,17,16,30,431.0,206.0,2.5,32.0,451.0,130.38,100.8
2017,5,17,16,45,348.5,198.0,2.7,31.5,383.5,133.65,104.02
2017,5,17,17,0,266.0,190.0,2.9,31.0,316.0,128.6,100.54
2017,5,17,17,15,247.5,169.0,2.95,30.5,274.5,116.55,91.27
2017,5,17,17,30,229.0,148.0,3.0,30.0,233.0,103.94,81.36
2017,5,17,17,45,318.0,117.0,3.15,29.5,214.0,85.51,66.36
2017,5,17,18,0,407.0,86.0,3.3,29.0,195.0,63.5,48.05
2017,5,17,18,15,329.0,72.0,3.35,28.0,147.0,53.78,39.82
2017,5,17,18,30,251.0,58.0,3.4,27.0,99.0,43.81,31.08
2017,5,17,18,45,148.0,39.0,3.45,26.5,61.0,30.27,18.81
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,16.15,0.0
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,8.54,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,23.0,15.5,34.6,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,106.13,61.84
2017,5,18,6,15,157.0,46.5,3.7,23.0,71.0,206.88,162.26
2017,5,18,6,30,244.0,67.0,3.9,23.0,111.0,322.31,259.97
2017,5,18,6,45,308.0,83.5,4.15,23.5,158.5,402.45,326.68
2017,5,18,7,0,372.0,100.0,4.4,24.0,206.0,486.35,393.85
2017,5,18,7,15,186.0,84.0,4.6,24.5,137.0,281.34,228.99
2017,5,18,7,30,0.0,68.0,4.8,25.0,68.0,56.37,40.6
2017,5,18,7,45,0.0,62.5,5.0,26.0,62.5,51.79,36.65
2017,5,18,8,0,0.0,57.0,5.2,27.0,57.0,47.23,32.66
2017,5,18,8,15,0.0,87.5,5.3,27.5,87.5,72.72,52.89
2017,5,18,8,30,0.0,118.0,5.4,28.0,118.0,100.29,74.43
2017,5,18,8,45,0.0,107.5,5.5,28.5,107.5,90.33,66.16
2017,5,18,9,0,0.0,97.0,5.6,29.0,97.0,80.92,58.43
2017,5,18,9,15,47.5,223.5,5.6,29.0,259.5,262.4,200.52
2017,5,18,9,30,95.0,350.0,5.6,29.0,422.0,443.6,336.4
2017,5,18,9,45,55.5,311.0,5.7,29.5,353.5,355.17,268.04
2017,5,18,10,0,16.0,272.0,5.8,30.0,285.0,254.47,190.51
2017,5,18,10,15,44.0,342.0,5.85,30.5,380.0,365.6,273.49
2017,5,18,10,30,72.0,412.0,5.9,31.0,475.0,457.66,340.08
2017,5,18,10,45,130.0,440.5,5.95,31.5,559.0,550.35,406.74
2017,5,18,11,0,188.0,469.0,6.0,32.0,643.0,620.35,455.99
2017,5,18,11,15,111.0,434.5,6.0,32.0,538.0,504.91,371.68
2017,5,18,11,30,34.0,400.0,6.0,32.0,433.0,383.92,282.41
2017,5,18,11,45,156.0,443.5,6.05,32.5,596.0,527.16,387.8
2017,5,18,12,0,278.0,487.0,6.1,33.0,759.0,652.01,476.04
2017,5,18,12,15,291.0,485.0,6.1,33.0,771.0,636.6,464.52
2017,5,18,12,30,304.0,483.0,6.1,33.0,783.0,619.42,452.1
2017,5,18,12,45,226.0,492.5,6.15,33.0,715.0,551.02,402.25
2017,5,18,13,0,148.0,502.0,6.2,33.0,647.0,488.51,356.55
2017,5,18,13,15,87.0,436.5,6.2,33.0,521.5,394.4,288.51
2017,5,18,13,30,26.0,371.0,6.2,33.0,396.0,304.45,222.9
2017,5,18,13,45,347.0,313.0,6.2,33.0,632.5,387.39,282.69
2017,5,18,14,0,668.0,255.0,6.2,33.0,869.0,450.58,322.43
2017,5,18,14,15,659.5,252.0,6.2,33.0,842.5,402.09,282.48
2017,5,18,14,30,651.0,249.0,6.2,33.0,816.0,354.36,242.92
2017,5,18,14,45,501.5,305.0,6.2,33.0,731.5,313.09,213.11
2017,5,18,15,0,352.0,361.0,6.2,33.0,647.0,292.82,201.85
2017,5,18,15,15,295.5,353.5,6.25,33.0,585.0,253.39,175.39
2017,5,18,15,30,239.0,346.0,6.3,33.0,523.0,234.94,167.21
2017,5,18,15,45,272.5,315.5,6.35,33.0,505.0,188.31,145.68
2017,5,18,16,0,306.0,285.0,6.4,33.0,487.0,175.87,136.28
2017,5,18,16,15,401.0,243.0,6.4,32.5,485.5,157.26,122.12
2017,5,18,16,30,496.0,201.0,6.4,32.0,484.0,128.38,99.49
2017,5,18,16,45,363.5,198.5,6.4,31.5,395.0,134.15,104.78
2017,5,18,17,0,231.0,196.0,6.4,31.0,306.0,131.56,103.27
2017,5,18,17,15,289.0,173.5,6.3,30.5,293.0,119.72,94.11
2017,5,18,17,30,347.0,151.0,6.2,30.0,280.0,107.05,84.1
2017,5,18,17,45,296.0,132.5,6.15,29.5,230.0,95.0,74.39
2017,5,18,18,0,245.0,114.0,6.1,29.0,180.0,82.57,64.1
2017,5,18,18,15,183.5,91.5,5.95,28.5,134.5,67.17,50.99
2017,5,18,18,30,122.0,69.0,5.8,28.0,89.0,51.89,37.68
2017,5,18,18,45,67.5,42.5,5.65,27.5,53.0,32.94,20.94
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,13.41,0.0
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,12.0,4.6,23.0,13.0,21.33,0.0
2017,5,19,6,0,33.0,24.0,4.6,23.0,26.0,62.13,35.03
2017,5,19,6,15,94.0,49.5,4.75,23.0,64.0,150.35,116.78
2017,5,19,6,30,155.0,75.0,4.9,23.0,102.0,248.92,200.5
2017,5,19,6,45,77.5,46.0,5.1,23.5,59.5,118.51,94.84
2017,5,19,7,0,0.0,17.0,5.3,24.0,17.0,13.99,5.95
2017,5,19,7,15,0.0,21.5,5.45,24.5,21.5,17.72,9.02
2017,5,19,7,30,0.0,26.0,5.6,25.0,26.0,21.45,12.04
2017,5,19,7,45,50.0,116.5,5.8,25.5,141.0,161.09,127.4
2017,5,19,8,0,100.0,207.0,6.0,26.0,256.0,316.82,250.97
2017,5,19,8,15,162.5,231.5,6.05,26.5,322.0,424.48,334.13
2017,5,19,8,30,225.0,256.0,6.1,27.0,388.0,512.44,400.32
2017,5,19,8,45,170.5,282.5,6.15,28.0,387.5,484.35,374.21
2017,5,19,9,0,116.0,309.0,6.2,29.0,387.0,454.01,347.01
2017,5,19,9,15,151.5,334.0,6.25,29.5,443.5,512.15,389.35
2017,5,19,9,30,187.0,359.0,6.3,30.0,500.0,568.97,429.74
2017,5,19,9,45,454.0,275.5,6.35,30.5,642.0,783.71,588.78
2017,5,19,10,0,721.0,192.0,6.4,31.0,784.0,961.85,713.29
2017,5,19,10,15,486.5,311.0,6.4,31.5,717.5,829.04,613.94
2017,5,19,10,30,252.0,430.0,6.4,32.0,651.0,687.0,506.21
2017,5,19,10,45,322.0,417.5,6.45,32.5,709.5,727.01,534.87
2017,5,19,11,0,392.0,405.0,6.5,33.0,768.0,763.17,559.79
2017,5,19,11,15,208.0,383.0,6.5,33.0,576.5,556.66,410.52
2017,5,19,11,30,24.0,361.0,6.5,33.0,385.0,329.17,241.59
2017,5,19,11,45,69.0,428.5,6.5,33.5,496.5,432.14,316.9
2017,5,19,12,0,114.0,496.0,6.5,34.0,608.0,517.87,377.54
2017,5,19,12,15,196.0,494.0,6.45,34.0,686.5,569.72,415.18
2017,5,19,12,30,278.0,492.0,6.4,34.0,765.0,607.97,442.61
2017,5,19,12,45,146.5,387.0,6.4,34.5,531.0,416.49,304.36
2017,5,19,13,0,15.0,282.0,6.4,35.0,297.0,241.58,175.3
2017,5,19,13,15,15.0,286.0,6.35,35.0,301.0,242.66,176.29
2017,5,19,13,30,15.0,290.0,6.3,35.0,305.0,243.61,176.98
2017,5,19,13,45,93.0,378.0,6.25,35.0,464.5,328.14,238.36
2017,5,19,14,0,171.0,466.0,6.2,35.0,624.0,405.58,292.48
2017,5,19,14,15,171.5,450.5,6.15,34.5,604.5,377.96,272.01
2017,5,19,14,30,172.0,435.0,6.1,34.0,585.0,350.67,251.76
2017,5,19,14,45,225.5,408.5,6.1,34.0,597.0,330.65,234.48
2017,5,19,15,0,279.0,382.0,6.1,34.0,609.0,291.27,202.71
2017,5,19,15,15,276.5,361.0,6.05,33.5,576.0,255.5,177.23
2017,5,19,15,30,274.0,340.0,6.0,33.0,543.0,220.64,155.23
2017,5,19,15,45,165.5,311.0,6.0,33.0,431.5,198.24,153.45
2017,5,19,16,0,57.0,282.0,6.0,33.0,320.0,193.95,150.53
2017,5,19,16,15,29.0,220.5,5.9,32.5,240.0,158.69,123.18
2017,5,19,16,30,1.0,159.0,5.8,32.0,160.0,126.0,97.51
2017,5,19,16,45,114.0,178.0,5.7,31.5,232.5,126.37,98.38
2017,5,19,17,0,227.0,197.0,5.6,31.0,305.0,132.05,103.6
2017,5,19,17,15,200.0,178.0,5.45,30.5,264.5,125.88,99.11
2017,5,19,17,30,173.0,159.0,5.3,30.0,224.0,113.34,89.25
2017,5,19,17,45,152.0,135.0,5.15,29.5,185.0,97.67,76.57
2017,5,19,18,0,131.0,111.0,5.0,29.0,146.0,81.56,63.23
2017,5,19,18,15,99.0,87.0,4.8,28.5,110.0,64.96,49.15
2017,5,19,18,30,67.0,63.0,4.6,28.0,74.0,47.98,34.45
2017,5,19,18,45,33.5,40.0,4.45,27.5,45.5,31.65,19.98
2017,5,19,19,0,0.0,17.0,4.3,27.0,17.0,14.04,0.31
2017,5,19,19,15,0.0,8.5,4.15,26.5,8.5,7.26,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,5.0,1.65,22.5,5.0,4.27,0.0
2017,5,20,6,0,0.0,10.0,1.7,23.0,10.0,8.22,0.0
2017,5,20,6,15,0.0,24.0,1.75,23.0,24.0,19.8,10.27
2017,5,20,6,30,0.0,38.0,1.8,23.0,38.0,31.41,20.2
2017,5,20,6,45,0.0,55.0,1.9,23.0,55.0,46.75,33.12
2017,5,20,7,0,0.0,72.0,2.0,23.0,72.0,62.68,46.39
2017,5,20,7,15,0.0,57.0,2.1,23.0,57.0,47.19,33.57
2017,5,20,7,30,0.0,42.0,2.2,23.0,42.0,34.71,23.18
2017,5,20,7,45,0.0,44.0,2.3,23.5,44.0,36.39,24.42
2017,5,20,8,0,0.0,46.0,2.4,24.0,46.0,38.07,25.63
2017,5,20,8,15,0.0,38.5,2.6,24.0,38.5,31.87,20.46
2017,5,20,8,30,0.0,31.0,2.8,24.0,31.0,25.67,15.31
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,24.03,13.88
2017,5,20,9,0,0.0,27.0,3.2,25.0,27.0,22.39,12.46
2017,5,20,9,15,0.0,30.5,3.3,25.5,30.5,25.32,14.73
2017,5,20,9,30,0.0,34.0,3.4,26.0,34.0,28.26,16.99
2017,5,20,9,45,3.0,109.5,3.5,26.5,112.5,94.98,69.76
2017,5,20,10,0,6.0,185.0,3.6,27.0,191.0,164.55,123.46
2017,5,20,10,15,3.0,155.0,3.1,27.0,158.0,134.55,99.85
2017,5,20,10,30,0.0,125.0,2.6,27.0,125.0,105.4,77.03
2017,5,20,10,45,0.0,123.0,2.1,27.5,123.0,103.66,75.42
2017,5,20,11,0,0.0,121.0,1.6,28.0,121.0,101.93,73.79
2017,5,20,11,15,3.0,143.5,1.55,28.0,146.5,123.79,90.58
2017,5,20,11,30,6.0,166.0,1.5,28.0,172.0,145.33,106.94
2017,5,20,11,45,11.5,240.5,1.45,28.5,252.0,212.76,157.23
2017,5,20,12,0,17.0,315.0,1.4,29.0,332.0,278.85,205.07
2017,5,20,12,15,24.5,361.0,1.4,29.0,386.0,324.55,237.78
2017,5,20,12,30,32.0,407.0,1.4,29.0,440.0,361.96,264.2
2017,5,20,12,45,121.0,453.5,1.4,29.0,573.0,450.89,327.81
2017,5,20,13,0,210.0,500.0,1.4,29.0,706.0,526.24,379.51
2017,5,20,13,15,170.0,492.5,1.4,28.5,658.0,477.59,345.28
2017,5,20,13,30,130.0,485.0,1.4,28.0,610.0,433.2,314.6
2017,5,20,13,45,76.5,412.0,1.4,28.0,485.5,351.35,256.74
2017,5,20,14,0,23.0,339.0,1.4,28.0,361.0,278.99,205.2
2017,5,20,14,15,17.5,294.0,1.7,28.0,310.5,240.35,177.6
2017,5,20,14,30,12.0,249.0,2.0,28.0,260.0,202.72,150.12
2017,5,20,14,45,167.0,309.5,2.4,28.0,446.5,258.72,186.99
2017,5,20,15,0,322.0,370.0,2.8,28.0,633.0,293.41,205.93
2017,5,20,15,15,208.0,357.0,3.35,27.5,524.0,259.28,186.11
2017,5,20,15,30,94.0,344.0,3.9,27.0,415.0,238.83,177.49
2017,5,20,15,45,186.0,318.0,4.5,26.5,445.5,201.98,160.11
2017,5,20,16,0,278.0,292.0,5.1,26.0,476.0,178.78,142.31
2017,5,20,16,15,338.0,253.5,5.2,25.5,460.0,161.67,129.08
2017,5,20,16,30,398.0,215.0,5.3,25.0,444.0,134.94,107.7
2017,5,20,16,45,368.5,211.0,5.45,24.5,407.0,141.28,113.64
2017,5,20,17,0,339.0,207.0,5.6,24.0,370.0,139.3,112.64
2017,5,20,17,15,302.0,188.5,5.35,23.0,320.0,128.62,104.46
2017,5,20,17,30,265.0,170.0,5.1,22.0,270.0,117.48,95.71
2017,5,20,17,45,224.0,146.5,4.85,21.5,221.5,102.86,83.56
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,88.97,71.74
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,70.35,55.49
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,51.28,38.55
2017,5,20,18,45,54.0,42.0,3.45,20.0,50.0,32.7,21.67
2017,5,20,19,0,19.0,16.0,3.1,20.0,17.0,13.26,0.88
2017,5,20,19,15,9.5,8.0,2.9,19.5,8.5,6.83,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.45,18.0,2.0,1.71,0.0
2017,5,21,6,0,0.0,4.0,3.6,18.0,4.0,3.28,0.0
2017,5,21,6,15,0.0,13.5,3.7,18.0,13.5,11.1,3.44
2017,5,21,6,30,0.0,23.0,3.8,18.0,23.0,18.94,10.24
2017,5,21,6,45,0.0,35.5,3.9,18.5,35.5,29.3,19.1
2017,5,21,7,0,0.0,48.0,4.0,19.0,48.0,39.69,27.88
2017,5,21,7,15,0.0,68.5,4.2,19.0,68.5,56.98,42.38
2017,5,21,7,30,0.0,89.0,4.4,19.0,89.0,76.1,58.22
2017,5,21,7,45,0.0,105.5,4.6,19.5,105.5,91.11,70.31
2017,5,21,8,0,0.0,122.0,4.8,20.0,122.0,106.01,82.12
2017,5,21,8,15,0.0,116.0,4.9,20.0,116.0,99.04,76.1
2017,5,21,8,30,0.0,110.0,5.0,20.0,110.0,92.86,70.79
2017,5,21,8,45,0.0,122.0,5.15,20.5,122.0,103.48,79.02
2017,5,21,9,0,0.0,134.0,5.3,21.0,134.0,114.06,87.14
2017,5,21,9,15,3.0,162.5,5.25,21.0,165.0,142.75,110.0
2017,5,21,9,30,6.0,191.0,5.2,21.0,196.0,171.4,132.59
2017,5,21,9,45,5.5,182.5,5.2,21.5,187.5,162.36,124.84
2017,5,21,10,0,5.0,174.0,5.2,22.0,179.0,153.69,117.49
2017,5,21,10,15,6.0,181.0,5.1,22.0,187.0,160.47,122.65
2017,5,21,10,30,7.0,188.0,5.0,22.0,195.0,167.15,127.71
2017,5,21,10,45,18.5,280.5,4.95,22.5,298.5,259.5,199.2
2017,5,21,11,0,30.0,373.0,4.9,23.0,402.0,366.78,279.89
2017,5,21,11,15,54.5,419.0,4.8,23.0,471.5,426.26,324.22
2017,5,21,11,30,79.0,465.0,4.7,23.0,541.0,482.28,365.36
2017,5,21,11,45,67.5,459.5,4.65,23.0,525.0,458.41,346.92
2017,5,21,12,0,56.0,454.0,4.6,23.0,509.0,435.35,329.38
2017,5,21,12,15,166.0,472.5,4.6,23.0,636.0,529.57,400.69
2017,5,21,12,30,276.0,491.0,4.6,23.0,763.0,606.14,456.91
2017,5,21,12,45,168.0,474.5,4.7,23.0,640.0,498.79,376.89
2017,5,21,13,0,60.0,458.0,4.8,23.0,517.0,404.65,306.16
2017,5,21,13,15,65.5,457.5,4.85,22.5,521.0,397.85,301.92
2017,5,21,13,30,71.0,457.0,4.9,22.0,525.0,390.41,296.83
2017,5,21,13,45,100.0,459.5,4.95,22.0,553.0,395.39,300.3
2017,5,21,14,0,129.0,462.0,5.0,22.0,581.0,386.1,292.59
2017,5,21,14,15,94.5,430.0,4.9,21.5,515.5,349.56,265.48
2017,5,21,14,30,60.0,398.0,4.8,21.0,450.0,307.21,234.26
2017,5,21,14,45,62.0,383.0,4.75,21.0,435.5,289.04,220.19
2017,5,21,15,0,64.0,368.0,4.7,21.0,421.0,270.85,206.14
2017,5,21,15,15,54.5,340.0,4.65,20.5,383.5,243.89,186.44
2017,5,21,15,30,45.0,312.0,4.6,20.0,346.0,218.7,168.44
2017,5,21,15,45,22.5,209.5,4.6,20.0,226.5,152.97,123.71
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,88.42,69.86
2017,5,21,16,15,0.0,121.0,4.6,19.5,121.0,98.9,79.19
2017,5,21,16,30,0.0,135.0,4.6,19.0,135.0,108.87,88.12
2017,5,21,16,45,0.0,88.0,4.6,19.0,88.0,73.12,57.77
2017,5,21,17,0,0.0,41.0,4.6,19.0,41.0,33.92,23.99
2017,5,21,17,15,0.0,35.5,4.3,18.5,35.5,29.33,20.14
2017,5,21,17,30,0.0,30.0,4.0,18.0,30.0,24.76,16.24
2017,5,21,17,45,0.0,24.0,3.75,18.0,24.0,19.78,11.88
2017,5,21,18,0,0.0,18.0,3.5,18.0,18.0,14.81,7.48
2017,5,21,18,15,0.0,13.0,3.5,17.5,13.0,10.68,3.8
2017,5,21,18,30,0.0,8.0,3.5,17.0,8.0,6.56,0.09
2017,5,21,18,45,0.0,4.5,3.5,17.0,4.5,3.69,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,3.45,17.0,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,20.0,12.5,3.2,15.0,14.0,24.12,0.0
2017,5,22,6,0,40.0,25.0,3.1,15.0,28.0,68.86,43.87
2017,5,22,6,15,97.5,50.5,3.1,15.0,66.0,153.15,123.1
2017,5,22,6,30,155.0,76.0,3.1,15.0,104.0,249.29,206.53
2017,5,22,6,45,77.5,53.5,3.1,15.5,67.5,128.48,106.0
2017,5,22,7,0,0.0,31.0,3.1,16.0,31.0,25.57,16.2
2017,5,22,7,15,0.0,43.0,3.1,16.5,43.0,35.53,24.65
2017,5,22,7,30,0.0,55.0,3.1,17.0,55.0,45.52,32.97
2017,5,22,7,45,0.0,62.0,3.15,17.5,62.0,51.37,37.67
2017,5,22,8,0,0.0,69.0,3.2,18.0,69.0,57.23,42.32
2017,5,22,8,15,6.5,133.5,3.35,18.0,137.0,122.31,96.11
2017,5,22,8,30,13.0,198.0,3.5,18.0,205.0,191.8,152.23
2017,5,22,8,45,6.5,152.5,3.65,18.5,156.0,138.47,108.19
2017,5,22,9,0,0.0,107.0,3.8,19.0,107.0,89.76,68.0
2017,5,22,9,15,5.0,166.0,3.95,19.5,170.0,148.01,114.85
2017,5,22,9,30,10.0,225.0,4.1,20.0,233.0,207.31,161.43
2017,5,22,9,45,8.0,204.0,4.35,20.5,210.5,184.53,142.74
2017,5,22,10,0,6.0,183.0,4.6,21.0,188.0,162.75,125.03
2017,5,22,10,15,14.0,252.0,4.6,21.0,264.5,232.31,179.58
2017,5,22,10,30,22.0,321.0,4.6,21.0,341.0,301.67,232.85
2017,5,22,10,45,18.0,299.0,4.7,21.5,315.5,275.65,211.95
2017,5,22,11,0,14.0,277.0,4.8,22.0,290.0,250.57,192.02
2017,5,22,11,15,19.0,320.5,4.9,22.0,339.0,291.74,223.55
2017,5,22,11,30,24.0,364.0,5.0,22.0,388.0,331.83,253.86
2017,5,22,11,45,18.0,302.0,5.1,22.5,320.5,270.74,206.69
2017,5,22,12,0,12.0,240.0,5.2,23.0,253.0,211.54,160.84
2017,5,22,12,15,10.5,214.5,5.0,23.0,225.5,187.77,142.42
2017,5,22,12,30,9.0,189.0,4.8,23.0,198.0,164.4,124.23
2017,5,22,12,45,9.5,194.0,4.6,23.5,203.5,167.91,126.68
2017,5,22,13,0,10.0,199.0,4.4,24.0,209.0,171.28,128.98
2017,5,22,13,15,10.0,202.0,4.05,24.0,212.0,172.61,129.93
2017,5,22,13,30,10.0,205.0,3.7,24.0,215.0,173.88,130.87
2017,5,22,13,45,10.5,219.0,3.4,24.5,229.5,184.0,138.36
2017,5,22,14,0,11.0,233.0,3.1,25.0,244.0,193.74,145.48
2017,5,22,14,15,12.5,252.0,3.0,25.0,264.0,207.17,155.72
2017,5,22,14,30,14.0,271.0,2.9,25.0,284.0,219.71,165.25
2017,5,22,14,45,10.5,230.0,2.85,25.0,239.5,186.38,140.03
2017,5,22,15,0,7.0,189.0,2.8,25.0,195.0,153.59,115.13
2017,5,22,15,15,4.5,173.5,2.8,25.0,177.0,140.5,105.36
2017,5,22,15,30,2.0,158.0,2.8,25.0,159.0,127.82,95.84
2017,5,22,15,45,1.0,155.5,2.8,25.0,156.0,125.15,98.43
2017,5,22,16,0,0.0,153.0,2.8,25.0,153.0,122.95,96.91
2017,5,22,16,15,0.0,143.0,2.8,24.5,143.0,115.22,91.03
2017,5,22,16,30,0.0,133.0,2.8,24.0,133.0,107.42,85.04
2017,5,22,16,45,0.0,139.0,2.8,24.0,139.0,111.11,88.45
2017,5,22,17,0,0.0,145.0,2.8,24.0,145.0,114.37,91.52
2017,5,22,17,15,0.0,126.5,2.65,23.5,126.5,100.4,80.24
2017,5,22,17,30,0.0,108.0,2.5,23.0,108.0,86.3,68.68
2017,5,22,17,45,238.5,92.5,2.4,23.0,158.5,68.84,53.9
2017,5,22,18,0,477.0,77.0,2.3,23.0,209.0,59.24,45.66
2017,5,22,18,15,403.5,65.5,2.0,22.0,160.0,49.48,37.25
2017,5,22,18,30,330.0,54.0,1.7,21.0,111.0,41.17,29.81
2017,5,22,18,45,224.0,38.5,1.45,20.5,71.0,29.58,19.16
2017,5,22,19,0,118.0,23.0,1.2,20.0,31.0,17.8,4.64
2017,5,22,19,15,59.0,11.5,1.2,19.5,15.5,9.82,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,59.5,14.0,0.5,17.5,19.0,51.96,0.0
2017,5,23,6,0,119.0,28.0,0.5,18.0,38.0,163.28,110.92
2017,5,23,6,15,209.5,45.5,0.65,18.5,78.5,259.8,206.45
2017,5,23,6,30,300.0,63.0,0.8,19.0,119.0,360.02,290.58
2017,5,23,6,45,150.0,59.0,1.0,19.5,87.0,212.32,173.49
2017,5,23,7,0,0.0,55.0,1.2,20.0,55.0,45.53,32.52
2017,5,23,7,15,3.0,93.5,1.3,20.5,94.5,85.74,66.1
2017,5,23,7,30,6.0,132.0,1.4,21.0,134.0,127.94,100.33
2017,5,23,7,45,49.0,170.0,1.55,21.5,194.0,225.36,179.44
2017,5,23,8,0,92.0,208.0,1.7,22.0,254.0,309.53,245.33
2017,5,23,8,15,47.0,187.0,1.7,22.5,210.5,234.11,183.67
2017,5,23,8,30,2.0,166.0,1.7,23.0,167.0,148.3,113.76
2017,5,23,8,45,4.5,181.0,1.75,23.5,184.0,163.89,125.72
2017,5,23,9,0,7.0,196.0,1.8,24.0,201.0,179.45,137.28
2017,5,23,9,15,11.0,223.5,1.8,24.0,232.0,208.48,159.43
2017,5,23,9,30,15.0,251.0,1.8,24.0,263.0,237.23,181.06
2017,5,23,9,45,10.0,212.5,1.8,24.5,221.0,194.37,147.36
2017,5,23,10,0,5.0,174.0,1.8,25.0,179.0,153.68,115.45
2017,5,23,10,15,30.5,286.5,1.85,25.5,314.0,296.56,224.11
2017,5,23,10,30,56.0,399.0,1.9,26.0,449.0,428.78,319.61
2017,5,23,10,45,422.5,289.5,1.95,26.5,680.5,714.05,527.61
2017,5,23,11,0,789.0,180.0,2.0,27.0,912.0,928.29,670.44
2017,5,23,11,15,794.0,181.5,2.1,27.0,931.5,906.53,654.63
2017,5,23,11,30,799.0,183.0,2.2,27.0,951.0,881.54,639.07
2017,5,23,11,45,806.5,180.5,2.3,27.0,963.5,852.07,620.46
2017,5,23,12,0,814.0,178.0,2.4,27.0,976.0,819.64,599.76
2017,5,23,12,15,463.0,339.0,2.45,27.0,793.0,652.98,479.74
2017,5,23,12,30,112.0,500.0,2.5,27.0,610.0,495.31,363.17
2017,5,23,12,45,198.0,492.5,2.65,27.5,686.5,533.12,391.28
2017,5,23,13,0,284.0,485.0,2.8,28.0,763.0,557.46,408.08
2017,5,23,13,15,263.0,483.5,3.0,28.0,738.5,518.92,380.3
2017,5,23,13,30,242.0,482.0,3.2,28.0,714.0,491.03,359.98
2017,5,23,13,45,352.0,434.0,3.4,28.0,763.5,480.1,351.3
2017,5,23,14,0,462.0,386.0,3.6,28.0,813.0,458.4,333.01
2017,5,23,14,15,235.0,289.0,4.05,27.5,506.5,288.83,211.2
2017,5,23,14,30,8.0,192.0,4.5,27.0,200.0,158.4,117.71
2017,5,23,14,45,17.0,252.0,5.0,26.5,267.0,204.24,153.22
2017,5,23,15,0,26.0,312.0,5.5,26.0,334.0,230.71,173.64
2017,5,23,15,15,22.0,286.5,5.95,25.0,304.5,222.97,169.01
2017,5,23,15,30,18.0,261.0,6.4,24.0,275.0,201.61,153.9
2017,5,23,15,45,9.5,209.5,6.85,23.5,217.0,163.52,131.01
2017,5,23,16,0,1.0,158.0,7.3,23.0,159.0,126.61,101.03
2017,5,23,16,15,0.5,122.5,7.2,22.0,123.0,100.05,79.42
2017,5,23,16,30,0.0,87.0,7.1,21.0,87.0,72.33,56.43
2017,5,23,16,45,0.0,78.5,7.05,20.5,78.5,65.19,50.63
2017,5,23,17,0,0.0,70.0,7.0,20.0,70.0,58.06,44.78
2017,5,23,17,15,0.0,61.0,6.6,19.5,61.0,50.53,38.51
2017,5,23,17,30,0.0,52.0,6.2,19.0,52.0,43.02,32.16
2017,5,23,17,45,220.0,67.0,5.8,18.5,128.5,47.7,36.42
2017,5,23,18,0,440.0,82.0,5.4,18.0,205.0,60.79,48.01
2017,5,23,18,15,369.0,70.0,5.15,17.5,157.0,52.46,40.58
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,43.92,32.72
2017,5,23,18,45,206.5,41.0,4.7,17.0,70.5,31.38,21.03
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,18.55,5.8
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,10.24,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
