Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,14.5,3.7,12.5,21.5,69.88,0.0
2017,5,24,6,0,171.0,29.0,3.9,13.0,43.0,203.01,144.75
2017,5,24,6,15,282.5,43.5,3.85,13.5,87.0,311.45,256.39
2017,5,24,6,30,394.0,58.0,3.8,14.0,131.0,430.21,359.26
2017,5,24,6,45,464.5,68.5,3.75,15.0,183.0,516.75,430.26
2017,5,24,7,0,535.0,79.0,3.7,16.0,235.0,606.26,499.75
2017,5,24,7,15,586.5,86.5,3.8,17.0,290.5,677.45,552.07
2017,5,24,7,30,638.0,94.0,3.9,18.0,346.0,749.2,602.53
2017,5,24,7,45,676.5,99.5,4.05,19.5,402.0,806.1,639.15
2017,5,24,8,0,715.0,105.0,4.2,21.0,458.0,861.99,673.79
2017,5,24,8,15,742.0,109.5,4.25,21.5,512.0,903.78,699.6
2017,5,24,8,30,769.0,114.0,4.3,22.0,566.0,936.8,718.95
2017,5,24,8,45,791.0,117.0,4.4,23.0,618.0,967.4,735.31
2017,5,24,9,0,813.0,120.0,4.5,24.0,670.0,994.99,749.41
2017,5,24,9,15,828.5,123.0,4.45,24.5,716.5,1012.72,757.51
2017,5,24,9,30,844.0,126.0,4.4,25.0,763.0,1027.0,763.34
2017,5,24,9,45,857.0,127.5,4.4,25.5,804.5,1033.44,764.39
2017,5,24,10,0,870.0,129.0,4.4,26.0,846.0,1022.88,754.37
2017,5,24,10,15,878.5,131.0,4.35,26.0,880.5,1018.16,749.76
2017,5,24,10,30,887.0,133.0,4.3,26.0,915.0,1009.79,742.85
2017,5,24,10,45,896.5,132.0,4.3,26.5,943.5,995.82,731.26
2017,5,24,11,0,906.0,131.0,4.3,27.0,972.0,978.25,717.5
2017,5,24,11,15,910.0,132.0,4.25,27.0,991.5,953.9,700.54
2017,5,24,11,30,914.0,133.0,4.2,27.0,1011.0,926.2,681.45
2017,5,24,11,45,925.0,127.5,4.2,27.5,1025.5,895.72,659.5
2017,5,24,12,0,936.0,122.0,4.2,28.0,1040.0,862.02,635.46
2017,5,24,12,15,936.5,122.0,4.15,28.0,1043.5,821.61,607.89
2017,5,24,12,30,937.0,122.0,4.1,28.0,1047.0,779.01,578.13
2017,5,24,12,45,938.5,119.5,4.05,28.5,1043.0,733.34,543.43
2017,5,24,13,0,940.0,117.0,4.0,29.0,1039.0,685.9,506.88
2017,5,24,13,15,937.5,116.5,3.9,29.0,1025.5,635.81,468.5
2017,5,24,13,30,935.0,116.0,3.8,29.0,1012.0,584.41,428.21
2017,5,24,13,45,933.0,113.5,3.75,29.5,991.5,530.7,384.51
2017,5,24,14,0,931.0,111.0,3.7,30.0,971.0,475.97,339.04
2017,5,24,14,15,924.5,110.0,3.6,30.0,942.0,419.76,292.1
2017,5,24,14,30,918.0,109.0,3.5,30.0,913.0,363.38,244.27
2017,5,24,14,45,909.5,107.5,3.45,30.0,877.5,306.24,195.89
2017,5,24,15,0,901.0,106.0,3.4,30.0,842.0,249.61,149.24
2017,5,24,15,15,890.0,104.0,3.2,29.5,800.0,193.05,106.93
2017,5,24,15,30,879.0,102.0,3.0,29.0,758.0,137.7,74.04
2017,5,24,15,45,866.5,98.5,2.9,29.0,711.5,82.86,62.52
2017,5,24,16,0,854.0,95.0,2.8,29.0,665.0,80.46,60.79
2017,5,24,16,15,836.0,92.0,2.6,28.5,613.5,69.01,51.69
2017,5,24,16,30,818.0,89.0,2.4,28.0,562.0,68.08,51.23
2017,5,24,16,45,794.5,85.0,2.2,28.0,508.0,66.27,49.92
2017,5,24,17,0,771.0,81.0,2.0,28.0,454.0,64.34,48.5
2017,5,24,17,15,737.5,76.5,1.7,27.5,398.0,61.8,46.66
2017,5,24,17,30,704.0,72.0,1.4,27.0,342.0,59.17,44.71
2017,5,24,17,45,656.0,66.5,1.1,27.0,286.5,50.94,37.85
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,47.51,34.96
2017,5,24,18,15,535.0,53.0,0.7,26.0,178.5,41.88,30.18
2017,5,24,18,30,462.0,45.0,0.6,25.0,126.0,36.16,25.1
2017,5,24,18,45,341.5,34.0,0.55,24.5,82.5,27.59,17.26
2017,5,24,19,0,221.0,23.0,0.5,24.0,39.0,18.89,6.26
2017,5,24,19,15,110.5,11.5,0.65,23.0,19.5,9.82,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,94.24,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,255.72,183.08
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,364.52,296.9
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,480.85,396.47
2017,5,25,6,45,539.5,56.5,5.35,18.5,189.5,564.46,465.79
2017,5,25,7,0,609.0,64.0,5.5,19.0,242.0,651.18,534.26
2017,5,25,7,15,654.5,69.5,5.85,20.0,297.0,715.92,582.49
2017,5,25,7,30,700.0,75.0,6.2,21.0,352.0,775.53,625.03
2017,5,25,7,45,731.5,80.0,6.6,22.0,407.0,826.97,660.34
2017,5,25,8,0,763.0,85.0,7.0,23.0,462.0,876.95,693.73
2017,5,25,8,15,785.5,88.5,7.05,23.5,515.0,914.29,717.21
2017,5,25,8,30,808.0,92.0,7.1,24.0,568.0,949.18,738.65
2017,5,25,8,45,821.5,96.5,7.2,25.0,617.0,973.5,751.05
2017,5,25,9,0,835.0,101.0,7.3,26.0,666.0,994.67,761.19
2017,5,25,9,15,848.0,103.5,7.25,26.5,711.5,997.26,759.14
2017,5,25,9,30,861.0,106.0,7.2,27.0,757.0,1008.79,763.58
2017,5,25,9,45,866.5,110.5,7.2,27.5,795.5,1011.39,762.15
2017,5,25,10,0,872.0,115.0,7.2,28.0,834.0,1010.35,758.42
2017,5,25,10,15,879.5,117.0,7.15,28.5,867.5,1005.05,751.71
2017,5,25,10,30,887.0,119.0,7.1,29.0,901.0,996.14,742.73
2017,5,25,10,45,889.5,122.0,7.05,30.0,927.0,979.76,727.36
2017,5,25,11,0,892.0,125.0,7.0,31.0,953.0,959.89,709.88
2017,5,25,11,15,896.0,126.0,6.9,31.0,972.5,936.16,692.65
2017,5,25,11,30,900.0,127.0,6.8,31.0,992.0,909.12,673.27
2017,5,25,11,45,900.0,129.0,6.75,31.5,1003.0,876.37,648.92
2017,5,25,12,0,900.0,131.0,6.7,32.0,1014.0,840.83,622.76
2017,5,25,12,15,900.5,131.5,6.6,32.0,1017.5,802.01,595.47
2017,5,25,12,30,901.0,132.0,6.5,32.0,1021.0,761.1,565.78
2017,5,25,12,45,899.0,132.0,6.4,32.5,1016.0,716.35,530.98
2017,5,25,13,0,897.0,132.0,6.3,33.0,1011.0,670.21,494.72
2017,5,25,13,15,894.0,131.5,6.2,33.0,998.0,621.77,457.21
2017,5,25,13,30,891.0,131.0,6.1,33.0,985.0,572.18,418.0
2017,5,25,13,45,885.5,130.5,6.0,33.5,964.0,520.35,375.48
2017,5,25,14,0,880.0,130.0,5.9,34.0,943.0,467.9,331.71
2017,5,25,14,15,873.5,128.5,5.8,34.0,915.0,414.03,286.78
2017,5,25,14,30,867.0,127.0,5.7,34.0,887.0,360.05,241.14
2017,5,25,14,45,853.5,127.5,5.6,34.0,851.0,305.61,195.43
2017,5,25,15,0,840.0,128.0,5.5,34.0,815.0,252.22,151.91
2017,5,25,15,15,828.0,125.0,5.4,34.0,774.0,189.04,104.74
2017,5,25,15,30,816.0,122.0,5.3,34.0,733.0,135.64,72.66
2017,5,25,15,45,800.5,119.0,5.25,34.0,687.0,83.87,62.08
2017,5,25,16,0,785.0,116.0,5.2,34.0,641.0,81.69,60.54
2017,5,25,16,15,765.0,112.5,5.05,33.5,591.0,81.16,60.44
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,80.52,60.27
2017,5,25,16,45,717.5,104.5,4.8,33.0,488.0,71.98,53.52
2017,5,25,17,0,690.0,100.0,4.7,33.0,435.0,70.49,52.52
2017,5,25,17,15,654.0,94.0,4.45,32.0,380.5,67.74,50.68
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,64.85,48.68
2017,5,25,17,45,566.5,81.0,4.0,30.5,272.5,60.93,45.63
2017,5,25,18,0,515.0,74.0,3.8,30.0,219.0,56.92,42.37
2017,5,25,18,15,442.0,64.0,3.65,29.0,169.0,50.19,36.73
2017,5,25,18,30,369.0,54.0,3.5,28.0,119.0,41.33,29.05
2017,5,25,18,45,258.5,39.5,3.35,27.5,77.5,30.42,19.31
2017,5,25,19,0,148.0,25.0,3.2,27.0,36.0,19.37,6.85
2017,5,25,19,15,74.0,12.5,3.45,26.5,18.0,10.67,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,4.5,3.25,22.5,4.5,3.84,0.0
2017,5,26,6,0,0.0,9.0,3.5,23.0,9.0,7.39,0.0
2017,5,26,6,15,0.0,19.0,3.7,23.5,19.0,15.64,6.96
2017,5,26,6,30,0.0,29.0,3.9,24.0,29.0,23.92,13.99
2017,5,26,6,45,0.0,41.0,4.15,24.5,41.0,33.88,22.33
2017,5,26,7,0,0.0,53.0,4.4,25.0,53.0,43.86,30.56
2017,5,26,7,15,0.0,66.0,4.5,25.5,66.0,54.7,39.35
2017,5,26,7,30,0.0,79.0,4.6,26.0,79.0,66.1,48.42
2017,5,26,7,45,0.0,92.5,4.7,26.5,92.5,78.21,57.92
2017,5,26,8,0,0.0,106.0,4.8,27.0,106.0,90.27,67.23
2017,5,26,8,15,0.0,115.5,4.8,27.5,115.5,98.49,73.36
2017,5,26,8,30,0.0,125.0,4.8,28.0,125.0,106.72,79.43
2017,5,26,8,45,0.0,139.0,4.8,28.5,139.0,119.14,88.73
2017,5,26,9,0,0.0,153.0,4.8,29.0,153.0,131.5,97.87
2017,5,26,9,15,14.0,222.0,4.75,29.0,232.5,210.02,158.62
2017,5,26,9,30,28.0,291.0,4.7,29.0,312.0,310.15,234.12
2017,5,26,9,45,30.0,305.5,4.7,29.5,329.5,323.1,242.56
2017,5,26,10,0,32.0,320.0,4.7,30.0,347.0,335.69,250.88
2017,5,26,10,15,33.0,333.0,4.6,30.0,361.5,345.33,257.39
2017,5,26,10,30,34.0,346.0,4.5,30.0,376.0,354.55,263.59
2017,5,26,10,45,34.5,356.5,4.45,30.5,388.0,360.38,266.84
2017,5,26,11,0,35.0,367.0,4.4,31.0,400.0,365.77,269.8
2017,5,26,11,15,28.0,339.0,4.3,31.5,366.0,328.36,241.62
2017,5,26,11,30,21.0,311.0,4.2,32.0,332.0,292.5,214.68
2017,5,26,11,45,21.5,316.0,4.15,32.5,337.5,293.32,214.74
2017,5,26,12,0,22.0,321.0,4.1,33.0,343.0,293.77,214.46
2017,5,26,12,15,20.0,324.0,4.0,33.0,344.5,286.57,209.01
2017,5,26,12,30,18.0,327.0,3.9,33.0,346.0,285.04,207.73
2017,5,26,12,45,45.0,399.5,3.8,33.5,444.0,358.21,260.21
2017,5,26,13,0,72.0,472.0,3.7,34.0,542.0,423.42,305.53
2017,5,26,13,15,80.0,458.0,3.6,34.0,535.0,407.3,293.77
2017,5,26,13,30,88.0,444.0,3.5,34.0,528.0,390.92,281.97
2017,5,26,13,45,74.0,435.5,3.45,34.0,505.5,367.44,265.04
2017,5,26,14,0,60.0,427.0,3.4,34.0,483.0,345.61,249.38
2017,5,26,14,15,165.0,425.0,3.35,34.0,571.5,362.46,259.44
2017,5,26,14,30,270.0,423.0,3.3,34.0,660.0,364.17,256.89
2017,5,26,14,45,521.5,287.5,3.3,34.5,722.0,313.93,210.59
2017,5,26,15,0,773.0,152.0,3.3,35.0,784.0,247.37,149.58
2017,5,26,15,15,536.5,244.5,3.3,34.5,673.0,218.84,137.89
2017,5,26,15,30,300.0,337.0,3.3,34.0,562.0,225.58,155.7
2017,5,26,15,45,239.0,323.0,3.3,34.0,495.5,206.93,158.79
2017,5,26,16,0,178.0,309.0,3.3,34.0,429.0,197.51,151.93
2017,5,26,16,15,351.0,244.0,3.3,33.5,456.0,156.54,120.47
2017,5,26,16,30,524.0,179.0,3.3,33.0,483.0,115.1,88.05
2017,5,26,16,45,549.0,154.0,3.3,33.0,446.0,102.6,78.33
2017,5,26,17,0,574.0,129.0,3.3,33.0,409.0,89.01,67.58
2017,5,26,17,15,536.0,120.5,3.1,32.5,357.0,85.41,65.04
2017,5,26,17,30,498.0,112.0,2.9,32.0,305.0,79.79,60.78
2017,5,26,17,45,436.0,103.5,2.75,31.5,253.0,74.58,56.74
2017,5,26,18,0,374.0,95.0,2.6,31.0,201.0,69.25,52.44
2017,5,26,18,15,308.5,79.5,2.5,30.0,154.0,58.77,43.74
2017,5,26,18,30,243.0,64.0,2.4,29.0,107.0,47.97,34.46
2017,5,26,18,45,158.5,44.0,2.3,28.5,68.5,34.04,22.21
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,18.94,6.92
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,38.26,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,118.43,80.97
2017,5,27,6,15,149.0,50.5,3.9,24.5,74.0,204.52,160.7
2017,5,27,6,30,221.0,72.0,4.1,25.0,113.0,293.01,235.54
2017,5,27,6,45,110.5,59.0,4.35,25.5,79.5,178.73,143.54
2017,5,27,7,0,0.0,46.0,4.6,26.0,46.0,38.03,25.6
2017,5,27,7,15,217.0,90.5,4.7,26.0,176.5,317.16,257.8
2017,5,27,7,30,434.0,135.0,4.8,26.0,307.0,602.13,479.53
2017,5,27,7,45,235.5,163.0,4.95,26.5,258.5,433.16,343.78
2017,5,27,8,0,37.0,191.0,5.1,27.0,210.0,233.76,181.81
2017,5,27,8,15,116.5,226.0,5.1,27.5,293.5,370.74,289.42
2017,5,27,8,30,196.0,261.0,5.1,28.0,377.0,488.31,378.09
2017,5,27,8,45,199.5,286.0,5.2,28.5,412.5,516.82,396.75
2017,5,27,9,0,203.0,311.0,5.3,29.0,448.0,543.99,414.52
2017,5,27,9,15,165.0,335.0,5.25,29.5,451.5,526.21,397.94
2017,5,27,9,30,127.0,359.0,5.2,30.0,455.0,507.08,380.72
2017,5,27,9,45,135.0,374.0,5.2,30.5,481.0,523.84,391.36
2017,5,27,10,0,143.0,389.0,5.2,31.0,507.0,539.62,401.11
2017,5,27,10,15,83.0,349.5,5.15,31.5,419.0,411.57,305.96
2017,5,27,10,30,23.0,310.0,5.1,32.0,331.0,308.54,227.92
2017,5,27,10,45,22.0,321.5,5.05,32.5,342.0,299.8,220.85
2017,5,27,11,0,21.0,333.0,5.0,33.0,353.0,306.93,225.24
2017,5,27,11,15,23.5,337.5,4.95,33.0,360.5,322.93,236.67
2017,5,27,11,30,26.0,342.0,4.9,33.0,368.0,324.74,237.77
2017,5,27,11,45,32.0,381.0,4.85,33.5,413.0,359.44,262.14
2017,5,27,12,0,38.0,420.0,4.8,34.0,458.0,391.95,284.54
2017,5,27,12,15,44.0,435.0,4.75,34.0,479.0,401.9,291.4
2017,5,27,12,30,50.0,450.0,4.7,34.0,500.0,410.43,297.29
2017,5,27,12,45,78.5,472.0,4.7,34.0,549.5,438.34,317.29
2017,5,27,13,0,107.0,494.0,4.7,34.0,599.0,462.36,334.17
2017,5,27,13,15,93.5,480.0,4.65,34.0,571.0,431.49,311.87
2017,5,27,13,30,80.0,466.0,4.6,34.0,543.0,402.5,291.04
2017,5,27,13,45,141.0,466.0,4.6,34.5,598.5,411.65,296.6
2017,5,27,14,0,202.0,466.0,4.6,35.0,654.0,421.34,301.5
2017,5,27,14,15,227.5,447.0,4.55,35.0,652.0,399.38,284.28
2017,5,27,14,30,253.0,428.0,4.5,35.0,650.0,362.26,255.79
2017,5,27,14,45,489.0,304.5,4.5,35.0,712.5,316.62,213.91
2017,5,27,15,0,725.0,181.0,4.5,35.0,775.0,249.93,153.75
2017,5,27,15,15,711.0,177.0,4.4,34.5,735.5,199.5,116.7
2017,5,27,15,30,697.0,173.0,4.3,34.0,696.0,150.94,87.24
2017,5,27,15,45,677.0,169.0,4.25,34.0,650.5,104.26,78.3
2017,5,27,16,0,657.0,165.0,4.2,34.0,605.0,100.64,75.67
2017,5,27,16,15,633.5,159.0,4.1,33.5,557.0,100.09,75.63
2017,5,27,16,30,610.0,153.0,4.0,33.0,509.0,99.37,75.47
2017,5,27,16,45,569.0,149.0,3.95,33.0,456.0,99.61,75.95
2017,5,27,17,0,528.0,145.0,3.9,33.0,403.0,98.5,75.33
2017,5,27,17,15,489.5,135.5,3.6,32.5,352.0,93.62,71.78
2017,5,27,17,30,451.0,126.0,3.3,32.0,301.0,88.51,67.96
2017,5,27,17,45,365.0,119.5,3.05,31.5,247.0,84.73,65.14
2017,5,27,18,0,279.0,113.0,2.8,31.0,193.0,82.39,63.36
2017,5,27,18,15,222.5,92.5,2.75,30.5,147.5,68.29,51.57
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,53.83,39.17
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,36.5,24.14
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,18.08,6.62
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,31.78,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,88.5,59.95
2017,5,28,6,15,122.0,51.5,1.35,23.5,71.5,185.67,145.23
2017,5,28,6,30,185.0,75.0,1.3,24.0,110.0,269.25,214.83
2017,5,28,6,45,163.5,93.5,1.3,24.5,132.0,276.88,221.31
2017,5,28,7,0,142.0,112.0,1.3,25.0,154.0,264.7,211.47
2017,5,28,7,15,149.0,136.5,1.4,25.0,188.5,301.73,240.33
2017,5,28,7,30,156.0,161.0,1.5,25.0,223.0,337.88,267.5
2017,5,28,7,45,292.0,172.5,1.6,25.5,310.0,499.28,390.41
2017,5,28,8,0,428.0,184.0,1.7,26.0,397.0,668.27,511.13
2017,5,28,8,15,397.0,207.5,1.65,26.5,422.5,646.93,491.0
2017,5,28,8,30,366.0,231.0,1.6,27.0,448.0,644.33,485.28
2017,5,28,8,45,270.0,272.5,1.55,27.5,440.0,594.4,444.66
2017,5,28,9,0,174.0,314.0,1.5,28.0,432.0,517.87,386.05
2017,5,28,9,15,256.5,322.0,1.4,28.0,509.5,626.95,462.57
2017,5,28,9,30,339.0,330.0,1.3,28.0,587.0,712.75,519.39
2017,5,28,9,45,320.0,356.0,1.2,28.5,609.0,713.05,514.68
2017,5,28,10,0,301.0,382.0,1.1,29.0,631.0,711.23,509.52
2017,5,28,10,15,196.5,404.0,1.05,29.0,569.0,599.39,431.49
2017,5,28,10,30,92.0,426.0,1.0,29.0,507.0,491.04,354.87
2017,5,28,10,45,136.5,448.0,0.95,29.5,573.0,563.95,404.58
2017,5,28,11,0,181.0,470.0,0.9,30.0,639.0,615.19,437.15
2017,5,28,11,15,268.0,456.5,0.9,30.0,712.0,680.06,480.57
2017,5,28,11,30,355.0,443.0,0.9,30.0,785.0,725.27,510.36
2017,5,28,11,45,267.5,474.0,0.9,30.0,733.5,656.08,462.55
2017,5,28,12,0,180.0,505.0,0.9,30.0,682.0,585.4,414.35
2017,5,28,12,15,200.0,487.5,0.9,30.0,685.0,568.98,404.26
2017,5,28,12,30,220.0,470.0,0.9,30.0,688.0,551.22,392.6
2017,5,28,12,45,129.0,445.0,0.95,30.5,572.5,450.94,322.85
2017,5,28,13,0,38.0,420.0,1.0,31.0,457.0,362.38,260.41
2017,5,28,13,15,83.5,453.5,1.05,31.0,534.0,406.32,291.97
2017,5,28,13,30,129.0,487.0,1.1,31.0,611.0,435.83,312.02
2017,5,28,13,45,209.5,467.5,1.2,31.0,664.0,445.85,318.43
2017,5,28,14,0,290.0,448.0,1.3,31.0,717.0,436.85,310.71
2017,5,28,14,15,197.5,438.5,1.35,31.0,619.0,383.48,273.43
2017,5,28,14,30,105.0,429.0,1.4,31.0,521.0,341.91,245.53
2017,5,28,14,45,191.5,407.0,1.5,31.0,567.5,325.22,230.75
2017,5,28,15,0,278.0,385.0,1.6,31.0,614.0,297.77,207.09
2017,5,28,15,15,239.5,370.5,1.6,31.0,560.5,274.73,192.05
2017,5,28,15,30,201.0,356.0,1.6,31.0,507.0,242.37,172.01
2017,5,28,15,45,100.5,238.5,1.65,31.0,314.0,160.97,123.95
2017,5,28,16,0,0.0,121.0,1.7,31.0,121.0,99.18,75.21
2017,5,28,16,15,0.0,87.0,1.7,31.0,87.0,72.38,53.82
2017,5,28,16,30,0.0,53.0,1.7,31.0,53.0,43.95,30.73
2017,5,28,16,45,0.0,80.5,1.7,31.0,80.5,66.87,49.75
2017,5,28,17,0,0.0,108.0,1.7,31.0,108.0,88.02,67.3
2017,5,28,17,15,0.0,94.0,1.55,30.5,94.0,77.03,58.6
2017,5,28,17,30,0.0,80.0,1.4,30.0,80.0,65.95,49.74
2017,5,28,17,45,0.0,66.5,1.25,29.5,66.5,55.12,40.92
2017,5,28,18,0,0.0,53.0,1.1,29.0,53.0,43.86,31.56
2017,5,28,18,15,0.0,40.5,1.0,28.5,40.5,33.46,22.76
2017,5,28,18,30,0.0,28.0,0.9,28.0,28.0,23.09,13.83
2017,5,28,18,45,0.0,17.5,0.85,27.5,17.5,14.4,6.26
2017,5,28,19,0,0.0,7.0,0.8,27.0,7.0,5.74,0.0
2017,5,28,19,15,0.0,3.5,0.85,26.5,3.5,2.99,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,11.52,2.87
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,26.45,15.98
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,43.97,30.96
2017,5,29,6,45,0.0,71.5,3.6,20.0,71.5,65.5,49.22
2017,5,29,7,0,0.0,93.0,3.7,20.0,93.0,86.3,66.65
2017,5,29,7,15,0.0,96.5,3.75,20.0,96.5,86.0,66.32
2017,5,29,7,30,0.0,100.0,3.8,20.0,100.0,87.08,67.02
2017,5,29,7,45,5.0,133.5,3.85,20.0,136.5,124.51,97.76
2017,5,29,8,0,10.0,167.0,3.9,20.0,173.0,162.04,128.06
2017,5,29,8,15,14.0,188.5,3.8,20.0,197.0,185.56,146.6
2017,5,29,8,30,18.0,210.0,3.7,20.0,221.0,208.95,164.82
2017,5,29,8,45,19.0,227.0,3.65,20.0,239.5,224.51,176.55
2017,5,29,9,0,20.0,244.0,3.6,20.0,258.0,239.96,188.13
2017,5,29,9,15,22.5,264.5,3.35,20.5,281.5,260.3,203.03
2017,5,29,9,30,25.0,285.0,3.1,21.0,305.0,280.37,217.48
2017,5,29,9,45,41.0,326.0,2.9,21.5,360.0,355.76,274.14
2017,5,29,10,0,57.0,367.0,2.7,22.0,415.0,409.52,313.02
2017,5,29,10,15,62.0,388.5,2.45,22.5,442.0,430.5,326.64
2017,5,29,10,30,67.0,410.0,2.2,23.0,469.0,450.5,339.41
2017,5,29,10,45,114.0,440.0,2.0,23.5,544.5,534.63,398.92
2017,5,29,11,0,161.0,470.0,1.8,24.0,620.0,596.6,440.6
2017,5,29,11,15,208.0,475.0,1.75,24.0,673.0,630.84,464.11
2017,5,29,11,30,255.0,480.0,1.7,24.0,726.0,671.14,491.38
2017,5,29,11,45,215.5,492.0,1.7,24.5,702.0,620.83,454.39
2017,5,29,12,0,176.0,504.0,1.7,25.0,678.0,581.51,425.46
2017,5,29,12,15,295.0,470.0,1.7,25.0,761.5,629.83,461.04
2017,5,29,12,30,414.0,436.0,1.7,25.0,845.0,664.82,485.87
2017,5,29,12,45,340.5,463.0,1.7,25.5,798.5,606.12,442.49
2017,5,29,13,0,267.0,490.0,1.7,26.0,752.0,552.16,403.01
2017,5,29,13,15,194.0,487.5,1.55,26.0,676.5,490.27,358.26
2017,5,29,13,30,121.0,485.0,1.4,26.0,601.0,430.44,315.08
2017,5,29,13,45,440.5,341.5,1.3,26.0,752.0,456.26,332.57
2017,5,29,14,0,760.0,198.0,1.2,26.0,903.0,463.62,331.8
2017,5,29,14,15,556.0,298.5,1.05,26.0,806.0,408.12,289.65
2017,5,29,14,30,352.0,399.0,0.9,26.0,709.0,377.36,268.24
2017,5,29,14,45,524.5,301.0,0.8,26.5,742.0,325.27,222.34
2017,5,29,15,0,697.0,203.0,0.7,27.0,775.0,260.05,164.9
2017,5,29,15,15,682.5,198.5,0.6,27.0,735.5,210.73,128.19
2017,5,29,15,30,668.0,194.0,0.5,27.0,696.0,163.39,98.72
2017,5,29,15,45,653.5,186.0,0.45,27.0,652.0,116.08,89.57
2017,5,29,16,0,639.0,178.0,0.4,27.0,608.0,108.17,83.57
2017,5,29,16,15,615.0,172.0,0.5,27.0,559.5,107.99,83.76
2017,5,29,16,30,591.0,166.0,0.6,27.0,511.0,107.66,83.82
2017,5,29,16,45,560.5,157.5,0.7,27.0,460.5,104.76,81.78
2017,5,29,17,0,530.0,149.0,0.8,27.0,410.0,100.94,78.98
2017,5,29,17,15,489.5,139.5,0.8,26.5,358.0,96.11,75.44
2017,5,29,17,30,449.0,130.0,0.8,26.0,306.0,91.05,71.64
2017,5,29,17,45,391.5,118.5,0.85,25.5,254.5,84.23,66.25
2017,5,29,18,0,334.0,107.0,0.9,25.0,203.0,77.17,60.47
2017,5,29,18,15,266.5,90.0,0.95,24.5,156.0,67.02,51.81
2017,5,29,18,30,199.0,73.0,1.0,24.0,109.0,54.72,41.02
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,38.45,26.56
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,22.26,10.49
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,11.95,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.5,18.0,30.12,0.0
2017,5,30,6,0,49.0,32.0,0.6,21.0,36.0,90.37,62.2
2017,5,30,6,15,117.5,55.5,0.55,21.5,75.5,189.58,148.81
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,276.53,220.58
2017,5,30,6,45,257.5,96.5,0.45,22.5,163.0,359.69,286.71
2017,5,30,7,0,329.0,114.0,0.4,23.0,211.0,447.63,353.07
2017,5,30,7,15,381.0,127.5,0.65,23.5,262.0,536.02,418.28
2017,5,30,7,30,433.0,141.0,0.9,24.0,313.0,608.23,470.22
2017,5,30,7,45,478.0,149.5,1.15,24.5,366.0,668.62,512.59
2017,5,30,8,0,523.0,158.0,1.4,25.0,419.0,729.18,553.85
2017,5,30,8,15,554.0,166.5,1.5,25.5,470.0,775.51,582.88
2017,5,30,8,30,585.0,175.0,1.6,26.0,521.0,820.52,610.64
2017,5,30,8,45,616.0,178.0,1.75,26.5,570.5,867.26,639.65
2017,5,30,9,0,647.0,181.0,1.9,27.0,620.0,902.74,660.9
2017,5,30,9,15,666.0,186.0,1.95,27.0,665.0,925.33,674.01
2017,5,30,9,30,685.0,191.0,2.0,27.0,710.0,944.85,685.32
2017,5,30,9,45,704.5,192.0,2.15,27.5,750.5,957.33,691.92
2017,5,30,10,0,724.0,193.0,2.3,28.0,791.0,966.45,696.47
2017,5,30,10,15,734.5,196.0,2.35,28.0,824.5,965.21,694.91
2017,5,30,10,30,745.0,199.0,2.4,28.0,858.0,960.52,691.37
2017,5,30,10,45,565.5,303.0,2.5,28.5,812.0,864.75,624.62
2017,5,30,11,0,386.0,407.0,2.6,29.0,766.0,760.74,550.32
2017,5,30,11,15,581.5,305.5,2.65,29.0,859.0,836.75,606.17
2017,5,30,11,30,777.0,204.0,2.7,29.0,952.0,882.96,639.42
2017,5,30,11,45,585.5,319.5,2.75,29.0,887.0,794.69,576.12
2017,5,30,12,0,394.0,435.0,2.8,29.0,822.0,703.95,510.61
2017,5,30,12,15,391.5,438.0,2.8,29.0,824.0,678.0,492.8
2017,5,30,12,30,389.0,441.0,2.8,29.0,826.0,650.99,473.65
2017,5,30,12,45,265.5,471.5,2.85,29.0,734.5,561.79,409.78
2017,5,30,13,0,142.0,502.0,2.9,29.0,643.0,487.05,355.66
2017,5,30,13,15,197.5,490.5,2.9,29.0,683.0,494.72,361.45
2017,5,30,13,30,253.0,479.0,2.9,29.0,723.0,488.7,356.62
2017,5,30,13,45,149.5,443.5,2.9,29.0,587.0,401.68,293.97
2017,5,30,14,0,46.0,408.0,2.9,29.0,451.0,327.49,240.89
2017,5,30,14,15,25.5,288.5,2.85,28.5,312.5,230.78,170.59
2017,5,30,14,30,5.0,169.0,2.8,28.0,174.0,139.74,102.84
2017,5,30,14,45,2.5,152.0,2.8,28.0,154.5,125.16,91.98
2017,5,30,15,0,0.0,135.0,2.8,28.0,135.0,110.94,81.27
2017,5,30,15,15,1.5,149.0,2.75,28.0,150.5,121.7,89.72
2017,5,30,15,30,3.0,163.0,2.7,28.0,166.0,131.79,97.67
2017,5,30,15,45,1.5,137.5,2.7,28.0,139.0,111.94,82.59
2017,5,30,16,0,0.0,112.0,2.7,28.0,112.0,92.31,70.7
2017,5,30,16,15,0.0,100.5,2.6,28.0,100.5,83.27,63.52
2017,5,30,16,30,0.0,89.0,2.5,28.0,89.0,74.02,56.1
2017,5,30,16,45,0.0,105.5,2.4,28.0,105.5,86.62,66.75
2017,5,30,17,0,0.0,122.0,2.3,28.0,122.0,98.32,76.69
2017,5,30,17,15,0.0,106.5,1.95,27.5,106.5,86.32,67.11
2017,5,30,17,30,0.0,91.0,1.6,27.0,91.0,74.22,57.33
2017,5,30,17,45,0.0,76.0,1.3,26.5,76.0,62.38,47.61
2017,5,30,18,0,0.0,61.0,1.0,26.0,61.0,50.45,37.62
2017,5,30,18,15,0.0,47.0,0.95,25.5,47.0,38.88,27.73
2017,5,30,18,30,0.0,33.0,0.9,25.0,33.0,27.24,17.61
2017,5,30,18,45,0.0,21.5,0.85,24.5,21.5,17.72,9.2
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,8.22,0.39
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,5.5,0.45,20.5,5.5,4.69,0.0
2017,5,31,6,0,0.0,11.0,0.4,21.0,11.0,9.04,1.1
2017,5,31,6,15,0.0,22.5,0.45,21.5,22.5,18.54,9.51
2017,5,31,6,30,0.0,34.0,0.5,22.0,34.0,28.07,17.66
2017,5,31,6,45,0.0,48.5,0.6,22.5,48.5,40.13,27.8
2017,5,31,7,0,0.0,63.0,0.7,23.0,63.0,52.61,38.11
2017,5,31,7,15,116.5,109.0,0.85,23.5,155.5,233.43,187.93
2017,5,31,7,30,233.0,155.0,1.0,24.0,248.0,420.32,332.16
2017,5,31,7,45,216.0,182.5,1.15,24.5,278.5,419.14,328.23
2017,5,31,8,0,199.0,210.0,1.3,25.0,309.0,435.42,338.19
2017,5,31,8,15,259.0,226.0,1.45,25.5,370.0,533.08,408.99
2017,5,31,8,30,319.0,242.0,1.6,26.0,431.0,610.21,462.84
2017,5,31,8,45,249.0,277.5,1.75,26.5,433.0,578.78,436.12
2017,5,31,9,0,179.0,313.0,1.9,27.0,435.0,521.55,392.17
2017,5,31,9,15,154.0,336.0,1.95,27.0,446.0,515.86,386.55
2017,5,31,9,30,129.0,359.0,2.0,27.0,457.0,508.92,379.8
2017,5,31,9,45,104.0,371.5,2.1,27.0,453.5,468.4,349.72
2017,5,31,10,0,79.0,384.0,2.2,27.0,450.0,449.52,335.0
2017,5,31,10,15,78.5,401.0,2.15,27.0,468.5,459.76,341.53
2017,5,31,10,30,78.0,418.0,2.1,27.0,487.0,469.32,347.44
2017,5,31,10,45,56.5,402.5,2.1,27.5,453.5,426.15,314.9
2017,5,31,11,0,35.0,387.0,2.1,28.0,420.0,384.81,283.88
2017,5,31,11,15,80.5,437.0,2.05,28.0,514.5,466.9,343.25
2017,5,31,11,30,126.0,487.0,2.0,28.0,609.0,554.89,404.37
2017,5,31,11,45,138.5,495.5,2.0,28.0,631.0,559.29,406.68
2017,5,31,12,0,151.0,504.0,2.0,28.0,653.0,561.68,408.14
2017,5,31,12,15,268.0,473.5,1.95,28.0,738.5,612.47,444.83
2017,5,31,12,30,385.0,443.0,1.9,28.0,824.0,650.02,471.09
2017,5,31,12,45,291.0,473.0,1.85,28.0,760.5,580.62,421.0
2017,5,31,13,0,197.0,503.0,1.8,28.0,697.0,522.96,379.48
2017,5,31,13,15,121.5,465.0,1.8,28.0,584.0,432.31,315.52
2017,5,31,13,30,46.0,427.0,1.8,28.0,471.0,357.02,261.77
2017,5,31,13,45,55.0,429.5,1.85,28.0,481.5,354.92,260.59
2017,5,31,14,0,64.0,432.0,1.9,28.0,492.0,351.53,258.0
2017,5,31,14,15,46.0,389.0,1.9,28.0,431.5,307.03,225.9
2017,5,31,14,30,28.0,346.0,1.9,28.0,371.0,265.67,196.12
2017,5,31,14,45,28.5,334.0,1.95,28.0,358.5,252.06,186.3
2017,5,31,15,0,29.0,322.0,2.0,28.0,346.0,238.58,176.47
2017,5,31,15,15,27.0,302.5,2.0,27.5,324.5,220.34,163.56
2017,5,31,15,30,25.0,283.0,2.0,27.0,303.0,217.54,162.5
2017,5,31,15,45,12.5,211.0,2.0,27.0,221.0,165.15,123.73
2017,5,31,16,0,0.0,139.0,2.0,27.0,139.0,112.74,87.57
2017,5,31,16,15,271.0,156.5,1.9,26.5,315.5,94.7,73.28
2017,5,31,16,30,542.0,174.0,1.8,26.0,492.0,112.11,88.08
2017,5,31,16,45,418.5,184.0,1.7,26.0,416.0,118.56,93.68
2017,5,31,17,0,295.0,194.0,1.6,26.0,340.0,131.04,104.31
2017,5,31,17,15,256.5,181.0,1.4,25.5,297.0,123.56,98.64
2017,5,31,17,30,218.0,168.0,1.2,25.0,254.0,119.51,95.77
2017,5,31,17,45,195.0,144.5,1.05,25.0,212.5,104.23,83.19
2017,5,31,18,0,172.0,121.0,0.9,25.0,171.0,88.54,70.05
2017,5,31,18,15,133.5,98.0,0.85,24.5,132.0,72.63,56.57
2017,5,31,18,30,95.0,75.0,0.8,24.0,93.0,56.4,42.47
2017,5,31,18,45,53.0,51.0,0.8,23.5,60.5,39.21,27.28
2017,5,31,19,0,11.0,27.0,0.8,23.0,28.0,21.86,10.7
2017,5,31,19,15,5.5,13.5,0.9,23.0,14.0,11.52,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.0,15.5,1.15,20.5,23.0,70.99,0.0
2017,6,1,6,0,172.0,31.0,1.3,21.0,46.0,207.48,150.42
2017,6,1,6,15,275.0,44.5,1.4,21.0,88.0,305.43,243.16
2017,6,1,6,30,378.0,58.0,1.5,21.0,130.0,412.67,332.53
2017,6,1,6,45,453.0,66.5,1.65,21.5,180.5,504.05,404.68
2017,6,1,7,0,528.0,75.0,1.8,22.0,231.0,594.32,472.66
2017,6,1,7,15,274.5,109.0,1.85,22.5,191.5,393.97,317.23
2017,6,1,7,30,21.0,143.0,1.9,23.0,152.0,153.89,120.45
2017,6,1,7,45,43.5,173.5,1.95,23.5,194.5,223.57,176.48
2017,6,1,8,0,66.0,204.0,2.0,24.0,237.0,277.94,218.37
2017,6,1,8,15,54.0,220.5,2.0,24.5,249.5,280.6,218.44
2017,6,1,8,30,42.0,237.0,2.0,25.0,262.0,282.82,218.37
2017,6,1,8,45,47.5,262.0,2.0,26.0,292.5,312.22,239.07
2017,6,1,9,0,53.0,287.0,2.0,27.0,323.0,341.03,258.81
2017,6,1,9,15,60.5,313.0,2.0,27.0,357.0,372.35,281.16
2017,6,1,9,30,68.0,339.0,2.0,27.0,391.0,402.85,302.66
2017,6,1,9,45,36.5,255.5,2.05,27.5,284.0,277.94,209.0
2017,6,1,10,0,5.0,172.0,2.1,28.0,177.0,151.89,112.58
2017,6,1,10,15,10.0,224.5,2.15,28.5,234.0,203.35,151.54
2017,6,1,10,30,15.0,277.0,2.2,29.0,291.0,254.57,189.19
2017,6,1,10,45,40.5,356.0,2.25,29.5,394.0,365.7,270.18
2017,6,1,11,0,66.0,435.0,2.3,30.0,497.0,459.58,336.01
2017,6,1,11,15,479.5,275.0,2.35,30.0,736.5,716.22,523.48
2017,6,1,11,30,893.0,115.0,2.4,30.0,976.0,895.04,643.5
2017,6,1,11,45,541.5,309.5,2.45,30.5,834.0,752.44,542.45
2017,6,1,12,0,190.0,504.0,2.5,31.0,692.0,593.36,426.37
2017,6,1,12,15,206.5,504.0,2.5,31.0,709.0,588.3,423.76
2017,6,1,12,30,223.0,504.0,2.5,31.0,726.0,581.22,418.75
2017,6,1,12,45,184.5,504.0,2.55,31.0,687.0,534.71,385.93
2017,6,1,13,0,146.0,504.0,2.6,31.0,648.0,491.5,355.41
2017,6,1,13,15,517.5,310.0,2.6,31.0,810.0,543.27,395.11
2017,6,1,13,30,889.0,116.0,2.6,31.0,972.0,566.81,410.62
2017,6,1,13,45,884.5,115.0,2.65,31.0,952.0,515.88,370.58
2017,6,1,14,0,880.0,114.0,2.7,31.0,932.0,464.22,329.22
2017,6,1,14,15,874.0,113.0,2.7,31.0,905.0,411.46,285.85
2017,6,1,14,30,868.0,112.0,2.7,31.0,878.0,358.52,241.47
2017,6,1,14,45,842.0,120.5,2.75,31.0,840.0,306.26,197.96
2017,6,1,15,0,816.0,129.0,2.8,31.0,802.0,248.05,151.17
2017,6,1,15,15,804.5,126.5,2.8,31.0,762.5,195.18,110.8
2017,6,1,15,30,793.0,124.0,2.8,31.0,723.0,143.73,78.05
2017,6,1,15,45,776.0,121.5,2.8,31.0,678.0,93.71,59.24
2017,6,1,16,0,759.0,119.0,2.8,31.0,633.0,82.69,62.03
2017,6,1,16,15,739.0,115.5,2.8,30.5,584.5,82.28,62.04
2017,6,1,16,30,719.0,112.0,2.8,30.0,536.0,74.39,55.92
2017,6,1,16,45,689.0,108.5,2.8,30.0,484.0,73.74,55.6
2017,6,1,17,0,659.0,105.0,2.8,30.0,432.0,73.04,55.25
2017,6,1,17,15,624.0,99.0,2.7,29.5,379.0,70.49,53.46
2017,6,1,17,30,589.0,93.0,2.6,29.0,326.0,67.8,51.52
2017,6,1,17,45,531.5,87.5,2.55,28.5,273.5,65.15,49.55
2017,6,1,18,0,474.0,82.0,2.5,28.0,221.0,62.54,47.5
2017,6,1,18,15,405.0,71.0,2.35,27.5,172.5,53.24,39.61
2017,6,1,18,30,336.0,60.0,2.2,27.0,124.0,45.43,32.76
2017,6,1,18,45,232.5,45.5,2.05,26.5,83.0,34.72,23.2
2017,6,1,19,0,129.0,31.0,1.9,26.0,42.0,24.23,12.45
2017,6,1,19,15,64.5,15.5,2.05,25.5,21.0,13.23,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.65,21.5,9.0,7.68,0.0
2017,6,2,6,0,0.0,18.0,1.8,22.0,18.0,14.84,5.42
2017,6,2,6,15,0.0,35.0,1.85,22.0,35.0,29.6,18.42
2017,6,2,6,30,0.0,52.0,1.9,22.0,52.0,46.23,32.59
2017,6,2,6,45,0.0,73.0,2.0,22.5,73.0,67.1,50.03
2017,6,2,7,0,0.0,94.0,2.1,23.0,94.0,87.27,66.59
2017,6,2,7,15,127.0,123.5,2.15,23.0,174.5,262.67,212.58
2017,6,2,7,30,254.0,153.0,2.2,23.0,255.0,436.76,349.82
2017,6,2,7,45,306.5,169.0,2.25,23.5,309.5,507.73,401.74
2017,6,2,8,0,359.0,185.0,2.3,24.0,364.0,579.88,453.45
2017,6,2,8,15,301.0,220.5,2.3,24.5,382.5,567.53,439.38
2017,6,2,8,30,243.0,256.0,2.3,25.0,401.0,550.84,422.85
2017,6,2,8,45,255.0,279.0,2.35,25.5,442.0,586.47,446.5
2017,6,2,9,0,267.0,302.0,2.4,26.0,483.0,620.6,468.4
2017,6,2,9,15,258.5,327.0,2.4,26.5,512.5,634.36,474.98
2017,6,2,9,30,250.0,352.0,2.4,27.0,542.0,646.16,480.35
2017,6,2,9,45,241.5,374.5,2.4,27.5,566.0,632.26,468.38
2017,6,2,10,0,233.0,397.0,2.4,28.0,590.0,638.54,470.35
2017,6,2,10,15,283.0,402.5,2.35,28.5,646.5,702.96,513.08
2017,6,2,10,30,333.0,408.0,2.3,29.0,703.0,744.41,539.32
2017,6,2,10,45,246.0,439.0,2.25,29.5,660.5,676.31,488.77
2017,6,2,11,0,159.0,470.0,2.2,30.0,618.0,595.07,430.01
2017,6,2,11,15,185.5,479.5,2.1,30.0,656.0,615.1,443.78
2017,6,2,11,30,212.0,489.0,2.0,30.0,694.0,632.4,454.86
2017,6,2,11,45,321.0,462.0,1.95,30.5,776.0,691.85,495.2
2017,6,2,12,0,430.0,435.0,1.9,31.0,858.0,737.07,524.68
2017,6,2,12,15,359.5,462.0,1.85,31.0,816.5,674.03,480.36
2017,6,2,12,30,289.0,489.0,1.8,31.0,775.0,617.09,440.6
2017,6,2,12,45,543.0,335.0,1.75,31.0,870.0,647.24,464.83
2017,6,2,13,0,797.0,181.0,1.7,31.0,965.0,652.13,469.66
2017,6,2,13,15,529.5,329.5,1.7,31.0,848.5,564.88,405.43
2017,6,2,13,30,262.0,478.0,1.7,31.0,732.0,493.98,353.8
2017,6,2,13,45,370.5,432.5,1.75,31.0,782.0,492.85,352.28
2017,6,2,14,0,479.0,387.0,1.8,31.0,832.0,472.62,335.54
2017,6,2,14,15,621.0,280.5,1.8,31.0,840.0,418.84,292.99
2017,6,2,14,30,763.0,174.0,1.8,31.0,848.0,360.49,244.11
2017,6,2,14,45,501.0,284.5,1.85,31.0,720.5,312.25,212.24
2017,6,2,15,0,239.0,395.0,1.9,31.0,593.0,311.76,219.26
2017,6,2,15,15,150.5,364.5,1.95,30.5,487.0,260.83,186.09
2017,6,2,15,30,62.0,334.0,2.0,30.0,381.0,234.81,171.91
2017,6,2,15,45,165.5,317.0,2.1,30.0,432.0,205.43,150.72
2017,6,2,16,0,269.0,300.0,2.2,30.0,483.0,181.89,141.65
2017,6,2,16,15,454.5,221.5,2.2,29.5,502.0,135.31,105.15
2017,6,2,16,30,640.0,143.0,2.2,29.0,521.0,92.7,71.12
2017,6,2,16,45,609.5,137.5,2.2,29.0,470.0,91.71,70.62
2017,6,2,17,0,579.0,132.0,2.2,29.0,419.0,90.61,69.98
2017,6,2,17,15,542.0,124.0,2.1,28.5,367.5,87.47,67.78
2017,6,2,17,30,505.0,116.0,2.0,28.0,316.0,82.27,63.83
2017,6,2,17,45,453.0,106.0,1.9,28.0,265.0,76.21,58.92
2017,6,2,18,0,401.0,96.0,1.8,28.0,214.0,69.95,53.71
2017,6,2,18,15,335.0,82.0,1.8,27.5,166.5,60.55,45.77
2017,6,2,18,30,269.0,68.0,1.8,27.0,119.0,50.86,37.33
