Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,18,45,186.0,49.5,1.85,26.5,79.5,38.13,26.06
2017,6,2,19,0,103.0,31.0,1.9,26.0,40.0,24.19,12.61
2017,6,2,19,15,51.5,15.5,2.0,25.5,20.0,13.23,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.25,21.5,10.5,8.96,0.0
2017,6,3,6,0,0.0,21.0,1.4,22.0,21.0,17.33,7.32
2017,6,3,6,15,0.0,41.0,1.45,22.5,41.0,37.81,25.04
2017,6,3,6,30,0.0,61.0,1.5,23.0,61.0,58.09,42.15
2017,6,3,6,45,7.5,82.5,1.6,23.5,85.0,85.51,65.18
2017,6,3,7,0,15.0,104.0,1.7,24.0,109.0,112.65,87.55
2017,6,3,7,15,221.0,115.0,1.75,24.5,203.0,354.02,284.93
2017,6,3,7,30,427.0,126.0,1.8,25.0,297.0,583.08,458.24
2017,6,3,7,45,213.5,135.0,1.85,25.5,220.5,374.78,295.58
2017,6,3,8,0,0.0,144.0,1.9,26.0,144.0,127.94,96.85
2017,6,3,8,15,19.0,189.0,1.9,26.5,200.5,190.88,146.8
2017,6,3,8,30,38.0,234.0,1.9,27.0,257.0,275.16,210.93
2017,6,3,8,45,61.0,269.0,1.95,27.5,309.0,334.0,254.35
2017,6,3,9,0,84.0,304.0,2.0,28.0,361.0,392.13,296.27
2017,6,3,9,15,88.0,327.5,2.0,28.0,391.0,416.74,313.0
2017,6,3,9,30,92.0,351.0,2.0,28.0,421.0,440.56,329.19
2017,6,3,9,45,57.0,327.0,2.0,28.5,371.0,372.98,277.96
2017,6,3,10,0,22.0,303.0,2.0,29.0,321.0,289.52,215.13
2017,6,3,10,15,15.5,255.0,1.95,29.0,268.0,236.51,175.7
2017,6,3,10,30,9.0,207.0,1.9,29.0,215.0,185.92,137.57
2017,6,3,10,45,210.5,301.5,1.85,29.5,497.5,506.85,375.85
2017,6,3,11,0,412.0,396.0,1.8,30.0,780.0,787.18,563.63
2017,6,3,11,15,343.0,436.0,1.75,30.0,760.0,730.04,520.85
2017,6,3,11,30,274.0,476.0,1.7,30.0,740.0,685.15,488.79
2017,6,3,11,45,284.0,479.5,1.65,30.5,756.5,676.09,481.48
2017,6,3,12,0,294.0,483.0,1.6,31.0,773.0,664.89,472.47
2017,6,3,12,15,240.5,496.0,1.55,31.0,734.0,608.4,433.19
2017,6,3,12,30,187.0,509.0,1.5,31.0,695.0,559.45,399.01
2017,6,3,12,45,243.0,495.0,1.45,31.0,735.5,568.4,405.55
2017,6,3,13,0,299.0,481.0,1.4,31.0,776.0,567.66,404.73
2017,6,3,13,15,280.0,480.0,1.3,31.0,753.5,530.17,377.82
2017,6,3,13,30,261.0,479.0,1.2,31.0,731.0,494.5,352.25
2017,6,3,13,45,277.0,464.0,1.2,31.0,726.0,468.6,333.63
2017,6,3,14,0,293.0,449.0,1.2,31.0,721.0,441.52,313.57
2017,6,3,14,15,204.0,441.5,1.15,31.0,628.5,390.01,277.39
2017,6,3,14,30,115.0,434.0,1.1,31.0,536.0,337.3,241.32
2017,6,3,14,45,262.5,386.5,1.1,31.0,607.0,321.34,225.09
2017,6,3,15,0,410.0,339.0,1.1,31.0,678.0,291.17,196.66
2017,6,3,15,15,469.5,298.5,1.1,30.5,668.5,246.79,161.91
2017,6,3,15,30,529.0,258.0,1.1,30.0,659.0,196.68,126.49
2017,6,3,15,45,384.5,282.0,1.1,30.0,564.0,181.46,129.34
2017,6,3,16,0,240.0,306.0,1.1,30.0,469.0,197.35,153.24
2017,6,3,16,15,231.5,284.5,1.05,29.5,432.0,186.46,145.35
2017,6,3,16,30,223.0,263.0,1.0,29.0,395.0,175.02,137.05
2017,6,3,16,45,259.0,229.5,0.95,29.0,369.5,149.49,117.13
2017,6,3,17,0,295.0,196.0,0.9,29.0,344.0,132.13,103.58
2017,6,3,17,15,269.0,178.5,0.85,28.5,301.0,122.22,96.13
2017,6,3,17,30,243.0,161.0,0.8,28.0,258.0,111.87,88.16
2017,6,3,17,45,218.0,139.5,0.75,28.0,216.5,98.64,77.46
2017,6,3,18,0,193.0,118.0,0.7,28.0,175.0,84.88,66.1
2017,6,3,18,15,156.5,96.0,0.65,27.5,136.0,71.77,55.14
2017,6,3,18,30,120.0,74.0,0.6,27.0,97.0,56.1,41.72
2017,6,3,18,45,75.0,51.5,0.55,26.5,64.5,39.79,27.47
2017,6,3,19,0,30.0,29.0,0.5,26.0,32.0,23.12,11.99
2017,6,3,19,15,15.0,14.5,0.5,25.5,16.0,12.38,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,20.5,48.54,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,41.0,142.48,102.68
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.0,228.61,181.92
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,336.93,272.33
2017,6,4,6,45,167.5,91.5,2.35,22.5,128.0,275.71,223.34
2017,6,4,7,0,74.0,113.0,2.5,23.0,135.0,189.53,152.13
2017,6,4,7,15,74.0,136.0,2.6,23.5,162.0,214.94,172.21
2017,6,4,7,30,74.0,159.0,2.7,24.0,189.0,239.56,190.82
2017,6,4,7,45,94.0,185.5,2.8,24.5,229.5,287.13,227.65
2017,6,4,8,0,114.0,212.0,2.9,25.0,270.0,355.07,278.98
2017,6,4,8,15,226.5,225.0,2.95,25.5,354.5,477.46,372.89
2017,6,4,8,30,339.0,238.0,3.0,26.0,439.0,625.01,480.44
2017,6,4,8,45,306.5,269.5,3.1,26.5,463.0,627.19,477.54
2017,6,4,9,0,274.0,301.0,3.2,27.0,487.0,626.46,473.57
2017,6,4,9,15,213.5,331.0,3.15,27.0,482.0,570.75,430.7
2017,6,4,9,30,153.0,361.0,3.1,27.0,477.0,535.53,402.36
2017,6,4,9,45,307.0,340.0,3.1,27.5,588.5,682.53,508.82
2017,6,4,10,0,461.0,319.0,3.1,28.0,700.0,825.16,606.54
2017,6,4,10,15,243.0,326.5,3.05,28.0,528.5,584.85,434.69
2017,6,4,10,30,25.0,334.0,3.0,28.0,357.0,334.01,248.28
2017,6,4,10,45,66.5,397.5,2.95,28.0,459.5,430.97,320.33
2017,6,4,11,0,108.0,461.0,2.9,28.0,562.0,524.0,386.41
2017,6,4,11,15,87.0,458.0,2.8,28.0,540.5,492.73,362.6
2017,6,4,11,30,66.0,455.0,2.7,28.0,519.0,462.6,340.24
2017,6,4,11,45,457.0,300.0,2.65,28.5,749.0,673.65,496.63
2017,6,4,12,0,848.0,145.0,2.6,29.0,979.0,814.65,594.4
2017,6,4,12,15,848.5,145.0,2.55,29.0,983.0,777.53,568.07
2017,6,4,12,30,849.0,145.0,2.5,29.0,987.0,738.57,540.77
2017,6,4,12,45,850.5,143.5,2.45,29.0,983.5,697.77,511.26
2017,6,4,13,0,852.0,142.0,2.4,29.0,980.0,655.53,480.13
2017,6,4,13,15,524.5,316.5,2.3,29.0,830.5,553.73,403.7
2017,6,4,13,30,197.0,491.0,2.2,29.0,681.0,477.02,346.25
2017,6,4,13,45,112.0,426.5,2.15,29.0,534.0,373.34,272.7
2017,6,4,14,0,27.0,362.0,2.1,29.0,387.0,288.31,211.84
2017,6,4,14,15,115.0,400.0,2.0,29.0,502.5,330.8,241.51
2017,6,4,14,30,203.0,438.0,1.9,29.0,618.0,368.44,265.46
2017,6,4,14,45,103.5,301.5,1.85,29.0,393.5,241.54,174.95
2017,6,4,15,0,4.0,165.0,1.8,29.0,169.0,135.07,98.9
2017,6,4,15,15,2.0,128.0,1.75,28.5,130.0,105.58,76.91
2017,6,4,15,30,0.0,91.0,1.7,28.0,91.0,75.9,54.27
2017,6,4,15,45,0.0,57.5,1.65,28.0,57.5,47.82,32.35
2017,6,4,16,0,0.0,24.0,1.6,28.0,24.0,19.9,10.96
2017,6,4,16,15,0.0,81.0,1.5,28.0,81.0,67.37,50.45
2017,6,4,16,30,0.0,138.0,1.4,28.0,138.0,111.25,86.62
2017,6,4,16,45,8.5,157.0,1.35,28.0,161.5,124.23,97.44
2017,6,4,17,0,17.0,176.0,1.3,28.0,185.0,135.96,107.34
2017,6,4,17,15,13.5,156.0,1.2,27.5,162.5,121.12,95.72
2017,6,4,17,30,10.0,136.0,1.1,27.0,140.0,106.16,83.87
2017,6,4,17,45,5.0,116.0,1.0,27.0,118.0,91.06,71.52
2017,6,4,18,0,0.0,96.0,0.9,27.0,96.0,75.85,58.85
2017,6,4,18,15,0.0,75.5,0.85,26.5,75.5,60.23,45.69
2017,6,4,18,30,0.0,55.0,0.8,26.0,55.0,44.46,32.13
2017,6,4,18,45,0.0,37.0,0.75,25.5,37.0,30.32,19.75
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,15.67,6.46
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,8.11,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.5,15.0,2.35,19.5,23.5,74.82,0.0
2017,6,5,6,0,185.0,30.0,2.7,20.0,47.0,213.72,157.89
2017,6,5,6,15,280.5,43.5,2.75,20.5,88.0,307.04,246.78
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,408.69,332.3
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,497.82,403.68
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,584.94,470.16
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,650.12,516.67
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,715.87,561.74
2017,6,5,7,45,653.0,90.5,3.35,25.0,386.5,769.9,596.77
2017,6,5,8,0,692.0,94.0,3.5,26.0,440.0,823.17,630.27
2017,6,5,8,15,716.5,98.5,3.5,26.5,491.0,856.92,649.89
2017,6,5,8,30,741.0,103.0,3.5,27.0,542.0,894.26,671.77
2017,6,5,8,45,762.0,105.0,3.55,27.5,591.0,922.59,687.51
2017,6,5,9,0,783.0,107.0,3.6,28.0,640.0,948.17,701.37
2017,6,5,9,15,797.0,110.0,3.55,28.5,684.0,964.82,708.65
2017,6,5,9,30,811.0,113.0,3.5,29.0,728.0,965.51,705.54
2017,6,5,9,45,822.0,115.0,3.5,29.5,767.0,971.45,706.51
2017,6,5,10,0,833.0,117.0,3.5,30.0,806.0,974.04,705.38
2017,6,5,10,15,841.0,119.0,3.45,30.0,839.0,970.17,701.32
2017,6,5,10,30,849.0,121.0,3.4,30.0,872.0,962.84,695.23
2017,6,5,10,45,642.0,256.5,3.4,30.5,835.0,897.98,649.49
2017,6,5,11,0,435.0,392.0,3.4,31.0,798.0,805.47,580.49
2017,6,5,11,15,434.5,405.5,3.4,31.0,818.0,795.35,573.37
2017,6,5,11,30,434.0,419.0,3.4,31.0,838.0,782.61,563.99
2017,6,5,11,45,425.0,426.5,3.45,31.0,841.0,755.11,544.96
2017,6,5,12,0,416.0,434.0,3.5,31.0,844.0,726.01,524.82
2017,6,5,12,15,417.0,437.5,3.5,31.0,849.5,700.21,506.78
2017,6,5,12,30,418.0,441.0,3.5,31.0,855.0,674.34,488.48
2017,6,5,12,45,396.0,442.5,3.5,31.5,834.0,631.04,456.85
2017,6,5,13,0,374.0,444.0,3.5,32.0,813.0,589.21,426.12
2017,6,5,13,15,276.0,468.5,3.5,31.5,738.5,520.44,377.36
2017,6,5,13,30,178.0,493.0,3.5,31.0,664.0,468.42,340.26
2017,6,5,13,45,319.5,442.5,3.5,31.0,742.5,476.04,345.0
2017,6,5,14,0,461.0,392.0,3.5,31.0,821.0,469.88,337.74
2017,6,5,14,15,396.0,400.5,3.45,30.5,762.0,426.51,305.41
2017,6,5,14,30,331.0,409.0,3.4,30.0,703.0,380.51,271.75
2017,6,5,14,45,170.5,316.5,3.4,30.0,468.0,269.1,193.47
2017,6,5,15,0,10.0,224.0,3.4,30.0,233.0,180.65,133.09
2017,6,5,15,15,93.0,293.0,3.35,29.5,364.0,213.58,155.08
2017,6,5,15,30,176.0,362.0,3.3,29.0,495.0,246.79,178.17
2017,6,5,15,45,92.0,282.5,3.3,29.0,352.0,199.65,148.01
2017,6,5,16,0,8.0,203.0,3.3,29.0,209.0,158.56,123.87
2017,6,5,16,15,4.0,144.5,3.2,28.5,147.5,116.56,90.52
2017,6,5,16,30,0.0,86.0,3.1,28.0,86.0,71.51,53.98
2017,6,5,16,45,0.0,69.0,3.05,28.0,69.0,57.27,42.37
2017,6,5,17,0,0.0,52.0,3.0,28.0,52.0,43.07,30.66
2017,6,5,17,15,0.0,45.5,2.8,27.5,45.5,37.64,26.28
2017,6,5,17,30,0.0,39.0,2.6,27.0,39.0,32.22,21.85
2017,6,5,17,45,0.0,33.0,2.45,26.5,33.0,27.23,17.71
2017,6,5,18,0,0.0,27.0,2.3,26.0,27.0,22.26,13.51
2017,6,5,18,15,0.0,21.0,2.05,25.5,21.0,17.29,9.24
2017,6,5,18,30,0.0,15.0,1.8,25.0,15.0,12.33,4.91
2017,6,5,18,45,0.0,10.0,1.6,24.5,10.0,8.21,1.27
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.1,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.13,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,15.5,2.85,20.5,23.5,72.2,0.0
2017,6,6,6,0,176.0,31.0,3.0,21.0,47.0,209.13,154.01
2017,6,6,6,15,270.0,45.5,3.1,21.5,88.5,302.36,242.23
2017,6,6,6,30,364.0,60.0,3.2,22.0,130.0,403.65,327.67
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,491.23,398.11
2017,6,6,7,0,505.0,79.0,3.5,23.0,229.0,578.28,465.03
2017,6,6,7,15,552.5,86.5,3.6,23.5,281.5,644.77,513.58
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,711.78,560.74
2017,6,6,7,45,637.0,99.0,3.85,25.0,387.5,765.71,595.93
2017,6,6,8,0,674.0,104.0,4.0,26.0,441.0,818.76,629.5
2017,6,6,8,15,508.5,170.5,4.05,26.5,440.5,734.41,565.83
2017,6,6,8,30,343.0,237.0,4.1,27.0,440.0,627.64,482.31
2017,6,6,8,45,554.5,179.0,4.2,27.5,541.0,805.41,611.88
2017,6,6,9,0,766.0,121.0,4.3,28.0,642.0,947.3,705.59
2017,6,6,9,15,781.5,124.5,4.35,28.0,686.5,965.88,715.48
2017,6,6,9,30,797.0,128.0,4.4,28.0,731.0,981.22,724.16
2017,6,6,9,45,808.0,130.5,4.45,28.5,771.0,987.48,725.48
2017,6,6,10,0,819.0,133.0,4.5,29.0,811.0,990.29,724.73
2017,6,6,10,15,828.0,135.0,4.55,29.0,844.5,973.53,712.67
2017,6,6,10,30,837.0,137.0,4.6,29.0,878.0,966.98,707.63
2017,6,6,10,45,524.5,302.0,4.7,29.5,771.5,825.75,607.27
2017,6,6,11,0,212.0,467.0,4.8,30.0,665.0,642.19,471.18
2017,6,6,11,15,264.5,466.5,4.85,30.0,718.5,687.6,504.21
2017,6,6,11,30,317.0,466.0,4.9,30.0,772.0,714.62,523.4
2017,6,6,11,45,278.5,481.5,5.0,30.5,753.0,673.93,492.91
2017,6,6,12,0,240.0,497.0,5.1,31.0,734.0,629.01,459.8
2017,6,6,12,15,239.5,499.5,5.1,31.0,736.5,611.28,447.04
2017,6,6,12,30,239.0,502.0,5.1,31.0,739.0,592.66,433.49
2017,6,6,12,45,553.0,322.0,5.2,31.5,868.0,646.17,475.61
2017,6,6,13,0,867.0,142.0,5.3,32.0,997.0,666.51,491.85
2017,6,6,13,15,539.5,315.5,5.3,32.0,845.5,563.0,412.76
2017,6,6,13,30,212.0,489.0,5.3,32.0,694.0,484.43,353.01
2017,6,6,13,45,537.0,310.5,5.35,32.0,814.5,487.13,354.49
2017,6,6,14,0,862.0,132.0,5.4,32.0,935.0,472.91,338.99
2017,6,6,14,15,855.5,130.5,5.35,32.0,908.0,420.65,295.34
2017,6,6,14,30,849.0,129.0,5.3,32.0,881.0,368.29,250.96
2017,6,6,14,45,844.5,124.5,5.3,32.0,848.0,314.72,205.47
2017,6,6,15,0,840.0,120.0,5.3,32.0,815.0,261.26,160.83
2017,6,6,15,15,567.0,231.5,5.2,31.5,690.5,221.5,140.55
2017,6,6,15,30,294.0,343.0,5.1,31.0,566.0,234.8,164.08
2017,6,6,15,45,545.0,225.0,5.1,31.0,607.5,146.16,99.56
2017,6,6,16,0,796.0,107.0,5.1,31.0,649.0,75.59,56.27
2017,6,6,16,15,524.5,181.5,5.0,30.5,527.5,113.39,87.41
2017,6,6,16,30,253.0,256.0,4.9,30.0,406.0,162.34,127.55
2017,6,6,16,45,484.5,173.5,4.85,30.0,428.0,112.85,87.67
2017,6,6,17,0,716.0,91.0,4.8,30.0,450.0,70.34,52.99
2017,6,6,17,15,684.0,86.5,4.5,29.5,397.0,62.37,46.69
2017,6,6,17,30,652.0,82.0,4.2,29.0,344.0,60.33,45.26
2017,6,6,17,45,607.0,76.0,3.95,29.0,291.0,56.98,42.58
2017,6,6,18,0,562.0,70.0,3.7,29.0,238.0,53.54,39.73
2017,6,6,18,15,497.0,61.5,3.25,28.0,188.0,47.88,35.03
2017,6,6,18,30,432.0,53.0,2.8,27.0,138.0,42.09,30.0
2017,6,6,18,45,331.0,41.5,2.35,26.5,94.5,33.42,22.25
2017,6,6,19,0,230.0,30.0,1.9,26.0,51.0,23.31,12.5
2017,6,6,19,15,115.0,15.0,1.8,25.5,25.5,11.72,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.5,15.0,1.2,20.5,25.0,87.48,0.0
2017,6,7,6,0,223.0,30.0,1.3,21.0,50.0,240.49,177.09
2017,6,7,6,15,324.0,42.0,1.35,21.5,93.5,341.74,271.36
2017,6,7,6,30,425.0,54.0,1.4,22.0,137.0,449.15,358.77
2017,6,7,6,45,465.5,64.0,1.5,23.0,181.0,510.36,406.22
2017,6,7,7,0,506.0,74.0,1.6,24.0,225.0,572.8,452.03
2017,6,7,7,15,530.0,87.5,1.55,25.0,274.0,625.6,487.5
2017,6,7,7,30,554.0,101.0,1.5,26.0,323.0,677.68,520.62
2017,6,7,7,45,637.0,97.5,1.5,27.0,388.0,763.57,575.89
2017,6,7,8,0,720.0,94.0,1.5,28.0,453.0,849.96,628.66
2017,6,7,8,15,744.5,98.0,1.65,28.5,505.0,883.63,648.09
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,920.8,670.12
2017,6,7,8,45,786.0,105.5,1.95,29.5,606.0,947.25,684.97
2017,6,7,9,0,803.0,109.0,2.1,30.0,655.0,970.77,698.01
2017,6,7,9,15,817.0,112.0,2.2,30.5,700.0,987.52,706.22
2017,6,7,9,30,831.0,115.0,2.3,31.0,745.0,988.11,704.37
2017,6,7,9,45,841.5,117.5,2.4,31.5,784.5,994.02,706.17
2017,6,7,10,0,852.0,120.0,2.5,32.0,824.0,996.48,705.85
2017,6,7,10,15,860.0,122.0,2.6,32.0,858.0,992.39,703.01
2017,6,7,10,30,868.0,124.0,2.7,32.0,892.0,984.77,698.1
2017,6,7,10,45,874.0,125.0,2.8,32.5,919.0,970.71,687.83
2017,6,7,11,0,880.0,126.0,2.9,33.0,946.0,953.21,675.51
2017,6,7,11,15,884.0,127.0,2.95,33.0,965.5,930.47,660.93
2017,6,7,11,30,888.0,128.0,3.0,33.0,985.0,904.48,644.31
2017,6,7,11,45,891.0,128.0,3.05,33.5,997.0,873.65,623.28
2017,6,7,12,0,894.0,128.0,3.1,34.0,1009.0,839.95,600.41
2017,6,7,12,15,894.0,128.5,3.1,34.0,1012.5,801.7,575.45
2017,6,7,12,30,894.0,129.0,3.1,34.0,1016.0,761.45,548.59
2017,6,7,12,45,620.0,294.0,3.15,34.0,908.0,665.54,478.23
2017,6,7,13,0,346.0,459.0,3.2,34.0,800.0,583.15,417.22
2017,6,7,13,15,615.0,294.0,3.2,34.0,891.0,586.59,421.93
2017,6,7,13,30,884.0,129.0,3.2,34.0,982.0,578.01,415.07
2017,6,7,13,45,877.5,129.0,3.2,34.0,961.5,527.18,375.6
2017,6,7,14,0,871.0,129.0,3.2,34.0,941.0,475.82,334.86
2017,6,7,14,15,864.0,127.5,3.2,34.0,913.5,422.95,292.02
2017,6,7,14,30,857.0,126.0,3.2,34.0,886.0,370.03,248.27
2017,6,7,14,45,831.0,134.0,3.25,34.0,848.0,317.86,205.34
2017,6,7,15,0,805.0,142.0,3.3,34.0,810.0,260.63,159.64
2017,6,7,15,15,793.0,139.5,3.3,33.5,770.0,208.36,119.92
2017,6,7,15,30,781.0,137.0,3.3,33.0,730.0,157.59,86.92
2017,6,7,15,45,764.0,134.0,3.35,33.0,685.0,107.96,65.72
2017,6,7,16,0,747.0,131.0,3.4,33.0,640.0,89.86,67.24
2017,6,7,16,15,726.5,126.5,3.35,32.5,591.5,80.78,60.27
2017,6,7,16,30,706.0,122.0,3.3,32.0,543.0,80.06,60.04
2017,6,7,16,45,680.0,117.0,3.25,32.0,491.5,78.8,59.23
2017,6,7,17,0,654.0,112.0,3.2,32.0,440.0,77.39,58.31
2017,6,7,17,15,619.0,105.5,2.95,31.5,387.0,74.69,56.43
2017,6,7,17,30,584.0,99.0,2.7,31.0,334.0,71.83,54.38
2017,6,7,17,45,538.5,90.5,2.45,30.5,282.0,67.18,50.78
2017,6,7,18,0,493.0,82.0,2.2,30.0,230.0,62.33,46.9
2017,6,7,18,15,427.0,71.5,2.0,29.0,181.0,53.66,39.73
2017,6,7,18,30,361.0,61.0,1.8,28.0,132.0,46.22,33.35
2017,6,7,18,45,269.0,46.5,1.6,27.0,90.5,35.54,23.98
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,24.67,13.67
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.5,1.95,21.5,22.0,55.25,0.0
2017,6,8,6,0,123.0,33.0,2.3,22.0,44.0,157.71,114.83
2017,6,8,6,15,205.5,50.5,2.4,22.5,84.0,261.53,207.78
2017,6,8,6,30,288.0,68.0,2.5,23.0,124.0,354.88,286.13
2017,6,8,6,45,354.5,81.0,2.65,24.0,172.0,434.15,350.0
2017,6,8,7,0,421.0,94.0,2.8,25.0,220.0,517.33,413.75
2017,6,8,7,15,469.5,104.0,2.75,25.5,271.0,583.36,461.58
2017,6,8,7,30,518.0,114.0,2.7,26.0,322.0,650.74,508.45
2017,6,8,7,45,552.5,123.0,2.65,26.5,373.5,714.11,550.64
2017,6,8,8,0,587.0,132.0,2.6,27.0,425.0,768.12,584.87
2017,6,8,8,15,615.0,138.5,2.4,27.5,475.5,811.54,609.85
2017,6,8,8,30,643.0,145.0,2.2,28.0,526.0,853.08,632.71
2017,6,8,8,45,660.5,152.0,2.0,28.5,573.0,882.4,646.69
2017,6,8,9,0,678.0,159.0,1.8,29.0,620.0,909.06,658.52
2017,6,8,9,15,695.5,163.5,1.65,29.5,664.0,930.02,666.84
2017,6,8,9,30,713.0,168.0,1.5,30.0,708.0,947.95,673.06
2017,6,8,9,45,721.5,174.5,1.4,30.5,746.0,955.77,673.54
2017,6,8,10,0,730.0,181.0,1.3,31.0,784.0,960.25,672.11
2017,6,8,10,15,740.5,184.0,1.25,31.0,817.5,959.57,669.74
2017,6,8,10,30,751.0,187.0,1.2,31.0,851.0,946.67,660.08
2017,6,8,10,45,759.5,188.5,1.2,31.5,878.0,936.07,651.58
2017,6,8,11,0,768.0,190.0,1.2,32.0,905.0,922.06,641.1
2017,6,8,11,15,773.5,191.5,1.2,32.0,925.0,901.92,628.29
2017,6,8,11,30,779.0,193.0,1.2,32.0,945.0,878.58,613.62
2017,6,8,11,45,524.0,341.5,1.2,32.5,850.0,768.09,537.34
2017,6,8,12,0,269.0,490.0,1.2,33.0,755.0,651.94,455.96
2017,6,8,12,15,201.5,498.5,1.2,33.0,697.5,581.62,409.22
2017,6,8,12,30,134.0,507.0,1.2,33.0,640.0,520.33,367.36
2017,6,8,12,45,461.5,349.5,1.25,33.0,805.0,605.19,430.11
2017,6,8,13,0,789.0,192.0,1.3,33.0,970.0,659.16,468.14
2017,6,8,13,15,515.0,338.0,1.35,33.0,843.5,565.72,400.86
2017,6,8,13,30,241.0,484.0,1.4,33.0,717.0,497.45,352.03
2017,6,8,13,45,231.5,475.0,1.5,33.0,695.0,465.39,330.04
2017,6,8,14,0,222.0,466.0,1.6,33.0,673.0,434.44,308.2
2017,6,8,14,15,280.5,437.5,1.65,33.0,691.5,406.82,287.27
2017,6,8,14,30,339.0,409.0,1.7,33.0,710.0,384.71,268.93
2017,6,8,14,45,292.5,402.5,1.8,33.0,655.0,341.1,237.6
2017,6,8,15,0,246.0,396.0,1.9,33.0,600.0,302.78,210.74
2017,6,8,15,15,494.0,274.5,1.95,32.5,659.0,240.54,155.74
2017,6,8,15,30,742.0,153.0,2.0,32.0,718.0,164.99,93.8
2017,6,8,15,45,729.5,147.0,2.05,32.0,674.5,106.63,64.85
2017,6,8,16,0,717.0,141.0,2.1,32.0,631.0,86.46,64.73
2017,6,8,16,15,696.5,136.5,2.1,32.0,583.5,86.2,64.74
2017,6,8,16,30,676.0,132.0,2.1,32.0,536.0,85.8,64.64
2017,6,8,16,45,654.0,125.0,2.15,32.0,486.0,83.58,63.08
2017,6,8,17,0,632.0,118.0,2.2,32.0,436.0,81.13,61.32
2017,6,8,17,15,597.0,111.0,2.1,31.5,384.0,78.27,59.34
2017,6,8,17,30,562.0,104.0,2.0,31.0,332.0,75.23,57.17
2017,6,8,17,45,519.0,94.5,1.9,30.5,281.0,70.01,53.12
2017,6,8,18,0,476.0,85.0,1.8,30.0,230.0,64.53,48.73
2017,6,8,18,15,411.5,74.0,1.7,29.0,181.0,55.3,41.11
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,47.57,34.49
2017,6,8,18,45,259.0,48.0,1.5,27.5,91.0,36.6,24.82
2017,6,8,19,0,171.0,33.0,1.4,27.0,50.0,25.4,14.26
2017,6,8,19,15,85.5,16.5,1.5,26.5,25.0,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,10.0,3.25,22.0,10.0,8.23,0.0
2017,6,9,6,0,0.0,20.0,3.5,22.0,20.0,16.5,6.77
2017,6,9,6,15,0.0,39.0,3.7,22.5,39.0,34.77,22.57
2017,6,9,6,30,0.0,58.0,3.9,23.0,58.0,53.83,38.67
2017,6,9,6,45,4.5,80.0,4.1,23.5,81.0,79.56,60.24
2017,6,9,7,0,9.0,102.0,4.3,24.0,104.0,104.77,81.05
2017,6,9,7,15,21.0,125.5,4.35,24.5,133.5,138.23,108.44
2017,6,9,7,30,33.0,149.0,4.4,25.0,163.0,187.94,148.22
2017,6,9,7,45,18.5,153.0,4.5,25.5,161.0,158.32,123.2
2017,6,9,8,0,4.0,157.0,4.6,26.0,159.0,145.36,111.59
2017,6,9,8,15,114.0,207.5,4.55,26.0,275.0,344.42,270.75
2017,6,9,8,30,224.0,258.0,4.5,26.0,391.0,511.67,398.34
2017,6,9,8,45,122.5,252.0,4.5,26.5,326.0,397.85,307.67
2017,6,9,9,0,21.0,246.0,4.5,27.0,261.0,242.9,185.32
2017,6,9,9,15,16.5,240.0,4.45,27.0,252.0,229.94,174.98
2017,6,9,9,30,12.0,234.0,4.4,27.0,243.0,217.75,165.02
2017,6,9,9,45,13.5,245.5,4.4,27.5,256.5,228.6,172.65
2017,6,9,10,0,15.0,257.0,4.4,28.0,270.0,239.33,180.11
2017,6,9,10,15,91.5,348.5,4.35,28.0,429.5,419.23,316.07
2017,6,9,10,30,168.0,440.0,4.3,28.0,589.0,598.19,444.85
2017,6,9,10,45,158.5,454.5,4.25,28.5,598.0,592.29,437.8
2017,6,9,11,0,149.0,469.0,4.2,29.0,607.0,585.54,431.11
2017,6,9,11,15,116.5,469.0,4.15,29.0,579.0,543.55,400.08
2017,6,9,11,30,84.0,469.0,4.1,29.0,551.0,491.7,362.17
2017,6,9,11,45,235.0,454.0,4.05,29.0,685.0,613.82,451.82
2017,6,9,12,0,386.0,439.0,4.0,29.0,819.0,704.1,516.09
2017,6,9,12,15,302.0,472.5,3.9,29.0,770.5,640.55,468.95
2017,6,9,12,30,218.0,506.0,3.8,29.0,722.0,581.3,425.44
2017,6,9,12,45,181.0,505.0,3.75,29.5,684.5,535.12,391.36
2017,6,9,13,0,144.0,504.0,3.7,30.0,647.0,492.15,359.49
2017,6,9,13,15,192.0,494.5,3.55,30.0,681.5,497.25,363.02
2017,6,9,13,30,240.0,485.0,3.4,30.0,716.0,497.95,362.7
2017,6,9,13,45,276.5,464.5,3.25,30.0,726.0,471.18,342.51
2017,6,9,14,0,313.0,444.0,3.1,30.0,736.0,449.84,325.48
2017,6,9,14,15,299.5,433.5,2.95,30.0,706.5,412.12,296.73
2017,6,9,14,30,286.0,423.0,2.8,30.0,677.0,376.13,269.15
2017,6,9,14,45,305.0,400.0,2.7,30.0,661.5,343.56,243.18
2017,6,9,15,0,324.0,377.0,2.6,30.0,646.0,309.54,216.08
2017,6,9,15,15,490.0,286.5,2.55,29.5,671.0,247.54,163.39
2017,6,9,15,30,656.0,196.0,2.5,29.0,696.0,174.47,105.28
2017,6,9,15,45,639.5,190.5,2.5,29.0,653.0,129.35,84.32
2017,6,9,16,0,623.0,185.0,2.5,29.0,610.0,111.12,85.59
2017,6,9,16,15,600.5,178.0,2.4,29.0,563.5,110.53,85.39
2017,6,9,16,30,578.0,171.0,2.3,29.0,517.0,109.72,85.01
2017,6,9,16,45,552.5,162.0,2.2,29.0,468.0,106.81,82.93
2017,6,9,17,0,527.0,153.0,2.1,29.0,419.0,102.88,80.0
2017,6,9,17,15,490.5,143.0,1.95,28.5,368.0,97.88,76.34
2017,6,9,17,30,454.0,133.0,1.8,28.0,317.0,92.62,72.39
2017,6,9,17,45,409.0,120.0,1.65,27.5,267.5,84.99,66.36
2017,6,9,18,0,364.0,107.0,1.5,27.0,218.0,77.03,59.9
2017,6,9,18,15,303.5,91.5,1.45,26.5,171.0,66.87,51.35
2017,6,9,18,30,243.0,76.0,1.4,26.0,124.0,57.2,42.94
2017,6,9,18,45,171.0,55.5,1.4,25.5,84.5,42.32,29.86
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,27.15,15.88
2017,6,9,19,15,49.5,17.5,1.45,25.0,22.5,13.87,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,3.4,20.5,20.5,62.6,0.0
2017,6,10,6,0,89.0,33.0,3.5,21.0,41.0,133.27,96.54
2017,6,10,6,15,165.0,53.0,3.65,21.5,80.5,218.42,174.46
2017,6,10,6,30,241.0,73.0,3.8,22.0,120.0,307.83,250.62
2017,6,10,6,45,309.0,88.0,4.0,22.5,167.5,405.68,330.8
2017,6,10,7,0,377.0,103.0,4.2,23.0,215.0,491.01,398.71
2017,6,10,7,15,426.5,114.5,4.2,23.5,265.5,558.38,449.86
2017,6,10,7,30,476.0,126.0,4.2,24.0,316.0,627.22,499.89
2017,6,10,7,45,322.5,169.0,4.25,24.5,306.0,521.99,414.84
2017,6,10,8,0,169.0,212.0,4.3,25.0,296.0,408.13,322.06
2017,6,10,8,15,144.5,237.0,4.25,25.5,314.5,411.24,321.91
2017,6,10,8,30,120.0,262.0,4.2,26.0,333.0,412.47,319.94
2017,6,10,8,45,172.0,285.0,4.2,27.0,396.5,486.99,374.55
2017,6,10,9,0,224.0,308.0,4.2,28.0,460.0,561.21,427.02
2017,6,10,9,15,206.5,333.5,4.15,28.5,481.5,566.44,427.46
2017,6,10,9,30,189.0,359.0,4.1,29.0,503.0,570.09,427.16
2017,6,10,9,45,213.0,377.0,4.05,29.5,547.5,606.26,451.29
2017,6,10,10,0,237.0,395.0,4.0,30.0,592.0,640.82,473.77
2017,6,10,10,15,273.0,404.5,4.0,30.5,640.0,695.73,510.23
2017,6,10,10,30,309.0,414.0,4.0,31.0,688.0,727.9,530.76
2017,6,10,10,45,316.5,428.0,4.0,31.5,716.0,734.19,532.92
2017,6,10,11,0,324.0,442.0,4.0,32.0,744.0,738.16,533.69
2017,6,10,11,15,560.0,311.0,4.0,32.0,845.5,825.56,598.18
2017,6,10,11,30,796.0,180.0,4.0,32.0,947.0,882.88,639.21
2017,6,10,11,45,603.5,306.5,4.05,32.5,892.5,803.54,580.68
2017,6,10,12,0,411.0,433.0,4.1,33.0,838.0,719.66,518.13
2017,6,10,12,15,607.5,307.5,4.1,33.0,909.0,741.05,536.92
2017,6,10,12,30,804.0,182.0,4.1,33.0,980.0,746.06,543.12
2017,6,10,12,45,582.0,316.5,4.15,33.5,893.0,657.47,476.31
2017,6,10,13,0,360.0,451.0,4.2,34.0,806.0,587.49,422.82
2017,6,10,13,15,357.0,447.0,4.2,34.0,796.0,555.28,399.71
2017,6,10,13,30,354.0,443.0,4.2,34.0,786.0,523.29,376.24
2017,6,10,13,45,262.5,457.0,4.25,34.0,708.5,459.73,330.44
2017,6,10,14,0,171.0,471.0,4.3,34.0,631.0,415.86,298.95
2017,6,10,14,15,471.0,322.5,4.3,34.0,744.5,399.38,282.39
2017,6,10,14,30,771.0,174.0,4.3,34.0,858.0,370.52,251.87
2017,6,10,14,45,490.0,288.5,4.3,34.0,717.5,317.36,216.19
2017,6,10,15,0,209.0,403.0,4.3,34.0,577.0,313.25,220.78
2017,6,10,15,15,256.5,372.5,4.3,34.0,575.5,270.71,187.58
2017,6,10,15,30,304.0,342.0,4.3,34.0,574.0,237.44,162.99
2017,6,10,15,45,335.5,311.5,4.3,34.0,553.0,198.97,140.01
2017,6,10,16,0,367.0,281.0,4.3,34.0,532.0,173.82,133.46
2017,6,10,16,15,328.0,266.0,4.25,33.5,478.0,167.19,128.93
2017,6,10,16,30,289.0,251.0,4.2,33.0,424.0,160.16,124.03
2017,6,10,16,45,441.0,191.5,4.2,32.5,428.0,122.84,94.75
2017,6,10,17,0,593.0,132.0,4.2,32.0,432.0,90.2,68.76
2017,6,10,17,15,556.5,124.5,4.05,31.5,380.0,87.41,66.9
2017,6,10,17,30,520.0,117.0,3.9,31.0,328.0,82.86,63.52
2017,6,10,17,45,470.5,107.5,3.75,31.0,277.0,77.18,58.99
2017,6,10,18,0,421.0,98.0,3.6,31.0,226.0,71.3,54.18
2017,6,10,18,15,355.5,85.0,3.4,30.0,178.0,62.63,47.08
2017,6,10,18,30,290.0,72.0,3.2,29.0,130.0,53.72,39.5
2017,6,10,18,45,207.0,54.5,3.05,28.5,89.5,41.16,28.5
2017,6,10,19,0,124.0,37.0,2.9,28.0,49.0,28.64,16.87
2017,6,10,19,15,62.0,18.5,3.05,27.5,24.5,14.64,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,17.0,3.35,21.5,23.0,77.41,0.0
2017,6,11,6,0,130.0,34.0,3.5,22.0,46.0,164.85,120.35
2017,6,11,6,15,225.5,50.0,3.7,22.5,87.0,275.46,219.75
2017,6,11,6,30,321.0,66.0,3.9,23.0,128.0,377.7,306.05
2017,6,11,6,45,160.5,79.5,4.15,23.5,110.5,250.38,203.36
2017,6,11,7,0,0.0,93.0,4.4,24.0,93.0,85.94,65.16
2017,6,11,7,15,286.5,98.0,4.45,24.5,212.5,410.71,333.93
2017,6,11,7,30,573.0,103.0,4.5,25.0,332.0,696.81,551.46
2017,6,11,7,45,421.0,152.0,4.6,26.0,333.5,615.71,485.11
2017,6,11,8,0,269.0,201.0,4.7,27.0,335.0,512.08,401.04
2017,6,11,8,15,310.0,217.5,4.65,27.5,388.5,571.93,444.29
2017,6,11,8,30,351.0,234.0,4.6,28.0,442.0,631.69,485.73
2017,6,11,8,45,240.5,273.0,4.55,28.5,421.0,564.3,430.46
2017,6,11,9,0,130.0,312.0,4.5,29.0,400.0,470.26,356.4
2017,6,11,9,15,468.5,218.0,4.45,29.0,567.0,749.06,565.34
2017,6,11,9,30,807.0,124.0,4.4,29.0,734.0,986.94,726.64
2017,6,11,9,45,822.0,124.0,4.35,29.5,774.5,994.68,726.79
2017,6,11,10,0,837.0,124.0,4.3,30.0,815.0,985.99,717.9
2017,6,11,10,15,845.5,126.0,4.25,30.5,849.0,982.67,712.86
2017,6,11,10,30,854.0,128.0,4.2,31.0,883.0,975.86,705.68
2017,6,11,10,45,498.5,298.0,4.2,31.5,742.5,797.93,581.25
2017,6,11,11,0,143.0,468.0,4.2,32.0,602.0,579.23,420.53
2017,6,11,11,15,267.5,445.5,4.15,32.0,702.0,671.88,488.01
2017,6,11,11,30,392.0,423.0,4.1,32.0,802.0,743.14,538.08
2017,6,11,11,45,638.0,277.0,4.1,32.5,902.0,808.65,586.18
2017,6,11,12,0,884.0,131.0,4.1,33.0,1002.0,836.37,605.77
2017,6,11,12,15,884.5,131.0,4.1,33.0,1006.0,798.59,580.21
2017,6,11,12,30,885.0,131.0,4.1,33.0,1010.0,758.81,553.16
2017,6,11,12,45,884.5,131.0,4.1,33.5,1006.5,716.76,521.81
2017,6,11,13,0,884.0,131.0,4.1,34.0,1003.0,673.3,488.97
2017,6,11,13,15,881.5,130.5,4.1,34.0,991.0,626.85,454.37
2017,6,11,13,30,879.0,130.0,4.1,34.0,979.0,579.19,418.03
2017,6,11,13,45,874.5,129.0,4.1,34.5,959.5,529.11,378.23
2017,6,11,14,0,870.0,128.0,4.1,35.0,940.0,478.29,337.02
2017,6,11,14,15,864.0,126.5,4.05,35.0,913.5,426.03,294.47
2017,6,11,14,30,858.0,125.0,4.0,35.0,887.0,373.58,250.98
2017,6,11,14,45,849.0,123.5,4.0,35.0,853.5,320.31,206.66
2017,6,11,15,0,840.0,122.0,4.0,35.0,820.0,267.58,163.39
2017,6,11,15,15,829.0,120.0,3.95,34.5,781.0,214.97,123.02
2017,6,11,15,30,818.0,118.0,3.9,34.0,742.0,153.58,81.5
2017,6,11,15,45,803.0,115.5,3.9,34.0,697.5,102.34,58.38
2017,6,11,16,0,788.0,113.0,3.9,34.0,653.0,78.96,58.23
2017,6,11,16,15,769.0,109.5,3.85,33.5,604.0,78.38,58.08
2017,6,11,16,30,750.0,106.0,3.8,33.0,555.0,77.67,57.84
2017,6,11,16,45,724.0,102.0,3.8,33.0,503.5,76.4,57.01
2017,6,11,17,0,698.0,98.0,3.8,33.0,452.0,68.47,50.76
2017,6,11,17,15,665.0,93.0,3.6,32.5,399.0,66.38,49.35
2017,6,11,17,30,632.0,88.0,3.4,32.0,346.0,64.19,47.84
2017,6,11,17,45,585.0,81.5,3.2,31.5,293.0,60.65,45.14
2017,6,11,18,0,538.0,75.0,3.0,31.0,240.0,57.01,42.27
2017,6,11,18,15,473.0,66.5,2.65,30.0,190.5,51.53,37.79
2017,6,11,18,30,408.0,58.0,2.3,29.0,141.0,45.93,33.0
2017,6,11,18,45,310.5,45.5,2.0,28.5,97.5,34.95,23.39
2017,6,11,19,0,213.0,33.0,1.7,28.0,54.0,25.5,14.49
2017,6,11,19,15,106.5,16.5,1.8,27.5,27.0,12.85,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,16.0,2.4,21.5,25.0,80.41,0.0
2017,6,12,6,0,200.0,32.0,2.7,22.0,50.0,227.46,167.24
2017,6,12,6,15,302.5,44.5,2.85,22.5,93.0,324.26,258.61
2017,6,12,6,30,405.0,57.0,3.0,23.0,136.0,435.55,350.92
2017,6,12,6,45,480.0,64.5,3.15,24.0,187.0,521.93,418.8
2017,6,12,7,0,555.0,72.0,3.3,25.0,238.0,611.51,485.69
2017,6,12,7,15,601.5,78.5,3.3,25.5,291.0,677.04,532.22
2017,6,12,7,30,648.0,85.0,3.3,26.0,344.0,743.07,577.24
2017,6,12,7,45,425.0,147.0,3.3,26.5,327.0,613.2,478.69
2017,6,12,8,0,202.0,209.0,3.3,27.0,310.0,436.17,340.11
2017,6,12,8,15,260.5,225.0,3.25,27.5,370.0,532.38,411.18
2017,6,12,8,30,319.0,241.0,3.2,28.0,430.0,608.12,464.36
2017,6,12,8,45,572.5,169.5,3.2,28.5,544.5,812.82,610.41
2017,6,12,9,0,826.0,98.0,3.2,29.0,659.0,968.33,710.2
2017,6,12,9,15,840.0,100.5,3.15,29.5,704.0,984.91,716.04
2017,6,12,9,30,854.0,103.0,3.1,30.0,749.0,998.25,720.99
2017,6,12,9,45,591.5,237.5,3.1,30.5,696.5,890.09,646.51
2017,6,12,10,0,329.0,372.0,3.1,31.0,644.0,729.55,530.34
2017,6,12,10,15,611.5,240.0,3.1,31.5,771.0,889.36,643.32
2017,6,12,10,30,894.0,108.0,3.1,32.0,898.0,995.24,708.93
2017,6,12,10,45,661.0,249.5,3.15,32.5,843.5,911.26,651.52
2017,6,12,11,0,428.0,391.0,3.2,33.0,789.0,799.65,570.83
2017,6,12,11,15,671.5,250.5,3.2,33.0,891.0,873.86,626.07
2017,6,12,11,30,915.0,110.0,3.2,33.0,993.0,914.57,652.56
2017,6,12,11,45,909.5,115.5,3.25,33.5,1003.0,881.2,629.3
2017,6,12,12,0,904.0,121.0,3.3,34.0,1013.0,845.09,604.8
2017,6,12,12,15,665.5,281.5,3.35,34.0,939.5,766.62,549.29
2017,6,12,12,30,427.0,442.0,3.4,34.0,866.0,683.36,488.1
2017,6,12,12,45,666.5,281.0,3.45,34.5,940.0,690.8,496.36
2017,6,12,13,0,906.0,120.0,3.5,35.0,1014.0,680.39,490.4
2017,6,12,13,15,637.0,278.0,3.55,35.0,903.0,591.53,424.44
2017,6,12,13,30,368.0,436.0,3.6,35.0,792.0,527.02,376.21
2017,6,12,13,45,261.0,453.5,3.65,35.0,703.5,457.45,326.76
2017,6,12,14,0,154.0,471.0,3.7,35.0,615.0,408.96,292.4
2017,6,12,14,15,280.5,422.0,3.7,35.0,675.0,398.97,283.0
2017,6,12,14,30,407.0,373.0,3.7,35.0,735.0,377.04,262.9
2017,6,12,14,45,621.0,251.0,3.7,35.0,779.5,327.06,218.13
2017,6,12,15,0,835.0,129.0,3.7,35.0,824.0,271.64,166.49
2017,6,12,15,15,824.0,126.5,3.7,35.0,784.5,210.12,119.28
2017,6,12,15,30,813.0,124.0,3.7,35.0,745.0,157.8,84.31
2017,6,12,15,45,798.5,121.0,3.75,35.0,700.5,106.52,60.89
2017,6,12,16,0,784.0,118.0,3.8,35.0,656.0,81.99,60.38
2017,6,12,16,15,765.0,114.5,3.8,34.5,607.5,81.55,60.37
2017,6,12,16,30,746.0,111.0,3.8,34.0,559.0,80.99,60.25
2017,6,12,16,45,721.0,106.5,3.85,34.0,507.5,72.45,53.56
2017,6,12,17,0,696.0,102.0,3.9,34.0,456.0,71.05,52.63
2017,6,12,17,15,663.0,96.5,3.7,33.5,402.5,68.73,51.06
2017,6,12,17,30,630.0,91.0,3.5,33.0,349.0,66.29,49.35
2017,6,12,17,45,584.5,84.5,3.35,32.5,296.0,62.86,46.77
2017,6,12,18,0,539.0,78.0,3.2,32.0,243.0,59.32,44.0
2017,6,12,18,15,474.0,68.5,2.95,31.0,193.0,53.12,38.96
2017,6,12,18,30,409.0,59.0,2.7,30.0,143.0,46.74,33.53
2017,6,12,18,45,314.0,46.5,2.5,29.0,99.5,35.7,23.97
2017,6,12,19,0,219.0,34.0,2.3,28.0,56.0,26.27,15.15
