Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,19,15,109.5,17.0,2.5,27.5,28.0,13.23,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.0,16.5,2.7,23.5,24.0,72.11,0.0
2017,6,13,6,0,174.0,33.0,3.0,24.0,48.0,210.85,153.33
2017,6,13,6,15,273.5,46.5,3.25,24.5,90.0,305.67,242.03
2017,6,13,6,30,373.0,60.0,3.5,25.0,132.0,409.55,328.8
2017,6,13,6,45,199.0,83.0,3.75,25.5,123.0,287.69,231.98
2017,6,13,7,0,25.0,106.0,4.0,26.0,114.0,136.59,106.48
2017,6,13,7,15,12.5,80.0,4.0,26.5,84.0,79.5,59.83
2017,6,13,7,30,0.0,54.0,4.0,27.0,54.0,44.69,30.83
2017,6,13,7,45,359.0,72.5,4.05,27.5,251.5,464.39,370.7
2017,6,13,8,0,718.0,91.0,4.1,28.0,449.0,837.41,640.11
2017,6,13,8,15,365.5,145.0,4.1,28.5,328.0,561.24,434.8
2017,6,13,8,30,13.0,199.0,4.1,29.0,207.0,192.41,145.61
2017,6,13,8,45,410.5,151.5,4.1,29.5,429.0,616.31,474.16
2017,6,13,9,0,808.0,104.0,4.1,30.0,651.0,969.4,715.13
2017,6,13,9,15,821.5,106.5,4.1,30.5,695.5,972.91,711.55
2017,6,13,9,30,835.0,109.0,4.1,31.0,740.0,985.64,716.75
2017,6,13,9,45,587.5,239.0,4.15,31.5,695.0,887.58,648.08
2017,6,13,10,0,340.0,369.0,4.2,32.0,650.0,737.56,538.19
2017,6,13,10,15,608.5,241.0,4.25,32.5,769.0,887.52,645.31
2017,6,13,10,30,877.0,113.0,4.3,33.0,888.0,983.9,706.4
2017,6,13,10,45,885.5,112.0,4.35,33.5,915.5,970.74,695.13
2017,6,13,11,0,894.0,111.0,4.4,34.0,943.0,954.13,682.54
2017,6,13,11,15,897.0,112.0,4.45,34.0,962.5,930.91,667.17
2017,6,13,11,30,900.0,113.0,4.5,34.0,982.0,904.47,649.76
2017,6,13,11,45,882.5,127.5,4.6,34.5,988.5,868.93,625.28
2017,6,13,12,0,865.0,142.0,4.7,35.0,995.0,830.71,599.02
2017,6,13,12,15,865.5,142.5,4.75,35.0,999.0,793.79,574.62
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,754.91,548.12
2017,6,13,12,45,533.5,323.5,4.85,35.5,852.5,637.46,460.02
2017,6,13,13,0,201.0,504.0,4.9,36.0,702.0,529.98,379.24
2017,6,13,13,15,246.0,488.0,4.95,36.0,728.0,526.11,376.86
2017,6,13,13,30,291.0,472.0,5.0,36.0,754.0,510.0,365.14
2017,6,13,13,45,580.0,298.5,5.05,36.0,845.5,498.47,356.39
2017,6,13,14,0,869.0,125.0,5.1,36.0,937.0,477.6,336.94
2017,6,13,14,15,862.5,123.5,5.1,36.0,910.5,425.28,294.21
2017,6,13,14,30,856.0,122.0,5.1,36.0,884.0,372.84,250.66
2017,6,13,14,45,855.5,115.5,5.15,36.0,852.5,319.0,205.61
2017,6,13,15,0,855.0,109.0,5.2,36.0,821.0,264.82,160.8
2017,6,13,15,15,844.5,107.0,5.2,35.5,782.0,211.62,119.69
2017,6,13,15,30,834.0,105.0,5.2,35.0,743.0,159.51,84.88
2017,6,13,15,45,820.0,103.0,5.2,35.0,699.0,108.52,61.65
2017,6,13,16,0,806.0,101.0,5.2,35.0,655.0,71.82,52.28
2017,6,13,16,15,788.5,98.0,5.2,34.5,606.5,71.24,52.12
2017,6,13,16,30,771.0,95.0,5.2,34.0,558.0,70.56,51.86
2017,6,13,16,45,743.0,93.0,5.2,34.0,506.0,70.31,51.85
2017,6,13,17,0,715.0,91.0,5.2,34.0,454.0,70.06,51.85
2017,6,13,17,15,683.5,86.5,5.1,33.5,401.5,62.13,45.66
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,60.09,44.25
2017,6,13,17,45,598.5,78.0,4.95,32.5,295.5,58.12,42.86
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,56.22,41.43
2017,6,13,18,15,480.0,65.5,4.75,31.5,192.5,50.7,36.86
2017,6,13,18,30,415.0,57.0,4.6,31.0,143.0,45.04,31.97
2017,6,13,18,45,308.5,46.0,4.45,30.5,99.5,35.3,23.47
2017,6,13,19,0,202.0,35.0,4.3,30.0,56.0,26.97,15.58
2017,6,13,19,15,101.0,17.5,4.3,29.5,28.0,13.6,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,17.0,3.7,24.5,22.0,52.16,0.0
2017,6,14,6,0,113.0,34.0,3.8,25.0,44.0,152.8,109.47
2017,6,14,6,15,203.5,50.5,4.05,25.0,84.0,259.4,204.73
2017,6,14,6,30,294.0,67.0,4.3,25.0,124.0,357.33,287.56
2017,6,14,6,45,172.0,88.5,4.55,25.5,124.5,273.87,220.8
2017,6,14,7,0,50.0,110.0,4.8,26.0,125.0,164.09,129.7
2017,6,14,7,15,292.0,109.5,4.85,26.5,224.0,408.86,330.34
2017,6,14,7,30,534.0,109.0,4.9,27.0,323.0,667.14,526.69
2017,6,14,7,45,346.0,160.0,5.0,28.0,306.5,532.11,419.13
2017,6,14,8,0,158.0,211.0,5.1,29.0,290.0,396.13,308.7
2017,6,14,8,15,104.0,226.0,5.1,29.5,280.5,336.54,260.47
2017,6,14,8,30,50.0,241.0,5.1,30.0,271.0,295.53,225.93
2017,6,14,8,45,392.0,186.5,5.15,30.5,450.0,639.6,489.8
2017,6,14,9,0,734.0,132.0,5.2,31.0,629.0,926.67,689.65
2017,6,14,9,15,470.0,244.0,5.2,31.5,570.5,779.48,580.9
2017,6,14,9,30,206.0,356.0,5.2,32.0,512.0,584.29,434.42
2017,6,14,9,45,187.0,379.0,5.2,32.5,526.5,582.32,431.01
2017,6,14,10,0,168.0,402.0,5.2,33.0,541.0,579.13,426.14
2017,6,14,10,15,493.5,272.0,5.2,33.0,703.5,798.6,587.02
2017,6,14,10,30,819.0,142.0,5.2,33.0,866.0,969.58,703.11
2017,6,14,10,45,548.0,296.5,5.2,33.5,788.0,844.67,613.29
2017,6,14,11,0,277.0,451.0,5.2,34.0,710.0,703.54,508.39
2017,6,14,11,15,278.5,462.0,5.2,34.0,726.5,697.92,504.41
2017,6,14,11,30,280.0,473.0,5.2,34.0,743.0,690.39,498.58
2017,6,14,11,45,223.0,488.5,5.2,34.5,706.0,627.43,452.65
2017,6,14,12,0,166.0,504.0,5.2,35.0,669.0,576.7,415.14
2017,6,14,12,15,92.5,419.0,5.15,35.0,511.0,427.84,309.85
2017,6,14,12,30,19.0,334.0,5.1,35.0,353.0,292.26,211.59
2017,6,14,12,45,101.0,419.5,5.1,35.5,520.0,415.02,300.46
2017,6,14,13,0,183.0,505.0,5.1,36.0,687.0,519.37,372.84
2017,6,14,13,15,520.0,321.5,5.1,36.0,827.0,560.17,404.18
2017,6,14,13,30,857.0,138.0,5.1,36.0,967.0,574.8,414.13
2017,6,14,13,45,435.5,206.5,5.1,36.5,628.0,364.3,261.96
2017,6,14,14,0,14.0,275.0,5.1,37.0,289.0,228.18,163.73
2017,6,14,14,15,18.0,299.0,5.05,37.0,316.0,245.61,176.57
2017,6,14,14,30,22.0,323.0,5.0,37.0,343.0,261.56,188.06
2017,6,14,14,45,16.5,277.5,5.0,37.0,292.5,223.87,160.9
2017,6,14,15,0,11.0,232.0,5.0,37.0,242.0,187.06,134.32
2017,6,14,15,15,107.0,297.5,4.95,36.5,380.0,220.42,155.47
2017,6,14,15,30,203.0,363.0,4.9,36.0,518.0,253.66,177.31
2017,6,14,15,45,192.0,340.5,4.85,36.0,480.0,222.68,158.56
2017,6,14,16,0,181.0,318.0,4.8,36.0,442.0,201.88,154.21
2017,6,14,16,15,263.5,279.5,4.7,35.5,445.5,172.85,132.31
2017,6,14,16,30,346.0,241.0,4.6,35.0,449.0,155.65,119.45
2017,6,14,16,45,479.0,184.5,4.55,35.0,444.5,119.0,90.69
2017,6,14,17,0,612.0,128.0,4.5,35.0,440.0,87.42,65.63
2017,6,14,17,15,576.5,120.5,4.3,34.5,388.0,84.5,63.67
2017,6,14,17,30,541.0,113.0,4.1,34.0,336.0,81.39,61.49
2017,6,14,17,45,500.5,102.5,3.9,33.5,285.5,74.03,55.76
2017,6,14,18,0,460.0,92.0,3.7,33.0,235.0,67.42,50.51
2017,6,14,18,15,395.0,80.5,3.4,32.0,186.0,59.68,44.23
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,51.73,37.53
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,40.19,27.51
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,28.37,16.75
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,14.34,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.0,3.55,23.5,12.0,10.24,0.0
2017,6,15,6,0,0.0,24.0,3.7,24.0,24.0,20.12,9.3
2017,6,15,6,15,9.0,46.0,3.9,24.5,47.5,52.11,36.55
2017,6,15,6,30,18.0,68.0,4.1,25.0,71.0,92.31,70.17
2017,6,15,6,45,37.5,89.5,4.3,25.5,99.5,131.82,103.33
2017,6,15,7,0,57.0,111.0,4.5,26.0,128.0,171.67,136.17
2017,6,15,7,15,209.5,123.5,4.6,26.5,204.5,354.63,285.24
2017,6,15,7,30,362.0,136.0,4.7,27.0,281.0,533.93,424.35
2017,6,15,7,45,371.5,157.5,4.8,27.5,324.5,575.03,452.26
2017,6,15,8,0,381.0,179.0,4.9,28.0,368.0,614.54,478.88
2017,6,15,8,15,310.0,217.0,4.95,28.5,382.0,571.14,442.37
2017,6,15,8,30,239.0,255.0,5.0,29.0,396.0,545.06,418.57
2017,6,15,8,45,302.5,265.5,5.05,30.0,460.0,618.07,470.27
2017,6,15,9,0,366.0,276.0,5.1,31.0,524.0,691.0,520.07
2017,6,15,9,15,343.5,304.5,5.0,31.5,550.0,695.68,519.08
2017,6,15,9,30,321.0,333.0,4.9,32.0,576.0,697.87,516.76
2017,6,15,9,45,542.5,247.0,4.85,32.5,683.5,843.75,620.34
2017,6,15,10,0,764.0,161.0,4.8,33.0,791.0,965.72,699.73
2017,6,15,10,15,773.5,163.0,4.7,33.5,824.5,963.59,694.28
2017,6,15,10,30,783.0,165.0,4.6,34.0,858.0,958.04,687.75
2017,6,15,10,45,794.0,164.5,4.55,34.5,885.5,948.0,678.73
2017,6,15,11,0,805.0,164.0,4.5,35.0,913.0,934.49,667.66
2017,6,15,11,15,810.0,165.5,4.4,35.0,933.0,913.91,653.28
2017,6,15,11,30,815.0,167.0,4.3,35.0,953.0,890.09,636.93
2017,6,15,11,45,818.0,167.5,4.25,35.5,965.5,860.51,615.84
2017,6,15,12,0,821.0,168.0,4.2,36.0,978.0,828.08,592.99
2017,6,15,12,15,533.5,334.0,4.15,36.0,861.5,712.39,509.48
2017,6,15,12,30,246.0,500.0,4.1,36.0,745.0,598.9,426.36
2017,6,15,12,45,536.5,332.5,4.1,36.5,863.0,647.47,463.67
2017,6,15,13,0,827.0,165.0,4.1,37.0,981.0,668.38,479.32
2017,6,15,13,15,824.5,164.0,4.1,37.0,970.0,622.09,445.18
2017,6,15,13,30,822.0,163.0,4.1,37.0,959.0,574.81,409.84
2017,6,15,13,45,819.5,160.5,4.1,37.0,940.5,525.6,372.24
2017,6,15,14,0,817.0,158.0,4.1,37.0,922.0,475.7,333.14
2017,6,15,14,15,810.5,156.5,4.1,37.0,896.5,424.39,292.08
2017,6,15,14,30,804.0,155.0,4.1,37.0,871.0,373.14,250.26
2017,6,15,14,45,814.5,141.5,4.1,37.0,843.0,319.02,205.52
2017,6,15,15,0,825.0,128.0,4.1,37.0,815.0,271.55,165.81
2017,6,15,15,15,814.0,125.5,4.1,37.0,776.5,210.62,119.15
2017,6,15,15,30,803.0,123.0,4.1,37.0,738.0,158.9,84.38
2017,6,15,15,45,789.5,119.5,4.1,37.0,694.5,107.92,60.31
2017,6,15,16,0,776.0,116.0,4.1,37.0,651.0,80.44,58.62
2017,6,15,16,15,757.5,112.5,4.05,36.5,603.0,79.97,58.58
2017,6,15,16,30,739.0,109.0,4.0,36.0,555.0,79.37,58.43
2017,6,15,16,45,715.0,105.0,4.0,36.0,504.0,71.29,52.15
2017,6,15,17,0,691.0,101.0,4.0,36.0,453.0,70.2,51.47
2017,6,15,17,15,658.5,95.5,3.8,35.5,400.5,67.87,49.9
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,65.41,48.18
2017,6,15,17,45,581.0,83.5,3.45,34.5,295.5,61.96,45.61
2017,6,15,18,0,536.0,77.0,3.3,34.0,243.0,58.4,42.85
2017,6,15,18,15,471.5,68.0,2.95,33.0,193.5,52.58,38.16
2017,6,15,18,30,407.0,59.0,2.6,32.0,144.0,46.6,33.13
2017,6,15,18,45,311.0,47.0,2.3,31.0,100.5,36.04,24.05
2017,6,15,19,0,215.0,35.0,2.0,30.0,57.0,27.0,15.72
2017,6,15,19,15,107.5,17.5,2.15,29.5,28.5,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,16.5,3.9,23.5,22.5,59.66,0.0
2017,6,16,6,0,137.0,33.0,4.1,24.0,45.0,184.54,133.0
2017,6,16,6,15,232.0,48.0,4.2,24.5,85.5,276.66,219.11
2017,6,16,6,30,327.0,63.0,4.3,25.0,126.0,377.26,303.73
2017,6,16,6,45,403.0,73.0,4.4,25.5,175.5,461.57,372.22
2017,6,16,7,0,479.0,83.0,4.5,26.0,225.0,558.2,446.73
2017,6,16,7,15,528.0,91.0,4.5,26.5,276.5,626.09,496.24
2017,6,16,7,30,577.0,99.0,4.5,27.0,328.0,694.61,544.35
2017,6,16,7,45,622.0,102.0,4.5,27.5,382.0,753.31,583.72
2017,6,16,8,0,667.0,105.0,4.5,28.0,436.0,811.43,621.56
2017,6,16,8,15,693.0,109.5,4.45,28.5,487.5,851.82,645.87
2017,6,16,8,30,719.0,114.0,4.4,29.0,539.0,890.27,668.46
2017,6,16,8,45,740.0,117.5,4.4,30.0,587.5,914.05,679.6
2017,6,16,9,0,761.0,121.0,4.4,31.0,636.0,941.6,693.22
2017,6,16,9,15,776.5,124.0,4.35,31.5,680.5,960.01,701.77
2017,6,16,9,30,792.0,127.0,4.3,32.0,725.0,975.24,708.29
2017,6,16,9,45,804.5,129.0,4.3,32.5,765.0,982.97,710.27
2017,6,16,10,0,817.0,131.0,4.3,33.0,805.0,987.29,710.22
2017,6,16,10,15,826.0,133.0,4.2,33.0,839.0,971.22,698.01
2017,6,16,10,30,835.0,135.0,4.1,33.0,873.0,965.27,692.68
2017,6,16,10,45,842.5,136.0,4.1,33.5,900.5,953.45,682.76
2017,6,16,11,0,850.0,137.0,4.1,34.0,928.0,938.23,670.84
2017,6,16,11,15,854.5,138.5,4.1,34.5,948.0,917.31,655.4
2017,6,16,11,30,859.0,140.0,4.1,35.0,968.0,893.17,638.01
2017,6,16,11,45,874.5,132.0,4.1,35.5,984.0,867.38,619.67
2017,6,16,12,0,890.0,124.0,4.1,36.0,1000.0,838.31,599.27
2017,6,16,12,15,891.0,124.0,4.05,36.0,1005.0,801.11,574.57
2017,6,16,12,30,892.0,124.0,4.0,36.0,1010.0,761.81,548.35
2017,6,16,12,45,892.0,123.5,4.0,36.5,1007.0,719.77,517.45
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,676.28,485.05
2017,6,16,13,15,890.0,122.5,4.0,37.0,992.5,630.06,451.11
2017,6,16,13,30,888.0,122.0,4.0,37.0,981.0,582.55,415.39
2017,6,16,13,45,884.5,120.5,4.0,37.0,962.5,532.42,376.89
2017,6,16,14,0,881.0,119.0,4.0,37.0,944.0,481.44,336.72
2017,6,16,14,15,875.5,117.5,3.95,37.0,917.5,429.01,294.43
2017,6,16,14,30,870.0,116.0,3.9,37.0,891.0,376.31,251.09
2017,6,16,14,45,850.0,121.5,3.9,37.5,855.0,323.84,207.51
2017,6,16,15,0,830.0,127.0,3.9,38.0,819.0,272.92,165.92
2017,6,16,15,15,819.0,124.5,3.9,37.5,780.0,211.69,119.45
2017,6,16,15,30,808.0,122.0,3.9,37.0,741.0,159.69,84.63
2017,6,16,15,45,793.0,119.0,3.9,37.0,697.0,108.66,60.4
2017,6,16,16,0,778.0,116.0,3.9,37.0,653.0,80.45,58.62
2017,6,16,16,15,760.0,112.5,3.9,36.5,605.0,79.97,58.58
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,79.39,58.43
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,71.29,52.14
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,70.18,51.45
2017,6,16,17,15,659.5,95.5,3.7,35.5,402.5,67.85,49.88
2017,6,16,17,30,627.0,90.0,3.5,35.0,350.0,65.39,48.16
2017,6,16,17,45,581.5,83.5,3.3,34.5,297.5,61.93,45.58
2017,6,16,18,0,536.0,77.0,3.1,34.0,245.0,58.36,42.81
2017,6,16,18,15,473.0,68.0,2.85,33.0,195.0,52.55,38.14
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,46.58,33.12
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,36.05,24.02
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,27.01,15.69
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.0,4.25,24.5,21.0,45.75,0.0
2017,6,17,6,0,94.0,34.0,4.4,25.0,42.0,139.67,98.89
2017,6,17,6,15,178.5,52.5,4.55,25.0,82.0,227.54,179.53
2017,6,17,6,30,263.0,71.0,4.7,25.0,122.0,338.23,272.24
2017,6,17,6,45,345.5,82.5,4.85,25.5,171.0,427.4,345.62
2017,6,17,7,0,428.0,94.0,5.0,26.0,220.0,521.81,420.14
2017,6,17,7,15,478.5,103.5,5.05,26.5,271.5,589.12,470.25
2017,6,17,7,30,529.0,113.0,5.1,27.0,323.0,657.95,519.74
2017,6,17,7,45,581.0,115.5,5.15,27.5,377.5,730.78,570.52
2017,6,17,8,0,633.0,118.0,5.2,28.0,432.0,794.63,613.35
2017,6,17,8,15,660.5,123.5,5.2,28.5,483.0,837.24,639.89
2017,6,17,8,30,688.0,129.0,5.2,29.0,534.0,877.96,664.7
2017,6,17,8,45,716.5,129.5,5.2,29.5,584.0,911.36,684.08
2017,6,17,9,0,745.0,130.0,5.2,30.0,634.0,935.51,696.99
2017,6,17,9,15,761.0,133.5,5.15,30.5,678.5,954.93,706.35
2017,6,17,9,30,777.0,137.0,5.1,31.0,723.0,971.17,713.61
2017,6,17,9,45,791.5,138.0,5.1,31.5,763.0,979.83,716.25
2017,6,17,10,0,806.0,139.0,5.1,32.0,803.0,985.09,716.81
2017,6,17,10,15,815.0,141.0,5.05,32.5,836.5,982.43,711.95
2017,6,17,10,30,824.0,143.0,5.0,33.0,870.0,976.27,705.02
2017,6,17,10,45,831.5,144.0,5.0,33.5,897.5,950.68,685.91
2017,6,17,11,0,839.0,145.0,5.0,34.0,925.0,935.52,673.93
2017,6,17,11,15,843.5,146.0,5.0,34.0,944.5,914.26,659.41
2017,6,17,11,30,848.0,147.0,5.0,34.0,964.0,889.82,642.89
2017,6,17,11,45,828.5,162.5,5.0,34.5,970.0,866.01,625.53
2017,6,17,12,0,809.0,178.0,5.0,35.0,976.0,827.86,598.69
2017,6,17,12,15,810.0,178.5,4.95,35.0,980.0,791.49,573.55
2017,6,17,12,30,811.0,179.0,4.9,35.0,984.0,753.09,546.17
2017,6,17,12,45,628.0,310.5,4.9,35.5,932.5,688.79,496.34
2017,6,17,13,0,445.0,442.0,4.9,36.0,881.0,634.03,453.56
2017,6,17,13,15,625.5,308.0,4.85,36.0,917.5,608.78,437.38
2017,6,17,13,30,806.0,174.0,4.8,36.0,954.0,575.3,413.31
2017,6,17,13,45,803.0,171.0,4.8,36.0,935.5,526.21,375.48
2017,6,17,14,0,800.0,168.0,4.8,36.0,917.0,476.53,336.3
2017,6,17,14,15,793.0,166.5,4.75,36.0,891.0,425.86,295.42
2017,6,17,14,30,786.0,165.0,4.7,36.0,865.0,375.34,253.9
2017,6,17,14,45,786.5,156.5,4.7,36.0,835.0,322.65,210.33
2017,6,17,15,0,787.0,148.0,4.7,36.0,805.0,269.75,166.93
2017,6,17,15,15,775.0,145.0,4.65,36.0,766.5,218.24,126.99
2017,6,17,15,30,763.0,142.0,4.6,36.0,728.0,168.19,92.99
2017,6,17,15,45,750.5,137.5,4.6,36.0,685.0,118.82,68.91
2017,6,17,16,0,738.0,133.0,4.6,36.0,642.0,90.44,66.83
2017,6,17,16,15,718.5,128.5,4.5,35.5,594.5,81.32,59.92
2017,6,17,16,30,699.0,124.0,4.4,35.0,547.0,80.7,59.76
2017,6,17,16,45,677.0,118.0,4.3,35.0,497.0,78.92,58.53
2017,6,17,17,0,655.0,112.0,4.2,35.0,447.0,76.93,57.15
2017,6,17,17,15,588.5,112.5,4.0,34.5,388.0,78.75,58.98
2017,6,17,17,30,522.0,113.0,3.8,34.0,329.0,81.0,61.16
2017,6,17,17,45,482.5,102.5,3.6,33.5,279.5,73.79,55.54
2017,6,17,18,0,443.0,92.0,3.4,33.0,230.0,67.22,50.33
2017,6,17,18,15,386.5,79.5,3.3,32.5,183.0,58.86,43.47
2017,6,17,18,30,330.0,67.0,3.2,32.0,136.0,50.25,36.16
2017,6,17,18,45,248.5,52.0,3.1,31.5,95.5,39.42,26.79
2017,6,17,19,0,167.0,37.0,3.0,31.0,55.0,28.34,16.77
2017,6,17,19,15,83.5,18.5,3.15,30.5,27.5,14.33,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,17.0,4.35,24.0,22.0,51.7,0.0
2017,6,18,6,0,112.0,34.0,4.5,24.0,44.0,152.63,108.82
2017,6,18,6,15,203.0,51.0,4.65,24.5,84.0,259.62,205.3
2017,6,18,6,30,294.0,68.0,4.8,25.0,124.0,358.34,288.68
2017,6,18,6,45,379.0,77.5,4.95,25.5,174.0,447.93,362.44
2017,6,18,7,0,464.0,87.0,5.1,26.0,224.0,542.97,436.62
2017,6,18,7,15,514.0,95.5,5.15,26.5,276.0,618.35,492.62
2017,6,18,7,30,564.0,104.0,5.2,27.0,328.0,688.18,542.47
2017,6,18,7,45,612.0,107.0,5.3,27.5,382.5,749.7,584.85
2017,6,18,8,0,660.0,110.0,5.4,28.0,437.0,810.69,625.75
2017,6,18,8,15,686.5,114.5,5.35,28.5,488.0,851.52,650.71
2017,6,18,8,30,713.0,119.0,5.3,29.0,539.0,890.42,673.91
2017,6,18,8,45,739.0,120.5,5.25,29.5,589.0,916.34,687.77
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,946.75,704.63
2017,6,18,9,15,780.0,125.0,5.1,30.5,683.5,964.74,712.57
2017,6,18,9,30,795.0,128.0,5.0,31.0,728.0,979.55,718.43
2017,6,18,9,45,808.5,129.5,4.9,32.0,768.0,987.8,718.5
2017,6,18,10,0,822.0,131.0,4.8,33.0,808.0,992.64,716.46
2017,6,18,10,15,830.0,133.0,4.7,33.5,841.5,975.61,701.99
2017,6,18,10,30,838.0,135.0,4.6,34.0,875.0,968.72,694.65
2017,6,18,10,45,844.5,136.5,4.5,34.5,902.0,956.45,683.94
2017,6,18,11,0,851.0,138.0,4.4,35.0,929.0,940.78,671.23
2017,6,18,11,15,855.0,139.5,4.3,35.0,949.0,919.45,656.4
2017,6,18,11,30,859.0,141.0,4.2,35.0,969.0,894.92,639.61
2017,6,18,11,45,865.0,139.0,4.15,35.5,982.0,866.08,619.04
2017,6,18,12,0,871.0,137.0,4.1,36.0,995.0,834.34,596.67
2017,6,18,12,15,650.5,291.0,4.1,36.0,933.5,765.69,546.95
2017,6,18,12,30,430.0,445.0,4.1,36.0,872.0,690.57,491.18
2017,6,18,12,45,438.0,443.0,4.15,36.5,877.0,662.97,471.35
2017,6,18,13,0,446.0,441.0,4.2,37.0,882.0,634.47,450.41
2017,6,18,13,15,654.5,289.0,4.25,37.0,927.5,613.5,437.8
2017,6,18,13,30,863.0,137.0,4.3,37.0,973.0,580.34,414.52
2017,6,18,13,45,645.0,266.5,4.35,37.0,885.0,512.35,363.41
2017,6,18,14,0,427.0,396.0,4.4,37.0,797.0,464.73,327.94
2017,6,18,14,15,433.0,380.0,4.4,37.0,776.0,425.26,297.8
2017,6,18,14,30,439.0,364.0,4.4,37.0,755.0,385.49,266.84
2017,6,18,14,45,395.0,369.0,4.45,37.0,711.0,354.84,243.43
2017,6,18,15,0,351.0,374.0,4.5,37.0,667.0,318.22,216.64
2017,6,18,15,15,444.5,317.5,4.5,36.5,670.5,263.44,172.89
2017,6,18,15,30,538.0,261.0,4.5,36.0,674.0,210.44,132.6
2017,6,18,15,45,556.0,234.5,4.5,36.0,639.5,160.8,104.28
2017,6,18,16,0,574.0,208.0,4.5,36.0,605.0,125.85,94.79
2017,6,18,16,15,589.5,184.0,4.5,35.5,565.5,113.49,85.51
2017,6,18,16,30,605.0,160.0,4.5,35.0,526.0,102.11,76.89
2017,6,18,16,45,577.5,150.5,4.55,35.0,474.5,98.94,74.64
2017,6,18,17,0,550.0,141.0,4.6,35.0,423.0,95.43,72.1
2017,6,18,17,15,456.0,142.5,4.55,34.5,358.5,96.78,73.62
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,98.41,75.38
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,92.38,70.82
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,81.5,62.13
2017,6,18,18,15,263.0,93.0,4.15,32.0,163.5,69.2,52.15
2017,6,18,18,30,224.0,75.0,3.9,31.0,122.0,56.55,41.56
2017,6,18,18,45,163.5,56.5,3.7,30.5,85.5,43.11,29.96
2017,6,18,19,0,103.0,38.0,3.5,30.0,49.0,29.4,17.73
2017,6,18,19,15,51.5,19.0,3.45,29.5,24.5,15.07,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,16.5,2.6,24.5,21.5,49.58,0.0
2017,6,19,6,0,107.0,33.0,2.8,25.0,43.0,146.86,103.6
2017,6,19,6,15,195.5,51.0,2.95,25.0,83.0,237.5,187.02
2017,6,19,6,30,284.0,69.0,3.1,25.0,123.0,351.79,281.85
2017,6,19,6,45,199.0,90.5,3.3,25.5,134.5,299.38,240.76
2017,6,19,7,0,114.0,112.0,3.5,26.0,146.0,239.05,191.21
2017,6,19,7,15,229.5,125.0,3.45,26.5,210.5,374.51,300.02
2017,6,19,7,30,345.0,138.0,3.4,27.0,275.0,498.82,395.5
2017,6,19,7,45,232.5,174.0,3.4,27.5,272.0,442.9,347.49
2017,6,19,8,0,120.0,210.0,3.4,28.0,269.0,358.26,278.38
2017,6,19,8,15,60.5,186.0,3.15,28.5,216.0,245.64,189.56
2017,6,19,8,30,1.0,162.0,2.9,29.0,163.0,143.25,107.35
2017,6,19,8,45,8.0,195.5,2.65,29.5,201.5,181.65,136.73
2017,6,19,9,0,15.0,229.0,2.4,30.0,240.0,219.94,165.18
2017,6,19,9,15,9.5,199.5,2.2,30.5,206.5,183.94,136.87
2017,6,19,9,30,4.0,170.0,2.0,31.0,173.0,150.04,110.42
2017,6,19,9,45,5.0,174.5,1.8,31.5,178.5,154.63,113.45
2017,6,19,10,0,6.0,179.0,1.6,32.0,184.0,159.2,116.38
2017,6,19,10,15,13.0,244.5,1.4,32.5,256.0,224.62,164.42
2017,6,19,10,30,20.0,310.0,1.2,33.0,328.0,289.9,210.65
2017,6,19,10,45,24.0,336.5,1.05,33.5,358.5,331.85,239.05
2017,6,19,11,0,28.0,363.0,0.9,34.0,389.0,356.47,254.8
2017,6,19,11,15,24.0,349.0,0.85,34.0,371.5,334.99,239.22
2017,6,19,11,30,20.0,335.0,0.8,34.0,354.0,303.76,217.11
2017,6,19,11,45,18.0,320.5,0.75,34.0,338.5,287.29,205.39
2017,6,19,12,0,16.0,306.0,0.7,34.0,323.0,271.22,193.88
2017,6,19,12,15,14.5,273.5,0.95,34.0,288.5,240.81,172.77
2017,6,19,12,30,13.0,241.0,1.2,34.0,254.0,211.0,151.69
2017,6,19,12,45,30.0,341.5,1.45,34.5,371.5,303.47,217.98
2017,6,19,13,0,47.0,442.0,1.7,35.0,489.0,387.6,276.25
2017,6,19,13,15,57.0,449.5,1.75,35.0,506.0,390.9,278.22
2017,6,19,13,30,67.0,457.0,1.8,35.0,523.0,392.81,279.53
2017,6,19,13,45,102.5,464.0,1.9,35.0,561.5,405.61,288.4
2017,6,19,14,0,138.0,471.0,2.0,35.0,600.0,403.7,286.57
2017,6,19,14,15,195.5,452.0,2.05,34.5,629.5,398.61,282.29
2017,6,19,14,30,253.0,433.0,2.1,34.0,659.0,375.12,264.16
2017,6,19,14,45,387.5,369.5,2.15,34.0,701.0,353.47,243.59
2017,6,19,15,0,522.0,306.0,2.2,34.0,743.0,306.47,203.11
2017,6,19,15,15,530.0,283.5,2.25,34.0,708.5,258.85,166.86
2017,6,19,15,30,538.0,261.0,2.3,34.0,674.0,211.01,133.44
2017,6,19,15,45,634.5,196.5,2.35,34.0,655.5,140.38,87.49
2017,6,19,16,0,731.0,132.0,2.4,34.0,637.0,89.56,66.59
2017,6,19,16,15,609.5,165.5,2.4,33.5,566.0,101.89,76.86
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,124.85,95.67
2017,6,19,16,45,569.0,155.0,2.45,33.0,470.0,101.84,77.48
2017,6,19,17,0,650.0,111.0,2.5,33.0,445.0,76.11,56.91
2017,6,19,17,15,617.0,105.0,2.45,32.5,393.5,73.76,55.36
2017,6,19,17,30,584.0,99.0,2.4,32.0,342.0,71.28,53.64
2017,6,19,17,45,543.0,90.5,2.35,31.5,291.0,66.68,50.12
2017,6,19,18,0,502.0,82.0,2.3,31.0,240.0,61.86,46.3
2017,6,19,18,15,439.0,72.5,2.15,30.5,191.5,55.85,41.33
2017,6,19,18,30,376.0,63.0,2.0,30.0,143.0,47.63,34.32
2017,6,19,18,45,288.5,50.0,1.85,29.5,100.5,38.12,26.0
2017,6,19,19,0,201.0,37.0,1.7,29.0,58.0,28.44,17.11
2017,6,19,19,15,100.5,18.5,1.8,28.5,29.0,14.35,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,73.47,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,211.49,151.13
2017,6,20,6,15,282.0,42.5,2.4,24.5,87.0,304.66,240.31
2017,6,20,6,30,381.0,55.0,2.5,25.0,128.0,412.55,329.4
2017,6,20,6,45,453.0,63.5,2.65,26.0,177.0,496.46,395.0
2017,6,20,7,0,525.0,72.0,2.8,27.0,226.0,583.69,459.84
2017,6,20,7,15,572.0,79.0,2.85,27.5,278.5,649.47,506.52
2017,6,20,7,30,619.0,86.0,2.9,28.0,331.0,715.9,551.85
2017,6,20,7,45,654.0,91.0,3.0,29.0,384.0,768.49,584.94
2017,6,20,8,0,689.0,96.0,3.1,30.0,437.0,820.23,616.46
2017,6,20,8,15,714.5,100.0,3.2,30.5,488.0,854.35,636.47
2017,6,20,8,30,740.0,104.0,3.3,31.0,539.0,892.54,659.04
2017,6,20,8,45,465.0,206.5,3.4,31.5,488.0,736.47,548.14
2017,6,20,9,0,190.0,309.0,3.5,32.0,437.0,528.25,393.38
2017,6,20,9,15,203.0,331.0,3.55,32.5,476.5,560.6,415.49
2017,6,20,9,30,216.0,353.0,3.6,33.0,516.0,591.66,435.34
2017,6,20,9,45,237.0,370.5,3.7,33.5,558.5,624.43,456.56
2017,6,20,10,0,258.0,388.0,3.8,34.0,601.0,675.96,490.0
2017,6,20,10,15,557.5,254.0,3.85,34.0,738.5,850.64,614.67
2017,6,20,10,30,857.0,120.0,3.9,34.0,876.0,973.08,694.67
2017,6,20,10,45,555.0,288.0,4.0,34.5,783.5,844.6,605.46
2017,6,20,11,0,253.0,456.0,4.1,35.0,691.0,687.12,491.03
2017,6,20,11,15,229.5,471.5,4.1,35.0,688.5,650.9,466.2
2017,6,20,11,30,206.0,487.0,4.1,35.0,686.0,628.89,450.17
2017,6,20,11,45,541.5,309.0,4.15,35.5,840.5,759.23,545.27
2017,6,20,12,0,877.0,131.0,4.2,36.0,995.0,835.51,598.5
2017,6,20,12,15,878.0,131.0,4.2,36.0,1000.0,798.73,573.59
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,759.89,547.66
2017,6,20,12,45,463.5,287.5,4.2,36.5,748.5,564.2,406.55
2017,6,20,13,0,48.0,444.0,4.2,37.0,492.0,389.92,278.04
2017,6,20,13,15,461.5,286.0,4.2,37.0,734.0,502.12,361.49
2017,6,20,13,30,875.0,128.0,4.2,37.0,976.0,582.31,416.36
2017,6,20,13,45,870.0,127.5,4.25,37.0,957.0,532.79,377.85
2017,6,20,14,0,865.0,127.0,4.3,37.0,938.0,482.56,338.33
2017,6,20,14,15,859.0,125.5,4.35,37.0,912.0,430.77,296.68
2017,6,20,14,30,853.0,124.0,4.4,37.0,886.0,378.77,253.98
2017,6,20,14,45,843.5,123.0,4.45,37.0,853.0,326.08,210.42
2017,6,20,15,0,834.0,122.0,4.5,37.0,820.0,273.95,167.73
2017,6,20,15,15,530.0,241.5,4.5,36.5,678.0,234.96,148.79
2017,6,20,15,30,226.0,361.0,4.5,36.0,536.0,257.25,178.66
2017,6,20,15,45,258.5,332.0,4.5,36.0,520.5,209.75,146.82
2017,6,20,16,0,291.0,303.0,4.5,36.0,505.0,183.02,139.47
2017,6,20,16,15,520.5,204.0,4.45,35.5,532.5,125.41,94.89
2017,6,20,16,30,750.0,105.0,4.4,35.0,560.0,76.68,56.49
2017,6,20,16,45,727.5,101.0,4.35,35.0,509.5,75.44,55.72
2017,6,20,17,0,705.0,97.0,4.3,35.0,459.0,67.63,49.6
2017,6,20,17,15,674.0,92.0,4.15,34.5,407.0,65.54,48.21
2017,6,20,17,30,643.0,87.0,4.0,34.0,355.0,63.33,46.68
2017,6,20,17,45,600.0,80.5,3.9,33.5,302.5,59.78,44.01
2017,6,20,18,0,557.0,74.0,3.8,33.0,250.0,56.11,41.15
2017,6,20,18,15,496.0,66.0,3.4,32.0,200.0,51.0,37.04
2017,6,20,18,30,435.0,58.0,3.0,31.0,150.0,45.77,32.63
2017,6,20,18,45,342.0,46.5,2.7,30.5,106.0,37.27,25.18
2017,6,20,19,0,249.0,35.0,2.4,30.0,62.0,27.09,15.97
2017,6,20,19,15,124.5,17.5,2.4,29.5,31.0,13.63,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.0,2.05,22.5,23.5,83.82,0.0
2017,6,21,6,0,217.0,28.0,2.4,23.0,47.0,231.47,165.91
2017,6,21,6,15,320.0,40.0,2.45,24.0,89.5,333.89,263.66
2017,6,21,6,30,423.0,52.0,2.5,25.0,132.0,442.04,351.85
2017,6,21,6,45,494.0,60.0,2.55,26.0,183.0,525.68,416.63
2017,6,21,7,0,565.0,68.0,2.6,27.0,234.0,612.64,480.33
2017,6,21,7,15,611.5,74.0,2.75,27.5,287.0,677.75,526.44
2017,6,21,7,30,658.0,80.0,2.9,28.0,340.0,743.45,571.27
2017,6,21,7,45,335.0,124.0,3.05,28.5,257.0,497.98,388.8
2017,6,21,8,0,12.0,168.0,3.2,29.0,174.0,165.2,125.43
2017,6,21,8,15,166.5,203.0,3.25,29.5,300.0,390.8,302.8
2017,6,21,8,30,321.0,238.0,3.3,30.0,426.0,606.46,460.82
2017,6,21,8,45,569.5,169.5,3.4,31.0,539.5,809.3,603.09
2017,6,21,9,0,818.0,101.0,3.5,32.0,653.0,975.6,708.65
2017,6,21,9,15,832.0,103.5,3.6,32.0,698.0,980.25,709.13
2017,6,21,9,30,846.0,106.0,3.7,32.0,743.0,993.93,716.9
2017,6,21,9,45,857.5,108.0,3.8,32.5,784.0,1001.16,719.09
2017,6,21,10,0,869.0,110.0,3.9,33.0,825.0,1004.93,719.23
2017,6,21,10,15,877.0,111.5,4.0,33.5,859.0,1001.12,714.68
2017,6,21,10,30,885.0,113.0,4.1,34.0,893.0,993.78,708.05
2017,6,21,10,45,892.0,114.0,4.25,34.5,921.5,981.41,698.64
2017,6,21,11,0,899.0,115.0,4.4,35.0,950.0,965.51,687.08
2017,6,21,11,15,903.0,116.0,4.45,35.0,970.5,943.35,672.48
2017,6,21,11,30,907.0,117.0,4.5,35.0,991.0,917.88,655.81
2017,6,21,11,45,909.0,118.0,4.6,35.5,1004.0,887.47,634.82
2017,6,21,12,0,911.0,119.0,4.7,36.0,1017.0,854.11,611.92
2017,6,21,12,15,912.0,119.5,4.75,36.0,1022.0,816.85,587.43
2017,6,21,12,30,913.0,120.0,4.8,36.0,1027.0,777.36,561.47
2017,6,21,12,45,913.5,119.0,4.85,36.5,1024.0,734.61,530.31
2017,6,21,13,0,914.0,118.0,4.9,37.0,1021.0,690.32,497.33
2017,6,21,13,15,718.5,258.0,4.9,37.0,962.5,631.88,452.3
2017,6,21,13,30,523.0,398.0,4.9,37.0,904.0,583.92,415.23
2017,6,21,13,45,486.5,397.0,4.9,37.0,861.0,528.45,374.96
2017,6,21,14,0,450.0,396.0,4.9,37.0,818.0,476.52,336.74
2017,6,21,14,15,671.5,254.0,4.85,37.0,864.0,434.83,302.32
2017,6,21,14,30,893.0,112.0,4.8,37.0,910.0,385.46,258.33
2017,6,21,14,45,883.5,111.5,4.8,37.0,876.5,330.99,213.1
2017,6,21,15,0,874.0,111.0,4.8,37.0,843.0,277.04,168.75
2017,6,21,15,15,864.0,109.0,4.75,36.5,804.0,222.84,126.63
2017,6,21,15,30,854.0,107.0,4.7,36.0,765.0,169.65,90.27
2017,6,21,15,45,734.5,150.5,4.7,36.0,692.5,119.87,68.85
2017,6,21,16,0,615.0,194.0,4.7,36.0,620.0,115.63,86.77
2017,6,21,16,15,477.5,219.5,4.7,35.5,535.5,133.35,101.26
2017,6,21,16,30,340.0,245.0,4.7,35.0,451.0,157.54,120.97
2017,6,21,16,45,280.0,230.5,4.7,34.5,390.5,149.96,115.58
2017,6,21,17,0,220.0,216.0,4.7,34.0,330.0,149.13,115.59
2017,6,21,17,15,212.0,192.5,4.6,33.5,292.5,135.14,104.97
2017,6,21,17,30,204.0,169.0,4.5,33.0,255.0,120.63,93.78
2017,6,21,17,45,195.0,145.0,4.4,32.5,217.5,105.33,81.73
2017,6,21,18,0,186.0,121.0,4.3,32.0,180.0,86.79,66.76
2017,6,21,18,15,166.0,99.0,4.0,31.0,144.0,72.37,55.02
2017,6,21,18,30,146.0,77.0,3.7,30.0,108.0,57.42,42.49
2017,6,21,18,45,113.5,57.0,3.45,29.5,76.5,43.24,30.24
2017,6,21,19,0,81.0,37.0,3.2,29.0,45.0,28.65,17.32
2017,6,21,19,15,40.5,18.5,3.15,28.5,22.5,15.11,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,12.0,13.5,2.95,22.5,14.5,19.46,0.0
2017,6,22,6,0,24.0,27.0,3.1,23.0,29.0,48.32,30.2
2017,6,22,6,15,52.5,47.0,3.05,23.5,55.5,108.17,82.69
2017,6,22,6,30,81.0,67.0,3.0,24.0,82.0,155.39,123.19
2017,6,22,6,45,98.0,89.0,3.0,25.0,113.5,197.1,157.72
2017,6,22,7,0,115.0,111.0,3.0,26.0,145.0,238.67,190.97
2017,6,22,7,15,163.0,133.0,2.95,26.5,191.5,307.93,246.06
2017,6,22,7,30,211.0,155.0,2.9,27.0,238.0,398.62,315.36
2017,6,22,7,45,218.5,179.0,2.9,28.0,276.5,436.32,341.02
2017,6,22,8,0,226.0,203.0,2.9,29.0,315.0,472.92,365.3
2017,6,22,8,15,163.0,229.5,2.85,29.5,315.0,420.41,322.47
2017,6,22,8,30,100.0,256.0,2.8,30.0,315.0,364.22,277.21
2017,6,22,8,45,105.5,281.5,2.75,30.5,348.5,394.4,298.06
2017,6,22,9,0,111.0,307.0,2.7,31.0,382.0,423.8,317.66
2017,6,22,9,15,228.5,315.5,2.7,31.5,483.5,569.14,422.61
2017,6,22,9,30,346.0,324.0,2.7,32.0,585.0,714.05,521.77
2017,6,22,9,45,600.5,214.5,2.7,32.5,696.5,877.08,633.36
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,985.63,699.23
2017,6,22,10,15,863.0,107.0,2.75,33.5,842.0,982.69,694.21
2017,6,22,10,30,871.0,109.0,2.8,34.0,876.0,976.25,688.14
2017,6,22,10,45,879.5,108.5,2.85,34.5,904.0,964.26,678.75
2017,6,22,11,0,888.0,108.0,2.9,35.0,932.0,948.82,667.36
2017,6,22,11,15,892.0,108.5,2.95,35.0,952.5,926.74,653.26
2017,6,22,11,30,896.0,109.0,3.0,35.0,973.0,901.42,637.17
2017,6,22,11,45,881.0,122.5,3.05,35.5,980.5,867.89,614.52
2017,6,22,12,0,866.0,136.0,3.1,36.0,988.0,831.57,590.1
2017,6,22,12,15,867.0,136.0,3.05,36.0,993.5,795.12,566.22
2017,6,22,12,30,868.0,136.0,3.0,36.0,999.0,756.63,540.61
2017,6,22,12,45,870.5,134.0,3.0,36.5,996.5,716.16,511.28
2017,6,22,13,0,873.0,132.0,3.0,37.0,994.0,674.18,480.42
2017,6,22,13,15,871.0,131.5,2.9,37.0,983.5,628.88,447.27
2017,6,22,13,30,869.0,131.0,2.8,37.0,973.0,582.33,412.49
2017,6,22,13,45,867.0,129.0,2.7,37.5,955.5,533.62,374.57
2017,6,22,14,0,865.0,127.0,2.6,38.0,938.0,483.93,335.13
2017,6,22,14,15,859.5,125.5,2.5,38.0,912.5,432.35,294.2
2017,6,22,14,30,854.0,124.0,2.4,38.0,887.0,380.5,252.24
2017,6,22,14,45,848.0,121.0,2.3,38.0,855.0,327.51,209.01
2017,6,22,15,0,842.0,118.0,2.2,38.0,823.0,274.73,166.28
2017,6,22,15,15,832.0,116.0,2.05,38.0,785.0,222.25,125.85
2017,6,22,15,30,822.0,114.0,1.9,38.0,747.0,170.79,90.96
2017,6,22,15,45,808.5,111.5,1.75,38.0,703.5,109.37,58.24
