Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,16,0,795.0,109.0,1.6,38.0,660.0,76.24,54.92
2017,6,22,16,15,777.5,105.5,1.45,37.5,612.0,75.58,54.73
2017,6,22,16,30,760.0,102.0,1.3,37.0,564.0,74.79,54.4
2017,6,22,16,45,734.5,99.0,1.2,37.0,512.5,74.1,54.04
2017,6,22,17,0,709.0,96.0,1.1,37.0,461.0,66.99,48.55
2017,6,22,17,15,528.0,122.0,1.0,36.5,377.0,84.54,62.96
2017,6,22,17,30,347.0,148.0,0.9,36.0,293.0,105.14,79.82
2017,6,22,17,45,326.0,129.0,0.8,35.5,249.5,93.26,70.61
2017,6,22,18,0,305.0,110.0,0.7,35.0,206.0,80.9,60.88
2017,6,22,18,15,272.0,91.5,0.7,34.0,165.0,68.31,50.85
2017,6,22,18,30,239.0,73.0,0.7,33.0,124.0,55.33,40.17
2017,6,22,18,45,186.0,55.0,0.75,32.5,87.5,42.23,29.0
2017,6,22,19,0,133.0,37.0,0.8,32.0,51.0,28.83,17.24
2017,6,22,19,15,66.5,18.5,0.85,31.5,25.5,14.75,0.07
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,1.0,13.5,3.55,24.5,13.5,12.18,0.0
2017,6,23,6,0,2.0,27.0,3.8,25.0,27.0,27.59,14.26
2017,6,23,6,15,32.0,49.0,3.95,25.5,55.0,84.06,62.35
2017,6,23,6,30,62.0,71.0,4.1,26.0,83.0,147.75,115.6
2017,6,23,6,45,106.5,90.5,4.3,27.0,118.5,206.7,164.66
2017,6,23,7,0,151.0,110.0,4.5,28.0,154.0,268.2,214.43
2017,6,23,7,15,324.5,113.0,4.55,28.5,233.0,463.61,369.16
2017,6,23,7,30,498.0,116.0,4.6,29.0,312.0,632.5,495.74
2017,6,23,7,45,551.0,119.0,4.65,29.5,366.0,705.41,545.74
2017,6,23,8,0,604.0,122.0,4.7,30.0,420.0,770.51,589.11
2017,6,23,8,15,632.0,128.0,4.65,30.5,470.5,813.93,615.68
2017,6,23,8,30,660.0,134.0,4.6,31.0,521.0,855.55,640.63
2017,6,23,8,45,687.0,136.5,4.6,32.0,570.0,889.84,659.1
2017,6,23,9,0,714.0,139.0,4.6,33.0,619.0,921.72,675.66
2017,6,23,9,15,730.0,142.5,4.45,33.5,663.0,940.89,684.28
2017,6,23,9,30,746.0,146.0,4.3,34.0,707.0,949.81,686.22
2017,6,23,9,45,760.0,148.5,4.2,35.0,747.0,959.93,687.9
2017,6,23,10,0,774.0,151.0,4.1,36.0,787.0,966.69,687.48
2017,6,23,10,15,783.5,153.5,3.9,36.5,820.5,965.5,682.95
2017,6,23,10,30,793.0,156.0,3.7,37.0,854.0,960.86,676.4
2017,6,23,10,45,800.5,157.0,3.55,37.5,881.0,949.3,665.92
2017,6,23,11,0,808.0,158.0,3.4,38.0,908.0,934.36,653.53
2017,6,23,11,15,812.5,159.0,3.2,38.0,927.5,913.29,638.49
2017,6,23,11,30,817.0,160.0,3.0,38.0,947.0,889.03,621.56
2017,6,23,11,45,800.0,174.5,2.9,38.5,953.5,855.25,598.06
2017,6,23,12,0,783.0,189.0,2.8,39.0,960.0,818.97,573.11
2017,6,23,12,15,784.0,189.5,2.75,39.0,964.5,783.47,549.35
2017,6,23,12,30,785.0,190.0,2.7,39.0,969.0,745.98,523.83
2017,6,23,12,45,782.5,191.0,2.65,39.5,965.5,704.93,494.5
2017,6,23,13,0,780.0,192.0,2.6,40.0,962.0,662.94,464.15
2017,6,23,13,15,777.0,191.0,2.6,40.0,951.0,618.28,432.65
2017,6,23,13,30,774.0,190.0,2.6,40.0,940.0,572.82,399.83
2017,6,23,13,45,765.5,191.0,2.65,40.0,921.0,525.25,364.83
2017,6,23,14,0,757.0,192.0,2.7,40.0,902.0,477.64,328.85
2017,6,23,14,15,749.5,189.5,2.75,40.0,876.0,428.23,290.7
2017,6,23,14,30,742.0,187.0,2.8,40.0,850.0,379.1,251.92
2017,6,23,14,45,714.0,195.5,2.9,40.0,814.0,325.34,210.03
2017,6,23,15,0,686.0,204.0,3.0,40.0,778.0,279.36,174.12
2017,6,23,15,15,672.0,200.0,3.05,40.0,740.5,231.14,137.81
2017,6,23,15,30,658.0,196.0,3.1,40.0,703.0,184.76,106.62
2017,6,23,15,45,633.0,194.5,3.2,40.0,659.0,141.26,85.21
2017,6,23,16,0,608.0,193.0,3.3,40.0,615.0,114.74,84.46
2017,6,23,16,15,585.5,186.5,3.35,39.5,568.5,114.72,84.92
2017,6,23,16,30,563.0,180.0,3.4,39.0,522.0,114.92,85.54
2017,6,23,16,45,528.0,174.0,3.45,38.5,472.5,113.12,84.62
2017,6,23,17,0,493.0,168.0,3.5,38.0,423.0,111.17,83.58
2017,6,23,17,15,457.0,157.5,3.5,37.5,373.0,106.21,80.12
2017,6,23,17,30,421.0,147.0,3.5,37.0,323.0,100.96,76.38
2017,6,23,17,45,374.0,133.5,3.55,36.5,273.5,93.3,70.6
2017,6,23,18,0,327.0,120.0,3.6,36.0,224.0,87.47,66.16
2017,6,23,18,15,270.5,102.5,3.45,35.5,177.5,75.45,56.45
2017,6,23,18,30,214.0,85.0,3.3,35.0,131.0,63.12,46.21
2017,6,23,18,45,150.0,63.0,3.2,34.5,91.0,47.49,33.0
2017,6,23,19,0,86.0,41.0,3.1,34.0,51.0,32.02,19.56
2017,6,23,19,15,43.0,20.5,3.1,33.5,25.5,16.57,0.98
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,25.0,6.5,5.55,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,10.69,2.01
2017,6,24,6,15,0.0,27.5,1.85,25.5,27.5,22.7,12.52
2017,6,24,6,30,0.0,42.0,1.9,26.0,42.0,34.75,22.65
2017,6,24,6,45,0.0,60.0,1.95,26.5,60.0,52.07,36.96
2017,6,24,7,0,0.0,78.0,2.0,27.0,78.0,69.06,50.78
2017,6,24,7,15,0.0,76.5,2.25,27.5,76.5,64.97,47.3
2017,6,24,7,30,0.0,75.0,2.5,28.0,75.0,62.31,44.94
2017,6,24,7,45,0.0,55.0,2.8,28.5,55.0,45.54,31.21
2017,6,24,8,0,0.0,35.0,3.1,29.0,35.0,28.94,17.69
2017,6,24,8,15,3.5,109.0,3.15,29.5,111.5,95.87,70.88
2017,6,24,8,30,7.0,183.0,3.2,30.0,188.0,170.39,128.45
2017,6,24,8,45,21.0,224.0,3.25,30.5,238.5,223.76,168.92
2017,6,24,9,0,35.0,265.0,3.3,31.0,289.0,298.44,224.37
2017,6,24,9,15,88.0,310.0,2.95,31.0,375.0,397.9,298.02
2017,6,24,9,30,141.0,355.0,2.6,31.0,461.0,517.88,383.08
2017,6,24,9,45,74.0,273.5,2.3,31.5,329.5,335.09,248.66
2017,6,24,10,0,7.0,192.0,2.0,32.0,198.0,171.94,125.71
2017,6,24,10,15,22.0,279.0,1.75,32.0,299.0,281.33,206.79
2017,6,24,10,30,37.0,366.0,1.5,32.0,400.0,378.46,275.31
2017,6,24,10,45,58.5,404.5,1.25,32.5,459.0,431.65,310.69
2017,6,24,11,0,80.0,443.0,1.0,33.0,518.0,482.44,343.27
2017,6,24,11,15,89.0,459.0,1.2,33.0,544.0,497.71,353.95
2017,6,24,11,30,98.0,475.0,1.4,33.0,570.0,511.52,363.85
2017,6,24,11,45,101.5,483.5,1.65,33.5,583.0,512.29,364.27
2017,6,24,12,0,105.0,492.0,1.9,34.0,596.0,512.02,363.97
2017,6,24,12,15,118.0,498.5,2.15,33.5,615.5,520.44,371.17
2017,6,24,12,30,131.0,505.0,2.4,33.0,635.0,520.23,372.41
2017,6,24,12,45,113.0,497.5,2.7,32.5,609.5,486.85,350.34
2017,6,24,13,0,95.0,490.0,3.0,32.0,584.0,456.59,330.19
2017,6,24,13,15,178.5,485.0,3.25,31.5,659.0,486.52,353.04
2017,6,24,13,30,262.0,480.0,3.5,31.0,734.0,503.45,365.74
2017,6,24,13,45,229.5,475.5,3.8,30.5,695.0,469.94,342.04
2017,6,24,14,0,197.0,471.0,4.1,30.0,656.0,431.53,314.86
2017,6,24,14,15,207.5,455.5,4.15,29.5,645.5,406.88,296.68
2017,6,24,14,30,218.0,440.0,4.2,29.0,635.0,381.45,277.43
2017,6,24,14,45,201.0,424.0,4.3,29.0,598.5,346.99,251.52
2017,6,24,15,0,184.0,408.0,4.4,29.0,562.0,314.77,227.5
2017,6,24,15,15,216.5,383.0,4.3,28.5,556.0,288.66,206.87
2017,6,24,15,30,249.0,358.0,4.2,28.0,550.0,245.15,174.21
2017,6,24,15,45,255.5,334.0,4.15,28.0,521.0,211.72,152.87
2017,6,24,16,0,262.0,310.0,4.1,28.0,492.0,185.79,146.25
2017,6,24,16,15,313.0,274.5,4.05,27.5,476.5,170.92,135.0
2017,6,24,16,30,364.0,239.0,4.0,27.0,461.0,154.66,122.5
2017,6,24,16,45,231.5,229.0,3.95,27.0,366.0,148.28,117.72
2017,6,24,17,0,99.0,219.0,3.9,27.0,271.0,155.83,124.35
2017,6,24,17,15,49.5,152.5,3.9,27.0,178.5,114.95,91.0
2017,6,24,17,30,0.0,86.0,3.9,27.0,86.0,70.79,54.38
2017,6,24,17,45,0.0,73.0,3.9,27.0,73.0,60.42,45.82
2017,6,24,18,0,0.0,60.0,3.9,27.0,60.0,49.69,36.81
2017,6,24,18,15,161.0,65.5,3.85,26.5,100.0,49.88,37.02
2017,6,24,18,30,322.0,71.0,3.8,26.0,140.0,53.01,39.54
2017,6,24,18,45,238.0,55.5,3.75,26.0,98.5,41.9,29.63
2017,6,24,19,0,154.0,40.0,3.7,26.0,57.0,31.02,19.58
2017,6,24,19,15,77.0,20.0,3.65,25.5,28.5,15.89,1.18
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,15.0,3.45,22.0,20.0,53.71,0.0
2017,6,25,6,0,124.0,30.0,3.5,22.0,40.0,152.36,105.81
2017,6,25,6,15,216.0,45.0,3.5,22.0,79.0,259.64,206.5
2017,6,25,6,30,308.0,60.0,3.5,22.0,118.0,356.92,289.82
2017,6,25,6,45,227.5,84.5,3.5,22.5,135.0,313.65,255.77
2017,6,25,7,0,147.0,109.0,3.5,23.0,152.0,263.47,214.05
2017,6,25,7,15,78.5,121.0,3.4,23.5,144.5,198.64,159.6
2017,6,25,7,30,10.0,133.0,3.3,24.0,137.0,132.73,103.27
2017,6,25,7,45,23.0,160.0,3.25,24.5,171.5,171.15,134.09
2017,6,25,8,0,36.0,187.0,3.2,25.0,206.0,228.06,178.59
2017,6,25,8,15,18.5,175.0,3.2,25.5,185.0,176.09,136.09
2017,6,25,8,30,1.0,163.0,3.2,26.0,164.0,144.4,109.76
2017,6,25,8,45,14.0,208.0,3.2,26.5,217.5,200.44,153.41
2017,6,25,9,0,27.0,253.0,3.2,27.0,271.0,276.91,211.42
2017,6,25,9,15,98.0,303.5,3.2,27.0,376.5,400.89,305.89
2017,6,25,9,30,169.0,354.0,3.2,27.0,482.0,545.45,411.37
2017,6,25,9,45,110.0,355.0,3.25,27.5,440.0,479.21,359.57
2017,6,25,10,0,51.0,356.0,3.3,28.0,398.0,393.17,294.14
2017,6,25,10,15,78.0,391.0,3.25,28.5,458.5,450.53,335.53
2017,6,25,10,30,105.0,426.0,3.2,29.0,519.0,505.82,374.0
2017,6,25,10,45,154.0,444.5,3.2,29.5,585.0,580.47,425.95
2017,6,25,11,0,203.0,463.0,3.2,30.0,651.0,633.21,461.67
2017,6,25,11,15,236.0,467.5,3.15,30.0,691.5,654.2,475.77
2017,6,25,11,30,269.0,472.0,3.1,30.0,732.0,682.82,494.9
2017,6,25,11,45,330.0,452.5,3.05,30.5,775.0,698.08,504.82
2017,6,25,12,0,391.0,433.0,3.0,31.0,818.0,708.83,511.49
2017,6,25,12,15,268.5,470.0,2.95,31.0,735.0,617.79,446.37
2017,6,25,12,30,146.0,507.0,2.9,31.0,652.0,533.19,385.51
2017,6,25,12,45,213.0,496.5,2.85,31.0,707.5,555.26,401.84
2017,6,25,13,0,280.0,486.0,2.8,31.0,763.0,567.11,410.06
2017,6,25,13,15,539.0,329.5,2.75,31.0,855.5,582.97,423.15
2017,6,25,13,30,798.0,173.0,2.7,31.0,948.0,575.26,417.45
2017,6,25,13,45,404.0,194.5,2.7,31.5,587.0,344.61,251.24
2017,6,25,14,0,10.0,216.0,2.7,32.0,226.0,180.86,131.38
2017,6,25,14,15,396.5,189.5,2.7,32.0,544.5,284.65,203.39
2017,6,25,14,30,783.0,163.0,2.7,32.0,863.0,378.28,259.59
2017,6,25,14,45,740.5,181.0,2.7,32.0,823.5,330.94,220.42
2017,6,25,15,0,698.0,199.0,2.7,32.0,784.0,280.05,180.02
2017,6,25,15,15,520.5,267.0,2.7,31.5,691.5,250.48,163.2
2017,6,25,15,30,343.0,335.0,2.7,31.0,599.0,244.31,167.32
2017,6,25,15,45,496.0,255.0,2.7,31.0,612.5,172.0,114.76
2017,6,25,16,0,649.0,175.0,2.7,31.0,626.0,104.36,79.35
2017,6,25,16,15,627.5,169.0,2.65,30.5,579.5,104.15,79.66
2017,6,25,16,30,606.0,163.0,2.6,30.0,533.0,103.75,79.76
2017,6,25,16,45,581.0,155.0,2.6,30.0,483.5,101.74,78.41
2017,6,25,17,0,556.0,147.0,2.6,30.0,434.0,99.09,76.53
2017,6,25,17,15,521.0,138.0,2.45,29.5,383.5,94.64,73.31
2017,6,25,17,30,486.0,129.0,2.3,29.0,333.0,89.96,69.85
2017,6,25,17,45,436.5,119.0,2.15,29.0,282.5,84.22,65.29
2017,6,25,18,0,387.0,109.0,2.0,29.0,232.0,78.27,60.44
2017,6,25,18,15,328.5,94.0,1.8,28.0,184.5,68.52,52.46
2017,6,25,18,30,270.0,79.0,1.6,27.0,137.0,58.44,43.92
2017,6,25,18,45,196.0,60.0,1.4,26.5,96.0,45.71,32.76
2017,6,25,19,0,122.0,41.0,1.2,26.0,55.0,31.62,20.1
2017,6,25,19,15,61.0,20.5,1.2,25.5,27.5,16.23,1.54
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,26,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,6,15,0.0,1.0,1.95,23.5,1.0,0.82,0.0
2017,6,26,6,30,0.0,2.0,2.0,24.0,2.0,1.64,0.0
2017,6,26,6,45,0.0,2.5,2.1,24.5,2.5,2.05,0.0
2017,6,26,7,0,0.0,3.0,2.2,25.0,3.0,2.46,0.0
2017,6,26,7,15,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2017,6,26,7,45,0.0,6.0,2.1,26.5,6.0,4.94,0.0
2017,6,26,8,0,0.0,7.0,2.1,27.0,7.0,5.77,0.0
2017,6,26,8,15,67.5,132.0,2.05,27.5,171.5,208.95,163.03
2017,6,26,8,30,135.0,257.0,2.0,28.0,336.0,422.28,323.17
2017,6,26,8,45,139.5,278.5,2.0,28.5,366.5,447.37,338.5
2017,6,26,9,0,144.0,300.0,2.0,29.0,397.0,471.59,353.98
2017,6,26,9,15,106.5,316.5,2.0,29.5,391.0,424.34,317.14
2017,6,26,9,30,69.0,333.0,2.0,30.0,385.0,398.48,295.9
2017,6,26,9,45,55.0,338.0,2.05,30.5,381.0,383.85,283.81
2017,6,26,10,0,41.0,343.0,2.1,31.0,377.0,369.57,272.01
2017,6,26,10,15,243.5,347.5,2.15,31.0,560.5,609.7,446.02
2017,6,26,10,30,446.0,352.0,2.2,31.0,744.0,819.4,587.71
2017,6,26,10,45,384.0,393.5,2.3,31.5,738.5,768.6,549.68
2017,6,26,11,0,322.0,435.0,2.4,32.0,733.0,733.41,523.63
2017,6,26,11,15,249.0,461.5,2.45,32.0,695.0,673.52,481.74
2017,6,26,11,30,176.0,488.0,2.5,32.0,657.0,604.5,433.51
2017,6,26,11,45,233.5,484.5,2.6,32.0,712.5,635.82,456.35
2017,6,26,12,0,291.0,481.0,2.7,32.0,768.0,668.04,478.8
2017,6,26,12,15,239.0,494.0,2.75,32.0,731.0,611.98,439.39
2017,6,26,12,30,187.0,507.0,2.8,32.0,694.0,563.9,405.55
2017,6,26,12,45,224.5,499.5,2.85,32.5,722.5,565.88,406.67
2017,6,26,13,0,262.0,492.0,2.9,33.0,751.0,560.07,401.92
2017,6,26,13,15,345.5,455.5,2.95,32.5,793.0,560.9,403.58
2017,6,26,13,30,429.0,419.0,3.0,32.0,835.0,548.07,394.95
2017,6,26,13,45,615.5,289.0,3.05,32.0,873.5,517.18,372.37
2017,6,26,14,0,802.0,159.0,3.1,32.0,912.0,477.07,340.41
2017,6,26,14,15,795.5,157.5,3.1,32.0,886.5,426.61,299.62
2017,6,26,14,30,789.0,156.0,3.1,32.0,861.0,376.21,258.03
2017,6,26,14,45,673.5,224.5,3.15,32.0,811.0,333.7,224.73
2017,6,26,15,0,558.0,293.0,3.2,32.0,761.0,310.39,207.51
2017,6,26,15,15,284.0,257.0,3.25,31.5,495.0,215.64,147.17
2017,6,26,15,30,10.0,221.0,3.3,31.0,229.0,175.36,129.06
2017,6,26,15,45,29.5,256.0,3.35,31.0,277.0,184.44,135.93
2017,6,26,16,0,49.0,291.0,3.4,31.0,325.0,199.43,155.13
2017,6,26,16,15,134.0,279.5,3.35,30.5,363.5,182.27,142.24
2017,6,26,16,30,219.0,268.0,3.3,30.0,402.0,177.74,139.39
2017,6,26,16,45,183.5,245.0,3.3,30.0,350.5,164.75,129.44
2017,6,26,17,0,148.0,222.0,3.3,30.0,299.0,151.29,119.04
2017,6,26,17,15,74.0,165.0,3.1,29.5,203.5,122.96,96.58
2017,6,26,17,30,0.0,108.0,2.9,29.0,108.0,87.05,67.43
2017,6,26,17,45,0.0,91.5,2.75,28.5,91.5,74.25,57.1
2017,6,26,18,0,0.0,75.0,2.6,28.0,75.0,61.32,46.46
2017,6,26,18,15,0.0,60.0,2.45,27.5,60.0,49.41,36.46
2017,6,26,18,30,0.0,45.0,2.3,27.0,45.0,37.23,26.02
2017,6,26,18,45,0.0,31.5,2.2,26.5,31.5,26.01,16.26
2017,6,26,19,0,0.0,18.0,2.1,26.0,18.0,14.82,6.44
2017,6,26,19,15,0.0,9.0,2.1,25.5,9.0,7.4,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2017,6,27,6,0,0.0,10.0,1.4,23.0,10.0,8.22,0.14
2017,6,27,6,15,0.0,20.0,1.4,23.0,20.0,16.47,7.65
2017,6,27,6,30,0.0,30.0,1.4,23.0,30.0,24.75,14.76
2017,6,27,6,45,0.0,42.0,1.45,23.5,42.0,34.71,23.14
2017,6,27,7,0,0.0,54.0,1.5,24.0,54.0,44.7,31.41
2017,6,27,7,15,118.0,101.5,1.55,24.5,147.5,224.24,180.71
2017,6,27,7,30,236.0,149.0,1.6,25.0,241.0,413.61,328.13
2017,6,27,7,45,209.0,177.0,1.65,25.5,267.5,404.63,317.89
2017,6,27,8,0,182.0,205.0,1.7,26.0,294.0,412.33,320.94
2017,6,27,8,15,119.0,222.5,1.8,26.5,283.5,368.82,284.82
2017,6,27,8,30,56.0,240.0,1.9,27.0,273.0,301.4,230.91
2017,6,27,8,45,69.5,268.5,2.0,27.5,312.5,343.14,261.62
2017,6,27,9,0,83.0,297.0,2.1,28.0,352.0,384.24,290.85
2017,6,27,9,15,132.5,325.0,2.2,28.0,421.0,482.64,362.6
2017,6,27,9,30,182.0,353.0,2.3,28.0,490.0,557.86,416.03
2017,6,27,9,45,197.5,373.0,2.45,28.5,529.0,587.99,435.58
2017,6,27,10,0,213.0,393.0,2.6,29.0,568.0,616.6,454.18
2017,6,27,10,15,242.0,406.0,2.7,29.5,613.0,669.07,488.94
2017,6,27,10,30,271.0,419.0,2.8,30.0,658.0,698.81,507.94
2017,6,27,10,45,245.5,439.5,2.9,30.5,661.0,680.7,493.2
2017,6,27,11,0,220.0,460.0,3.0,31.0,664.0,646.74,468.31
2017,6,27,11,15,142.0,455.0,3.05,31.0,588.0,556.73,404.37
2017,6,27,11,30,64.0,450.0,3.1,31.0,512.0,458.74,333.99
2017,6,27,11,45,450.5,298.5,3.2,31.0,741.5,674.64,494.55
2017,6,27,12,0,837.0,147.0,3.3,31.0,971.0,818.97,596.37
2017,6,27,12,15,838.5,147.5,3.35,31.0,976.5,784.18,572.16
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,747.35,547.1
2017,6,27,12,45,839.5,147.5,3.5,31.5,979.0,706.84,517.33
2017,6,27,13,0,839.0,147.0,3.6,32.0,976.0,665.16,486.17
2017,6,27,13,15,836.5,146.5,3.65,32.0,966.0,620.98,453.38
2017,6,27,13,30,834.0,146.0,3.7,32.0,956.0,575.68,418.95
2017,6,27,13,45,832.0,144.0,3.75,32.0,938.0,528.63,382.33
2017,6,27,14,0,830.0,142.0,3.8,32.0,920.0,480.65,343.98
2017,6,27,14,15,509.0,293.0,3.85,32.0,766.5,404.08,287.91
2017,6,27,14,30,188.0,444.0,3.9,32.0,613.0,374.16,269.28
2017,6,27,14,45,494.0,289.5,3.95,32.0,709.5,327.95,226.27
2017,6,27,15,0,800.0,135.0,4.0,32.0,806.0,270.67,170.26
2017,6,27,15,15,653.0,203.5,4.0,31.5,734.0,231.82,144.48
2017,6,27,15,30,506.0,272.0,4.0,31.0,662.0,217.02,141.02
2017,6,27,15,45,382.5,291.5,4.0,31.0,576.5,198.31,137.61
2017,6,27,16,0,259.0,311.0,4.0,31.0,491.0,186.15,144.75
2017,6,27,16,15,378.5,254.0,4.0,30.5,496.0,161.36,125.71
2017,6,27,16,30,498.0,197.0,4.0,30.0,501.0,123.58,95.9
2017,6,27,16,45,536.5,166.0,4.0,30.0,467.0,108.36,83.87
2017,6,27,17,0,575.0,135.0,4.0,30.0,433.0,91.19,70.1
2017,6,27,17,15,548.0,125.0,3.9,29.5,383.5,86.83,66.92
2017,6,27,17,30,521.0,115.0,3.8,29.0,334.0,81.23,62.65
2017,6,27,17,45,525.5,96.5,3.7,28.5,290.5,70.84,54.27
2017,6,27,18,0,530.0,78.0,3.6,28.0,247.0,58.81,44.35
2017,6,27,18,15,470.0,69.0,3.3,27.5,198.0,53.07,39.55
2017,6,27,18,30,410.0,60.0,3.0,27.0,149.0,47.15,34.41
2017,6,27,18,45,326.5,48.0,2.75,26.5,106.0,36.79,25.31
2017,6,27,19,0,243.0,36.0,2.5,26.0,63.0,27.8,17.01
2017,6,27,19,15,121.5,18.0,2.45,25.5,31.5,14.0,0.79
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,66.23,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,192.88,130.77
2017,6,28,6,15,267.0,41.0,1.6,22.5,81.0,290.94,229.37
2017,6,28,6,30,369.0,54.0,1.7,23.0,121.0,400.15,320.16
2017,6,28,6,45,184.5,63.5,1.8,23.5,97.0,245.48,198.55
2017,6,28,7,0,0.0,73.0,1.9,24.0,73.0,63.72,46.86
2017,6,28,7,15,0.0,90.5,1.9,24.5,90.5,79.94,60.16
2017,6,28,7,30,0.0,108.0,1.9,25.0,108.0,95.93,72.81
2017,6,28,7,45,16.5,146.0,1.95,25.5,154.5,149.51,115.95
2017,6,28,8,0,33.0,184.0,2.0,26.0,201.0,221.78,172.43
2017,6,28,8,15,86.5,220.5,2.05,26.5,270.0,313.66,243.59
2017,6,28,8,30,140.0,257.0,2.1,27.0,339.0,427.52,328.18
2017,6,28,8,45,109.0,275.5,2.2,27.5,343.0,391.45,298.57
2017,6,28,9,0,78.0,294.0,2.3,28.0,347.0,375.79,284.62
2017,6,28,9,15,169.0,318.0,2.35,28.5,442.0,512.0,384.63
2017,6,28,9,30,260.0,342.0,2.4,29.0,537.0,647.14,478.79
2017,6,28,9,45,543.0,231.5,2.5,29.5,667.5,829.11,607.51
2017,6,28,10,0,826.0,121.0,2.6,30.0,798.0,974.53,700.38
2017,6,28,10,15,522.0,275.5,2.7,30.5,710.0,833.26,602.62
2017,6,28,10,30,218.0,430.0,2.8,31.0,622.0,639.92,463.74
2017,6,28,10,45,116.5,358.5,2.9,31.5,462.0,460.03,337.04
2017,6,28,11,0,15.0,287.0,3.0,32.0,302.0,260.93,190.9
2017,6,28,11,15,442.5,207.0,3.05,32.0,633.0,628.83,465.01
2017,6,28,11,30,870.0,127.0,3.1,32.0,964.0,896.95,645.16
2017,6,28,11,45,486.0,308.5,3.15,32.5,777.5,714.32,515.81
2017,6,28,12,0,102.0,490.0,3.2,33.0,591.0,508.43,365.47
2017,6,28,12,15,497.0,304.5,3.2,33.0,797.5,665.08,482.75
2017,6,28,12,30,892.0,119.0,3.2,33.0,1004.0,764.9,554.95
2017,6,28,12,45,465.0,271.0,3.25,33.5,732.5,555.41,403.73
2017,6,28,13,0,38.0,423.0,3.3,34.0,461.0,367.97,264.99
2017,6,28,13,15,198.5,432.0,3.3,34.0,625.5,461.16,332.85
2017,6,28,13,30,359.0,441.0,3.3,34.0,790.0,531.91,381.41
2017,6,28,13,45,249.0,456.5,3.35,34.0,696.0,458.69,328.78
2017,6,28,14,0,139.0,472.0,3.4,34.0,602.0,406.67,291.9
2017,6,28,14,15,504.5,292.0,3.35,34.0,746.0,401.99,283.88
2017,6,28,14,30,870.0,112.0,3.3,34.0,890.0,381.77,258.74
2017,6,28,14,45,809.0,142.5,3.3,34.0,845.0,326.75,214.38
2017,6,28,15,0,748.0,173.0,3.3,34.0,800.0,283.79,180.0
2017,6,28,15,15,736.0,169.5,3.25,34.0,762.5,225.96,135.09
2017,6,28,15,30,724.0,166.0,3.2,34.0,725.0,176.58,100.51
2017,6,28,15,45,501.0,237.0,3.2,34.0,613.0,163.21,106.52
2017,6,28,16,0,278.0,308.0,3.2,34.0,501.0,185.04,141.98
2017,6,28,16,15,464.0,227.5,3.15,33.5,523.0,137.37,105.05
2017,6,28,16,30,650.0,147.0,3.1,33.0,545.0,93.99,70.89
2017,6,28,16,45,624.5,140.5,3.1,33.0,495.0,92.51,69.99
2017,6,28,17,0,599.0,134.0,3.1,33.0,445.0,90.83,68.89
2017,6,28,17,15,564.5,126.5,2.95,32.5,393.5,88.12,67.09
2017,6,28,17,30,530.0,119.0,2.8,32.0,342.0,83.94,64.05
2017,6,28,17,45,482.5,110.0,2.7,31.5,291.0,78.66,60.03
2017,6,28,18,0,435.0,101.0,2.6,31.0,240.0,73.2,55.73
2017,6,28,18,15,374.5,88.0,2.35,30.0,191.5,64.64,48.79
2017,6,28,18,30,314.0,75.0,2.1,29.0,143.0,55.82,41.36
2017,6,28,18,45,236.5,58.0,1.85,28.5,101.0,43.71,30.82
2017,6,28,19,0,159.0,41.0,1.6,28.0,59.0,31.76,20.04
2017,6,28,19,15,79.5,20.5,1.75,27.5,29.5,16.28,1.87
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,2.2,23.5,19.0,49.18,0.0
2017,6,29,6,0,112.0,29.0,2.5,24.0,38.0,141.09,92.85
2017,6,29,6,15,205.5,45.5,2.6,24.5,77.5,253.02,198.08
2017,6,29,6,30,299.0,62.0,2.7,25.0,117.0,352.81,281.88
2017,6,29,6,45,383.0,72.0,2.85,25.5,166.0,442.1,354.51
2017,6,29,7,0,467.0,82.0,3.0,26.0,215.0,536.92,427.36
2017,6,29,7,15,517.0,90.0,3.05,26.5,266.5,612.35,482.35
2017,6,29,7,30,567.0,98.0,3.1,27.0,318.0,681.69,530.73
2017,6,29,7,45,615.0,101.0,3.15,28.0,372.5,743.27,570.74
2017,6,29,8,0,663.0,104.0,3.2,29.0,427.0,804.45,609.08
2017,6,29,8,15,690.0,109.0,3.2,29.5,478.5,846.82,634.36
2017,6,29,8,30,717.0,114.0,3.2,30.0,530.0,887.34,657.99
2017,6,29,8,45,535.5,194.0,3.25,30.5,520.5,793.3,590.54
2017,6,29,9,0,354.0,274.0,3.3,31.0,511.0,677.43,503.83
2017,6,29,9,15,578.0,198.0,3.3,31.5,616.0,848.6,624.22
2017,6,29,9,30,802.0,122.0,3.3,32.0,721.0,980.88,707.03
2017,6,29,9,45,818.0,121.5,3.35,32.5,762.5,989.96,709.15
2017,6,29,10,0,834.0,121.0,3.4,33.0,804.0,982.79,702.0
2017,6,29,10,15,843.0,123.0,3.45,33.0,838.0,980.94,699.99
2017,6,29,10,30,852.0,125.0,3.5,33.0,872.0,975.61,695.86
2017,6,29,10,45,861.0,124.5,3.55,33.5,900.5,964.32,686.66
2017,6,29,11,0,870.0,124.0,3.6,34.0,929.0,949.6,675.44
2017,6,29,11,15,620.5,277.0,3.65,34.0,857.5,857.49,613.17
2017,6,29,11,30,371.0,430.0,3.7,34.0,786.0,736.42,526.47
2017,6,29,11,45,631.0,276.0,3.75,34.5,892.0,809.79,580.97
2017,6,29,12,0,891.0,122.0,3.8,35.0,998.0,844.19,604.73
2017,6,29,12,15,892.0,122.0,3.8,35.0,1003.0,807.41,580.11
2017,6,29,12,30,893.0,122.0,3.8,35.0,1008.0,768.44,554.36
2017,6,29,12,45,892.5,121.5,3.85,35.5,1005.5,726.27,523.85
2017,6,29,13,0,892.0,121.0,3.9,36.0,1003.0,682.66,491.55
2017,6,29,13,15,889.5,120.5,3.9,36.0,992.0,636.36,457.58
2017,6,29,13,30,887.0,120.0,3.9,36.0,981.0,588.79,421.87
2017,6,29,13,45,883.0,119.5,3.95,36.5,962.5,539.3,383.14
2017,6,29,14,0,879.0,119.0,4.0,37.0,944.0,488.96,342.88
2017,6,29,14,15,873.0,118.0,4.0,37.0,918.5,436.81,301.02
2017,6,29,14,30,867.0,117.0,4.0,37.0,893.0,384.4,258.06
2017,6,29,14,45,860.0,115.0,4.05,37.0,860.5,331.02,213.93
2017,6,29,15,0,853.0,113.0,4.1,37.0,828.0,277.92,170.28
2017,6,29,15,15,842.5,110.5,4.1,36.5,789.5,224.36,128.57
2017,6,29,15,30,832.0,108.0,4.1,36.0,751.0,171.88,92.17
2017,6,29,15,45,817.5,106.5,4.1,36.0,707.5,120.97,66.19
2017,6,29,16,0,803.0,105.0,4.1,36.0,664.0,73.82,53.58
2017,6,29,16,15,785.5,102.0,4.1,35.5,616.0,73.37,53.53
2017,6,29,16,30,768.0,99.0,4.1,35.0,568.0,72.81,53.38
2017,6,29,16,45,744.0,95.5,4.1,35.0,517.0,71.7,52.68
2017,6,29,17,0,720.0,92.0,4.1,35.0,466.0,70.51,51.92
2017,6,29,17,15,689.5,87.5,4.0,34.5,413.0,62.56,45.76
2017,6,29,17,30,659.0,83.0,3.9,34.0,360.0,60.56,44.4
2017,6,29,17,45,614.0,78.0,3.8,33.5,307.5,57.96,42.49
2017,6,29,18,0,569.0,73.0,3.7,33.0,255.0,55.31,40.48
2017,6,29,18,15,508.0,65.0,3.4,32.0,204.5,50.15,36.34
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,44.87,31.9
2017,6,29,18,45,348.5,46.5,2.85,30.5,109.5,37.16,25.14
2017,6,29,19,0,250.0,36.0,2.6,30.0,65.0,27.82,16.69
2017,6,29,19,15,125.0,18.0,2.8,29.5,32.5,14.0,0.81
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,4.35,25.5,19.0,52.76,0.0
2017,6,30,6,0,123.0,29.0,4.6,26.0,38.0,164.44,106.51
2017,6,30,6,15,225.5,44.0,4.75,26.0,78.0,265.48,207.64
2017,6,30,6,30,328.0,59.0,4.9,26.0,118.0,370.96,297.4
2017,6,30,6,45,201.5,83.0,5.1,26.5,123.0,290.38,233.8
2017,6,30,7,0,75.0,107.0,5.3,27.0,128.0,183.32,145.54
2017,6,30,7,15,42.5,119.0,5.35,27.5,131.5,164.61,129.21
2017,6,30,7,30,10.0,131.0,5.4,28.0,135.0,130.92,100.46
2017,6,30,7,45,36.0,163.5,5.45,28.5,181.0,204.93,159.52
2017,6,30,8,0,62.0,196.0,5.5,29.0,227.0,265.22,206.41
2017,6,30,8,15,172.5,218.5,5.5,29.5,316.0,416.72,324.44
2017,6,30,8,30,283.0,241.0,5.5,30.0,405.0,572.79,440.69
2017,6,30,8,45,154.5,245.5,5.55,30.5,336.5,423.67,324.64
2017,6,30,9,0,26.0,250.0,5.6,31.0,268.0,252.85,190.72
2017,6,30,9,15,127.0,298.5,5.6,31.5,393.0,447.23,338.14
2017,6,30,9,30,228.0,347.0,5.6,32.0,518.0,598.51,447.77
2017,6,30,9,45,529.5,234.0,5.6,32.5,659.5,818.44,607.72
2017,6,30,10,0,831.0,121.0,5.6,33.0,801.0,979.96,715.02
2017,6,30,10,15,839.0,123.0,5.55,33.5,834.5,977.18,709.22
2017,6,30,10,30,847.0,125.0,5.5,34.0,868.0,970.96,702.24
2017,6,30,10,45,525.0,293.5,5.45,34.5,759.0,823.85,597.96
2017,6,30,11,0,203.0,462.0,5.4,35.0,650.0,633.24,457.36
2017,6,30,11,15,533.0,297.5,5.35,35.0,806.0,794.81,576.69
2017,6,30,11,30,863.0,133.0,5.3,35.0,962.0,896.77,647.3
2017,6,30,11,45,519.5,317.5,5.3,35.5,819.0,751.73,542.81
2017,6,30,12,0,176.0,502.0,5.3,36.0,676.0,586.89,420.56
2017,6,30,12,15,511.0,326.5,5.25,36.0,833.5,695.15,502.59
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,755.45,548.55
2017,6,30,12,45,520.0,327.5,5.2,36.5,844.0,639.06,460.42
2017,6,30,13,0,194.0,504.0,5.2,37.0,697.0,529.99,378.36
2017,6,30,13,15,513.0,329.0,5.15,37.0,829.0,568.83,408.85
2017,6,30,13,30,832.0,154.0,5.1,37.0,961.0,581.18,417.43
2017,6,30,13,45,822.0,156.0,5.1,37.0,941.0,533.02,380.06
2017,6,30,14,0,812.0,158.0,5.1,37.0,921.0,482.82,340.61
2017,6,30,14,15,506.0,300.5,5.1,36.5,772.0,408.73,287.36
2017,6,30,14,30,200.0,443.0,5.1,36.0,623.0,378.24,268.67
2017,6,30,14,45,253.0,414.5,5.1,36.0,633.5,344.58,241.99
2017,6,30,15,0,306.0,386.0,5.1,36.0,644.0,318.37,219.91
2017,6,30,15,15,254.5,376.0,5.1,35.5,583.5,278.63,192.64
2017,6,30,15,30,203.0,366.0,5.1,35.0,523.0,259.19,181.7
2017,6,30,15,45,416.0,276.0,5.2,35.0,573.5,179.93,120.78
2017,6,30,16,0,629.0,186.0,5.3,35.0,624.0,110.52,83.07
2017,6,30,16,15,508.0,210.0,5.3,34.5,547.5,128.26,97.69
2017,6,30,16,30,387.0,234.0,5.3,34.0,471.0,152.28,117.35
2017,6,30,16,45,455.0,197.0,5.35,34.0,451.0,125.59,96.38
2017,6,30,17,0,523.0,160.0,5.4,34.0,431.0,106.55,81.39
2017,6,30,17,15,485.0,150.5,5.35,33.5,380.5,102.03,78.2
2017,6,30,17,30,447.0,141.0,5.3,33.0,330.0,97.25,74.75
2017,6,30,17,45,402.5,128.5,5.3,32.5,280.0,90.16,69.31
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,82.76,63.47
2017,6,30,18,15,294.0,101.0,5.1,31.5,183.0,74.69,56.86
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,63.91,47.73
2017,6,30,18,45,162.0,65.5,4.75,30.5,95.5,49.26,35.11
2017,6,30,19,0,94.0,45.0,4.6,30.0,55.0,34.73,22.21
2017,6,30,19,15,47.0,22.5,4.45,29.5,27.5,18.03,2.71
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,17.43,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,46.3,25.52
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,140.72,107.5
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,220.54,174.65
2017,7,1,6,45,213.0,94.5,2.95,26.5,148.0,318.62,254.81
2017,7,1,7,0,289.0,112.0,3.0,27.0,194.0,407.95,325.76
2017,7,1,7,15,343.0,126.0,3.0,27.0,243.5,477.19,379.18
2017,7,1,7,30,397.0,140.0,3.0,27.0,293.0,569.71,447.62
2017,7,1,7,45,296.0,171.0,3.0,27.5,294.5,499.32,390.5
2017,7,1,8,0,195.0,202.0,3.0,28.0,296.0,421.45,327.97
2017,7,1,8,15,381.5,185.5,3.05,28.5,396.5,625.63,480.46
2017,7,1,8,30,568.0,169.0,3.1,29.0,497.0,793.95,598.04
2017,7,1,8,45,438.5,226.0,3.2,29.5,493.5,732.18,548.6
2017,7,1,9,0,309.0,283.0,3.3,30.0,490.0,642.43,480.54
2017,7,1,9,15,349.5,294.5,3.4,30.5,543.5,692.0,514.36
2017,7,1,9,30,390.0,306.0,3.5,31.0,597.0,740.15,545.84
2017,7,1,9,45,455.0,299.5,3.65,31.5,657.5,812.37,593.71
2017,7,1,10,0,520.0,293.0,3.8,32.0,718.0,861.94,625.9
2017,7,1,10,15,548.0,285.0,3.9,32.0,750.5,869.62,630.66
2017,7,1,10,30,576.0,277.0,4.0,32.0,783.0,878.21,636.26
2017,7,1,10,45,507.5,330.0,4.1,32.5,786.0,842.77,608.62
2017,7,1,11,0,439.0,383.0,4.2,33.0,789.0,808.11,581.8
2017,7,1,11,15,292.0,434.0,4.25,33.5,707.0,688.52,496.36
2017,7,1,11,30,145.0,485.0,4.3,34.0,625.0,575.21,414.1
2017,7,1,11,45,250.0,467.5,4.4,34.5,712.0,644.45,463.44
2017,7,1,12,0,355.0,450.0,4.5,35.0,799.0,695.77,498.83
2017,7,1,12,15,398.0,445.5,4.55,35.0,839.0,701.1,502.37
2017,7,1,12,30,441.0,441.0,4.6,35.0,879.0,701.38,502.51
2017,7,1,12,45,438.0,438.5,4.65,35.0,872.0,665.37,477.32
2017,7,1,13,0,435.0,436.0,4.7,35.0,865.0,629.39,451.98
2017,7,1,13,15,582.5,332.5,4.7,35.0,901.5,614.11,442.27
2017,7,1,13,30,730.0,229.0,4.7,35.0,938.0,580.2,418.1
2017,7,1,13,45,725.0,227.5,4.7,35.5,920.0,532.82,381.11
2017,7,1,14,0,720.0,226.0,4.7,36.0,902.0,485.24,343.3
2017,7,1,14,15,712.5,223.5,4.7,36.0,877.0,435.93,304.23
2017,7,1,14,30,705.0,221.0,4.7,36.0,852.0,387.03,264.72
2017,7,1,14,45,697.0,216.0,4.7,36.0,821.0,336.96,223.99
2017,7,1,15,0,689.0,211.0,4.7,36.0,790.0,287.75,184.13
2017,7,1,15,15,675.0,207.0,4.65,35.5,752.0,239.11,146.76
2017,7,1,15,30,661.0,203.0,4.6,35.0,714.0,192.31,114.38
2017,7,1,15,45,645.5,196.5,4.6,35.0,671.5,145.9,89.39
2017,7,1,16,0,630.0,190.0,4.6,35.0,629.0,113.0,85.0
2017,7,1,16,15,607.0,184.0,4.5,34.5,582.0,113.19,85.62
2017,7,1,16,30,584.0,178.0,4.4,34.0,535.0,113.22,86.1
2017,7,1,16,45,561.0,168.0,4.3,34.0,486.5,109.91,83.73
2017,7,1,17,0,538.0,158.0,4.2,34.0,438.0,105.53,80.51
2017,7,1,17,15,500.0,149.0,3.9,33.5,386.5,101.27,77.52
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,96.78,74.29
2017,7,1,17,45,421.5,126.5,3.3,32.5,285.0,89.03,68.3
2017,7,1,18,0,381.0,113.0,3.0,32.0,235.0,80.91,61.87
2017,7,1,18,15,315.0,99.0,2.75,31.0,186.5,71.9,54.61
2017,7,1,18,30,249.0,85.0,2.5,30.0,138.0,63.38,47.48
2017,7,1,18,45,175.5,65.0,2.25,29.5,97.5,48.99,35.04
2017,7,1,19,0,102.0,45.0,2.0,29.0,57.0,34.33,22.01
2017,7,1,19,15,51.0,22.5,2.2,28.5,28.5,18.04,2.76
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,27.35,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,80.29,47.88
2017,7,2,6,15,127.5,48.5,2.8,24.5,69.5,184.92,143.45
2017,7,2,6,30,208.0,69.0,3.0,25.0,107.0,276.27,220.76
2017,7,2,6,45,286.5,83.0,3.2,25.5,153.5,378.42,304.05
2017,7,2,7,0,365.0,97.0,3.4,26.0,200.0,470.2,376.75
2017,7,2,7,15,182.5,63.0,3.55,26.5,114.5,266.64,214.96
2017,7,2,7,30,0.0,29.0,3.7,27.0,29.0,23.93,13.89
2017,7,2,7,45,78.0,116.0,3.85,27.5,154.0,203.2,160.6
2017,7,2,8,0,156.0,203.0,4.0,28.0,279.0,385.33,301.82
2017,7,2,8,15,397.0,171.5,4.0,28.5,393.5,624.25,483.01
2017,7,2,8,30,638.0,140.0,4.0,29.0,508.0,840.39,634.4
2017,7,2,8,45,319.0,148.0,4.05,29.5,332.5,519.96,399.6
2017,7,2,9,0,0.0,156.0,4.1,30.0,157.0,134.48,99.34
2017,7,2,9,15,268.5,201.0,4.1,30.0,402.0,503.0,385.24
2017,7,2,9,30,537.0,246.0,4.1,30.0,647.0,846.51,628.2
2017,7,2,9,45,404.5,313.0,4.1,30.5,624.5,775.03,570.64
2017,7,2,10,0,272.0,380.0,4.1,31.0,602.0,683.69,502.11
2017,7,2,10,15,286.0,394.5,4.1,31.5,637.5,702.05,513.36
2017,7,2,10,30,300.0,409.0,4.1,32.0,673.0,718.28,522.51
2017,7,2,10,45,182.5,418.5,4.15,32.5,580.5,583.47,425.34
2017,7,2,11,0,65.0,428.0,4.2,33.0,488.0,454.75,330.97
2017,7,2,11,15,60.0,432.5,4.15,33.0,489.0,447.08,325.35
2017,7,2,11,30,55.0,437.0,4.1,33.0,490.0,439.35,319.34
2017,7,2,11,45,456.5,286.5,4.1,33.5,734.5,670.57,489.89
2017,7,2,12,0,858.0,136.0,4.1,34.0,979.0,829.7,599.8
2017,7,2,12,15,859.5,136.0,4.05,34.0,984.5,794.17,574.79
2017,7,2,12,30,861.0,136.0,4.0,34.0,990.0,756.51,549.32
2017,7,2,12,45,859.5,136.5,4.0,34.0,987.5,715.39,519.93
2017,7,2,13,0,858.0,137.0,4.0,34.0,985.0,673.01,489.08
2017,7,2,13,15,855.5,136.5,3.95,34.0,974.5,628.04,455.63
2017,7,2,13,30,853.0,136.0,3.9,34.0,964.0,581.9,420.56
2017,7,2,13,45,848.5,135.5,3.85,34.5,946.0,533.65,382.33
2017,7,2,14,0,844.0,135.0,3.8,35.0,928.0,484.66,342.75
2017,7,2,14,15,838.0,133.5,3.7,35.0,902.5,433.85,301.65
