Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,14,30,832.0,132.0,3.6,35.0,877.0,382.82,259.56
2017,7,2,14,45,810.5,138.5,3.55,35.0,842.0,325.98,213.26
2017,7,2,15,0,789.0,145.0,3.5,35.0,807.0,276.34,172.64
2017,7,2,15,15,777.5,142.0,3.4,35.0,769.5,224.54,131.94
2017,7,2,15,30,766.0,139.0,3.3,35.0,732.0,174.12,96.56
2017,7,2,15,45,754.0,134.5,3.25,35.0,689.5,124.27,70.22
2017,7,2,16,0,742.0,130.0,3.2,35.0,647.0,88.16,65.21
2017,7,2,16,15,723.0,126.0,3.05,34.5,600.0,79.54,58.68
2017,7,2,16,30,704.0,122.0,2.9,34.0,553.0,79.17,58.71
2017,7,2,16,45,679.5,117.0,2.75,34.0,503.0,77.95,57.93
2017,7,2,17,0,655.0,112.0,2.6,34.0,453.0,76.58,57.04
2017,7,2,17,15,622.0,106.5,2.3,33.5,401.0,74.61,55.77
2017,7,2,17,30,589.0,101.0,2.0,33.0,349.0,72.53,54.39
2017,7,2,17,45,545.0,93.5,1.75,32.5,297.5,68.72,51.54
2017,7,2,18,0,501.0,86.0,1.5,32.0,246.0,64.75,48.47
2017,7,2,18,15,437.0,76.5,1.55,31.5,196.5,57.04,42.15
2017,7,2,18,30,373.0,67.0,1.6,31.0,147.0,50.43,36.53
2017,7,2,18,45,282.0,53.5,1.65,30.5,104.0,40.62,28.0
2017,7,2,19,0,191.0,40.0,1.7,30.0,61.0,30.63,18.95
2017,7,2,19,15,95.5,20.0,2.0,29.5,30.5,15.48,1.51
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,44.68,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,129.94,79.08
2017,7,3,6,15,200.5,44.0,4.0,25.0,74.0,247.37,193.04
2017,7,3,6,30,301.0,60.0,4.1,25.0,113.0,351.41,281.73
2017,7,3,6,45,395.0,68.0,4.25,25.5,163.0,445.81,359.22
2017,7,3,7,0,489.0,76.0,4.4,26.0,213.0,554.94,443.91
2017,7,3,7,15,540.5,83.5,4.45,26.5,265.5,624.68,495.27
2017,7,3,7,30,592.0,91.0,4.5,27.0,318.0,695.33,545.35
2017,7,3,7,45,643.0,92.5,4.6,27.5,373.5,758.19,588.28
2017,7,3,8,0,694.0,94.0,4.7,28.0,429.0,820.8,629.86
2017,7,3,8,15,464.5,170.5,4.7,28.5,406.0,689.34,531.25
2017,7,3,8,30,235.0,247.0,4.7,29.0,383.0,510.59,392.86
2017,7,3,8,45,518.0,174.5,4.7,30.0,509.0,752.83,572.12
2017,7,3,9,0,801.0,102.0,4.7,31.0,635.0,959.79,708.55
2017,7,3,9,15,815.5,104.5,4.7,31.5,680.5,977.68,715.64
2017,7,3,9,30,830.0,107.0,4.7,32.0,726.0,979.97,713.78
2017,7,3,9,45,591.5,232.0,4.7,32.5,685.5,887.29,648.42
2017,7,3,10,0,353.0,357.0,4.7,33.0,645.0,741.18,540.95
2017,7,3,10,15,614.5,234.0,4.65,33.5,761.0,890.79,647.13
2017,7,3,10,30,876.0,111.0,4.6,34.0,877.0,986.16,706.8
2017,7,3,10,45,883.5,111.0,4.55,34.5,905.5,973.98,695.65
2017,7,3,11,0,891.0,111.0,4.5,35.0,934.0,958.33,683.15
2017,7,3,11,15,894.5,112.0,4.45,35.0,954.5,936.47,668.21
2017,7,3,11,30,898.0,113.0,4.4,35.0,975.0,911.34,651.25
2017,7,3,11,45,882.0,126.0,4.35,35.5,982.5,876.58,626.77
2017,7,3,12,0,866.0,139.0,4.3,36.0,990.0,839.1,600.63
2017,7,3,12,15,866.5,139.0,4.2,36.0,994.5,802.41,576.06
2017,7,3,12,30,867.0,139.0,4.1,36.0,999.0,763.63,549.86
2017,7,3,12,45,865.5,139.0,4.0,36.5,995.5,721.82,518.87
2017,7,3,13,0,864.0,139.0,3.9,37.0,992.0,678.75,486.63
2017,7,3,13,15,860.5,138.5,3.85,37.0,981.0,632.84,453.01
2017,7,3,13,30,857.0,138.0,3.8,37.0,970.0,585.85,417.85
2017,7,3,13,45,576.5,294.5,3.75,37.0,849.5,503.72,357.03
2017,7,3,14,0,296.0,451.0,3.7,37.0,729.0,455.05,321.35
2017,7,3,14,15,563.5,293.5,3.65,37.0,804.5,428.13,298.18
2017,7,3,14,30,831.0,136.0,3.6,37.0,880.0,385.23,259.17
2017,7,3,14,45,821.5,134.5,3.6,37.0,847.5,333.14,216.36
2017,7,3,15,0,812.0,133.0,3.6,37.0,815.0,274.17,168.89
2017,7,3,15,15,578.5,234.0,3.6,36.5,709.0,239.28,149.83
2017,7,3,15,30,345.0,335.0,3.6,36.0,603.0,245.98,165.3
2017,7,3,15,45,549.5,230.0,3.65,36.0,626.5,163.17,104.09
2017,7,3,16,0,754.0,125.0,3.7,36.0,650.0,85.21,62.58
2017,7,3,16,15,735.0,121.5,3.7,35.5,603.0,85.01,62.81
2017,7,3,16,30,716.0,118.0,3.7,35.0,556.0,76.93,56.67
2017,7,3,16,45,687.5,115.0,3.75,35.0,505.0,76.79,56.78
2017,7,3,17,0,659.0,112.0,3.8,35.0,454.0,76.63,56.86
2017,7,3,17,15,626.0,106.0,3.75,34.5,402.0,74.31,55.32
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,71.85,53.64
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,68.34,51.05
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,64.73,48.27
2017,7,3,18,15,434.5,76.5,3.5,32.5,196.5,57.03,41.96
2017,7,3,18,30,371.0,67.0,3.4,32.0,147.0,50.42,36.36
2017,7,3,18,45,279.0,53.5,3.3,31.5,104.0,40.6,27.85
2017,7,3,19,0,187.0,40.0,3.2,31.0,61.0,30.62,18.83
2017,7,3,19,15,93.5,20.0,3.4,30.5,30.5,15.48,1.41
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,39.0,13.0,3.5,24.5,15.5,36.6,0.0
2017,7,4,6,0,78.0,26.0,3.6,25.0,31.0,109.68,64.22
2017,7,4,6,15,157.0,43.0,3.75,25.5,66.5,196.23,152.24
2017,7,4,6,30,236.0,60.0,3.9,26.0,102.0,300.67,239.79
2017,7,4,6,45,301.0,74.0,4.1,26.5,146.0,377.63,303.49
2017,7,4,7,0,366.0,88.0,4.3,27.0,190.0,458.7,368.06
2017,7,4,7,15,405.0,101.0,4.35,27.5,237.0,518.59,413.48
2017,7,4,7,30,444.0,114.0,4.4,28.0,284.0,579.47,457.63
2017,7,4,7,45,411.5,142.5,4.5,28.5,319.0,593.21,464.51
2017,7,4,8,0,379.0,171.0,4.6,29.0,354.0,602.41,467.71
2017,7,4,8,15,436.5,177.5,4.6,29.5,411.0,670.25,515.37
2017,7,4,8,30,494.0,184.0,4.6,30.0,468.0,738.2,561.55
2017,7,4,8,45,623.0,150.0,4.65,30.5,542.0,841.35,631.22
2017,7,4,9,0,752.0,116.0,4.7,31.0,616.0,926.84,685.87
2017,7,4,9,15,768.0,119.5,4.65,31.5,661.0,947.12,695.32
2017,7,4,9,30,784.0,123.0,4.6,32.0,706.0,964.28,703.19
2017,7,4,9,45,610.5,220.5,4.55,32.5,690.0,895.21,653.8
2017,7,4,10,0,437.0,318.0,4.5,33.0,674.0,804.2,585.16
2017,7,4,10,15,632.5,225.0,4.45,33.0,765.0,899.99,653.86
2017,7,4,10,30,828.0,132.0,4.4,33.0,856.0,960.23,691.76
2017,7,4,10,45,834.5,133.5,4.4,33.5,884.0,948.86,681.61
2017,7,4,11,0,841.0,135.0,4.4,34.0,912.0,934.12,669.91
2017,7,4,11,15,846.0,136.5,4.35,34.5,933.0,914.63,655.06
2017,7,4,11,30,851.0,138.0,4.3,35.0,954.0,891.89,638.26
2017,7,4,11,45,854.5,138.0,4.3,35.5,967.5,863.42,618.07
2017,7,4,12,0,858.0,138.0,4.3,36.0,981.0,832.09,596.1
2017,7,4,12,15,859.5,138.0,4.3,36.0,986.5,796.52,572.56
2017,7,4,12,30,861.0,138.0,4.3,36.0,992.0,758.8,547.36
2017,7,4,12,45,860.5,138.0,4.3,36.0,989.5,717.96,518.33
2017,7,4,13,0,860.0,138.0,4.3,36.0,987.0,675.78,487.79
2017,7,4,13,15,858.0,137.0,4.3,36.0,976.5,630.63,454.53
2017,7,4,13,30,856.0,136.0,4.3,36.0,966.0,584.27,419.61
2017,7,4,13,45,852.0,135.0,4.3,36.5,948.5,535.75,381.46
2017,7,4,14,0,848.0,134.0,4.3,37.0,931.0,486.44,341.91
2017,7,4,14,15,842.0,132.5,4.3,36.5,905.5,435.38,301.55
2017,7,4,14,30,836.0,131.0,4.3,36.0,880.0,384.09,259.98
2017,7,4,14,45,828.0,129.0,4.3,36.0,848.0,331.89,216.66
2017,7,4,15,0,820.0,127.0,4.3,36.0,816.0,280.07,173.93
2017,7,4,15,15,809.0,125.0,4.3,36.0,777.5,219.59,126.72
2017,7,4,15,30,798.0,123.0,4.3,36.0,739.0,168.1,90.55
2017,7,4,15,45,783.0,120.0,4.35,36.0,695.5,117.18,63.84
2017,7,4,16,0,768.0,117.0,4.4,36.0,652.0,80.47,58.87
2017,7,4,16,15,749.5,113.5,4.4,35.5,605.0,80.04,58.86
2017,7,4,16,30,731.0,110.0,4.4,35.0,558.0,79.49,58.75
2017,7,4,16,45,706.5,106.0,4.4,34.5,507.0,71.41,52.56
2017,7,4,17,0,682.0,102.0,4.4,34.0,456.0,70.36,52.02
2017,7,4,17,15,649.5,97.0,4.35,33.5,404.0,68.42,50.76
2017,7,4,17,30,617.0,92.0,4.3,33.0,352.0,66.38,49.39
2017,7,4,17,45,573.0,85.5,4.25,33.0,300.0,63.02,46.77
2017,7,4,18,0,529.0,79.0,4.2,33.0,248.0,59.54,43.99
2017,7,4,18,15,467.0,70.0,4.05,32.0,198.5,53.82,39.39
2017,7,4,18,30,405.0,61.0,3.9,31.0,149.0,47.93,34.45
2017,7,4,18,45,314.5,49.0,3.75,30.5,105.5,37.47,25.39
2017,7,4,19,0,224.0,37.0,3.6,30.0,62.0,28.49,17.21
2017,7,4,19,15,112.0,18.5,3.55,29.5,31.0,14.36,0.85
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,13.0,3.0,24.5,16.5,42.79,0.0
2017,7,5,6,0,97.0,26.0,3.1,25.0,33.0,122.88,70.63
2017,7,5,6,15,196.0,42.5,3.2,25.0,71.5,241.87,187.99
2017,7,5,6,30,295.0,59.0,3.3,25.0,110.0,345.29,276.03
2017,7,5,6,45,163.0,79.5,3.45,25.5,109.0,254.05,203.91
2017,7,5,7,0,31.0,100.0,3.6,26.0,108.0,136.38,106.51
2017,7,5,7,15,297.5,97.5,3.6,26.5,209.0,418.58,336.71
2017,7,5,7,30,564.0,95.0,3.6,27.0,310.0,674.42,528.61
2017,7,5,7,45,388.0,146.5,3.65,27.5,305.0,576.07,450.75
2017,7,5,8,0,212.0,198.0,3.7,28.0,300.0,433.18,338.19
2017,7,5,8,15,465.0,154.0,3.7,28.5,411.5,669.76,516.82
2017,7,5,8,30,718.0,110.0,3.7,29.0,523.0,883.1,662.2
2017,7,5,8,45,746.5,110.5,3.7,29.5,574.0,911.86,676.63
2017,7,5,9,0,775.0,111.0,3.7,30.0,625.0,944.35,694.72
2017,7,5,9,15,515.5,225.5,3.6,30.5,577.5,807.03,596.89
2017,7,5,9,30,256.0,340.0,3.5,31.0,530.0,641.99,473.73
2017,7,5,9,45,328.0,337.5,3.45,31.5,595.5,704.64,517.44
2017,7,5,10,0,400.0,335.0,3.4,32.0,661.0,784.05,569.68
2017,7,5,10,15,442.0,338.0,3.2,32.0,712.5,817.81,590.36
2017,7,5,10,30,484.0,341.0,3.0,32.0,764.0,848.31,608.77
2017,7,5,10,45,678.0,231.0,2.8,32.5,845.0,916.6,654.78
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,950.56,672.17
2017,7,5,11,15,876.5,122.0,2.45,33.5,946.5,929.83,655.5
2017,7,5,11,30,881.0,123.0,2.3,34.0,967.0,905.82,637.39
2017,7,5,11,45,865.0,136.0,2.15,34.5,975.5,871.13,612.71
2017,7,5,12,0,849.0,149.0,2.0,35.0,984.0,833.78,586.54
2017,7,5,12,15,850.5,149.5,1.95,35.0,989.5,798.6,563.82
2017,7,5,12,30,852.0,150.0,1.9,35.0,995.0,761.29,539.19
2017,7,5,12,45,853.5,148.5,1.85,35.5,993.0,720.88,510.18
2017,7,5,13,0,855.0,147.0,1.8,36.0,991.0,679.08,479.8
2017,7,5,13,15,852.5,146.0,1.85,36.0,980.5,633.7,447.97
2017,7,5,13,30,850.0,145.0,1.9,36.0,970.0,587.18,414.42
2017,7,5,13,45,847.0,143.0,2.0,36.5,952.0,538.7,377.88
2017,7,5,14,0,844.0,141.0,2.1,37.0,934.0,489.35,339.66
2017,7,5,14,15,838.0,139.5,2.15,37.0,908.5,438.4,299.81
2017,7,5,14,30,832.0,138.0,2.2,37.0,883.0,387.22,258.79
2017,7,5,14,45,821.5,137.5,2.3,37.0,850.5,335.31,216.76
2017,7,5,15,0,811.0,137.0,2.4,37.0,818.0,276.82,170.18
2017,7,5,15,15,799.5,134.5,2.4,36.5,779.5,224.05,129.52
2017,7,5,15,30,788.0,132.0,2.4,36.0,741.0,172.62,93.97
2017,7,5,15,45,773.5,128.5,2.45,36.0,698.0,121.9,67.49
2017,7,5,16,0,759.0,125.0,2.5,36.0,655.0,85.31,62.64
2017,7,5,16,15,740.0,121.5,2.5,35.5,607.0,85.1,62.84
2017,7,5,16,30,721.0,118.0,2.5,35.0,559.0,77.01,56.71
2017,7,5,16,45,694.5,114.0,2.55,35.0,508.0,76.27,56.32
2017,7,5,17,0,668.0,110.0,2.6,35.0,457.0,75.43,55.86
2017,7,5,17,15,635.0,104.5,2.45,34.5,404.5,73.39,54.55
2017,7,5,17,30,602.0,99.0,2.3,34.0,352.0,71.23,53.11
2017,7,5,17,45,553.5,92.5,2.15,34.0,299.5,68.06,50.67
2017,7,5,18,0,505.0,86.0,2.0,34.0,247.0,64.8,48.09
2017,7,5,18,15,442.5,76.0,1.8,33.0,197.5,56.74,41.62
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,49.76,35.8
2017,7,5,18,45,289.5,52.5,1.4,31.5,104.5,39.92,27.29
2017,7,5,19,0,199.0,39.0,1.2,31.0,61.0,29.91,18.26
2017,7,5,19,15,99.5,19.5,1.35,30.5,30.5,15.11,1.05
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,50.82,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,153.54,86.28
2017,7,6,6,15,227.0,39.5,1.95,25.0,72.5,259.74,201.27
2017,7,6,6,30,331.0,54.0,2.0,25.0,111.0,365.61,290.67
2017,7,6,6,45,415.5,62.5,2.05,25.5,160.0,461.1,366.83
2017,7,6,7,0,500.0,71.0,2.1,26.0,209.0,557.78,439.93
2017,7,6,7,15,550.0,78.0,2.0,26.5,261.0,625.7,487.79
2017,7,6,7,30,600.0,85.0,1.9,27.0,313.0,694.53,533.96
2017,7,6,7,45,644.0,88.0,1.85,27.5,367.0,752.84,571.04
2017,7,6,8,0,688.0,91.0,1.8,28.0,421.0,810.76,606.49
2017,7,6,8,15,460.5,168.0,1.65,28.5,400.5,682.48,512.93
2017,7,6,8,30,233.0,245.0,1.5,29.0,380.0,506.57,381.5
2017,7,6,8,45,508.5,174.5,1.4,30.0,501.5,743.45,549.37
2017,7,6,9,0,784.0,104.0,1.3,31.0,623.0,945.12,672.19
2017,7,6,9,15,424.5,215.5,1.1,31.5,499.5,703.08,506.54
2017,7,6,9,30,65.0,327.0,0.9,32.0,376.0,389.02,281.84
2017,7,6,9,45,153.5,356.0,0.7,32.5,479.0,526.1,378.15
2017,7,6,10,0,242.0,385.0,0.5,33.0,582.0,659.49,462.46
2017,7,6,10,15,548.0,251.0,0.5,33.0,722.5,841.64,582.42
2017,7,6,10,30,854.0,117.0,0.5,33.0,863.0,971.34,658.66
2017,7,6,10,45,589.0,274.0,0.55,33.5,796.5,871.68,594.22
2017,7,6,11,0,324.0,431.0,0.6,34.0,730.0,733.91,502.77
2017,7,6,11,15,307.5,447.5,0.75,34.0,736.5,716.62,494.25
2017,7,6,11,30,291.0,464.0,0.9,34.0,743.0,698.01,483.25
2017,7,6,11,45,195.0,475.5,1.1,34.5,664.0,596.9,416.79
2017,7,6,12,0,99.0,487.0,1.3,35.0,585.0,504.4,354.33
2017,7,6,12,15,480.0,312.5,1.4,35.0,788.5,661.02,467.38
2017,7,6,12,30,861.0,138.0,1.5,35.0,992.0,759.52,536.36
2017,7,6,12,45,859.5,138.5,1.65,35.5,989.0,718.31,507.32
2017,7,6,13,0,858.0,139.0,1.8,36.0,986.0,675.82,477.86
2017,7,6,13,15,855.5,138.5,1.85,36.0,975.5,630.73,446.17
2017,7,6,13,30,853.0,138.0,1.9,36.0,965.0,584.48,412.75
2017,7,6,13,45,848.5,137.0,2.0,36.0,947.0,535.78,376.8
2017,7,6,14,0,844.0,136.0,2.1,36.0,929.0,486.35,339.11
2017,7,6,14,15,837.5,135.0,2.15,35.5,903.5,435.54,299.78
2017,7,6,14,30,831.0,134.0,2.2,35.0,878.0,384.55,259.14
2017,7,6,14,45,823.0,132.0,2.3,35.0,846.0,332.52,216.59
2017,7,6,15,0,815.0,130.0,2.4,35.0,814.0,280.89,174.44
2017,7,6,15,15,804.0,127.5,2.45,35.0,776.0,220.42,127.52
2017,7,6,15,30,793.0,125.0,2.5,35.0,738.0,168.8,91.37
2017,7,6,15,45,778.5,122.5,2.55,35.0,695.0,118.42,65.06
2017,7,6,16,0,764.0,120.0,2.6,35.0,652.0,82.26,60.5
2017,7,6,16,15,746.0,116.0,2.65,34.5,604.5,81.6,60.32
2017,7,6,16,30,728.0,112.0,2.7,34.0,557.0,80.8,60.02
2017,7,6,16,45,703.5,108.0,2.75,34.0,507.0,72.62,53.62
2017,7,6,17,0,679.0,104.0,2.8,34.0,457.0,71.63,53.03
2017,7,6,17,15,647.5,98.5,2.75,33.5,405.0,69.43,51.56
2017,7,6,17,30,616.0,93.0,2.7,33.0,353.0,67.09,49.95
2017,7,6,17,45,570.0,86.5,2.65,33.0,300.5,63.74,47.35
2017,7,6,18,0,524.0,80.0,2.6,33.0,248.0,60.28,44.59
2017,7,6,18,15,462.5,71.0,2.3,32.0,198.5,54.6,40.04
2017,7,6,18,30,401.0,62.0,2.0,31.0,149.0,48.76,35.14
2017,7,6,18,45,312.0,49.5,1.75,30.5,105.5,37.83,25.69
2017,7,6,19,0,223.0,37.0,1.5,30.0,62.0,28.49,17.21
2017,7,6,19,15,111.5,18.5,1.5,29.5,31.0,14.36,0.61
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.0,16.0,50.68,0.0
2017,7,7,6,0,124.0,24.0,1.7,24.0,32.0,151.72,82.26
2017,7,7,6,15,227.0,38.5,1.75,24.5,70.5,258.16,200.01
2017,7,7,6,30,330.0,53.0,1.8,25.0,109.0,363.28,288.42
2017,7,7,6,45,409.5,62.0,1.85,25.5,157.5,455.44,361.9
2017,7,7,7,0,489.0,71.0,1.9,26.0,206.0,548.24,432.05
2017,7,7,7,15,539.5,78.5,1.75,26.5,257.5,616.91,480.15
2017,7,7,7,30,590.0,86.0,1.6,27.0,309.0,686.59,526.36
2017,7,7,7,45,630.5,90.0,1.5,27.5,362.0,742.76,561.25
2017,7,7,8,0,671.0,94.0,1.4,28.0,415.0,798.41,594.35
2017,7,7,8,15,697.0,98.5,1.15,28.5,466.5,839.58,614.65
2017,7,7,8,30,723.0,103.0,0.9,29.0,518.0,873.45,628.95
2017,7,7,8,45,745.5,106.0,0.7,29.5,567.0,905.52,641.89
2017,7,7,9,0,768.0,109.0,0.5,30.0,616.0,934.97,652.36
2017,7,7,9,15,783.0,111.5,0.65,30.5,661.0,953.3,663.02
2017,7,7,9,30,798.0,114.0,0.8,31.0,706.0,968.51,671.95
2017,7,7,9,45,810.0,116.5,1.0,31.5,746.5,964.53,670.2
2017,7,7,10,0,822.0,119.0,1.2,32.0,787.0,970.09,674.29
2017,7,7,10,15,831.0,121.0,1.4,32.0,821.5,968.68,675.22
2017,7,7,10,30,840.0,123.0,1.6,32.0,856.0,963.83,673.96
2017,7,7,10,45,847.0,124.0,1.8,32.5,884.0,952.56,667.24
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,937.89,658.31
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,917.53,646.04
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,893.93,631.72
2017,7,7,11,45,860.5,131.5,2.35,33.5,966.0,864.11,612.51
2017,7,7,12,0,858.0,136.0,2.5,34.0,978.0,831.5,591.37
2017,7,7,12,15,859.5,136.0,2.55,34.0,983.5,796.01,568.72
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,758.35,544.41
2017,7,7,12,45,860.5,136.0,2.65,34.0,986.5,717.52,516.13
2017,7,7,13,0,860.0,136.0,2.7,34.0,984.0,675.31,486.24
2017,7,7,13,15,857.5,135.5,2.7,34.0,974.0,630.15,453.37
2017,7,7,13,30,855.0,135.0,2.7,34.0,964.0,583.81,418.84
2017,7,7,13,45,851.5,133.5,2.75,34.5,946.0,535.21,381.12
2017,7,7,14,0,848.0,132.0,2.8,35.0,928.0,485.76,341.85
2017,7,7,14,15,842.0,130.5,2.8,35.0,903.0,434.63,301.0
2017,7,7,14,30,836.0,129.0,2.8,35.0,878.0,383.27,259.04
2017,7,7,14,45,816.5,134.0,2.8,35.0,843.5,331.9,216.85
2017,7,7,15,0,797.0,139.0,2.8,35.0,809.0,274.93,171.01
2017,7,7,15,15,786.0,136.5,2.8,34.5,771.0,222.95,130.52
2017,7,7,15,30,775.0,134.0,2.8,34.0,733.0,172.26,95.11
2017,7,7,15,45,761.5,130.5,2.8,34.0,690.5,122.26,68.75
2017,7,7,16,0,748.0,127.0,2.8,34.0,648.0,86.36,64.04
2017,7,7,16,15,520.0,192.0,2.8,33.5,541.5,118.27,89.94
2017,7,7,16,30,292.0,257.0,2.8,33.0,435.0,162.96,125.98
2017,7,7,16,45,479.0,182.5,2.8,33.0,444.5,117.25,89.83
2017,7,7,17,0,666.0,108.0,2.8,33.0,454.0,74.08,55.23
2017,7,7,17,15,510.5,127.5,2.65,32.5,375.5,87.77,66.8
2017,7,7,17,30,355.0,147.0,2.5,32.0,297.0,100.03,77.23
2017,7,7,17,45,334.5,128.5,2.4,32.0,253.5,93.03,71.7
2017,7,7,18,0,314.0,110.0,2.3,32.0,210.0,80.99,61.91
2017,7,7,18,15,358.5,86.0,2.1,31.0,179.5,63.11,47.29
2017,7,7,18,30,403.0,62.0,1.9,30.0,149.0,48.79,35.31
2017,7,7,18,45,320.0,49.0,1.7,29.5,105.5,37.5,25.54
2017,7,7,19,0,237.0,36.0,1.5,29.0,62.0,27.79,16.72
2017,7,7,19,15,118.5,18.0,1.6,28.5,31.0,13.99,0.3
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.0,11.5,1.95,23.5,16.0,52.83,0.0
2017,7,8,6,0,132.0,23.0,2.2,24.0,32.0,154.75,80.26
2017,7,8,6,15,236.0,37.0,2.3,24.5,70.5,262.29,203.43
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,367.89,292.99
2017,7,8,6,45,415.5,60.5,2.55,26.0,156.5,458.43,365.13
2017,7,8,7,0,491.0,70.0,2.7,27.0,204.0,548.55,433.36
2017,7,8,7,15,541.0,77.0,2.65,27.5,255.5,616.18,481.92
2017,7,8,7,30,591.0,84.0,2.6,28.0,307.0,684.78,528.98
2017,7,8,7,45,630.5,89.0,2.55,28.5,360.0,741.34,565.59
2017,7,8,8,0,670.0,94.0,2.5,29.0,413.0,797.4,600.58
2017,7,8,8,15,696.0,98.5,2.35,29.5,464.0,838.58,623.68
2017,7,8,8,30,722.0,103.0,2.2,30.0,515.0,872.45,641.25
2017,7,8,8,45,743.5,105.5,2.1,30.5,564.5,902.93,656.61
2017,7,8,9,0,765.0,108.0,2.0,31.0,614.0,930.78,669.96
2017,7,8,9,15,780.0,111.0,1.85,31.5,659.0,949.74,676.88
2017,7,8,9,30,795.0,114.0,1.7,32.0,704.0,965.57,681.73
2017,7,8,9,45,806.5,117.0,1.55,32.5,744.0,974.54,682.22
2017,7,8,10,0,818.0,120.0,1.4,33.0,784.0,967.28,672.81
2017,7,8,10,15,827.0,121.5,1.3,33.0,818.5,965.4,669.07
2017,7,8,10,30,836.0,123.0,1.2,33.0,853.0,960.11,663.29
2017,7,8,10,45,841.5,125.0,1.15,33.5,880.5,948.46,653.27
2017,7,8,11,0,847.0,127.0,1.1,34.0,908.0,933.42,641.45
2017,7,8,11,15,851.5,128.5,1.1,34.0,929.0,913.64,629.01
2017,7,8,11,30,856.0,130.0,1.1,34.0,950.0,890.61,614.7
2017,7,8,11,45,861.5,128.5,1.15,34.5,964.0,862.72,596.92
2017,7,8,12,0,867.0,127.0,1.2,35.0,978.0,831.89,577.32
2017,7,8,12,15,543.5,314.5,1.2,35.0,849.0,713.26,497.17
2017,7,8,12,30,220.0,502.0,1.2,35.0,720.0,587.07,408.97
2017,7,8,12,45,542.5,315.5,1.2,35.0,851.5,648.08,455.36
2017,7,8,13,0,865.0,129.0,1.2,35.0,983.0,673.9,475.04
2017,7,8,13,15,863.0,128.5,1.15,35.0,973.0,628.89,442.47
2017,7,8,13,30,861.0,128.0,1.1,35.0,963.0,582.63,408.88
2017,7,8,13,45,459.0,278.0,1.1,35.5,723.0,439.38,308.54
2017,7,8,14,0,57.0,428.0,1.1,36.0,483.0,350.49,247.02
2017,7,8,14,15,134.0,434.5,1.1,35.5,557.0,366.2,257.77
2017,7,8,14,30,211.0,441.0,1.1,35.0,631.0,381.6,266.55
2017,7,8,14,45,290.0,402.5,1.15,35.0,652.5,349.12,240.68
2017,7,8,15,0,369.0,364.0,1.2,35.0,674.0,321.29,217.07
2017,7,8,15,15,588.5,239.0,1.2,35.0,706.5,244.39,152.51
2017,7,8,15,30,808.0,114.0,1.2,35.0,739.0,173.46,93.83
2017,7,8,15,45,795.0,111.5,1.25,35.0,696.0,112.42,60.03
2017,7,8,16,0,782.0,109.0,1.3,35.0,653.0,75.81,55.29
2017,7,8,16,15,764.5,105.5,1.3,34.5,606.0,75.17,55.12
2017,7,8,16,30,747.0,102.0,1.3,34.0,559.0,74.41,54.82
2017,7,8,16,45,725.5,97.5,1.35,34.0,509.0,72.76,53.69
2017,7,8,17,0,704.0,93.0,1.4,34.0,459.0,70.97,52.45
2017,7,8,17,15,673.5,88.5,1.3,33.5,407.0,63.01,46.28
2017,7,8,17,30,643.0,84.0,1.2,33.0,355.0,61.06,44.97
2017,7,8,17,45,603.0,77.5,1.2,33.0,303.0,57.48,42.16
2017,7,8,18,0,563.0,71.0,1.2,33.0,251.0,53.75,39.17
2017,7,8,18,15,503.5,63.5,1.05,32.0,201.0,48.95,35.34
2017,7,8,18,30,444.0,56.0,0.9,31.0,151.0,44.06,31.23
2017,7,8,18,45,356.5,45.0,0.8,30.5,107.5,35.96,24.15
2017,7,8,19,0,269.0,34.0,0.7,30.0,64.0,27.65,16.53
2017,7,8,19,15,134.5,17.0,0.75,29.5,32.0,13.26,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,24.5,15.0,48.23,0.0
2017,7,9,6,0,118.0,23.0,2.8,25.0,30.0,144.54,70.15
2017,7,9,6,15,219.0,37.5,2.8,25.5,68.0,250.93,193.62
2017,7,9,6,30,320.0,52.0,2.8,26.0,106.0,354.04,281.26
2017,7,9,6,45,391.5,63.0,2.8,26.5,153.0,435.31,347.2
2017,7,9,7,0,463.0,74.0,2.8,27.0,200.0,529.37,419.35
2017,7,9,7,15,514.0,82.0,2.8,27.5,251.0,598.52,469.61
2017,7,9,7,30,565.0,90.0,2.8,28.0,302.0,668.68,518.45
2017,7,9,7,45,604.5,95.0,2.8,28.5,354.0,724.75,555.37
2017,7,9,8,0,644.0,100.0,2.8,29.0,406.0,780.29,590.77
2017,7,9,8,15,671.0,105.0,2.65,29.5,457.5,822.64,615.19
2017,7,9,8,30,698.0,110.0,2.5,30.0,509.0,863.22,637.73
2017,7,9,8,45,722.0,112.5,2.4,30.5,558.0,889.62,650.69
2017,7,9,9,0,746.0,115.0,2.3,31.0,607.0,919.86,666.01
2017,7,9,9,15,762.0,118.5,2.15,31.5,652.0,940.3,674.24
2017,7,9,9,30,778.0,122.0,2.0,32.0,697.0,957.64,680.41
2017,7,9,9,45,792.0,123.0,1.95,32.5,737.5,966.82,682.52
2017,7,9,10,0,806.0,124.0,1.9,33.0,778.0,972.67,682.72
2017,7,9,10,15,815.5,126.0,1.85,33.0,812.5,958.72,672.2
2017,7,9,10,30,825.0,128.0,1.8,33.0,847.0,954.48,668.08
2017,7,9,10,45,832.0,129.5,1.8,33.5,875.5,943.86,659.28
2017,7,9,11,0,839.0,131.0,1.8,34.0,904.0,929.86,648.61
2017,7,9,11,15,844.0,132.5,1.8,34.0,925.0,910.62,636.16
2017,7,9,11,30,849.0,134.0,1.8,34.0,946.0,888.13,621.79
2017,7,9,11,45,852.5,134.0,1.85,34.5,959.5,859.9,603.12
2017,7,9,12,0,856.0,134.0,1.9,35.0,973.0,828.8,582.65
2017,7,9,12,15,857.0,134.5,1.9,35.0,979.0,793.45,560.19
2017,7,9,12,30,858.0,135.0,1.9,35.0,985.0,755.92,536.17
2017,7,9,12,45,856.5,136.0,1.95,35.0,982.5,715.23,508.58
2017,7,9,13,0,855.0,137.0,2.0,35.0,980.0,673.19,479.4
2017,7,9,13,15,853.0,136.0,1.95,35.0,970.0,628.14,446.93
2017,7,9,13,30,851.0,135.0,1.9,35.0,960.0,581.9,412.84
2017,7,9,13,45,846.0,135.0,1.9,35.0,942.0,533.66,376.64
2017,7,9,14,0,841.0,135.0,1.9,35.0,924.0,484.7,338.87
2017,7,9,14,15,835.5,133.5,1.85,35.0,899.5,434.04,298.73
2017,7,9,14,30,830.0,132.0,1.8,35.0,875.0,383.11,257.46
2017,7,9,14,45,819.5,131.5,1.75,35.0,842.5,331.23,215.07
2017,7,9,15,0,809.0,131.0,1.7,35.0,810.0,272.47,167.96
2017,7,9,15,15,798.5,128.5,1.6,35.0,772.5,219.88,126.92
2017,7,9,15,30,788.0,126.0,1.5,35.0,735.0,168.5,91.09
2017,7,9,15,45,543.5,214.5,1.45,35.0,623.5,153.85,97.46
2017,7,9,16,0,299.0,303.0,1.4,35.0,512.0,182.93,139.11
2017,7,9,16,15,508.5,209.0,1.3,34.5,533.0,127.69,96.58
2017,7,9,16,30,718.0,115.0,1.2,34.0,554.0,75.16,55.34
2017,7,9,16,45,690.0,111.5,1.2,34.0,503.0,74.63,55.19
2017,7,9,17,0,662.0,108.0,1.2,34.0,452.0,74.04,54.92
2017,7,9,17,15,462.5,134.5,1.15,33.5,362.0,91.57,69.49
2017,7,9,17,30,263.0,161.0,1.1,33.0,272.0,111.98,86.42
2017,7,9,17,45,244.5,140.0,1.05,32.5,231.5,99.22,76.44
2017,7,9,18,0,226.0,119.0,1.0,32.0,191.0,85.9,65.85
2017,7,9,18,15,197.5,98.5,1.05,31.5,152.5,72.31,54.76
2017,7,9,18,30,169.0,78.0,1.1,31.0,114.0,58.25,42.97
2017,7,9,18,45,126.5,58.0,1.15,30.5,80.5,44.01,30.76
2017,7,9,19,0,84.0,38.0,1.2,30.0,47.0,29.38,17.87
2017,7,9,19,15,42.0,19.0,1.3,29.5,23.5,15.48,0.39
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.0,53.63,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,30.0,154.51,70.66
2017,7,10,6,15,241.5,35.5,2.8,24.5,68.5,264.05,204.43
2017,7,10,6,30,347.0,49.0,3.0,25.0,107.0,375.13,299.06
2017,7,10,6,45,423.5,58.5,3.25,25.5,155.0,462.26,369.95
2017,7,10,7,0,500.0,68.0,3.5,26.0,203.0,553.42,440.75
2017,7,10,7,15,550.0,75.0,3.6,26.5,255.0,621.29,490.72
2017,7,10,7,30,600.0,82.0,3.7,27.0,307.0,690.16,539.4
2017,7,10,7,45,639.5,86.5,3.8,28.0,360.0,746.3,576.04
2017,7,10,8,0,679.0,91.0,3.9,29.0,413.0,801.92,611.11
2017,7,10,8,15,705.0,95.5,3.9,29.5,464.5,837.87,632.35
2017,7,10,8,30,731.0,100.0,3.9,30.0,516.0,877.77,656.0
2017,7,10,8,45,753.5,102.5,3.95,31.0,566.0,909.43,672.56
2017,7,10,9,0,776.0,105.0,4.0,32.0,616.0,938.45,687.18
2017,7,10,9,15,791.0,108.0,3.95,32.5,661.5,957.56,695.97
2017,7,10,9,30,806.0,111.0,3.9,33.0,707.0,973.5,702.78
2017,7,10,9,45,819.0,112.5,3.9,33.5,747.5,969.76,697.22
2017,7,10,10,0,832.0,114.0,3.9,34.0,788.0,975.38,698.04
2017,7,10,10,15,841.0,116.0,3.85,34.5,823.0,974.07,694.18
2017,7,10,10,30,850.0,118.0,3.8,35.0,858.0,969.28,688.31
2017,7,10,10,45,857.0,119.0,3.75,35.5,886.5,958.03,678.5
2017,7,10,11,0,864.0,120.0,3.7,36.0,915.0,943.33,666.72
2017,7,10,11,15,868.5,121.0,3.7,36.0,936.0,922.9,653.1
2017,7,10,11,30,873.0,122.0,3.7,36.0,957.0,899.2,637.48
2017,7,10,11,45,871.0,126.0,3.7,36.5,969.5,869.28,616.62
2017,7,10,12,0,869.0,130.0,3.7,37.0,982.0,836.53,594.02
2017,7,10,12,15,870.5,130.0,3.7,37.0,987.5,800.81,570.71
2017,7,10,12,30,872.0,130.0,3.7,37.0,993.0,762.86,545.83
2017,7,10,12,45,871.5,130.0,3.7,37.5,991.0,721.65,515.94
2017,7,10,13,0,871.0,130.0,3.7,38.0,989.0,678.97,484.46
2017,7,10,13,15,869.0,129.5,3.7,38.0,979.0,633.59,451.52
2017,7,10,13,30,867.0,129.0,3.7,38.0,969.0,586.95,416.88
2017,7,10,13,45,863.0,128.0,3.75,38.0,951.5,537.77,379.64
2017,7,10,14,0,859.0,127.0,3.8,38.0,934.0,487.77,340.76
2017,7,10,14,15,853.5,126.0,3.8,38.0,908.5,436.51,299.86
2017,7,10,14,30,848.0,125.0,3.8,38.0,883.0,384.94,257.83
2017,7,10,14,45,840.5,122.5,3.8,38.0,851.5,331.74,214.14
2017,7,10,15,0,833.0,120.0,3.8,38.0,820.0,278.86,170.95
2017,7,10,15,15,823.0,118.0,3.8,37.5,782.0,226.37,130.22
2017,7,10,15,30,813.0,116.0,3.8,37.0,744.0,174.85,94.61
2017,7,10,15,45,799.0,113.5,3.8,37.0,700.5,113.41,60.58
2017,7,10,16,0,785.0,111.0,3.8,37.0,657.0,77.12,55.95
2017,7,10,16,15,767.5,107.5,3.75,36.5,609.5,76.53,55.8
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,75.82,55.54
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.5,74.54,54.72
2017,7,10,17,0,703.0,96.0,3.7,36.0,461.0,66.8,48.68
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.5,64.69,47.28
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,62.47,45.75
2017,7,10,17,45,596.5,80.5,3.25,34.5,303.0,59.63,43.67
2017,7,10,18,0,552.0,75.0,3.1,34.0,250.0,56.73,41.47
2017,7,10,18,15,491.5,66.5,2.75,33.0,200.0,51.27,37.1
2017,7,10,18,30,431.0,58.0,2.4,32.0,150.0,45.67,32.4
2017,7,10,18,45,338.5,46.5,2.1,31.5,106.0,37.19,25.02
2017,7,10,19,0,246.0,35.0,1.8,31.0,62.0,27.07,15.92
2017,7,10,19,15,123.0,17.5,1.85,30.5,31.0,13.62,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.5,11.0,3.45,24.5,14.0,40.91,0.0
2017,7,11,6,0,97.0,22.0,3.6,25.0,28.0,126.96,51.94
2017,7,11,6,15,198.0,38.0,3.65,25.0,66.0,236.97,182.52
2017,7,11,6,30,299.0,54.0,3.7,25.0,104.0,341.16,272.51
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,435.01,349.73
2017,7,11,7,0,485.0,71.0,3.9,26.0,202.0,544.24,434.73
2017,7,11,7,15,536.5,78.5,3.9,26.5,254.0,613.79,485.99
2017,7,11,7,30,588.0,86.0,3.9,27.0,306.0,684.38,535.91
2017,7,11,7,45,635.0,89.0,3.95,28.0,360.5,745.38,576.02
2017,7,11,8,0,682.0,92.0,4.0,29.0,415.0,806.13,614.54
2017,7,11,8,15,708.5,96.5,4.0,29.5,466.5,848.13,639.93
2017,7,11,8,30,735.0,101.0,4.0,30.0,518.0,882.97,660.02
2017,7,11,8,45,759.5,102.5,4.0,30.5,568.5,915.51,678.29
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,945.43,694.61
2017,7,11,9,15,798.5,106.5,4.0,31.5,664.5,963.49,703.0
2017,7,11,9,30,813.0,109.0,4.0,32.0,710.0,965.83,701.2
2017,7,11,9,45,825.5,111.0,4.0,32.5,750.5,974.86,704.07
2017,7,11,10,0,838.0,113.0,4.0,33.0,791.0,980.53,704.82
2017,7,11,10,15,846.5,114.5,4.0,33.5,825.5,978.18,700.56
2017,7,11,10,30,855.0,116.0,4.0,34.0,860.0,972.37,694.29
2017,7,11,10,45,860.5,118.0,4.05,34.5,888.0,960.63,684.69
2017,7,11,11,0,866.0,120.0,4.1,35.0,916.0,945.44,673.05
2017,7,11,11,15,870.0,121.0,4.1,35.0,937.0,924.5,658.96
2017,7,11,11,30,874.0,122.0,4.1,35.0,958.0,900.32,642.87
2017,7,11,11,45,883.5,117.5,4.15,35.5,973.0,872.95,623.69
2017,7,11,12,0,893.0,113.0,4.2,36.0,988.0,842.46,602.54
2017,7,11,12,15,894.0,113.0,4.2,36.0,993.5,805.97,578.47
2017,7,11,12,30,895.0,113.0,4.2,36.0,999.0,767.18,552.78
2017,7,11,12,45,893.0,113.5,4.2,36.0,996.0,724.7,523.25
2017,7,11,13,0,891.0,114.0,4.2,36.0,993.0,680.74,491.49
2017,7,11,13,15,888.5,114.0,4.2,36.0,982.5,634.69,457.57
2017,7,11,13,30,886.0,114.0,4.2,36.0,972.0,587.34,421.88
2017,7,11,13,45,880.5,114.0,4.2,36.0,953.5,537.26,383.34
2017,7,11,14,0,875.0,114.0,4.2,36.0,935.0,486.45,343.23
2017,7,11,14,15,869.0,113.0,4.2,36.0,909.5,434.23,301.08
2017,7,11,14,30,863.0,112.0,4.2,36.0,884.0,381.74,257.79
2017,7,11,14,45,846.0,116.0,4.25,36.0,850.0,329.13,214.19
2017,7,11,15,0,829.0,120.0,4.3,36.0,816.0,277.74,171.91
2017,7,11,15,15,818.5,118.0,4.3,36.0,778.0,225.34,130.59
2017,7,11,15,30,808.0,116.0,4.3,36.0,740.0,164.14,87.29
2017,7,11,15,45,791.0,114.5,4.35,36.0,696.0,113.21,61.05
2017,7,11,16,0,774.0,113.0,4.4,36.0,652.0,78.15,57.03
2017,7,11,16,15,756.0,109.5,4.4,35.5,604.5,77.62,56.93
2017,7,11,16,30,738.0,106.0,4.4,35.0,557.0,76.96,56.72
2017,7,11,16,45,711.0,103.5,4.4,35.0,506.0,76.75,56.76
2017,7,11,17,0,684.0,101.0,4.4,35.0,455.0,69.78,51.33
2017,7,11,17,15,652.0,95.5,4.35,34.5,403.0,67.49,49.78
2017,7,11,17,30,620.0,90.0,4.3,34.0,351.0,65.06,48.09
2017,7,11,17,45,574.0,84.0,4.25,33.5,298.5,61.99,45.83
2017,7,11,18,0,528.0,78.0,4.2,33.0,246.0,58.84,43.41
2017,7,11,18,15,466.0,69.0,4.0,32.5,196.5,53.1,38.7
2017,7,11,18,30,404.0,60.0,3.8,32.0,147.0,47.19,33.66
2017,7,11,18,45,311.5,48.0,3.6,31.5,103.5,36.74,24.64
2017,7,11,19,0,219.0,36.0,3.4,31.0,60.0,27.74,16.41
2017,7,11,19,15,109.5,18.0,3.35,30.5,30.0,13.98,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,3.15,24.5,8.0,6.83,0.0
2017,7,12,6,0,0.0,16.0,3.4,25.0,16.0,13.2,0.0
2017,7,12,6,15,15.5,36.0,3.5,25.5,38.5,53.72,36.77
2017,7,12,6,30,31.0,56.0,3.6,26.0,61.0,89.22,67.21
2017,7,12,6,45,50.5,78.5,3.75,26.5,90.5,131.33,102.59
2017,7,12,7,0,70.0,101.0,3.9,27.0,120.0,173.26,137.19
2017,7,12,7,15,81.5,124.0,3.95,27.5,151.0,209.1,165.8
2017,7,12,7,30,93.0,147.0,4.0,28.0,182.0,244.75,193.51
2017,7,12,7,45,203.0,163.0,4.05,28.5,254.5,382.36,302.16
2017,7,12,8,0,313.0,179.0,4.1,29.0,327.0,527.66,411.57
2017,7,12,8,15,523.5,139.0,4.1,29.5,421.0,708.64,543.87
2017,7,12,8,30,734.0,99.0,4.1,30.0,515.0,879.54,659.16
2017,7,12,8,45,490.5,194.5,4.2,30.5,483.5,749.44,564.07
2017,7,12,9,0,247.0,290.0,4.3,31.0,452.0,589.33,442.31
2017,7,12,9,15,223.5,317.0,4.3,31.5,472.0,568.66,425.46
2017,7,12,9,30,200.0,344.0,4.3,32.0,492.0,568.61,422.47
2017,7,12,9,45,366.5,314.0,4.3,32.5,603.5,719.34,530.11
2017,7,12,10,0,533.0,284.0,4.3,33.0,715.0,867.85,630.84
2017,7,12,10,15,421.5,343.5,4.3,33.0,694.0,804.08,582.74
2017,7,12,10,30,310.0,403.0,4.3,33.0,673.0,724.09,524.93
2017,7,12,10,45,587.0,260.5,4.3,33.5,792.5,858.53,621.45
2017,7,12,11,0,864.0,118.0,4.3,34.0,912.0,941.83,675.2
2017,7,12,11,15,439.5,200.0,4.3,34.0,604.5,622.46,456.96
2017,7,12,11,30,15.0,282.0,4.3,34.0,297.0,253.72,184.14
2017,7,12,11,45,439.5,207.0,4.35,34.5,637.0,587.72,433.62
2017,7,12,12,0,864.0,132.0,4.4,35.0,977.0,834.46,602.22
2017,7,12,12,15,637.5,282.5,4.35,35.0,908.5,758.68,545.76
2017,7,12,12,30,411.0,433.0,4.3,35.0,840.0,675.96,484.15
2017,7,12,12,45,639.0,281.5,4.3,35.5,912.5,685.54,493.74
2017,7,12,13,0,867.0,130.0,4.3,36.0,985.0,676.6,488.8
2017,7,12,13,15,865.0,129.5,4.25,36.0,975.0,631.33,455.15
2017,7,12,13,30,863.0,129.0,4.2,36.0,965.0,584.81,419.99
2017,7,12,13,45,860.5,127.0,4.2,36.0,947.5,535.85,382.32
2017,7,12,14,0,858.0,125.0,4.2,36.0,930.0,485.94,342.93
2017,7,12,14,15,852.5,124.0,4.1,36.0,905.0,434.67,301.44
