Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,14,30,847.0,123.0,4.0,36.0,880.0,383.09,258.86
2017,7,12,14,45,605.0,245.0,3.95,36.0,776.0,329.4,220.72
2017,7,12,15,0,363.0,367.0,3.9,36.0,672.0,321.27,219.32
2017,7,12,15,15,413.0,326.5,3.85,35.5,658.0,267.58,177.69
2017,7,12,15,30,463.0,286.0,3.8,35.0,644.0,220.31,142.62
2017,7,12,15,45,423.5,283.0,3.75,35.0,596.0,183.69,123.35
2017,7,12,16,0,384.0,280.0,3.7,35.0,548.0,173.09,132.15
2017,7,12,16,15,268.0,276.5,3.6,34.5,457.0,171.02,131.19
2017,7,12,16,30,152.0,273.0,3.5,34.0,366.0,179.04,138.19
2017,7,12,16,45,149.0,247.5,3.45,34.0,332.0,165.47,127.91
2017,7,12,17,0,146.0,222.0,3.4,34.0,298.0,151.26,117.08
2017,7,12,17,15,88.5,188.5,3.2,33.5,233.5,136.83,106.16
2017,7,12,17,30,31.0,155.0,3.0,33.0,169.0,114.81,88.92
2017,7,12,17,45,24.0,133.5,2.9,33.0,143.5,103.59,80.05
2017,7,12,18,0,17.0,112.0,2.8,33.0,118.0,87.45,66.96
2017,7,12,18,15,8.5,90.5,2.5,32.5,93.5,71.18,53.64
2017,7,12,18,30,0.0,69.0,2.2,32.0,69.0,54.81,39.94
2017,7,12,18,45,0.0,48.5,1.95,31.5,48.5,39.05,26.52
2017,7,12,19,0,0.0,28.0,1.7,31.0,28.0,23.08,12.7
2017,7,12,19,15,0.0,14.0,1.75,30.5,14.0,11.54,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,44.65,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,132.99,42.11
2017,7,13,6,15,222.5,35.5,2.45,25.5,66.0,251.01,191.87
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,362.9,287.29
2017,7,13,6,45,421.5,58.0,2.55,26.5,153.0,459.6,364.91
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,557.3,439.44
2017,7,13,7,15,559.5,73.0,2.65,27.5,254.0,626.73,489.65
2017,7,13,7,30,611.0,80.0,2.7,28.0,306.0,697.27,538.51
2017,7,13,7,45,441.0,132.5,2.75,28.5,309.5,608.46,471.43
2017,7,13,8,0,271.0,185.0,2.8,29.0,313.0,495.24,382.8
2017,7,13,8,15,267.0,211.0,2.85,29.5,349.5,523.48,401.43
2017,7,13,8,30,263.0,237.0,2.9,30.0,386.0,549.75,417.6
2017,7,13,8,45,302.5,253.0,2.95,30.5,439.5,605.89,456.03
2017,7,13,9,0,342.0,269.0,3.0,31.0,493.0,661.36,492.99
2017,7,13,9,15,579.5,187.5,3.0,31.5,600.5,840.35,617.69
2017,7,13,9,30,817.0,106.0,3.0,32.0,708.0,966.73,696.32
2017,7,13,9,45,827.0,109.0,3.0,32.5,748.0,974.44,697.18
2017,7,13,10,0,837.0,112.0,3.0,33.0,788.0,978.74,697.02
2017,7,13,10,15,573.0,257.0,3.0,33.5,730.0,873.68,624.99
2017,7,13,10,30,309.0,402.0,3.0,34.0,672.0,722.27,516.41
2017,7,13,10,45,332.5,407.5,3.0,34.5,706.5,736.5,525.36
2017,7,13,11,0,356.0,413.0,3.0,35.0,741.0,748.18,531.52
2017,7,13,11,15,614.0,268.0,3.0,35.0,848.5,847.39,602.4
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,899.81,637.0
2017,7,13,11,45,871.0,126.0,3.05,35.5,968.5,869.89,616.03
2017,7,13,12,0,870.0,129.0,3.1,36.0,981.0,837.13,593.86
2017,7,13,12,15,871.0,129.0,3.1,36.0,986.5,801.0,570.42
2017,7,13,12,30,872.0,129.0,3.1,36.0,992.0,762.64,545.41
2017,7,13,12,45,870.5,130.0,3.15,36.5,989.5,721.41,515.86
2017,7,13,13,0,869.0,131.0,3.2,37.0,987.0,678.72,484.65
2017,7,13,13,15,564.5,305.0,3.25,37.0,859.0,579.4,412.11
2017,7,13,13,30,260.0,479.0,3.3,37.0,731.0,505.34,357.58
2017,7,13,13,45,557.5,304.0,3.35,37.0,830.5,508.0,359.6
2017,7,13,14,0,855.0,129.0,3.4,37.0,930.0,487.1,341.19
2017,7,13,14,15,849.0,127.5,3.4,37.0,905.0,435.37,299.84
2017,7,13,14,30,843.0,126.0,3.4,37.0,880.0,383.41,257.49
2017,7,13,14,45,833.5,125.0,3.45,37.0,847.5,330.68,214.17
2017,7,13,15,0,824.0,124.0,3.5,37.0,815.0,278.48,171.51
2017,7,13,15,15,813.5,122.0,3.55,37.0,777.0,226.22,130.67
2017,7,13,15,30,803.0,120.0,3.6,37.0,739.0,165.31,87.97
2017,7,13,15,45,786.5,118.5,3.65,37.0,695.5,114.58,62.2
2017,7,13,16,0,770.0,117.0,3.7,37.0,652.0,80.59,58.7
2017,7,13,16,15,751.5,113.5,3.7,36.5,604.5,80.16,58.69
2017,7,13,16,30,733.0,110.0,3.7,36.0,557.0,79.62,58.59
2017,7,13,16,45,705.0,107.0,3.7,35.5,505.5,72.1,52.88
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,71.69,52.88
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,69.48,51.4
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,67.15,49.8
2017,7,13,17,45,564.0,87.0,3.55,34.0,297.0,64.16,47.51
2017,7,13,18,0,516.0,81.0,3.5,34.0,244.0,61.12,45.09
2017,7,13,18,15,452.5,71.5,3.2,33.5,194.5,55.07,40.15
2017,7,13,18,30,389.0,62.0,2.9,33.0,145.0,46.98,33.32
2017,7,13,18,45,297.0,49.5,2.6,32.5,102.0,37.79,25.36
2017,7,13,19,0,205.0,37.0,2.3,32.0,59.0,28.46,16.83
2017,7,13,19,15,102.5,18.5,2.25,31.5,29.5,14.36,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.5,10.5,1.7,24.5,13.0,42.36,0.0
2017,7,14,6,0,103.0,21.0,1.9,25.0,26.0,127.67,32.65
2017,7,14,6,15,214.0,35.0,1.95,25.5,63.5,244.17,185.76
2017,7,14,6,30,325.0,49.0,2.0,26.0,101.0,353.62,279.21
2017,7,14,6,45,412.5,57.5,2.1,26.5,150.0,451.54,357.68
2017,7,14,7,0,500.0,66.0,2.2,27.0,199.0,550.39,432.96
2017,7,14,7,15,551.5,73.0,2.15,27.5,251.0,619.58,482.34
2017,7,14,7,30,603.0,80.0,2.1,28.0,303.0,689.9,530.17
2017,7,14,7,45,649.5,82.5,2.1,28.5,357.5,750.0,569.07
2017,7,14,8,0,696.0,85.0,2.1,29.0,412.0,804.71,602.97
2017,7,14,8,15,722.0,89.0,2.0,29.5,464.0,846.38,626.28
2017,7,14,8,30,748.0,93.0,1.9,30.0,516.0,886.05,647.65
2017,7,14,8,45,770.0,95.5,1.8,30.5,566.0,917.52,663.13
2017,7,14,9,0,792.0,98.0,1.7,31.0,616.0,946.34,676.61
2017,7,14,9,15,807.0,100.5,1.55,31.5,661.5,952.91,675.25
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,968.52,679.69
2017,7,14,9,45,833.0,105.0,1.3,33.0,747.5,976.22,678.41
2017,7,14,10,0,844.0,107.0,1.2,34.0,788.0,980.54,675.21
2017,7,14,10,15,441.0,234.5,1.1,34.0,592.0,712.41,502.81
2017,7,14,10,30,38.0,362.0,1.0,34.0,396.0,377.28,268.54
2017,7,14,10,45,455.5,238.0,0.95,34.5,655.5,703.8,499.32
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,946.84,646.8
2017,7,14,11,15,877.5,115.0,0.9,35.5,936.5,926.38,629.54
2017,7,14,11,30,882.0,116.0,0.9,36.0,958.0,902.61,613.78
2017,7,14,11,45,881.0,119.0,0.9,36.5,970.5,872.62,594.38
2017,7,14,12,0,880.0,122.0,0.9,37.0,983.0,839.76,573.34
2017,7,14,12,15,881.0,122.5,0.9,37.0,989.0,803.85,551.58
2017,7,14,12,30,882.0,123.0,0.9,37.0,995.0,765.65,528.28
2017,7,14,12,45,880.0,124.0,0.9,37.5,992.0,723.76,500.01
2017,7,14,13,0,878.0,125.0,0.9,38.0,989.0,680.4,469.97
2017,7,14,13,15,875.5,124.5,0.9,38.0,979.0,634.3,438.43
2017,7,14,13,30,873.0,124.0,0.9,38.0,969.0,586.95,405.16
2017,7,14,13,45,636.0,263.0,0.95,38.0,872.5,513.97,353.8
2017,7,14,14,0,399.0,402.0,1.0,38.0,776.0,470.98,323.44
2017,7,14,14,15,624.5,262.0,1.05,38.0,829.0,427.13,290.02
2017,7,14,14,30,850.0,122.0,1.1,38.0,882.0,383.06,252.07
2017,7,14,14,45,824.0,131.0,1.2,38.0,845.5,331.31,211.22
2017,7,14,15,0,798.0,140.0,1.3,38.0,809.0,274.56,167.14
2017,7,14,15,15,786.5,137.5,1.4,37.5,771.0,222.11,127.47
2017,7,14,15,30,775.0,135.0,1.5,37.0,733.0,171.01,92.83
2017,7,14,15,45,756.0,134.0,1.65,37.0,689.0,121.94,68.44
2017,7,14,16,0,737.0,133.0,1.8,37.0,645.0,90.1,66.09
2017,7,14,16,15,717.5,129.0,1.95,36.5,597.5,81.31,59.53
2017,7,14,16,30,698.0,125.0,2.1,36.0,550.0,81.03,59.66
2017,7,14,16,45,669.0,121.0,2.25,36.0,499.0,80.48,59.44
2017,7,14,17,0,640.0,117.0,2.4,36.0,448.0,79.85,59.17
2017,7,14,17,15,606.5,110.5,2.45,35.5,396.0,77.35,57.52
2017,7,14,17,30,573.0,104.0,2.5,35.0,344.0,74.69,55.7
2017,7,14,17,45,524.0,96.5,2.6,35.0,291.5,70.96,52.84
2017,7,14,18,0,475.0,89.0,2.7,35.0,239.0,65.4,48.38
2017,7,14,18,15,412.0,78.0,2.5,34.5,190.0,57.97,42.34
2017,7,14,18,30,349.0,67.0,2.3,34.0,141.0,50.34,35.92
2017,7,14,18,45,261.0,52.5,2.15,33.5,98.5,39.84,26.89
2017,7,14,19,0,173.0,38.0,2.0,33.0,56.0,29.11,17.22
2017,7,14,19,15,86.5,19.0,2.1,32.5,28.0,14.72,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,39.86,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,119.63,21.94
2017,7,15,6,15,203.5,34.5,2.9,26.5,62.0,235.88,178.57
2017,7,15,6,30,309.0,50.0,2.9,27.0,99.0,343.04,270.71
2017,7,15,6,45,387.0,60.5,2.95,28.0,146.0,428.06,339.39
2017,7,15,7,0,465.0,71.0,3.0,29.0,193.0,526.7,414.41
2017,7,15,7,15,517.0,79.0,2.65,29.5,244.5,596.81,464.2
2017,7,15,7,30,569.0,87.0,2.3,30.0,296.0,668.04,511.8
2017,7,15,7,45,607.0,93.0,1.95,31.0,348.5,724.2,544.85
2017,7,15,8,0,645.0,99.0,1.6,32.0,401.0,779.79,575.13
2017,7,15,8,15,673.0,104.0,1.4,32.5,452.5,823.3,597.99
2017,7,15,8,30,701.0,109.0,1.2,33.0,504.0,865.08,618.63
2017,7,15,8,45,470.5,199.0,1.0,33.5,475.0,734.81,527.2
2017,7,15,9,0,240.0,289.0,0.8,34.0,446.0,559.16,402.17
2017,7,15,9,15,217.0,316.0,1.0,34.5,466.0,561.41,403.78
2017,7,15,9,30,194.0,343.0,1.2,35.0,486.0,561.89,402.49
2017,7,15,9,45,202.0,364.5,1.4,35.5,520.5,586.29,418.09
2017,7,15,10,0,210.0,386.0,1.6,36.0,555.0,609.19,432.37
2017,7,15,10,15,508.5,262.5,1.7,36.0,697.0,809.6,570.25
2017,7,15,10,30,807.0,139.0,1.8,36.0,839.0,962.25,666.34
2017,7,15,10,45,810.0,143.5,1.95,36.5,866.0,950.59,657.02
2017,7,15,11,0,813.0,148.0,2.1,37.0,893.0,935.51,647.26
2017,7,15,11,15,818.0,149.0,2.15,37.0,914.0,902.59,626.83
2017,7,15,11,30,823.0,150.0,2.2,37.0,935.0,879.9,612.88
2017,7,15,11,45,489.0,324.0,2.3,37.5,792.5,734.91,514.53
2017,7,15,12,0,155.0,498.0,2.4,38.0,650.0,568.47,397.15
2017,7,15,12,15,492.5,325.0,2.45,38.0,811.5,683.05,481.25
2017,7,15,12,30,830.0,152.0,2.5,38.0,973.0,748.6,529.02
2017,7,15,12,45,564.0,315.5,2.55,38.0,873.0,664.33,467.06
2017,7,15,13,0,298.0,479.0,2.6,38.0,773.0,578.17,405.05
2017,7,15,13,15,345.0,451.0,2.65,38.0,788.0,561.16,394.01
2017,7,15,13,30,392.0,423.0,2.7,38.0,803.0,540.6,379.55
2017,7,15,13,45,200.5,310.0,2.75,38.0,504.5,334.96,237.56
2017,7,15,14,0,9.0,197.0,2.8,38.0,206.0,165.54,117.06
2017,7,15,14,15,15.5,261.0,2.85,37.5,275.5,216.54,154.62
2017,7,15,14,30,22.0,325.0,2.9,37.0,345.0,263.8,188.81
2017,7,15,14,45,23.0,318.5,3.0,37.0,338.5,255.79,183.06
2017,7,15,15,0,24.0,312.0,3.1,37.0,332.0,247.58,177.3
2017,7,15,15,15,29.5,311.5,3.15,36.5,335.0,229.11,164.26
2017,7,15,15,30,35.0,311.0,3.2,36.0,338.0,222.94,160.35
2017,7,15,15,45,60.0,311.0,3.25,35.5,354.0,216.86,156.53
2017,7,15,16,0,85.0,311.0,3.3,35.0,370.0,210.28,160.9
2017,7,15,16,15,42.5,162.5,3.3,34.5,192.0,123.44,93.58
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,11.58,3.82
2017,7,15,16,45,0.0,11.5,3.3,34.0,11.5,9.5,2.16
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.43,0.47
2017,7,15,17,15,0.0,28.5,3.2,33.5,28.5,23.54,13.87
2017,7,15,17,30,0.0,48.0,3.1,33.0,48.0,39.71,27.39
2017,7,15,17,45,0.0,40.5,3.05,32.5,40.5,33.46,22.34
2017,7,15,18,0,0.0,33.0,3.0,32.0,33.0,27.23,17.22
2017,7,15,18,15,0.0,26.0,2.85,31.5,26.0,21.42,12.38
2017,7,15,18,30,0.0,19.0,2.7,31.0,19.0,15.63,7.46
2017,7,15,18,45,0.0,13.0,2.6,30.5,13.0,10.68,3.2
2017,7,15,19,0,0.0,7.0,2.5,30.0,7.0,5.74,0.0
2017,7,15,19,15,0.0,3.5,2.45,29.5,3.5,2.87,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,36.82,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,111.56,11.31
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,225.78,170.48
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,329.27,260.16
2017,7,16,6,45,367.0,61.0,1.75,25.5,141.5,412.65,328.44
2017,7,16,7,0,443.0,72.0,1.9,26.0,188.0,509.07,402.87
2017,7,16,7,15,495.5,81.0,2.0,26.0,239.0,580.23,455.94
2017,7,16,7,30,548.0,90.0,2.1,26.0,290.0,652.62,507.95
2017,7,16,7,45,584.5,97.0,2.25,26.5,342.0,708.2,545.49
2017,7,16,8,0,621.0,104.0,2.4,27.0,394.0,763.18,581.63
2017,7,16,8,15,649.5,109.5,2.45,27.0,445.0,807.4,610.03
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,849.94,636.91
2017,7,16,8,45,697.0,120.5,2.65,27.5,544.5,880.88,655.13
2017,7,16,9,0,716.0,126.0,2.8,28.0,593.0,909.27,671.61
2017,7,16,9,15,733.0,130.0,2.8,28.5,638.0,924.47,678.19
2017,7,16,9,30,750.0,134.0,2.8,29.0,683.0,943.4,687.38
2017,7,16,9,45,761.0,138.0,2.85,29.5,723.5,952.96,690.88
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,959.17,692.4
2017,7,16,10,15,529.0,275.0,2.85,30.0,710.0,843.23,612.06
2017,7,16,10,30,286.0,408.0,2.8,30.0,656.0,706.22,512.68
2017,7,16,10,45,546.0,280.0,2.8,30.5,773.0,834.19,604.64
2017,7,16,11,0,806.0,152.0,2.8,31.0,890.0,933.0,668.93
2017,7,16,11,15,811.0,153.0,2.75,31.0,911.5,913.02,654.17
2017,7,16,11,30,816.0,154.0,2.7,31.0,933.0,889.79,638.41
2017,7,16,11,45,815.5,158.0,2.7,31.5,946.0,861.38,618.47
2017,7,16,12,0,815.0,162.0,2.7,32.0,959.0,830.07,596.73
2017,7,16,12,15,816.5,162.0,2.7,32.0,964.5,794.3,573.27
2017,7,16,12,30,818.0,162.0,2.7,32.0,970.0,756.27,547.12
2017,7,16,12,45,815.5,163.5,2.7,32.5,967.5,714.68,516.83
2017,7,16,13,0,813.0,165.0,2.7,33.0,965.0,671.76,485.15
2017,7,16,13,15,534.0,322.5,2.7,33.0,846.0,579.83,417.2
2017,7,16,13,30,255.0,480.0,2.7,33.0,727.0,503.27,360.74
2017,7,16,13,45,524.5,322.5,2.7,33.0,818.0,503.63,361.06
2017,7,16,14,0,794.0,165.0,2.7,33.0,909.0,481.03,341.46
2017,7,16,14,15,787.5,163.5,2.7,33.0,884.0,430.31,300.79
2017,7,16,14,30,781.0,162.0,2.7,33.0,859.0,379.62,259.36
2017,7,16,14,45,756.0,169.0,2.75,33.0,824.0,329.43,218.29
2017,7,16,15,0,731.0,176.0,2.8,33.0,789.0,274.65,174.36
2017,7,16,15,15,718.5,172.5,2.8,32.5,751.0,223.91,134.96
2017,7,16,15,30,706.0,169.0,2.8,32.0,713.0,174.74,100.78
2017,7,16,15,45,687.0,166.0,2.8,32.0,670.0,127.22,76.19
2017,7,16,16,0,668.0,163.0,2.8,32.0,627.0,97.58,73.64
2017,7,16,16,15,428.5,216.5,2.8,32.0,506.5,130.62,100.41
2017,7,16,16,30,189.0,270.0,2.8,32.0,386.0,178.18,138.6
2017,7,16,16,45,377.5,205.5,2.8,32.0,409.5,137.56,106.55
2017,7,16,17,0,566.0,141.0,2.8,32.0,433.0,95.49,72.94
2017,7,16,17,15,531.0,132.5,2.6,31.5,382.0,91.36,70.03
2017,7,16,17,30,496.0,124.0,2.4,31.0,331.0,86.9,66.76
2017,7,16,17,45,446.0,114.0,2.25,30.5,280.0,81.07,62.27
2017,7,16,18,0,396.0,104.0,2.1,30.0,229.0,75.02,57.48
2017,7,16,18,15,336.0,89.5,1.9,29.5,181.0,65.51,49.6
2017,7,16,18,30,276.0,75.0,1.7,29.0,133.0,55.69,41.19
2017,7,16,18,45,199.5,56.5,1.55,28.5,92.0,43.25,30.34
2017,7,16,19,0,123.0,38.0,1.4,28.0,51.0,29.43,17.83
2017,7,16,19,15,61.5,19.0,1.45,28.0,25.5,15.05,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,18.8,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,48.67,0.0
2017,7,17,6,15,107.5,37.5,1.1,25.0,52.0,154.91,115.25
2017,7,17,6,30,178.0,59.0,1.1,25.0,86.0,240.12,188.95
2017,7,17,6,45,251.5,75.5,1.1,25.5,131.5,322.72,256.71
2017,7,17,7,0,325.0,92.0,1.1,26.0,177.0,429.7,339.51
2017,7,17,7,15,377.5,105.0,1.05,26.5,226.0,499.86,391.02
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,572.06,441.66
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,635.73,483.98
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,700.14,525.16
2017,7,17,8,15,560.0,140.5,1.05,28.5,429.5,756.84,560.33
2017,7,17,8,30,591.0,148.0,1.1,29.0,480.0,803.01,587.75
2017,7,17,8,45,621.5,151.5,1.2,29.5,529.5,842.21,610.9
2017,7,17,9,0,652.0,155.0,1.3,30.0,579.0,879.14,632.37
2017,7,17,9,15,410.5,249.5,1.45,30.0,523.5,727.96,529.34
2017,7,17,9,30,169.0,344.0,1.6,30.0,468.0,537.86,394.48
2017,7,17,9,45,152.5,365.5,1.75,30.5,482.5,537.36,393.63
2017,7,17,10,0,136.0,387.0,1.9,31.0,497.0,535.79,390.75
2017,7,17,10,15,168.0,406.0,2.0,31.5,547.5,579.14,420.08
2017,7,17,10,30,200.0,425.0,2.1,32.0,598.0,620.38,447.24
2017,7,17,10,45,264.0,425.5,2.25,32.5,662.5,688.73,493.16
2017,7,17,11,0,328.0,426.0,2.4,33.0,727.0,734.89,523.67
2017,7,17,11,15,320.5,443.0,2.45,33.0,742.5,726.36,516.85
2017,7,17,11,30,313.0,460.0,2.5,33.0,758.0,715.96,509.25
2017,7,17,11,45,543.5,324.5,2.6,33.5,851.0,782.51,557.99
2017,7,17,12,0,774.0,189.0,2.7,34.0,944.0,819.46,585.61
2017,7,17,12,15,568.0,319.0,2.75,34.0,875.5,737.76,526.25
2017,7,17,12,30,362.0,449.0,2.8,34.0,807.0,652.71,464.99
2017,7,17,12,45,572.0,316.5,2.85,34.0,880.5,670.83,481.12
2017,7,17,13,0,782.0,184.0,2.9,34.0,954.0,665.64,479.69
2017,7,17,13,15,780.0,183.5,2.95,34.0,944.0,621.41,447.5
2017,7,17,13,30,778.0,183.0,3.0,34.0,934.0,576.23,414.02
2017,7,17,13,45,773.5,181.5,3.05,34.0,917.0,528.19,377.64
2017,7,17,14,0,769.0,180.0,3.1,34.0,900.0,479.71,339.9
2017,7,17,14,15,762.5,178.0,3.1,34.0,875.0,429.79,300.07
2017,7,17,14,30,756.0,176.0,3.1,34.0,850.0,379.98,259.46
2017,7,17,14,45,750.5,170.5,3.15,34.0,819.5,328.42,217.11
2017,7,17,15,0,745.0,165.0,3.2,34.0,789.0,277.26,175.25
2017,7,17,15,15,733.0,162.0,3.2,33.5,751.5,227.17,136.38
2017,7,17,15,30,721.0,159.0,3.2,33.0,714.0,169.97,96.34
2017,7,17,15,45,704.0,155.5,3.2,33.0,671.0,121.46,71.37
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,91.51,68.49
2017,7,17,16,15,666.5,147.0,3.2,33.0,581.5,91.3,68.56
2017,7,17,16,30,646.0,142.0,3.2,33.0,535.0,90.93,68.49
2017,7,17,16,45,484.5,170.5,3.2,33.0,450.5,110.36,84.43
2017,7,17,17,0,323.0,199.0,3.2,33.0,366.0,133.98,103.78
2017,7,17,17,15,365.5,167.5,2.95,32.5,335.5,116.82,90.43
2017,7,17,17,30,408.0,136.0,2.7,32.0,305.0,93.71,72.05
2017,7,17,17,45,367.5,122.5,2.5,31.5,258.0,85.96,66.05
2017,7,17,18,0,327.0,109.0,2.3,31.0,211.0,77.85,59.58
2017,7,17,18,15,279.5,92.0,2.15,30.5,167.0,68.67,52.01
2017,7,17,18,30,232.0,75.0,2.0,30.0,123.0,56.57,41.74
2017,7,17,18,45,169.0,55.5,1.85,29.5,85.0,42.41,29.49
2017,7,17,19,0,106.0,36.0,1.7,29.0,47.0,27.95,16.51
2017,7,17,19,15,53.0,18.0,1.8,28.5,23.5,14.29,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,41.63,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,121.09,0.0
2017,7,18,6,15,220.5,31.5,1.95,24.5,60.0,243.69,183.63
2017,7,18,6,30,336.0,45.0,2.0,25.0,97.0,361.02,285.33
2017,7,18,6,45,421.5,53.5,2.05,26.0,145.5,453.48,359.26
2017,7,18,7,0,507.0,62.0,2.1,27.0,194.0,550.71,432.66
2017,7,18,7,15,559.0,69.0,2.1,27.5,246.0,620.49,482.78
2017,7,18,7,30,611.0,76.0,2.1,28.0,298.0,691.5,531.44
2017,7,18,7,45,653.0,79.5,2.1,28.5,352.0,748.96,568.54
2017,7,18,8,0,695.0,83.0,2.1,29.0,406.0,801.03,600.71
2017,7,18,8,15,721.5,87.0,2.15,29.5,458.0,843.27,625.77
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,883.55,649.1
2017,7,18,8,45,767.0,94.5,2.3,30.5,559.5,913.36,665.68
2017,7,18,9,0,786.0,98.0,2.4,31.0,609.0,940.45,680.47
2017,7,18,9,15,801.0,100.5,2.45,31.5,654.5,959.27,689.46
2017,7,18,9,30,816.0,103.0,2.5,32.0,700.0,962.72,688.78
2017,7,18,9,45,827.5,105.5,2.6,32.5,740.5,971.55,692.26
2017,7,18,10,0,839.0,108.0,2.7,33.0,781.0,976.99,693.65
2017,7,18,10,15,847.5,109.5,2.75,33.5,816.0,974.83,689.99
2017,7,18,10,30,856.0,111.0,2.8,34.0,851.0,969.2,684.34
2017,7,18,10,45,861.5,113.0,2.9,34.5,879.5,957.62,675.52
2017,7,18,11,0,867.0,115.0,3.0,35.0,908.0,942.56,664.64
2017,7,18,11,15,871.5,116.0,3.05,35.0,929.0,922.19,651.51
2017,7,18,11,30,876.0,117.0,3.1,35.0,950.0,898.53,636.34
2017,7,18,11,45,877.5,118.0,3.2,35.5,963.5,869.06,616.47
2017,7,18,12,0,879.0,119.0,3.3,36.0,977.0,836.69,594.73
2017,7,18,12,15,880.0,119.5,3.4,36.0,983.0,800.85,571.86
2017,7,18,12,30,881.0,120.0,3.5,36.0,989.0,762.68,547.26
2017,7,18,12,45,878.5,121.0,3.6,36.0,986.0,720.43,518.26
2017,7,18,13,0,876.0,122.0,3.7,36.0,983.0,676.69,487.18
2017,7,18,13,15,873.5,121.5,3.75,36.0,973.0,630.53,453.5
2017,7,18,13,30,871.0,121.0,3.8,36.0,963.0,583.11,418.05
2017,7,18,13,45,864.5,122.0,3.9,36.0,944.5,533.53,380.16
2017,7,18,14,0,858.0,123.0,4.0,36.0,926.0,483.32,340.72
2017,7,18,14,15,852.5,122.0,4.05,36.0,901.0,431.76,299.17
2017,7,18,14,30,847.0,121.0,4.1,36.0,876.0,379.89,256.43
2017,7,18,14,45,823.5,128.5,4.2,36.0,840.5,327.96,213.64
2017,7,18,15,0,800.0,136.0,4.3,36.0,805.0,270.55,167.41
2017,7,18,15,15,789.0,133.5,4.3,35.5,767.5,217.89,126.45
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,166.53,91.04
2017,7,18,15,45,762.5,128.0,4.35,35.0,686.5,116.07,65.72
2017,7,18,16,0,747.0,125.0,4.4,35.0,643.0,85.32,63.02
2017,7,18,16,15,728.0,121.5,4.35,35.0,595.5,85.13,63.08
2017,7,18,16,30,709.0,118.0,4.3,35.0,548.0,77.05,56.8
2017,7,18,16,45,683.5,113.0,4.3,35.0,497.5,75.7,55.93
2017,7,18,17,0,658.0,108.0,4.3,35.0,447.0,74.21,54.94
2017,7,18,17,15,624.5,102.5,4.15,34.5,394.5,72.13,53.59
2017,7,18,17,30,591.0,97.0,4.0,34.0,342.0,69.94,52.11
2017,7,18,17,45,543.5,90.0,3.9,33.5,290.0,66.37,49.45
2017,7,18,18,0,496.0,83.0,3.8,33.0,238.0,62.69,46.6
2017,7,18,18,15,430.5,73.0,3.4,32.0,188.5,54.64,40.05
2017,7,18,18,30,365.0,63.0,3.0,31.0,139.0,47.6,34.11
2017,7,18,18,45,270.0,49.5,2.6,30.5,96.0,37.7,25.46
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,27.64,16.12
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,13.97,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,8.5,1.8,24.5,10.0,27.93,0.0
2017,7,19,6,0,64.0,17.0,2.1,25.0,20.0,78.47,0.0
2017,7,19,6,15,170.0,33.5,2.2,25.5,56.0,211.16,157.25
2017,7,19,6,30,276.0,50.0,2.3,26.0,92.0,318.29,250.89
2017,7,19,6,45,365.5,60.0,2.4,26.5,140.0,410.19,326.41
2017,7,19,7,0,455.0,70.0,2.5,27.0,188.0,516.56,408.71
2017,7,19,7,15,509.5,78.5,2.5,27.5,239.5,589.24,461.88
2017,7,19,7,30,564.0,87.0,2.5,28.0,291.0,663.24,513.62
2017,7,19,7,45,395.0,137.0,2.55,28.5,291.5,571.34,443.2
2017,7,19,8,0,226.0,187.0,2.6,29.0,292.0,455.69,352.34
2017,7,19,8,15,467.5,146.5,2.6,29.5,397.0,663.63,507.23
2017,7,19,8,30,709.0,106.0,2.6,30.0,502.0,869.25,644.43
2017,7,19,8,45,464.0,198.0,2.65,30.5,467.0,727.47,541.98
2017,7,19,9,0,219.0,290.0,2.7,31.0,432.0,539.76,402.98
2017,7,19,9,15,504.0,203.5,2.7,31.5,562.5,772.03,570.19
2017,7,19,9,30,789.0,117.0,2.7,32.0,693.0,964.07,693.11
2017,7,19,9,45,803.0,118.5,2.75,32.5,734.5,974.03,695.16
2017,7,19,10,0,817.0,120.0,2.8,33.0,776.0,967.71,688.62
2017,7,19,10,15,826.5,122.0,2.85,33.5,811.0,966.98,685.94
2017,7,19,10,30,836.0,124.0,2.9,34.0,846.0,962.77,681.17
2017,7,19,10,45,844.5,124.5,2.95,34.5,875.5,952.59,672.8
2017,7,19,11,0,853.0,125.0,3.0,35.0,905.0,938.95,662.42
2017,7,19,11,15,537.5,300.5,3.05,35.0,796.0,805.75,572.63
2017,7,19,11,30,222.0,476.0,3.1,35.0,687.0,638.24,453.67
2017,7,19,11,45,535.5,309.0,3.2,35.5,828.5,761.92,543.74
2017,7,19,12,0,849.0,142.0,3.3,36.0,970.0,830.81,591.66
2017,7,19,12,15,850.5,142.0,3.4,36.0,976.0,795.37,568.31
2017,7,19,12,30,852.0,142.0,3.5,36.0,982.0,757.72,543.76
2017,7,19,12,45,851.5,142.0,3.6,36.5,980.0,716.78,514.26
2017,7,19,13,0,851.0,142.0,3.7,37.0,978.0,674.37,483.19
2017,7,19,13,15,848.5,141.5,3.75,37.0,968.0,628.99,450.24
2017,7,19,13,30,846.0,141.0,3.8,37.0,958.0,582.46,415.62
2017,7,19,13,45,841.5,140.0,3.85,37.0,940.0,533.5,378.35
2017,7,19,14,0,837.0,139.0,3.9,37.0,922.0,483.8,339.51
2017,7,19,14,15,831.0,137.5,3.95,37.0,897.0,432.62,298.58
2017,7,19,14,30,825.0,136.0,4.0,37.0,872.0,381.22,256.57
2017,7,19,14,45,809.5,138.5,4.1,37.0,838.5,323.3,209.67
2017,7,19,15,0,794.0,141.0,4.2,37.0,805.0,271.8,167.75
2017,7,19,15,15,782.5,138.5,4.2,36.5,767.0,219.31,127.19
2017,7,19,15,30,771.0,136.0,4.2,36.0,729.0,168.18,92.24
2017,7,19,15,45,756.0,132.5,4.2,36.0,685.5,117.77,67.18
2017,7,19,16,0,741.0,129.0,4.2,36.0,642.0,87.8,64.71
2017,7,19,16,15,722.0,125.0,4.15,35.5,594.5,79.22,58.22
2017,7,19,16,30,703.0,121.0,4.1,35.0,547.0,78.83,58.24
2017,7,19,16,45,678.0,116.0,4.1,35.0,496.5,77.58,57.45
2017,7,19,17,0,653.0,111.0,4.1,35.0,446.0,76.19,56.54
2017,7,19,17,15,619.5,105.0,4.0,34.5,394.0,73.86,54.99
2017,7,19,17,30,586.0,99.0,3.9,34.0,342.0,71.39,53.29
2017,7,19,17,45,542.5,90.5,3.8,34.0,290.0,66.79,49.68
2017,7,19,18,0,499.0,82.0,3.7,34.0,238.0,61.98,45.8
2017,7,19,18,15,434.5,72.0,3.35,33.0,188.5,55.58,40.65
2017,7,19,18,30,370.0,62.0,3.0,32.0,139.0,46.92,33.38
2017,7,19,18,45,280.5,48.0,2.65,31.5,96.0,36.65,24.46
2017,7,19,19,0,191.0,34.0,2.3,31.0,53.0,26.19,14.82
2017,7,19,19,15,95.5,17.0,2.3,30.5,26.5,13.22,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,25.23,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,71.38,0.0
2017,7,20,6,15,161.0,33.0,2.5,25.5,54.5,204.11,151.14
2017,7,20,6,30,265.0,50.0,2.6,26.0,90.0,310.03,244.46
2017,7,20,6,45,353.0,61.0,2.75,26.5,137.0,401.73,320.41
2017,7,20,7,0,441.0,72.0,2.9,27.0,184.0,506.87,402.42
2017,7,20,7,15,496.0,80.0,2.8,27.5,235.5,579.12,455.49
2017,7,20,7,30,551.0,88.0,2.7,28.0,287.0,652.61,506.93
2017,7,20,7,45,596.5,93.0,2.65,29.0,340.5,714.2,546.71
2017,7,20,8,0,642.0,98.0,2.6,30.0,394.0,775.55,584.67
2017,7,20,8,15,671.0,103.0,2.5,30.5,446.0,820.09,610.66
2017,7,20,8,30,700.0,108.0,2.4,31.0,498.0,862.93,634.85
2017,7,20,8,45,724.5,110.5,2.35,31.5,548.0,890.1,648.55
2017,7,20,9,0,749.0,113.0,2.3,32.0,598.0,921.15,664.69
2017,7,20,9,15,765.5,116.0,2.15,32.5,644.0,941.79,672.94
2017,7,20,9,30,782.0,119.0,2.0,33.0,690.0,959.31,679.13
2017,7,20,9,45,796.5,120.5,1.95,33.5,731.5,969.78,681.97
2017,7,20,10,0,811.0,122.0,1.9,34.0,773.0,963.83,674.8
2017,7,20,10,15,820.5,124.5,1.9,34.0,808.0,963.62,673.49
2017,7,20,10,30,830.0,127.0,1.9,34.0,843.0,959.93,670.11
2017,7,20,10,45,838.5,127.5,1.95,34.5,872.5,949.76,662.11
2017,7,20,11,0,847.0,128.0,2.0,35.0,902.0,936.15,652.16
2017,7,20,11,15,852.0,129.0,2.05,35.5,923.5,916.32,638.48
2017,7,20,11,30,857.0,130.0,2.1,36.0,945.0,893.21,622.88
2017,7,20,11,45,873.5,121.5,2.2,36.5,962.5,868.64,606.85
2017,7,20,12,0,890.0,113.0,2.3,37.0,980.0,840.66,588.63
2017,7,20,12,15,891.0,113.0,2.35,37.0,986.5,804.13,565.74
2017,7,20,12,30,892.0,113.0,2.4,37.0,993.0,765.25,541.2
2017,7,20,12,45,892.5,112.5,2.5,37.5,991.0,723.6,512.59
2017,7,20,13,0,893.0,112.0,2.6,38.0,989.0,680.18,481.6
2017,7,20,13,15,891.0,111.5,2.65,38.0,979.0,633.57,448.44
2017,7,20,13,30,889.0,111.0,2.7,38.0,969.0,585.6,413.4
2017,7,20,13,45,886.0,110.0,2.8,38.0,951.5,535.52,375.98
2017,7,20,14,0,883.0,109.0,2.9,38.0,934.0,484.46,336.64
2017,7,20,14,15,877.5,108.0,2.95,38.0,909.0,431.59,294.75
2017,7,20,14,30,872.0,107.0,3.0,38.0,884.0,378.37,251.57
2017,7,20,14,45,863.5,106.0,3.05,38.5,851.5,324.14,206.71
2017,7,20,15,0,855.0,105.0,3.1,39.0,819.0,270.31,162.62
2017,7,20,15,15,845.0,103.0,3.15,38.5,781.0,216.19,121.11
2017,7,20,15,30,835.0,101.0,3.2,38.0,743.0,163.07,85.27
2017,7,20,15,45,820.5,99.5,3.25,38.0,699.0,111.16,60.57
2017,7,20,16,0,806.0,98.0,3.3,38.0,655.0,80.87,58.66
2017,7,20,16,15,789.0,95.0,3.35,37.5,607.0,69.2,49.74
2017,7,20,16,30,772.0,92.0,3.4,37.0,559.0,68.46,49.45
2017,7,20,16,45,748.0,89.0,3.45,37.0,508.0,67.5,48.86
2017,7,20,17,0,724.0,86.0,3.5,37.0,457.0,66.48,48.24
2017,7,20,17,15,693.5,81.5,3.45,36.5,404.0,64.2,46.7
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,56.65,40.83
2017,7,20,17,45,618.0,72.0,3.4,35.5,297.5,53.89,38.79
2017,7,20,18,0,573.0,67.0,3.4,35.0,244.0,51.07,36.63
2017,7,20,18,15,509.0,59.5,3.1,34.5,193.5,46.13,32.58
2017,7,20,18,30,445.0,52.0,2.8,34.0,143.0,41.09,28.28
2017,7,20,18,45,344.5,41.5,2.5,33.5,99.0,33.26,21.46
2017,7,20,19,0,244.0,31.0,2.2,33.0,55.0,25.29,13.89
2017,7,20,19,15,122.0,15.5,2.35,32.5,27.5,12.1,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,6.83,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,61.05,0.0
2017,7,21,6,15,145.0,33.5,2.45,26.5,53.0,193.93,141.83
2017,7,21,6,30,248.0,51.0,2.5,27.0,88.0,298.78,234.26
2017,7,21,6,45,342.5,61.5,2.65,27.5,135.5,394.13,313.0
2017,7,21,7,0,437.0,72.0,2.8,28.0,183.0,503.36,397.94
2017,7,21,7,15,493.5,80.0,2.75,28.5,234.0,576.84,451.87
2017,7,21,7,30,550.0,88.0,2.7,29.0,285.0,651.65,504.27
2017,7,21,7,45,595.5,93.0,2.7,29.5,339.0,713.23,545.25
2017,7,21,8,0,641.0,98.0,2.7,30.0,393.0,774.58,584.65
2017,7,21,8,15,670.0,103.0,2.55,30.5,444.5,819.12,610.41
2017,7,21,8,30,699.0,108.0,2.4,31.0,496.0,861.96,634.27
2017,7,21,8,45,723.0,111.0,2.25,32.0,546.0,889.19,645.86
2017,7,21,9,0,747.0,114.0,2.1,33.0,596.0,920.32,659.66
2017,7,21,9,15,763.5,117.0,2.0,33.5,642.0,940.96,668.21
2017,7,21,9,30,780.0,120.0,1.9,34.0,688.0,958.48,674.79
2017,7,21,9,45,793.5,122.0,1.85,34.5,729.5,968.49,677.29
2017,7,21,10,0,807.0,124.0,1.8,35.0,771.0,975.11,677.85
2017,7,21,10,15,816.5,126.0,1.85,35.5,806.0,961.21,667.21
2017,7,21,10,30,826.0,128.0,1.9,36.0,841.0,957.02,662.89
2017,7,21,10,45,834.0,129.5,1.95,36.5,870.0,947.38,655.25
2017,7,21,11,0,842.0,131.0,2.0,37.0,899.0,934.27,645.66
2017,7,21,11,15,847.0,132.0,2.1,37.0,920.5,914.45,633.88
2017,7,21,11,30,852.0,133.0,2.2,37.0,942.0,891.37,620.07
2017,7,21,11,45,852.5,135.5,2.35,37.5,955.5,862.5,601.69
2017,7,21,12,0,853.0,138.0,2.5,38.0,969.0,830.78,581.4
2017,7,21,12,15,854.5,138.0,2.6,38.0,975.0,795.26,559.38
2017,7,21,12,30,856.0,138.0,2.7,38.0,981.0,757.5,535.53
2017,7,21,12,45,855.5,138.0,2.8,38.5,979.0,716.4,506.62
2017,7,21,13,0,855.0,138.0,2.9,39.0,977.0,673.78,476.1
2017,7,21,13,15,852.5,137.5,2.95,39.0,967.0,628.16,443.62
2017,7,21,13,30,850.0,137.0,3.0,39.0,957.0,581.36,409.45
2017,7,21,13,45,846.0,136.5,3.1,39.0,939.5,532.71,373.11
2017,7,21,14,0,842.0,136.0,3.2,39.0,922.0,483.25,335.07
2017,7,21,14,15,836.0,134.5,3.2,39.0,897.0,431.7,294.34
2017,7,21,14,30,830.0,133.0,3.2,39.0,872.0,379.93,252.53
2017,7,21,14,45,816.5,134.0,3.25,39.0,838.5,327.48,209.97
2017,7,21,15,0,803.0,135.0,3.3,39.0,805.0,268.59,163.21
2017,7,21,15,15,792.0,132.5,3.35,38.5,767.0,215.6,122.8
2017,7,21,15,30,781.0,130.0,3.4,38.0,729.0,163.91,88.02
2017,7,21,15,45,763.5,128.5,3.45,38.0,685.0,113.96,64.27
2017,7,21,16,0,746.0,127.0,3.5,38.0,641.0,86.72,63.28
2017,7,21,16,15,726.5,123.0,3.5,37.5,593.5,86.24,63.26
2017,7,21,16,30,707.0,119.0,3.5,37.0,546.0,77.76,56.86
2017,7,21,16,45,677.0,115.5,3.55,37.0,494.5,77.33,56.74
2017,7,21,17,0,647.0,112.0,3.6,37.0,443.0,76.87,56.59
2017,7,21,17,15,613.0,106.0,3.6,36.5,390.5,74.57,55.08
2017,7,21,17,30,579.0,100.0,3.6,36.0,338.0,72.14,53.44
2017,7,21,17,45,529.0,93.0,3.6,36.0,285.5,68.66,50.77
2017,7,21,18,0,479.0,86.0,3.6,36.0,233.0,65.1,47.94
2017,7,21,18,15,413.5,75.0,3.5,35.0,184.0,55.96,40.59
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,48.26,34.15
2017,7,21,18,45,256.5,49.0,3.3,33.5,92.5,37.31,24.72
2017,7,21,19,0,165.0,34.0,3.2,33.0,50.0,26.13,14.44
2017,7,21,19,15,82.5,17.0,3.3,32.5,25.0,13.21,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.0,8.5,6.4,0.0
2017,7,22,6,0,43.0,15.0,3.2,25.0,17.0,59.5,0.0
2017,7,22,6,15,141.5,33.5,3.3,25.5,52.0,191.93,140.09
2017,7,22,6,30,240.0,52.0,3.4,26.0,87.0,294.48,232.12
2017,7,22,6,45,332.5,63.5,3.5,26.5,134.5,389.25,311.22
2017,7,22,7,0,425.0,75.0,3.6,27.0,182.0,490.88,391.61
2017,7,22,7,15,481.5,84.0,3.55,27.5,233.5,570.9,451.53
2017,7,22,7,30,538.0,93.0,3.5,28.0,285.0,646.79,505.68
2017,7,22,7,45,588.0,97.0,3.5,29.0,339.5,711.28,548.46
2017,7,22,8,0,638.0,101.0,3.5,30.0,394.0,775.58,589.44
2017,7,22,8,15,667.5,106.5,3.4,30.5,446.0,821.23,616.85
2017,7,22,8,30,697.0,112.0,3.3,31.0,498.0,865.17,642.45
2017,7,22,8,45,723.5,114.5,3.2,32.0,549.0,900.19,660.15
2017,7,22,9,0,750.0,117.0,3.1,33.0,600.0,926.9,672.02
2017,7,22,9,15,766.5,120.0,2.95,33.5,646.5,947.54,680.8
2017,7,22,9,30,783.0,123.0,2.8,34.0,693.0,965.03,687.49
2017,7,22,9,45,797.5,124.5,2.65,34.5,734.5,975.45,689.66
2017,7,22,10,0,812.0,126.0,2.5,35.0,776.0,982.44,689.74
2017,7,22,10,15,821.5,128.5,2.45,35.5,811.5,968.8,678.03
2017,7,22,10,30,831.0,131.0,2.4,36.0,847.0,964.96,672.81
2017,7,22,10,45,839.5,131.5,2.4,36.5,876.5,954.65,664.11
2017,7,22,11,0,848.0,132.0,2.4,37.0,906.0,940.87,653.48
2017,7,22,11,15,853.0,133.5,2.45,37.0,927.5,921.31,641.19
2017,7,22,11,30,858.0,135.0,2.5,37.0,949.0,898.43,626.91
