Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,45,869.0,130.0,2.65,37.5,965.0,871.95,609.81
2017,7,22,12,0,880.0,125.0,2.8,38.0,981.0,842.28,590.6
2017,7,22,12,15,881.0,125.0,2.9,38.0,987.0,805.7,567.76
2017,7,22,12,30,882.0,125.0,3.0,38.0,993.0,766.82,543.23
2017,7,22,12,45,882.5,124.0,3.15,38.5,991.5,724.84,514.0
2017,7,22,13,0,883.0,123.0,3.3,39.0,990.0,681.16,482.73
2017,7,22,13,15,881.0,122.5,3.35,39.0,979.5,634.7,449.45
2017,7,22,13,30,879.0,122.0,3.4,39.0,969.0,586.92,414.35
2017,7,22,13,45,875.5,121.0,3.5,39.0,951.5,536.83,376.73
2017,7,22,14,0,872.0,120.0,3.6,39.0,934.0,485.83,337.31
2017,7,22,14,15,699.0,230.5,3.6,39.0,871.5,433.5,297.49
2017,7,22,14,30,526.0,341.0,3.6,39.0,809.0,404.54,275.7
2017,7,22,14,45,450.0,350.5,3.65,39.0,740.5,350.94,236.7
2017,7,22,15,0,374.0,360.0,3.7,39.0,672.0,316.85,212.71
2017,7,22,15,15,436.5,316.0,3.7,39.0,663.0,261.98,170.07
2017,7,22,15,30,499.0,272.0,3.7,39.0,654.0,212.11,133.45
2017,7,22,15,45,648.5,188.0,3.75,39.0,654.0,133.92,81.56
2017,7,22,16,0,798.0,104.0,3.8,39.0,654.0,73.4,52.54
2017,7,22,16,15,780.0,101.0,3.8,38.5,606.0,72.91,52.48
2017,7,22,16,30,762.0,98.0,3.8,38.0,558.0,72.33,52.31
2017,7,22,16,45,735.5,95.5,3.8,37.5,506.0,71.87,52.26
2017,7,22,17,0,709.0,93.0,3.8,37.0,454.0,71.39,52.2
2017,7,22,17,15,677.0,88.0,3.75,36.5,401.0,63.03,45.76
2017,7,22,17,30,645.0,83.0,3.7,36.0,348.0,60.71,44.15
2017,7,22,17,45,597.0,77.5,3.7,36.0,294.5,57.76,41.88
2017,7,22,18,0,549.0,72.0,3.7,36.0,241.0,54.76,39.49
2017,7,22,18,15,483.5,63.5,3.55,35.0,190.0,49.2,35.03
2017,7,22,18,30,418.0,55.0,3.4,34.0,139.0,43.51,30.25
2017,7,22,18,45,317.0,43.5,3.25,33.5,95.5,34.96,22.79
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,24.77,13.3
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,12.48,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.0,7.5,5.97,0.0
2017,7,23,6,0,28.0,14.0,3.2,25.0,15.0,31.15,0.0
2017,7,23,6,15,121.0,33.0,3.3,25.5,49.0,158.92,114.7
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,274.7,216.18
2017,7,23,6,45,298.5,65.5,3.5,26.5,129.0,364.88,291.66
2017,7,23,7,0,383.0,79.0,3.6,27.0,175.0,461.23,368.91
2017,7,23,7,15,441.0,89.0,3.55,27.0,226.0,534.24,424.9
2017,7,23,7,30,499.0,99.0,3.5,27.0,277.0,609.68,480.47
2017,7,23,7,45,543.5,106.0,3.5,27.5,329.5,680.56,529.77
2017,7,23,8,0,588.0,113.0,3.5,28.0,382.0,742.58,571.01
2017,7,23,8,15,619.0,119.0,3.4,28.5,433.5,789.48,599.99
2017,7,23,8,30,650.0,125.0,3.3,29.0,485.0,834.76,627.13
2017,7,23,8,45,674.0,130.0,3.2,29.5,534.5,869.83,646.69
2017,7,23,9,0,698.0,135.0,3.1,30.0,584.0,902.48,664.32
2017,7,23,9,15,716.0,139.0,2.95,30.5,630.0,925.09,674.69
2017,7,23,9,30,734.0,143.0,2.8,31.0,676.0,937.35,678.26
2017,7,23,9,45,747.5,146.5,2.65,31.5,717.0,948.91,681.44
2017,7,23,10,0,761.0,150.0,2.5,32.0,758.0,957.09,682.46
2017,7,23,10,15,771.5,152.5,2.35,32.5,793.5,957.72,678.76
2017,7,23,10,30,782.0,155.0,2.2,33.0,829.0,954.85,673.02
2017,7,23,10,45,790.5,157.0,2.05,33.5,858.0,945.97,663.66
2017,7,23,11,0,799.0,159.0,1.9,34.0,887.0,933.59,652.31
2017,7,23,11,15,804.5,160.0,1.85,34.5,908.5,913.96,637.71
2017,7,23,11,30,810.0,161.0,1.8,35.0,930.0,891.05,621.28
2017,7,23,11,45,805.0,168.5,1.8,35.5,942.0,861.73,601.51
2017,7,23,12,0,800.0,176.0,1.8,36.0,954.0,829.61,580.07
2017,7,23,12,15,552.5,326.5,1.85,36.0,866.0,731.6,512.25
2017,7,23,12,30,305.0,477.0,1.9,36.0,778.0,632.61,442.77
2017,7,23,12,45,359.5,452.5,2.0,36.5,806.0,626.44,439.28
2017,7,23,13,0,414.0,428.0,2.1,37.0,834.0,612.72,429.72
2017,7,23,13,15,428.0,422.5,2.2,37.0,838.5,585.6,411.11
2017,7,23,13,30,442.0,417.0,2.3,37.0,843.0,557.05,391.03
2017,7,23,13,45,348.0,438.0,2.4,37.0,770.0,497.75,349.47
2017,7,23,14,0,254.0,459.0,2.5,37.0,697.0,440.59,309.64
2017,7,23,14,15,132.0,338.5,2.5,37.0,462.0,302.31,213.89
2017,7,23,14,30,10.0,218.0,2.5,37.0,227.0,179.74,128.01
2017,7,23,14,45,10.0,219.5,2.5,37.0,228.5,179.4,128.1
2017,7,23,15,0,10.0,221.0,2.5,37.0,230.0,178.89,127.87
2017,7,23,15,15,11.0,229.5,2.5,37.0,239.0,183.4,131.33
2017,7,23,15,30,12.0,238.0,2.5,37.0,248.0,187.19,134.39
2017,7,23,15,45,77.5,278.0,2.5,37.0,332.5,198.57,141.9
2017,7,23,16,0,143.0,318.0,2.5,37.0,417.0,201.11,152.35
2017,7,23,16,15,207.5,287.0,2.5,36.5,418.5,187.33,142.49
2017,7,23,16,30,272.0,256.0,2.5,36.0,420.0,162.4,123.86
2017,7,23,16,45,269.5,231.0,2.5,36.0,381.0,150.21,114.76
2017,7,23,17,0,267.0,206.0,2.5,36.0,342.0,137.24,104.95
2017,7,23,17,15,223.0,185.5,2.4,35.5,290.0,125.58,96.27
2017,7,23,17,30,179.0,165.0,2.3,35.0,238.0,117.84,90.6
2017,7,23,17,45,158.0,143.0,2.2,34.5,200.5,103.49,79.44
2017,7,23,18,0,137.0,121.0,2.1,34.0,163.0,88.74,67.7
2017,7,23,18,15,111.5,98.0,1.85,33.0,127.5,72.97,54.93
2017,7,23,18,30,86.0,75.0,1.6,32.0,92.0,56.81,41.48
2017,7,23,18,45,51.5,53.0,1.35,31.5,62.5,40.88,27.83
2017,7,23,19,0,17.0,31.0,1.1,31.0,33.0,24.94,13.49
2017,7,23,19,15,8.5,15.5,1.1,30.5,16.5,12.75,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,34.5,56.65,36.77
2017,7,24,6,30,41.0,59.0,3.4,25.0,64.0,110.94,84.33
2017,7,24,6,45,102.0,85.5,3.65,25.5,108.5,207.09,164.45
2017,7,24,7,0,163.0,112.0,3.9,26.0,153.0,291.75,234.1
2017,7,24,7,15,222.0,119.5,4.05,26.5,190.0,364.99,292.94
2017,7,24,7,30,281.0,127.0,4.2,27.0,227.0,427.93,342.22
2017,7,24,7,45,272.0,153.0,4.35,27.5,263.0,455.97,361.36
2017,7,24,8,0,263.0,179.0,4.5,28.0,299.0,481.63,378.26
2017,7,24,8,15,370.0,186.0,4.35,28.5,377.5,594.28,461.82
2017,7,24,8,30,477.0,193.0,4.2,29.0,456.0,733.26,559.79
2017,7,24,8,45,378.5,235.0,4.1,29.5,456.5,662.38,503.05
2017,7,24,9,0,280.0,277.0,4.0,30.0,457.0,609.59,459.83
2017,7,24,9,15,439.0,245.5,3.8,30.5,552.0,753.34,561.85
2017,7,24,9,30,598.0,214.0,3.6,31.0,647.0,884.33,649.61
2017,7,24,9,45,619.0,216.5,3.45,31.5,688.5,902.13,657.0
2017,7,24,10,0,640.0,219.0,3.3,32.0,730.0,916.68,662.82
2017,7,24,10,15,463.5,312.0,3.2,32.5,691.0,816.24,588.69
2017,7,24,10,30,287.0,405.0,3.1,33.0,652.0,705.16,507.53
2017,7,24,10,45,491.5,315.5,3.05,33.5,756.0,817.09,585.99
2017,7,24,11,0,696.0,226.0,3.0,34.0,860.0,909.78,647.7
2017,7,24,11,15,703.0,228.0,2.95,34.5,881.5,893.08,633.83
2017,7,24,11,30,710.0,230.0,2.9,35.0,903.0,873.12,618.65
2017,7,24,11,45,556.0,327.0,2.9,35.5,859.0,795.45,562.55
2017,7,24,12,0,402.0,424.0,2.9,36.0,815.0,715.36,505.05
2017,7,24,12,15,347.5,452.0,2.85,36.0,792.0,669.96,473.44
2017,7,24,12,30,293.0,480.0,2.8,36.0,769.0,625.99,442.47
2017,7,24,12,45,368.5,455.5,2.75,36.5,818.0,634.99,448.16
2017,7,24,13,0,444.0,431.0,2.7,37.0,867.0,634.44,446.64
2017,7,24,13,15,583.0,328.5,2.6,37.0,894.5,612.79,432.38
2017,7,24,13,30,722.0,226.0,2.5,37.0,922.0,573.71,405.09
2017,7,24,13,45,604.5,305.5,2.45,37.0,880.5,524.62,368.24
2017,7,24,14,0,487.0,385.0,2.4,37.0,839.0,489.23,341.27
2017,7,24,14,15,252.0,338.0,2.35,37.0,572.5,338.83,237.72
2017,7,24,14,30,17.0,291.0,2.3,37.0,306.0,236.92,169.01
2017,7,24,14,45,10.0,221.5,2.3,37.0,230.0,180.88,129.0
2017,7,24,15,0,3.0,152.0,2.3,37.0,154.0,124.98,88.37
2017,7,24,15,15,1.5,145.5,2.35,36.5,146.5,119.18,84.54
2017,7,24,15,30,0.0,139.0,2.4,36.0,139.0,113.58,80.79
2017,7,24,15,45,2.0,159.5,2.45,36.0,161.0,128.57,92.22
2017,7,24,16,0,4.0,180.0,2.5,36.0,183.0,142.64,107.8
2017,7,24,16,15,2.0,131.5,2.5,35.5,133.0,106.98,80.21
2017,7,24,16,30,0.0,83.0,2.5,35.0,83.0,69.01,50.3
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,61.03,44.07
2017,7,24,17,0,0.0,64.0,2.5,35.0,64.0,53.07,37.79
2017,7,24,17,15,0.0,56.0,2.3,34.5,56.0,46.38,32.56
2017,7,24,17,30,0.0,48.0,2.1,34.0,48.0,39.7,27.26
2017,7,24,17,45,0.0,40.0,1.95,33.5,40.0,33.04,21.9
2017,7,24,18,0,0.0,32.0,1.8,33.0,32.0,26.4,16.45
2017,7,24,18,15,0.0,25.0,1.7,32.0,25.0,20.6,11.64
2017,7,24,18,30,0.0,18.0,1.6,31.0,18.0,14.81,6.75
2017,7,24,18,45,0.0,12.0,1.55,30.5,12.0,9.86,2.47
2017,7,24,19,0,0.0,6.0,1.5,30.0,6.0,4.92,0.0
2017,7,24,19,15,0.0,3.0,1.75,29.5,3.0,2.56,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,8.37,0.0
2017,7,25,6,15,51.5,34.0,3.6,24.5,41.0,98.1,67.41
2017,7,25,6,30,102.0,59.0,3.8,25.0,73.0,172.22,134.3
2017,7,25,6,45,188.0,77.0,4.0,25.5,118.0,276.93,221.95
2017,7,25,7,0,274.0,95.0,4.2,26.0,163.0,374.17,301.68
2017,7,25,7,15,166.0,115.0,4.2,26.5,159.0,291.19,233.83
2017,7,25,7,30,58.0,135.0,4.2,27.0,155.0,199.74,157.54
2017,7,25,7,45,290.5,134.0,4.25,28.0,262.5,447.67,356.08
2017,7,25,8,0,523.0,133.0,4.3,29.0,370.0,694.75,538.58
2017,7,25,8,15,323.5,186.5,4.25,29.5,339.0,549.57,425.08
2017,7,25,8,30,124.0,240.0,4.2,30.0,308.0,395.57,303.22
2017,7,25,8,45,387.5,198.0,4.2,30.5,440.5,650.97,495.7
2017,7,25,9,0,651.0,156.0,4.2,31.0,573.0,879.65,653.92
2017,7,25,9,15,384.0,246.0,4.1,31.5,497.0,697.89,519.65
2017,7,25,9,30,117.0,336.0,4.0,32.0,421.0,477.09,354.1
2017,7,25,9,45,97.0,350.5,3.95,32.5,424.0,444.01,328.98
2017,7,25,10,0,77.0,365.0,3.9,33.0,427.0,432.64,318.68
2017,7,25,10,15,411.0,271.0,3.85,33.5,622.0,721.86,528.86
2017,7,25,10,30,745.0,177.0,3.8,34.0,817.0,940.42,674.77
2017,7,25,10,45,531.0,301.5,3.8,34.5,766.0,841.57,602.73
2017,7,25,11,0,317.0,426.0,3.8,35.0,715.0,725.13,517.98
2017,7,25,11,15,546.5,304.0,3.8,35.0,816.5,817.34,585.36
2017,7,25,11,30,776.0,182.0,3.8,35.0,918.0,879.77,629.01
2017,7,25,11,45,791.5,175.0,3.8,35.5,935.0,855.61,611.14
2017,7,25,12,0,807.0,168.0,3.8,36.0,952.0,828.07,591.73
2017,7,25,12,15,600.5,300.0,3.8,36.0,885.5,743.83,531.19
2017,7,25,12,30,394.0,432.0,3.8,36.0,819.0,662.56,471.76
2017,7,25,12,45,600.5,300.5,3.85,36.5,889.0,672.47,481.16
2017,7,25,13,0,807.0,169.0,3.9,37.0,959.0,668.9,479.52
2017,7,25,13,15,534.0,322.5,3.9,37.0,843.0,578.26,412.42
2017,7,25,13,30,261.0,476.0,3.9,37.0,727.0,502.98,357.04
2017,7,25,13,45,527.5,320.0,3.9,37.5,815.5,501.02,354.74
2017,7,25,14,0,794.0,164.0,3.9,38.0,904.0,476.21,332.82
2017,7,25,14,15,787.5,162.5,3.9,38.0,878.5,424.96,292.04
2017,7,25,14,30,781.0,161.0,3.9,38.0,853.0,373.75,250.53
2017,7,25,14,45,736.0,180.0,3.9,38.0,813.5,325.5,211.77
2017,7,25,15,0,691.0,199.0,3.9,38.0,774.0,273.87,171.63
2017,7,25,15,15,677.5,195.0,3.9,37.5,736.0,224.28,134.31
2017,7,25,15,30,664.0,191.0,3.9,37.0,698.0,176.48,102.65
2017,7,25,15,45,641.5,188.0,3.95,37.0,654.0,130.79,81.36
2017,7,25,16,0,619.0,185.0,4.0,37.0,610.0,110.76,82.55
2017,7,25,16,15,595.5,179.0,3.95,36.5,563.0,110.83,83.06
2017,7,25,16,30,572.0,173.0,3.9,36.0,516.0,110.75,83.45
2017,7,25,16,45,535.5,167.5,3.9,36.0,465.0,109.77,82.97
2017,7,25,17,0,499.0,162.0,3.9,36.0,414.0,108.0,81.87
2017,7,25,17,15,459.0,152.0,3.75,35.5,363.0,103.19,78.47
2017,7,25,17,30,419.0,142.0,3.6,35.0,312.0,98.12,74.81
2017,7,25,17,45,360.0,130.0,3.5,34.5,260.5,91.25,69.59
2017,7,25,18,0,301.0,118.0,3.4,34.0,209.0,85.87,65.43
2017,7,25,18,15,235.5,100.0,3.2,33.5,162.0,73.41,55.2
2017,7,25,18,30,170.0,82.0,3.0,33.0,115.0,60.65,44.42
2017,7,25,18,45,102.0,57.5,2.9,32.5,75.5,43.85,30.04
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,25.92,13.85
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,14.08,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,20.51,0.0
2017,7,26,6,15,104.0,31.5,3.4,25.5,45.0,145.5,101.33
2017,7,26,6,30,193.0,51.0,3.6,26.0,78.0,240.97,189.34
2017,7,26,6,45,301.5,62.0,3.8,26.5,125.5,362.52,290.0
2017,7,26,7,0,410.0,73.0,4.0,27.0,173.0,475.6,380.41
2017,7,26,7,15,469.5,82.0,4.1,27.5,224.5,557.69,442.84
2017,7,26,7,30,529.0,91.0,4.2,28.0,276.0,635.96,499.84
2017,7,26,7,45,586.5,93.0,4.35,28.5,331.5,704.67,547.85
2017,7,26,8,0,644.0,95.0,4.5,29.0,387.0,773.45,594.4
2017,7,26,8,15,673.5,100.0,4.55,29.5,439.5,818.59,622.72
2017,7,26,8,30,703.0,105.0,4.6,30.0,492.0,862.06,649.34
2017,7,26,8,45,732.0,106.0,4.65,31.0,543.5,892.28,665.2
2017,7,26,9,0,761.0,107.0,4.7,32.0,595.0,926.2,683.39
2017,7,26,9,15,777.5,110.5,4.7,32.5,641.5,947.59,694.04
2017,7,26,9,30,794.0,114.0,4.7,33.0,688.0,965.8,702.75
2017,7,26,9,45,809.5,114.5,4.75,33.5,730.0,976.13,706.57
2017,7,26,10,0,825.0,115.0,4.8,34.0,772.0,970.53,700.26
2017,7,26,10,15,834.5,117.0,4.75,34.5,808.0,969.79,696.66
2017,7,26,10,30,844.0,119.0,4.7,35.0,844.0,965.53,691.15
2017,7,26,10,45,852.5,119.5,4.7,35.5,873.5,955.22,682.09
2017,7,26,11,0,861.0,120.0,4.7,36.0,903.0,941.4,670.96
2017,7,26,11,15,866.0,121.0,4.7,36.0,924.5,921.32,657.31
2017,7,26,11,30,871.0,122.0,4.7,36.0,946.0,897.9,641.61
2017,7,26,11,45,859.5,132.5,4.7,36.5,956.5,865.22,618.61
2017,7,26,12,0,848.0,143.0,4.7,37.0,967.0,829.82,593.93
2017,7,26,12,15,849.5,143.5,4.65,37.0,973.0,794.58,570.4
2017,7,26,12,30,851.0,144.0,4.6,37.0,979.0,757.05,544.88
2017,7,26,12,45,850.0,144.0,4.6,37.5,977.0,715.43,514.23
2017,7,26,13,0,849.0,144.0,4.6,38.0,975.0,672.3,482.09
2017,7,26,13,15,847.0,143.5,4.55,38.0,965.0,626.82,448.6
2017,7,26,13,30,845.0,143.0,4.5,38.0,955.0,580.13,413.47
2017,7,26,13,45,840.0,142.5,4.5,38.0,937.0,530.79,375.67
2017,7,26,14,0,835.0,142.0,4.5,38.0,919.0,480.77,336.38
2017,7,26,14,15,829.0,140.5,4.5,38.0,893.5,429.2,295.0
2017,7,26,14,30,823.0,139.0,4.5,38.0,868.0,377.41,252.61
2017,7,26,14,45,835.5,124.5,4.5,38.0,841.0,322.86,207.3
2017,7,26,15,0,848.0,110.0,4.5,38.0,814.0,266.41,160.81
2017,7,26,15,15,837.5,108.0,4.5,37.5,775.5,212.19,119.23
2017,7,26,15,30,827.0,106.0,4.5,37.0,737.0,159.01,84.01
2017,7,26,15,45,815.0,102.5,4.5,37.0,693.0,106.12,60.26
2017,7,26,16,0,803.0,99.0,4.5,37.0,649.0,70.61,50.85
2017,7,26,16,15,785.5,96.0,4.5,36.5,601.0,69.99,50.65
2017,7,26,16,30,768.0,93.0,4.5,36.0,553.0,69.27,50.36
2017,7,26,16,45,746.0,89.0,4.5,36.0,501.5,67.69,49.28
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,65.98,48.09
2017,7,26,17,15,692.0,80.5,4.4,35.5,396.5,63.66,46.51
2017,7,26,17,30,660.0,76.0,4.3,35.0,343.0,56.12,40.62
2017,7,26,17,45,616.5,70.5,4.25,35.0,290.0,52.99,38.17
2017,7,26,18,0,573.0,65.0,4.2,35.0,237.0,49.78,35.58
2017,7,26,18,15,506.5,57.5,3.9,34.0,186.0,44.77,31.52
2017,7,26,18,30,440.0,50.0,3.6,33.0,135.0,39.68,27.18
2017,7,26,18,45,334.5,39.0,3.35,32.5,91.5,31.36,19.89
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,22.89,11.4
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,36.92,0.0
2017,7,27,6,15,152.5,28.5,2.55,24.5,47.5,192.17,133.93
2017,7,27,6,30,266.0,45.0,2.7,25.0,81.0,304.38,239.62
2017,7,27,6,45,363.0,54.5,2.85,26.0,128.5,400.55,319.41
2017,7,27,7,0,460.0,64.0,3.0,27.0,176.0,512.85,406.79
2017,7,27,7,15,517.0,72.0,3.05,27.5,228.0,587.1,462.15
2017,7,27,7,30,574.0,80.0,3.1,28.0,280.0,662.91,516.16
2017,7,27,7,45,616.0,85.0,3.2,29.0,333.5,721.7,554.87
2017,7,27,8,0,658.0,90.0,3.3,30.0,387.0,780.14,591.94
2017,7,27,8,15,687.0,95.0,3.25,30.5,439.5,825.09,619.01
2017,7,27,8,30,716.0,100.0,3.2,31.0,492.0,862.73,640.51
2017,7,27,8,45,736.5,104.0,3.2,32.0,542.0,894.37,656.6
2017,7,27,9,0,757.0,108.0,3.2,33.0,592.0,923.32,670.67
2017,7,27,9,15,773.5,111.0,3.1,33.5,638.0,944.08,679.94
2017,7,27,9,30,790.0,114.0,3.0,34.0,684.0,961.68,687.17
2017,7,27,9,45,803.0,116.0,2.95,34.5,725.5,971.21,689.68
2017,7,27,10,0,816.0,118.0,2.9,35.0,767.0,964.59,682.14
2017,7,27,10,15,825.5,120.0,2.85,35.0,802.5,963.84,680.06
2017,7,27,10,30,835.0,122.0,2.8,35.0,838.0,959.6,675.87
2017,7,27,10,45,843.5,122.5,2.8,35.5,867.5,949.34,667.1
2017,7,27,11,0,852.0,123.0,2.8,36.0,897.0,935.61,656.35
2017,7,27,11,15,857.0,124.5,2.8,36.5,919.0,916.09,642.13
2017,7,27,11,30,862.0,126.0,2.8,37.0,941.0,893.23,625.99
2017,7,27,11,45,878.0,117.5,2.8,37.5,958.5,867.86,608.38
2017,7,27,12,0,894.0,109.0,2.8,38.0,976.0,839.09,588.7
2017,7,27,12,15,895.0,109.0,2.85,38.0,982.0,802.28,565.4
2017,7,27,12,30,896.0,109.0,2.9,38.0,988.0,763.07,540.4
2017,7,27,12,45,896.0,108.5,3.0,38.5,986.5,720.63,510.96
2017,7,27,13,0,896.0,108.0,3.1,39.0,985.0,676.38,479.1
2017,7,27,13,15,894.0,108.0,3.2,39.0,974.5,629.59,445.72
2017,7,27,13,30,892.0,108.0,3.3,39.0,964.0,581.39,410.36
2017,7,27,13,45,889.0,107.0,3.4,39.0,946.5,530.71,372.19
2017,7,27,14,0,886.0,106.0,3.5,39.0,929.0,479.04,332.12
2017,7,27,14,15,880.5,104.5,3.55,39.0,903.5,425.22,289.31
2017,7,27,14,30,875.0,103.0,3.6,39.0,878.0,371.07,245.25
2017,7,27,14,45,861.0,105.5,3.7,39.0,844.0,316.98,200.99
2017,7,27,15,0,847.0,108.0,3.8,39.0,810.0,263.82,157.97
2017,7,27,15,15,836.5,106.0,3.85,38.5,771.5,209.61,116.75
2017,7,27,15,30,826.0,104.0,3.9,38.0,733.0,156.46,81.95
2017,7,27,15,45,811.5,102.0,4.0,38.0,689.0,104.36,59.36
2017,7,27,16,0,797.0,100.0,4.1,38.0,645.0,71.15,51.05
2017,7,27,16,15,779.5,97.0,4.1,37.5,597.0,70.56,50.88
2017,7,27,16,30,762.0,94.0,4.1,37.0,549.0,69.87,50.62
2017,7,27,16,45,737.0,90.5,4.15,37.0,497.0,68.63,49.81
2017,7,27,17,0,712.0,87.0,4.2,37.0,445.0,67.29,48.94
2017,7,27,17,15,680.0,82.5,4.15,36.5,392.0,59.56,42.97
2017,7,27,17,30,648.0,78.0,4.1,36.0,339.0,57.43,41.5
2017,7,27,17,45,603.0,72.0,4.1,35.5,286.0,53.99,38.9
2017,7,27,18,0,558.0,66.0,4.1,35.0,233.0,50.46,36.13
2017,7,27,18,15,491.0,58.0,3.85,34.5,182.5,45.11,31.71
2017,7,27,18,30,424.0,50.0,3.6,34.0,132.0,39.64,27.01
2017,7,27,18,45,319.5,39.0,3.4,33.5,89.0,31.36,19.75
2017,7,27,19,0,215.0,28.0,3.2,33.0,46.0,21.77,10.32
2017,7,27,19,15,107.5,14.0,3.2,32.5,23.0,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.0,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,14.0,45.1,0.0
2017,7,28,6,15,174.5,27.5,3.2,24.5,48.5,205.41,141.57
2017,7,28,6,30,298.0,43.0,3.4,25.0,83.0,325.84,256.9
2017,7,28,6,45,397.5,52.0,3.6,26.0,132.0,431.37,344.01
2017,7,28,7,0,497.0,61.0,3.8,27.0,181.0,540.25,429.0
2017,7,28,7,15,554.0,68.0,3.85,28.0,234.0,614.23,483.41
2017,7,28,7,30,611.0,75.0,3.9,29.0,287.0,689.73,536.16
2017,7,28,7,45,657.5,78.5,4.0,30.0,343.0,751.51,576.85
2017,7,28,8,0,704.0,82.0,4.1,31.0,399.0,807.86,612.23
2017,7,28,8,15,732.0,86.0,4.05,31.5,452.5,851.92,638.68
2017,7,28,8,30,760.0,90.0,4.0,32.0,506.0,894.01,663.19
2017,7,28,8,45,784.5,91.5,3.95,33.0,558.0,927.09,679.81
2017,7,28,9,0,809.0,93.0,3.9,34.0,610.0,957.51,694.39
2017,7,28,9,15,824.5,96.0,3.8,34.5,657.0,965.72,695.48
2017,7,28,9,30,840.0,99.0,3.7,35.0,704.0,982.62,702.44
2017,7,28,9,45,854.5,99.5,3.65,35.5,747.0,992.26,705.03
2017,7,28,10,0,869.0,100.0,3.6,36.0,790.0,998.43,705.6
2017,7,28,10,15,877.5,101.5,3.55,36.5,826.0,996.08,700.95
2017,7,28,10,30,886.0,103.0,3.5,37.0,862.0,990.11,694.27
2017,7,28,10,45,894.0,103.0,3.45,37.5,892.0,978.44,684.22
2017,7,28,11,0,902.0,103.0,3.4,38.0,922.0,963.17,672.14
2017,7,28,11,15,906.5,104.0,3.35,38.0,943.5,942.04,657.97
2017,7,28,11,30,911.0,105.0,3.3,38.0,965.0,917.48,641.76
2017,7,28,11,45,900.0,114.5,3.25,38.5,975.5,883.8,618.56
2017,7,28,12,0,889.0,124.0,3.2,39.0,986.0,847.32,593.7
2017,7,28,12,15,890.0,124.5,3.15,39.0,992.0,810.61,569.95
2017,7,28,12,30,891.0,125.0,3.1,39.0,998.0,771.51,544.56
2017,7,28,12,45,891.0,124.5,3.1,39.5,996.0,728.83,514.18
2017,7,28,13,0,891.0,124.0,3.1,40.0,994.0,684.39,481.98
2017,7,28,13,15,888.5,123.5,3.05,40.0,983.5,636.79,447.81
2017,7,28,13,30,886.0,123.0,3.0,40.0,973.0,587.9,411.9
2017,7,28,13,45,881.5,122.5,2.95,40.0,954.5,536.82,373.52
2017,7,28,14,0,877.0,122.0,2.9,40.0,936.0,484.92,333.49
2017,7,28,14,15,871.5,120.5,2.9,40.0,910.5,431.33,291.3
2017,7,28,14,30,866.0,119.0,2.9,40.0,885.0,377.41,247.91
2017,7,28,14,45,856.5,118.0,2.9,40.0,851.5,322.56,203.46
2017,7,28,15,0,847.0,117.0,2.9,40.0,818.0,268.22,159.91
2017,7,28,15,15,836.5,114.5,2.85,40.0,779.0,213.53,118.56
2017,7,28,15,30,826.0,112.0,2.8,40.0,740.0,159.9,83.83
2017,7,28,15,45,812.5,109.0,2.8,40.0,696.0,96.23,53.35
2017,7,28,16,0,799.0,106.0,2.8,40.0,652.0,74.95,53.53
2017,7,28,16,15,780.5,103.0,2.8,39.5,603.0,74.5,53.49
2017,7,28,16,30,762.0,100.0,2.8,39.0,554.0,73.96,53.37
2017,7,28,16,45,738.0,96.0,2.8,39.0,502.0,72.54,52.45
2017,7,28,17,0,714.0,92.0,2.8,39.0,450.0,71.02,51.45
2017,7,28,17,15,680.5,87.0,2.6,38.5,396.0,62.67,45.06
2017,7,28,17,30,647.0,82.0,2.4,38.0,342.0,60.3,43.43
2017,7,28,17,45,600.0,75.5,2.25,37.5,288.0,56.6,40.65
2017,7,28,18,0,553.0,69.0,2.1,37.0,234.0,52.78,37.67
2017,7,28,18,15,484.0,60.5,1.85,36.0,183.0,47.11,33.12
2017,7,28,18,30,415.0,52.0,1.6,35.0,132.0,41.33,28.23
2017,7,28,18,45,307.5,40.0,1.4,34.0,88.5,32.24,20.39
2017,7,28,19,0,200.0,28.0,1.2,33.0,45.0,21.74,10.09
2017,7,28,19,15,100.0,14.0,1.2,32.5,22.5,11.95,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,32.62,0.0
2017,7,29,6,15,150.5,28.0,3.35,25.5,46.0,188.39,126.59
2017,7,29,6,30,267.0,45.0,3.5,26.0,80.0,305.82,239.75
2017,7,29,6,45,365.5,55.0,3.7,26.5,128.5,403.74,322.02
2017,7,29,7,0,464.0,65.0,3.9,27.0,177.0,517.27,411.79
2017,7,29,7,15,523.0,73.0,3.85,28.0,229.5,593.54,468.11
2017,7,29,7,30,582.0,81.0,3.8,29.0,282.0,671.4,522.66
2017,7,29,7,45,628.5,85.5,3.75,30.0,337.5,733.99,563.62
2017,7,29,8,0,675.0,90.0,3.7,31.0,393.0,796.37,602.72
2017,7,29,8,15,704.5,94.5,3.45,32.0,446.5,841.48,627.5
2017,7,29,8,30,734.0,99.0,3.2,33.0,500.0,879.29,646.41
2017,7,29,8,45,757.5,102.0,2.95,34.0,551.0,912.96,661.82
2017,7,29,9,0,781.0,105.0,2.7,35.0,602.0,943.94,674.83
2017,7,29,9,15,797.5,108.0,2.35,35.5,649.0,964.82,681.37
2017,7,29,9,30,814.0,111.0,2.0,36.0,696.0,982.47,685.32
2017,7,29,9,45,826.5,113.0,1.7,36.5,738.5,978.78,676.27
2017,7,29,10,0,839.0,115.0,1.4,37.0,781.0,984.39,672.78
2017,7,29,10,15,848.5,117.0,1.2,37.5,817.0,983.44,666.43
2017,7,29,10,30,858.0,119.0,1.0,38.0,853.0,978.9,657.93
2017,7,29,10,45,864.5,120.5,0.8,38.5,882.0,967.3,645.29
2017,7,29,11,0,871.0,122.0,0.6,39.0,911.0,952.16,630.67
2017,7,29,11,15,875.5,123.0,0.7,39.5,933.0,931.2,618.68
2017,7,29,11,30,880.0,124.0,0.8,40.0,955.0,906.88,604.71
2017,7,29,11,45,882.0,125.0,0.9,40.5,969.0,877.15,587.43
2017,7,29,12,0,884.0,126.0,1.0,41.0,983.0,844.47,568.21
2017,7,29,12,15,885.0,126.5,1.15,41.0,989.0,807.85,548.14
2017,7,29,12,30,886.0,127.0,1.3,41.0,995.0,768.83,526.08
2017,7,29,12,45,884.0,127.5,1.5,41.0,992.0,725.62,499.48
2017,7,29,13,0,882.0,128.0,1.7,41.0,989.0,680.78,470.63
2017,7,29,13,15,879.5,127.5,1.85,41.0,978.5,633.48,438.66
2017,7,29,13,30,877.0,127.0,2.0,41.0,968.0,584.89,404.62
2017,7,29,13,45,870.5,127.5,2.15,41.5,949.0,533.82,366.82
2017,7,29,14,0,864.0,128.0,2.3,42.0,930.0,482.12,327.43
2017,7,29,14,15,631.5,251.0,2.4,42.0,828.5,415.67,280.16
2017,7,29,14,30,399.0,374.0,2.5,42.0,727.0,377.85,254.84
2017,7,29,14,45,463.5,337.0,2.7,42.0,732.0,342.35,226.21
2017,7,29,15,0,528.0,300.0,2.9,42.0,737.0,300.29,192.2
2017,7,29,15,15,510.5,285.0,2.95,41.5,691.0,251.22,157.43
2017,7,29,15,30,493.0,270.0,3.0,41.0,645.0,204.7,127.82
2017,7,29,15,45,632.0,193.5,3.15,41.0,643.5,129.34,81.01
2017,7,29,16,0,771.0,117.0,3.3,41.0,642.0,81.36,58.28
2017,7,29,16,15,751.5,113.5,3.35,40.5,593.0,80.9,58.28
2017,7,29,16,30,732.0,110.0,3.4,40.0,544.0,80.34,58.17
2017,7,29,16,45,702.5,106.5,3.45,40.0,491.5,72.43,52.15
2017,7,29,17,0,673.0,103.0,3.5,40.0,439.0,71.68,51.76
2017,7,29,17,15,637.5,97.0,3.4,39.5,385.5,69.07,50.0
2017,7,29,17,30,602.0,91.0,3.3,39.0,332.0,66.33,48.09
2017,7,29,17,45,550.0,84.5,3.25,38.5,278.5,62.92,45.58
2017,7,29,18,0,498.0,78.0,3.2,38.0,225.0,59.44,42.92
2017,7,29,18,15,426.5,68.0,2.85,37.0,175.0,52.9,37.67
2017,7,29,18,30,355.0,58.0,2.5,36.0,125.0,44.08,30.31
2017,7,29,18,45,250.5,43.5,2.15,35.0,83.0,33.31,21.1
2017,7,29,19,0,146.0,29.0,1.8,34.0,41.0,22.37,10.21
2017,7,29,19,15,73.0,14.5,1.85,33.5,20.5,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,17.92,0.0
2017,7,30,6,15,101.0,28.5,0.85,27.5,40.5,136.06,87.27
2017,7,30,6,30,187.0,48.0,0.9,28.0,72.0,249.75,191.41
2017,7,30,6,45,270.0,63.0,1.0,28.5,117.0,339.41,264.87
2017,7,30,7,0,353.0,78.0,1.1,29.0,162.0,435.26,339.73
2017,7,30,7,15,412.5,89.0,1.15,29.5,212.5,509.75,394.72
2017,7,30,7,30,472.0,100.0,1.2,30.0,263.0,586.89,448.79
2017,7,30,7,45,518.0,108.0,1.25,31.0,315.5,658.68,495.75
2017,7,30,8,0,564.0,116.0,1.3,32.0,368.0,722.93,535.63
2017,7,30,8,15,596.0,122.5,1.25,32.5,419.5,771.11,563.55
2017,7,30,8,30,628.0,129.0,1.2,33.0,471.0,817.71,589.68
2017,7,30,8,45,650.5,135.0,1.2,34.0,520.0,852.24,606.81
2017,7,30,9,0,673.0,141.0,1.2,35.0,569.0,884.33,622.14
2017,7,30,9,15,692.0,145.5,1.2,35.5,615.0,908.36,633.56
2017,7,30,9,30,711.0,150.0,1.2,36.0,661.0,929.43,643.18
2017,7,30,9,45,721.5,155.5,1.25,36.5,701.0,939.83,647.12
2017,7,30,10,0,732.0,161.0,1.3,37.0,741.0,938.92,644.44
2017,7,30,10,15,743.0,164.0,1.35,37.0,776.0,940.6,644.95
2017,7,30,10,30,754.0,167.0,1.4,37.0,811.0,938.79,643.45
2017,7,30,10,45,760.0,170.5,1.5,37.5,839.5,929.08,636.63
2017,7,30,11,0,766.0,174.0,1.6,38.0,868.0,915.93,627.85
2017,7,30,11,15,771.5,175.5,1.7,38.0,889.5,897.04,616.91
2017,7,30,11,30,777.0,177.0,1.8,38.0,911.0,874.89,603.96
2017,7,30,11,45,789.0,172.5,1.9,38.5,927.0,849.79,587.87
2017,7,30,12,0,801.0,168.0,2.0,39.0,943.0,821.46,569.71
2017,7,30,12,15,802.0,168.5,2.15,39.0,949.0,785.63,548.03
2017,7,30,12,30,803.0,169.0,2.3,39.0,955.0,747.53,523.53
2017,7,30,12,45,798.5,171.5,2.45,39.5,951.5,705.2,494.46
2017,7,30,13,0,794.0,174.0,2.6,40.0,948.0,661.56,463.85
2017,7,30,13,15,452.5,326.0,2.75,40.0,766.5,529.46,371.32
2017,7,30,13,30,111.0,478.0,2.9,40.0,585.0,433.59,303.23
2017,7,30,13,45,255.5,438.0,3.05,40.0,676.5,448.96,314.05
2017,7,30,14,0,400.0,398.0,3.2,40.0,768.0,463.93,322.14
2017,7,30,14,15,576.0,286.5,3.35,39.5,803.0,416.71,285.94
2017,7,30,14,30,752.0,175.0,3.5,39.0,838.0,368.67,245.59
2017,7,30,14,45,689.5,204.0,3.7,39.0,794.5,316.76,205.35
2017,7,30,15,0,627.0,233.0,3.9,39.0,751.0,276.36,174.62
2017,7,30,15,15,612.5,228.0,4.0,38.5,713.5,229.3,140.0
2017,7,30,15,30,598.0,223.0,4.1,38.0,676.0,184.28,111.26
2017,7,30,15,45,462.0,255.5,4.25,38.0,593.0,159.53,107.76
2017,7,30,16,0,326.0,288.0,4.4,38.0,510.0,176.81,133.66
2017,7,30,16,15,420.5,236.0,4.4,37.5,500.0,142.77,107.79
2017,7,30,16,30,515.0,184.0,4.4,37.0,490.0,117.29,88.31
2017,7,30,16,45,419.5,187.5,4.45,37.0,421.5,120.43,91.16
2017,7,30,17,0,324.0,191.0,4.5,37.0,353.0,129.65,98.84
2017,7,30,17,15,285.0,178.0,4.4,36.5,308.0,122.14,93.4
2017,7,30,17,30,246.0,165.0,4.3,36.0,263.0,114.29,87.61
2017,7,30,17,45,262.0,140.5,4.2,35.5,230.0,99.7,76.2
2017,7,30,18,0,278.0,116.0,4.1,35.0,197.0,84.34,63.9
2017,7,30,18,15,222.0,95.0,3.9,34.5,151.0,69.99,52.12
2017,7,30,18,30,166.0,74.0,3.7,34.0,105.0,55.24,39.7
2017,7,30,18,45,110.0,49.5,3.5,33.5,67.0,37.75,24.78
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,20.19,8.42
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,10.67,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.6,25.0,6.0,11.94,0.0
2017,7,31,6,15,72.0,27.5,2.65,25.5,36.0,112.49,70.1
2017,7,31,6,30,134.0,49.0,2.7,26.0,66.0,194.76,150.84
2017,7,31,6,45,86.0,68.5,2.75,26.5,81.5,166.52,130.6
2017,7,31,7,0,38.0,88.0,2.8,27.0,97.0,133.25,103.57
2017,7,31,7,15,56.5,110.5,2.65,27.5,128.0,173.6,136.56
2017,7,31,7,30,75.0,133.0,2.5,28.0,159.0,214.29,168.77
2017,7,31,7,45,41.0,140.0,2.4,28.5,155.0,185.3,143.91
2017,7,31,8,0,7.0,147.0,2.3,29.0,151.0,141.48,107.44
2017,7,31,8,15,142.5,185.0,2.15,29.5,262.5,350.23,271.6
2017,7,31,8,30,278.0,223.0,2.0,30.0,374.0,550.31,417.57
2017,7,31,8,45,303.5,242.5,1.95,31.0,422.5,596.94,445.93
2017,7,31,9,0,329.0,262.0,1.9,32.0,471.0,642.43,473.64
2017,7,31,9,15,357.5,277.0,2.05,32.5,520.0,684.24,500.48
2017,7,31,9,30,386.0,292.0,2.2,33.0,569.0,724.41,525.88
2017,7,31,9,45,388.5,310.5,2.35,33.5,604.0,739.98,534.1
2017,7,31,10,0,391.0,329.0,2.5,34.0,639.0,753.26,541.0
2017,7,31,10,15,349.0,362.5,2.65,34.5,648.5,735.56,526.26
2017,7,31,10,30,307.0,396.0,2.8,35.0,658.0,715.89,510.52
2017,7,31,10,45,401.0,379.0,3.0,35.5,733.5,775.45,551.15
2017,7,31,11,0,495.0,362.0,3.2,36.0,809.0,844.97,596.61
2017,7,31,11,15,488.5,378.0,3.35,36.0,828.5,831.52,586.94
2017,7,31,11,30,482.0,394.0,3.5,36.0,848.0,815.45,576.12
2017,7,31,11,45,648.5,278.0,3.65,36.5,899.0,829.79,588.9
2017,7,31,12,0,815.0,162.0,3.8,37.0,950.0,827.24,589.03
2017,7,31,12,15,817.0,162.0,3.9,37.0,956.5,791.36,565.71
2017,7,31,12,30,819.0,162.0,4.0,37.0,963.0,753.11,539.53
2017,7,31,12,45,620.5,292.5,4.1,37.5,898.5,678.34,483.57
2017,7,31,13,0,422.0,423.0,4.2,38.0,834.0,612.26,433.87
2017,7,31,13,15,624.0,287.5,4.25,38.0,888.5,599.0,426.48
2017,7,31,13,30,826.0,152.0,4.3,38.0,943.0,571.87,407.2
2017,7,31,13,45,827.5,147.5,4.35,38.0,926.5,523.67,370.2
2017,7,31,14,0,829.0,143.0,4.4,38.0,910.0,474.22,331.29
2017,7,31,14,15,674.5,240.5,4.4,38.0,853.0,423.75,292.41
2017,7,31,14,30,520.0,338.0,4.4,38.0,796.0,394.64,270.21
2017,7,31,14,45,664.0,234.0,4.45,38.0,796.5,327.88,215.1
2017,7,31,15,0,808.0,130.0,4.5,38.0,797.0,255.93,154.11
2017,7,31,15,15,797.0,127.5,4.45,37.5,758.5,202.11,113.44
2017,7,31,15,30,786.0,125.0,4.4,37.0,720.0,149.59,79.65
2017,7,31,15,45,776.0,120.0,4.4,37.0,677.0,97.05,57.68
2017,7,31,16,0,766.0,115.0,4.4,37.0,634.0,80.14,58.45
2017,7,31,16,15,747.0,111.0,4.3,36.5,585.5,79.31,58.11
2017,7,31,16,30,728.0,107.0,4.2,36.0,537.0,78.34,57.66
2017,7,31,16,45,706.0,101.5,4.15,36.0,486.5,69.43,50.7
2017,7,31,17,0,684.0,96.0,4.1,36.0,436.0,67.3,49.19
2017,7,31,17,15,650.5,90.5,4.0,35.5,382.5,64.85,47.51
2017,7,31,17,30,617.0,85.0,3.9,35.0,329.0,62.28,45.68
2017,7,31,17,45,572.0,77.5,3.8,34.5,276.5,57.99,42.38
2017,7,31,18,0,527.0,70.0,3.7,34.0,224.0,53.52,38.82
2017,7,31,18,15,458.5,61.0,3.3,33.0,173.5,47.53,33.92
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,41.4,28.65
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,31.07,19.58
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,19.45,7.68
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,10.67,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,28.65,0.0
2017,8,1,6,15,135.5,25.5,1.75,25.5,41.0,170.37,105.68
2017,8,1,6,30,239.0,43.0,1.8,26.0,73.0,281.94,218.82
2017,8,1,6,45,321.5,56.5,1.85,27.0,118.5,371.25,293.17
2017,8,1,7,0,404.0,70.0,1.9,28.0,164.0,466.74,367.45
2017,8,1,7,15,334.5,97.0,1.75,28.5,189.0,452.63,355.31
2017,8,1,7,30,265.0,124.0,1.6,29.0,214.0,410.78,321.4
2017,8,1,7,45,431.5,115.0,1.45,29.5,292.5,577.88,444.63
2017,8,1,8,0,598.0,106.0,1.3,30.0,371.0,743.31,554.75
2017,8,1,8,15,629.0,112.0,1.25,30.5,423.0,790.41,580.83
2017,8,1,8,30,660.0,118.0,1.2,31.0,475.0,835.88,606.19
2017,8,1,8,45,683.0,123.0,1.15,31.5,525.0,870.1,623.64
2017,8,1,9,0,706.0,128.0,1.1,32.0,575.0,901.84,639.27
2017,8,1,9,15,724.0,132.0,1.1,32.5,621.0,924.5,649.8
2017,8,1,9,30,742.0,136.0,1.1,33.0,667.0,937.39,654.4
