Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,9,45,757.0,138.5,1.15,33.5,708.5,949.32,659.42
2017,8,1,10,0,772.0,141.0,1.2,34.0,750.0,957.83,662.48
2017,8,1,10,15,782.0,143.5,1.3,34.5,785.5,957.8,661.26
2017,8,1,10,30,792.0,146.0,1.4,35.0,821.0,954.23,658.07
2017,8,1,10,45,799.5,148.0,1.55,35.5,850.0,944.13,651.67
2017,8,1,11,0,807.0,150.0,1.7,36.0,879.0,930.52,643.12
2017,8,1,11,15,812.5,151.5,1.8,36.0,901.0,911.07,631.73
2017,8,1,11,30,818.0,153.0,1.9,36.0,923.0,888.26,618.25
2017,8,1,11,45,797.5,170.5,2.05,36.5,931.0,854.42,596.95
2017,8,1,12,0,777.0,188.0,2.2,37.0,939.0,818.02,573.87
2017,8,1,12,15,778.5,188.5,2.3,37.0,945.0,782.88,551.29
2017,8,1,12,30,780.0,189.0,2.4,37.0,951.0,745.48,526.63
2017,8,1,12,45,780.0,188.5,2.5,37.5,949.0,704.33,497.86
2017,8,1,13,0,780.0,188.0,2.6,38.0,947.0,661.68,467.5
2017,8,1,13,15,777.5,187.5,2.6,38.0,937.0,616.2,435.07
2017,8,1,13,30,775.0,187.0,2.6,38.0,927.0,569.79,401.16
2017,8,1,13,45,771.0,185.0,2.65,38.0,909.5,520.76,364.67
2017,8,1,14,0,767.0,183.0,2.7,38.0,892.0,471.26,326.77
2017,8,1,14,15,565.0,287.0,2.7,38.0,801.5,411.14,282.93
2017,8,1,14,30,363.0,391.0,2.7,38.0,711.0,384.36,264.59
2017,8,1,14,45,515.5,302.0,2.75,38.0,737.0,332.95,221.77
2017,8,1,15,0,668.0,213.0,2.8,38.0,763.0,270.29,168.75
2017,8,1,15,15,478.0,277.5,2.8,37.5,661.0,238.86,152.55
2017,8,1,15,30,288.0,342.0,2.8,37.0,559.0,233.17,158.4
2017,8,1,15,45,242.5,326.0,2.8,37.0,501.5,198.68,140.56
2017,8,1,16,0,197.0,310.0,2.8,37.0,444.0,198.4,150.49
2017,8,1,16,15,353.5,247.5,2.8,36.5,465.0,158.18,120.07
2017,8,1,16,30,510.0,185.0,2.8,36.0,486.0,117.98,89.11
2017,8,1,16,45,438.0,183.0,2.8,36.0,424.0,118.18,89.65
2017,8,1,17,0,366.0,181.0,2.8,36.0,362.0,124.48,95.01
2017,8,1,17,15,396.5,158.0,2.75,35.5,332.5,106.72,81.3
2017,8,1,17,30,427.0,135.0,2.7,35.0,303.0,94.03,71.5
2017,8,1,17,45,373.5,122.0,2.65,34.5,252.0,86.38,65.62
2017,8,1,18,0,320.0,109.0,2.6,34.0,201.0,80.22,60.76
2017,8,1,18,15,259.5,90.0,2.4,33.5,154.0,66.96,49.81
2017,8,1,18,30,199.0,71.0,2.2,33.0,107.0,53.37,38.29
2017,8,1,18,45,130.5,48.0,2.0,33.0,68.0,36.73,23.92
2017,8,1,19,0,62.0,25.0,1.8,33.0,29.0,19.65,7.29
2017,8,1,19,15,31.0,12.5,1.8,32.5,14.5,10.67,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,1.1,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.2,26.0,2.0,1.71,0.0
2017,8,2,6,15,0.0,16.5,1.35,26.0,16.5,13.61,2.82
2017,8,2,6,30,0.0,31.0,1.5,26.0,31.0,25.85,14.85
2017,8,2,6,45,0.0,52.0,1.65,26.5,52.0,47.96,33.2
2017,8,2,7,0,0.0,73.0,1.8,27.0,73.0,68.8,50.38
2017,8,2,7,15,5.0,94.5,1.85,27.5,96.5,93.81,70.81
2017,8,2,7,30,10.0,116.0,1.9,28.0,120.0,118.56,90.58
2017,8,2,7,45,5.0,97.0,1.95,28.5,99.0,88.99,66.39
2017,8,2,8,0,0.0,78.0,2.0,29.0,78.0,64.73,46.49
2017,8,2,8,15,58.0,156.0,2.0,29.0,187.5,212.53,164.68
2017,8,2,8,30,116.0,234.0,2.0,29.0,297.0,381.79,292.65
2017,8,2,8,45,64.0,221.5,2.0,29.5,257.0,287.62,218.82
2017,8,2,9,0,12.0,209.0,2.0,30.0,217.0,199.4,149.56
2017,8,2,9,15,14.5,228.0,2.05,30.0,238.0,218.54,163.89
2017,8,2,9,30,17.0,247.0,2.1,30.0,259.0,237.48,177.68
2017,8,2,9,45,8.5,172.0,2.15,30.5,178.0,156.39,115.62
2017,8,2,10,0,0.0,97.0,2.2,31.0,97.0,81.12,57.45
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,85.08,60.45
2017,8,2,10,30,0.0,106.0,2.2,31.0,106.0,89.01,63.35
2017,8,2,10,45,0.0,109.5,2.2,31.5,109.5,92.05,65.44
2017,8,2,11,0,0.0,113.0,2.2,32.0,113.0,95.07,67.5
2017,8,2,11,15,8.5,210.5,2.15,32.0,218.5,186.78,136.62
2017,8,2,11,30,17.0,308.0,2.1,32.0,324.0,278.25,203.48
2017,8,2,11,45,25.5,354.5,2.1,32.5,379.5,333.73,242.55
2017,8,2,12,0,34.0,401.0,2.1,33.0,435.0,376.23,271.82
2017,8,2,12,15,48.5,429.5,2.05,33.0,477.5,405.22,291.96
2017,8,2,12,30,63.0,458.0,2.0,33.0,520.0,431.45,309.99
2017,8,2,12,45,50.5,436.5,2.0,33.0,486.5,395.86,284.75
2017,8,2,13,0,38.0,415.0,2.0,33.0,453.0,362.3,261.09
2017,8,2,13,15,27.5,364.0,1.95,33.0,391.5,309.44,223.61
2017,8,2,13,30,17.0,313.0,1.9,33.0,330.0,263.93,191.07
2017,8,2,13,45,38.0,368.0,1.85,33.5,404.0,305.64,220.62
2017,8,2,14,0,59.0,423.0,1.8,34.0,478.0,346.14,248.28
2017,8,2,14,15,77.0,423.0,1.75,34.0,492.5,343.53,245.72
2017,8,2,14,30,95.0,423.0,1.7,34.0,507.0,338.45,241.32
2017,8,2,14,45,142.0,411.0,1.65,34.0,531.0,318.85,225.52
2017,8,2,15,0,189.0,399.0,1.6,34.0,555.0,305.59,213.75
2017,8,2,15,15,155.0,377.0,1.55,33.5,501.0,269.23,189.34
2017,8,2,15,30,121.0,355.0,1.5,33.0,447.0,237.46,169.22
2017,8,2,15,45,78.0,311.5,1.45,33.0,369.5,213.57,155.52
2017,8,2,16,0,35.0,268.0,1.4,33.0,292.0,186.53,143.11
2017,8,2,16,15,52.0,258.5,1.3,32.5,291.0,180.62,139.25
2017,8,2,16,30,69.0,249.0,1.2,32.0,290.0,174.33,135.02
2017,8,2,16,45,34.5,166.5,1.2,31.5,187.0,124.91,96.43
2017,8,2,17,0,0.0,84.0,1.2,31.0,84.0,69.77,52.2
2017,8,2,17,15,0.0,73.0,1.1,30.5,73.0,60.55,44.97
2017,8,2,17,30,0.0,62.0,1.0,30.0,62.0,51.36,37.58
2017,8,2,17,45,0.0,51.5,0.95,30.0,51.5,42.6,30.35
2017,8,2,18,0,0.0,41.0,0.9,30.0,41.0,33.87,23.02
2017,8,2,18,15,0.0,31.0,0.85,29.5,31.0,25.57,16.0
2017,8,2,18,30,0.0,21.0,0.8,29.0,21.0,17.29,8.88
2017,8,2,18,45,0.0,13.0,0.8,28.5,13.0,10.68,3.13
2017,8,2,19,0,0.0,5.0,0.8,28.0,5.0,4.1,0.0
2017,8,2,19,15,0.0,2.5,0.85,27.5,2.5,2.13,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,14.5,1.3,24.0,14.5,11.95,1.56
2017,8,3,6,30,0.0,29.0,1.4,24.0,29.0,23.96,13.48
2017,8,3,6,45,0.0,50.0,1.55,24.5,50.0,45.5,31.49
2017,8,3,7,0,0.0,71.0,1.7,25.0,71.0,66.42,48.88
2017,8,3,7,15,4.0,93.0,1.8,25.5,94.5,91.27,69.3
2017,8,3,7,30,8.0,115.0,1.9,26.0,118.0,115.74,88.99
2017,8,3,7,45,4.0,123.0,2.05,26.5,124.5,116.34,88.86
2017,8,3,8,0,0.0,131.0,2.2,27.0,131.0,117.68,89.26
2017,8,3,8,15,23.5,173.0,2.3,27.5,186.0,182.55,140.76
2017,8,3,8,30,47.0,215.0,2.4,28.0,241.0,268.53,206.81
2017,8,3,8,45,42.0,232.5,2.5,28.5,257.0,278.73,212.9
2017,8,3,9,0,37.0,250.0,2.6,29.0,273.0,288.62,218.97
2017,8,3,9,15,42.0,274.5,2.65,29.5,303.5,316.32,238.58
2017,8,3,9,30,47.0,299.0,2.7,30.0,334.0,343.37,257.39
2017,8,3,9,45,148.5,334.0,2.75,30.5,450.5,500.67,372.81
2017,8,3,10,0,250.0,369.0,2.8,31.0,567.0,654.23,479.58
2017,8,3,10,15,282.0,380.5,2.85,31.5,613.0,687.6,500.2
2017,8,3,10,30,314.0,392.0,2.9,32.0,659.0,718.53,519.67
2017,8,3,10,45,194.5,408.5,2.95,32.5,576.0,588.17,426.51
2017,8,3,11,0,75.0,425.0,3.0,33.0,493.0,463.73,336.14
2017,8,3,11,15,44.5,348.5,3.0,33.0,389.0,355.52,259.2
2017,8,3,11,30,14.0,272.0,3.0,33.0,285.0,244.15,177.96
2017,8,3,11,45,44.5,367.0,3.05,33.5,410.0,361.15,262.84
2017,8,3,12,0,75.0,462.0,3.1,34.0,535.0,463.31,333.92
2017,8,3,12,15,113.0,479.5,3.1,34.0,590.0,503.51,361.81
2017,8,3,12,30,151.0,497.0,3.1,34.0,645.0,531.18,380.97
2017,8,3,12,45,197.5,492.0,3.15,34.0,684.5,542.59,389.14
2017,8,3,13,0,244.0,487.0,3.2,34.0,724.0,549.64,394.03
2017,8,3,13,15,285.0,470.5,3.2,34.0,744.5,535.27,383.78
2017,8,3,13,30,326.0,454.0,3.2,34.0,765.0,520.67,372.86
2017,8,3,13,45,176.5,406.5,3.25,34.5,574.5,395.29,283.82
2017,8,3,14,0,27.0,359.0,3.3,35.0,384.0,287.6,207.26
2017,8,3,14,15,428.0,245.0,3.3,34.5,621.0,333.83,235.59
2017,8,3,14,30,829.0,131.0,3.3,34.0,858.0,365.3,246.13
2017,8,3,14,45,501.0,265.0,3.35,34.0,700.0,304.45,205.82
2017,8,3,15,0,173.0,399.0,3.4,34.0,542.0,301.64,213.25
2017,8,3,15,15,448.0,278.5,3.4,34.0,622.0,232.82,151.81
2017,8,3,15,30,723.0,158.0,3.4,34.0,702.0,151.25,84.94
2017,8,3,15,45,711.0,151.5,3.45,34.0,659.0,100.35,64.62
2017,8,3,16,0,699.0,145.0,3.5,34.0,616.0,89.11,66.41
2017,8,3,16,15,677.5,140.0,3.45,33.5,567.5,88.65,66.4
2017,8,3,16,30,656.0,135.0,3.4,33.0,519.0,88.05,66.29
2017,8,3,16,45,632.0,127.5,3.35,33.0,468.5,85.58,64.53
2017,8,3,17,0,608.0,120.0,3.3,33.0,418.0,82.87,62.57
2017,8,3,17,15,571.5,112.5,3.15,32.5,365.5,79.75,60.4
2017,8,3,17,30,535.0,105.0,3.0,32.0,313.0,76.46,58.02
2017,8,3,17,45,486.0,95.0,2.9,31.5,261.0,69.25,52.32
2017,8,3,18,0,437.0,85.0,2.8,31.0,209.0,62.78,47.06
2017,8,3,18,15,367.5,72.0,2.4,30.5,160.5,53.81,39.51
2017,8,3,18,30,298.0,59.0,2.0,30.0,112.0,44.61,31.51
2017,8,3,18,45,204.5,41.5,1.7,29.5,72.0,31.73,20.16
2017,8,3,19,0,111.0,24.0,1.4,29.0,32.0,18.54,5.66
2017,8,3,19,15,55.5,12.0,1.3,28.5,16.0,10.24,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,139.31,75.36
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,264.53,203.48
2017,8,4,6,45,303.0,56.0,1.15,26.5,113.5,356.22,280.07
2017,8,4,7,0,389.0,70.0,1.2,27.0,159.0,454.49,357.07
2017,8,4,7,15,448.5,80.5,1.2,27.5,210.5,529.54,412.44
2017,8,4,7,30,508.0,91.0,1.2,28.0,262.0,616.25,473.28
2017,8,4,7,45,551.0,99.0,1.3,29.0,315.0,678.55,513.94
2017,8,4,8,0,594.0,107.0,1.4,30.0,368.0,740.52,552.94
2017,8,4,8,15,625.5,113.0,1.5,30.5,420.0,788.04,582.13
2017,8,4,8,30,657.0,119.0,1.6,31.0,472.0,833.93,609.73
2017,8,4,8,45,682.5,123.5,1.75,31.5,522.5,869.96,630.98
2017,8,4,9,0,708.0,128.0,1.9,32.0,573.0,903.55,650.52
2017,8,4,9,15,384.5,219.0,1.95,32.5,463.0,668.59,489.04
2017,8,4,9,30,61.0,310.0,2.0,33.0,353.0,370.08,271.52
2017,8,4,9,45,64.5,327.0,2.1,33.5,375.5,386.3,283.37
2017,8,4,10,0,68.0,344.0,2.2,34.0,398.0,402.01,293.4
2017,8,4,10,15,39.5,289.0,2.25,34.0,321.0,311.14,227.35
2017,8,4,10,30,11.0,234.0,2.3,34.0,244.0,212.74,154.83
2017,8,4,10,45,194.0,314.5,2.35,34.5,489.0,510.44,371.96
2017,8,4,11,0,377.0,395.0,2.4,35.0,734.0,750.74,532.99
2017,8,4,11,15,600.0,273.0,2.4,35.0,829.0,837.47,592.32
2017,8,4,11,30,823.0,151.0,2.4,35.0,924.0,877.28,618.98
2017,8,4,11,45,480.0,319.5,2.4,35.5,772.0,720.78,510.42
2017,8,4,12,0,137.0,488.0,2.4,36.0,620.0,544.46,384.37
2017,8,4,12,15,77.5,406.0,2.4,36.0,481.0,407.65,290.86
2017,8,4,12,30,18.0,324.0,2.4,36.0,342.0,283.71,203.07
2017,8,4,12,45,400.0,256.0,2.45,36.5,644.5,497.66,359.34
2017,8,4,13,0,782.0,188.0,2.5,37.0,947.0,660.56,469.51
2017,8,4,13,15,511.5,331.5,2.5,37.0,826.0,566.16,400.12
2017,8,4,13,30,241.0,475.0,2.5,37.0,705.0,495.25,348.8
2017,8,4,13,45,244.5,464.5,2.5,37.0,693.5,459.22,323.56
2017,8,4,14,0,248.0,454.0,2.5,37.0,682.0,430.28,302.53
2017,8,4,14,15,500.0,317.0,2.55,37.0,760.5,407.57,282.14
2017,8,4,14,30,752.0,180.0,2.6,37.0,839.0,366.07,244.13
2017,8,4,14,45,717.0,192.0,2.65,37.0,801.5,310.48,200.34
2017,8,4,15,0,682.0,204.0,2.7,37.0,764.0,263.69,163.91
2017,8,4,15,15,668.0,199.5,2.75,37.0,725.5,213.75,127.06
2017,8,4,15,30,654.0,195.0,2.8,37.0,687.0,165.71,97.18
2017,8,4,15,45,636.5,189.5,2.85,37.0,643.0,119.02,79.38
2017,8,4,16,0,619.0,184.0,2.9,37.0,599.0,111.67,83.28
2017,8,4,16,15,595.5,177.0,2.9,36.5,551.5,111.03,83.23
2017,8,4,16,30,572.0,170.0,2.9,36.0,504.0,110.44,83.23
2017,8,4,16,45,538.0,162.5,2.95,35.5,452.5,107.53,81.4
2017,8,4,17,0,504.0,155.0,3.0,35.0,401.0,104.43,79.41
2017,8,4,17,15,466.0,144.0,2.9,34.5,349.5,98.83,75.34
2017,8,4,17,30,428.0,133.0,2.8,34.0,298.0,92.93,70.96
2017,8,4,17,45,370.0,120.0,2.75,34.0,246.5,85.18,64.8
2017,8,4,18,0,312.0,107.0,2.7,34.0,195.0,78.82,59.61
2017,8,4,18,15,251.5,87.5,2.55,33.5,148.0,65.19,48.31
2017,8,4,18,30,191.0,68.0,2.4,33.0,101.0,51.22,36.44
2017,8,4,18,45,121.0,44.5,2.25,32.5,62.5,34.17,21.74
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,16.64,3.69
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,8.96,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.5,1.85,25.5,30.5,96.95,47.73
2017,8,5,6,30,135.0,45.0,2.0,26.0,61.0,190.7,146.3
2017,8,5,6,45,218.0,63.5,2.15,26.5,105.5,282.21,223.74
2017,8,5,7,0,301.0,82.0,2.3,27.0,150.0,397.97,316.42
2017,8,5,7,15,359.5,96.0,2.3,27.5,200.0,473.57,374.84
2017,8,5,7,30,418.0,110.0,2.3,28.0,250.0,551.8,432.65
2017,8,5,7,45,469.5,118.5,2.3,29.0,302.5,618.12,477.83
2017,8,5,8,0,521.0,127.0,2.3,30.0,355.0,685.37,521.73
2017,8,5,8,15,554.0,135.5,2.25,30.5,407.0,744.67,559.21
2017,8,5,8,30,587.0,144.0,2.2,31.0,459.0,794.05,588.83
2017,8,5,8,45,613.5,150.5,2.2,32.0,508.5,832.74,609.79
2017,8,5,9,0,640.0,157.0,2.2,33.0,558.0,869.03,628.78
2017,8,5,9,15,659.5,162.0,2.3,33.5,604.0,893.82,642.2
2017,8,5,9,30,679.0,167.0,2.4,34.0,650.0,915.64,653.78
2017,8,5,9,45,691.5,172.5,2.5,34.5,690.5,927.73,659.21
2017,8,5,10,0,704.0,178.0,2.6,35.0,731.0,936.51,662.71
2017,8,5,10,15,418.5,296.5,2.7,35.0,629.5,754.95,539.58
2017,8,5,10,30,133.0,415.0,2.8,35.0,528.0,545.58,391.39
2017,8,5,10,45,438.5,303.0,2.9,35.5,693.5,752.27,538.77
2017,8,5,11,0,744.0,191.0,3.0,36.0,859.0,909.11,642.83
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.0,890.62,629.76
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,868.86,615.98
2017,8,5,11,45,759.0,195.5,3.3,36.5,916.5,841.35,597.23
2017,8,5,12,0,762.0,197.0,3.4,37.0,930.0,810.99,576.33
2017,8,5,12,15,763.5,197.5,3.45,37.0,936.0,775.99,552.66
2017,8,5,12,30,765.0,198.0,3.5,37.0,942.0,738.79,527.14
2017,8,5,12,45,525.0,337.0,3.6,37.0,847.0,648.08,461.3
2017,8,5,13,0,285.0,476.0,3.7,37.0,752.0,564.04,400.13
2017,8,5,13,15,284.5,470.0,3.75,37.0,743.5,533.76,379.07
2017,8,5,13,30,284.0,464.0,3.8,37.0,735.0,503.62,357.52
2017,8,5,13,45,198.5,460.0,3.9,37.0,647.5,441.7,313.77
2017,8,5,14,0,113.0,456.0,4.0,37.0,560.0,381.88,271.87
2017,8,5,14,15,237.0,423.5,4.05,37.0,633.0,382.76,270.33
2017,8,5,14,30,361.0,391.0,4.1,37.0,706.0,380.73,264.48
2017,8,5,14,45,546.0,281.0,4.2,37.0,737.0,324.17,216.21
2017,8,5,15,0,731.0,171.0,4.3,37.0,768.0,251.88,154.07
2017,8,5,15,15,602.0,222.0,4.35,36.5,697.5,216.63,132.6
2017,8,5,15,30,473.0,273.0,4.4,36.0,627.0,196.94,127.4
2017,8,5,15,45,400.0,278.0,4.45,36.0,564.5,163.41,124.03
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,174.77,133.31
2017,8,5,16,15,198.0,265.0,4.5,35.5,394.5,176.03,134.97
2017,8,5,16,30,69.0,247.0,4.5,35.0,287.0,173.05,133.36
2017,8,5,16,45,331.5,184.0,4.5,35.0,348.5,125.04,95.65
2017,8,5,17,0,594.0,121.0,4.5,35.0,410.0,83.61,62.66
2017,8,5,17,15,555.5,113.0,4.35,34.5,357.5,80.16,60.25
2017,8,5,17,30,517.0,105.0,4.2,34.0,305.0,76.5,57.6
2017,8,5,17,45,473.5,93.5,4.1,34.0,254.0,68.19,50.9
2017,8,5,18,0,430.0,82.0,4.0,34.0,203.0,60.7,44.73
2017,8,5,18,15,356.5,69.5,3.75,33.5,154.5,52.01,37.48
2017,8,5,18,30,283.0,57.0,3.5,33.0,106.0,43.12,29.8
2017,8,5,18,45,190.0,40.0,3.3,32.5,67.5,30.59,18.81
2017,8,5,19,0,97.0,23.0,3.1,32.0,29.0,18.16,3.62
2017,8,5,19,15,48.5,11.5,3.15,31.5,14.5,9.82,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,15.5,20.0,3.85,26.0,22.0,32.62,10.99
2017,8,6,6,30,31.0,40.0,4.0,26.0,44.0,72.68,52.37
2017,8,6,6,45,61.0,62.5,4.2,26.5,75.0,138.68,107.74
2017,8,6,7,0,91.0,85.0,4.4,27.0,106.0,191.24,151.78
2017,8,6,7,15,116.0,107.5,4.5,27.5,141.5,240.1,191.65
2017,8,6,7,30,141.0,130.0,4.6,28.0,177.0,289.46,230.74
2017,8,6,7,45,76.5,140.0,4.7,28.5,166.5,219.87,173.12
2017,8,6,8,0,12.0,150.0,4.8,29.0,156.0,150.46,115.13
2017,8,6,8,15,6.0,142.0,4.8,29.5,145.0,132.52,100.18
2017,8,6,8,30,0.0,134.0,4.8,30.0,134.0,116.57,86.83
2017,8,6,8,45,0.0,130.5,4.85,30.5,130.5,112.05,82.82
2017,8,6,9,0,0.0,127.0,4.9,31.0,127.0,108.12,79.3
2017,8,6,9,15,7.0,181.0,4.85,31.5,186.0,165.16,123.11
2017,8,6,9,30,14.0,235.0,4.8,32.0,245.0,222.86,166.4
2017,8,6,9,45,18.0,261.0,4.8,32.5,275.0,250.0,185.98
2017,8,6,10,0,22.0,287.0,4.8,33.0,305.0,276.72,205.04
2017,8,6,10,15,33.5,325.5,4.7,33.5,353.5,342.5,252.52
2017,8,6,10,30,45.0,364.0,4.6,34.0,402.0,387.83,284.23
2017,8,6,10,45,28.5,302.0,4.6,34.5,326.5,305.32,223.27
2017,8,6,11,0,12.0,240.0,4.6,35.0,251.0,216.83,157.61
2017,8,6,11,15,18.5,299.0,4.55,35.0,316.5,273.61,199.19
2017,8,6,11,30,25.0,358.0,4.5,35.0,382.0,341.46,247.86
2017,8,6,11,45,21.5,339.5,4.45,35.5,360.5,307.23,222.36
2017,8,6,12,0,18.0,321.0,4.4,36.0,339.0,285.94,206.42
2017,8,6,12,15,33.5,379.0,4.35,36.0,412.0,350.15,252.53
2017,8,6,12,30,49.0,437.0,4.3,36.0,485.0,403.32,289.93
2017,8,6,12,45,134.0,463.5,4.3,36.5,594.0,475.57,340.84
2017,8,6,13,0,219.0,490.0,4.3,37.0,703.0,534.62,381.01
2017,8,6,13,15,150.0,475.0,4.25,37.0,620.0,461.92,329.38
2017,8,6,13,30,81.0,460.0,4.2,37.0,537.0,402.65,287.4
2017,8,6,13,45,133.5,461.0,4.2,37.0,585.5,409.99,292.39
2017,8,6,14,0,186.0,462.0,4.2,37.0,634.0,417.23,296.33
2017,8,6,14,15,175.0,448.0,4.15,37.0,605.5,384.88,272.65
2017,8,6,14,30,164.0,434.0,4.1,37.0,577.0,354.13,250.16
2017,8,6,14,45,131.0,411.0,4.05,37.0,522.5,314.06,221.79
2017,8,6,15,0,98.0,388.0,4.0,37.0,468.0,291.8,206.72
2017,8,6,15,15,400.5,275.0,3.95,36.5,577.5,220.67,143.54
2017,8,6,15,30,703.0,162.0,3.9,36.0,687.0,146.96,82.88
2017,8,6,15,45,684.0,158.5,3.9,36.0,643.0,98.64,73.18
2017,8,6,16,0,665.0,155.0,3.9,36.0,599.0,94.88,70.45
2017,8,6,16,15,642.0,149.5,3.8,35.5,551.0,94.38,70.43
2017,8,6,16,30,619.0,144.0,3.7,35.0,503.0,93.73,70.31
2017,8,6,16,45,589.5,137.0,3.65,35.0,452.0,91.8,69.03
2017,8,6,17,0,560.0,130.0,3.6,35.0,401.0,89.7,67.59
2017,8,6,17,15,520.5,121.5,3.35,34.5,349.0,85.11,64.26
2017,8,6,17,30,481.0,113.0,3.1,34.0,297.0,80.37,60.74
2017,8,6,17,45,430.5,101.5,2.85,33.5,246.0,73.28,55.18
2017,8,6,18,0,380.0,90.0,2.6,33.0,195.0,65.93,49.23
2017,8,6,18,15,307.0,75.5,2.4,32.5,147.5,56.02,40.94
2017,8,6,18,30,234.0,61.0,2.2,32.0,100.0,45.85,32.13
2017,8,6,18,45,146.0,41.0,2.0,31.5,62.5,31.75,19.76
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,16.6,1.79
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,8.96,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.5,3.5,2.87,0.0
2017,8,7,7,0,0.0,5.0,3.2,26.0,5.0,4.1,0.0
2017,8,7,7,15,0.0,7.0,3.25,26.0,7.0,5.75,0.0
2017,8,7,7,30,0.0,9.0,3.3,26.0,9.0,7.4,0.45
2017,8,7,7,45,0.0,12.0,3.35,26.0,12.0,9.88,2.48
2017,8,7,8,0,0.0,15.0,3.4,26.0,15.0,12.37,4.49
2017,8,7,8,15,0.0,22.0,3.35,26.0,22.0,18.17,9.19
2017,8,7,8,30,0.0,29.0,3.3,26.0,29.0,23.98,13.87
2017,8,7,8,45,0.0,39.5,3.25,26.0,39.5,32.72,20.87
2017,8,7,9,0,0.0,50.0,3.2,26.0,50.0,41.49,27.83
2017,8,7,9,15,0.0,63.5,3.1,26.0,63.5,52.78,36.76
2017,8,7,9,30,0.0,77.0,3.0,26.0,77.0,64.11,45.65
2017,8,7,9,45,4.0,141.0,2.95,26.0,144.5,123.83,92.72
2017,8,7,10,0,8.0,205.0,2.9,26.0,212.0,185.41,140.25
2017,8,7,10,15,49.5,304.0,2.8,26.0,346.0,336.42,255.34
2017,8,7,10,30,91.0,403.0,2.7,26.0,480.0,472.99,354.81
2017,8,7,10,45,52.5,338.0,2.65,26.0,383.0,363.54,273.13
2017,8,7,11,0,14.0,273.0,2.6,26.0,286.0,248.05,186.19
2017,8,7,11,15,14.5,280.0,2.65,26.0,294.0,253.13,190.13
2017,8,7,11,30,15.0,287.0,2.7,26.0,302.0,258.05,193.63
2017,8,7,11,45,16.5,301.5,2.75,26.5,317.5,270.08,202.09
2017,8,7,12,0,18.0,316.0,2.8,27.0,333.0,281.64,210.15
2017,8,7,12,15,28.0,365.5,2.75,27.0,393.0,334.29,248.89
2017,8,7,12,30,38.0,415.0,2.7,27.0,453.0,376.9,279.63
2017,8,7,12,45,71.5,449.0,2.7,27.0,519.0,419.84,310.84
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,457.67,337.83
2017,8,7,13,15,65.5,425.5,2.6,27.0,489.0,378.4,280.05
2017,8,7,13,30,26.0,368.0,2.5,27.0,393.0,305.18,226.52
2017,8,7,13,45,91.0,414.5,2.45,27.0,498.5,364.13,269.67
2017,8,7,14,0,156.0,461.0,2.4,27.0,604.0,403.06,296.41
2017,8,7,14,15,147.5,446.0,2.3,27.0,578.5,372.75,273.42
2017,8,7,14,30,139.0,431.0,2.2,27.0,553.0,343.82,251.69
2017,8,7,14,45,203.0,407.0,2.15,27.0,577.0,330.18,238.91
2017,8,7,15,0,267.0,383.0,2.1,27.0,601.0,296.26,210.5
2017,8,7,15,15,380.5,323.0,1.95,27.0,616.5,255.87,175.76
2017,8,7,15,30,494.0,263.0,1.8,27.0,632.0,190.62,126.48
2017,8,7,15,45,472.0,252.5,1.7,27.0,587.5,148.96,116.54
2017,8,7,16,0,450.0,242.0,1.6,27.0,543.0,144.29,113.18
2017,8,7,16,15,382.5,238.5,1.55,27.0,480.0,154.26,121.59
2017,8,7,16,30,315.0,235.0,1.5,27.0,417.0,152.58,120.6
2017,8,7,16,45,470.5,171.5,1.45,27.0,413.0,112.29,88.1
2017,8,7,17,0,626.0,108.0,1.4,27.0,409.0,75.21,57.74
2017,8,7,17,15,589.0,101.0,1.3,27.0,356.5,72.08,55.39
2017,8,7,17,30,552.0,94.0,1.2,27.0,304.0,68.78,52.81
2017,8,7,17,45,505.0,84.5,1.15,27.0,252.5,63.29,48.3
2017,8,7,18,0,458.0,75.0,1.1,27.0,201.0,57.56,43.44
2017,8,7,18,15,383.0,64.0,1.0,26.5,152.5,48.3,35.5
2017,8,7,18,30,308.0,53.0,0.9,26.0,104.0,40.36,28.42
2017,8,7,18,45,209.0,36.5,0.8,26.0,65.5,28.06,17.24
2017,8,7,19,0,110.0,20.0,0.7,26.0,27.0,15.52,0.18
2017,8,7,19,15,55.0,10.0,0.7,25.5,13.5,8.54,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,118.5,18.5,3.55,23.5,32.0,139.06,53.02
2017,8,8,6,30,237.0,37.0,3.8,24.0,64.0,272.44,211.75
2017,8,8,6,45,326.0,49.5,4.1,24.5,109.5,364.95,292.91
2017,8,8,7,0,415.0,62.0,4.4,25.0,155.0,471.54,379.79
2017,8,8,7,15,207.5,74.0,4.55,25.5,120.5,287.56,233.6
2017,8,8,7,30,0.0,86.0,4.7,26.0,86.0,75.67,56.25
2017,8,8,7,45,0.0,104.0,4.9,26.5,104.0,92.21,69.51
2017,8,8,8,0,0.0,122.0,5.1,27.0,122.0,108.55,82.24
2017,8,8,8,15,0.0,138.5,5.1,27.5,138.5,123.18,93.39
2017,8,8,8,30,0.0,155.0,5.1,28.0,155.0,137.73,104.31
2017,8,8,8,45,3.0,170.0,5.2,28.5,172.0,153.7,116.36
2017,8,8,9,0,6.0,185.0,5.3,29.0,189.0,169.69,128.27
2017,8,8,9,15,61.5,256.5,5.3,29.0,300.0,316.35,242.27
2017,8,8,9,30,117.0,328.0,5.3,29.0,411.0,469.83,356.95
2017,8,8,9,45,165.0,350.5,5.35,29.5,475.5,536.06,404.58
2017,8,8,10,0,213.0,373.0,5.4,30.0,540.0,600.43,450.13
2017,8,8,10,15,181.0,394.0,5.35,30.0,540.5,581.16,433.85
2017,8,8,10,30,149.0,415.0,5.3,30.0,541.0,561.23,417.55
2017,8,8,10,45,190.5,428.0,5.3,30.5,595.5,603.53,447.15
2017,8,8,11,0,232.0,441.0,5.3,31.0,650.0,642.88,473.98
2017,8,8,11,15,546.0,282.0,5.2,31.0,788.0,794.34,586.53
2017,8,8,11,30,860.0,123.0,5.1,31.0,926.0,882.74,648.42
2017,8,8,11,45,830.0,146.5,5.05,31.5,931.5,845.19,620.5
2017,8,8,12,0,800.0,170.0,5.0,32.0,937.0,816.58,599.46
2017,8,8,12,15,449.5,326.0,4.9,32.0,757.5,644.82,473.45
2017,8,8,12,30,99.0,482.0,4.8,32.0,578.0,476.96,347.7
2017,8,8,12,45,89.0,475.0,4.75,32.0,561.5,452.53,330.39
2017,8,8,13,0,79.0,468.0,4.7,32.0,545.0,429.16,313.35
2017,8,8,13,15,45.0,343.0,4.6,32.0,386.5,303.14,222.22
2017,8,8,13,30,11.0,218.0,4.5,32.0,228.0,185.22,135.21
2017,8,8,13,45,14.5,262.0,4.45,32.0,275.0,220.15,161.36
2017,8,8,14,0,18.0,306.0,4.4,32.0,322.0,253.14,185.67
2017,8,8,14,15,18.5,304.5,4.35,32.0,321.5,249.27,182.78
2017,8,8,14,30,19.0,303.0,4.3,32.0,321.0,245.19,179.81
2017,8,8,14,45,372.0,239.0,4.25,32.0,542.5,249.44,171.44
2017,8,8,15,0,725.0,175.0,4.2,32.0,764.0,248.28,154.63
2017,8,8,15,15,712.0,171.0,4.1,32.0,725.5,196.36,115.55
2017,8,8,15,30,699.0,167.0,4.0,32.0,687.0,146.14,84.76
2017,8,8,15,45,423.5,236.0,3.95,32.0,545.5,137.55,105.62
2017,8,8,16,0,148.0,305.0,3.9,32.0,404.0,195.0,151.54
2017,8,8,16,15,386.5,224.5,3.8,31.5,453.5,136.84,105.83
2017,8,8,16,30,625.0,144.0,3.7,31.0,503.0,94.14,71.85
2017,8,8,16,45,604.0,134.0,3.6,31.0,453.0,90.26,68.98
2017,8,8,17,0,583.0,124.0,3.5,31.0,403.0,86.0,65.75
2017,8,8,17,15,544.5,115.5,3.2,30.5,350.5,82.28,63.06
2017,8,8,17,30,506.0,107.0,2.9,30.0,298.0,76.76,58.82
2017,8,8,17,45,463.0,94.5,2.6,29.5,247.0,68.9,52.5
2017,8,8,18,0,420.0,82.0,2.3,29.0,196.0,60.73,45.73
2017,8,8,18,15,347.5,68.5,2.0,28.5,148.0,51.34,37.71
2017,8,8,18,30,275.0,55.0,1.7,28.0,100.0,41.7,29.22
2017,8,8,18,45,183.5,37.0,1.45,27.5,62.0,28.37,17.25
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,14.73,0.0
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,8.11,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.5,20.0,2.25,23.5,30.0,119.57,37.45
2017,8,9,6,30,175.0,40.0,2.3,24.0,60.0,231.12,177.73
2017,8,9,6,45,253.0,57.5,2.35,24.5,104.0,319.63,254.58
2017,8,9,7,0,331.0,75.0,2.4,25.0,148.0,413.8,331.53
2017,8,9,7,15,392.0,87.5,2.45,25.5,198.5,490.56,391.58
2017,8,9,7,30,453.0,100.0,2.5,26.0,249.0,570.13,450.46
2017,8,9,7,45,501.0,109.0,2.55,26.5,302.0,634.82,495.9
2017,8,9,8,0,549.0,118.0,2.6,27.0,355.0,709.98,547.2
2017,8,9,8,15,582.5,125.5,2.65,27.5,407.5,760.58,579.52
2017,8,9,8,30,616.0,133.0,2.7,28.0,460.0,809.59,610.1
2017,8,9,8,45,388.0,207.0,2.8,28.5,420.5,662.18,501.15
2017,8,9,9,0,160.0,281.0,2.9,29.0,381.0,472.6,357.79
2017,8,9,9,15,237.5,294.0,2.95,29.5,455.5,560.06,421.96
2017,8,9,9,30,315.0,307.0,3.0,30.0,530.0,669.18,497.52
2017,8,9,9,45,299.0,333.0,3.05,30.5,555.0,673.9,497.15
2017,8,9,10,0,283.0,359.0,3.1,31.0,580.0,676.47,496.08
2017,8,9,10,15,528.0,260.0,3.1,31.0,696.5,825.25,602.42
2017,8,9,10,30,773.0,161.0,3.1,31.0,813.0,947.91,683.4
2017,8,9,10,45,783.5,161.5,3.15,31.5,843.0,938.84,674.5
2017,8,9,11,0,794.0,162.0,3.2,32.0,873.0,926.18,664.52
2017,8,9,11,15,800.0,163.5,3.2,32.0,895.0,906.77,651.33
2017,8,9,11,30,806.0,165.0,3.2,32.0,917.0,883.98,636.07
2017,8,9,11,45,809.5,166.0,3.2,32.5,931.0,855.31,615.77
2017,8,9,12,0,813.0,167.0,3.2,33.0,945.0,823.66,593.63
2017,8,9,12,15,814.5,167.5,3.15,33.0,951.0,787.23,568.85
2017,8,9,12,30,816.0,168.0,3.1,33.0,957.0,748.42,541.46
2017,8,9,12,45,818.5,165.5,3.1,33.5,956.0,705.8,510.25
2017,8,9,13,0,821.0,163.0,3.1,34.0,955.0,661.33,477.25
2017,8,9,13,15,818.5,162.5,3.05,34.0,944.5,613.74,442.14
2017,8,9,13,30,816.0,162.0,3.0,34.0,934.0,565.04,405.37
2017,8,9,13,45,816.0,157.5,2.95,34.0,916.5,513.74,365.81
2017,8,9,14,0,816.0,153.0,2.9,34.0,899.0,461.5,324.45
2017,8,9,14,15,809.0,151.5,2.85,34.0,873.0,407.89,281.1
2017,8,9,14,30,802.0,150.0,2.8,34.0,847.0,354.37,237.0
2017,8,9,14,45,799.0,144.0,2.75,34.0,815.0,299.18,191.38
2017,8,9,15,0,796.0,138.0,2.7,34.0,783.0,244.08,146.8
2017,8,9,15,15,784.0,135.0,2.65,33.5,743.5,189.93,106.93
2017,8,9,15,30,772.0,132.0,2.6,33.0,704.0,137.26,75.79
2017,8,9,15,45,759.5,127.0,2.55,33.0,660.0,86.21,64.15
2017,8,9,16,0,747.0,122.0,2.5,33.0,616.0,85.19,63.57
2017,8,9,16,15,726.0,118.0,2.4,32.5,567.0,76.76,57.1
2017,8,9,16,30,705.0,114.0,2.3,32.0,518.0,76.12,56.91
2017,8,9,16,45,680.0,108.0,2.25,32.0,466.0,74.0,55.4
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,71.7,53.73
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,68.71,51.58
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,65.58,49.27
2017,8,9,17,45,532.0,80.0,1.6,31.0,254.0,60.26,44.95
2017,8,9,18,0,483.0,71.0,1.4,31.0,201.0,54.74,40.32
2017,8,9,18,15,408.5,60.0,1.25,30.0,151.5,47.17,33.96
2017,8,9,18,30,334.0,49.0,1.1,29.0,102.0,37.59,25.64
2017,8,9,18,45,227.0,33.5,1.0,28.5,63.0,25.9,15.07
2017,8,9,19,0,120.0,18.0,0.9,28.0,24.0,14.01,0.0
2017,8,9,19,15,60.0,9.0,0.9,27.5,12.0,7.68,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.0,19.0,2.35,24.5,30.0,123.06,29.93
2017,8,10,6,30,192.0,38.0,2.5,25.0,60.0,240.93,184.41
2017,8,10,6,45,290.0,52.0,2.7,25.5,105.5,340.73,270.89
2017,8,10,7,0,388.0,66.0,2.9,26.0,151.0,448.35,358.06
2017,8,10,7,15,451.0,76.0,2.9,26.5,202.0,533.11,423.19
2017,8,10,7,30,514.0,86.0,2.9,27.0,253.0,615.13,483.11
2017,8,10,7,45,563.0,92.0,2.9,28.0,307.0,680.51,527.22
2017,8,10,8,0,612.0,98.0,2.9,29.0,361.0,745.77,569.36
2017,8,10,8,15,644.0,104.0,2.75,29.5,414.0,793.95,598.38
2017,8,10,8,30,676.0,110.0,2.6,30.0,467.0,840.52,625.39
2017,8,10,8,45,700.5,114.0,2.5,30.5,518.0,875.01,643.88
2017,8,10,9,0,725.0,118.0,2.4,31.0,569.0,907.02,660.42
2017,8,10,9,15,743.0,121.5,2.3,31.5,615.5,922.97,666.28
2017,8,10,9,30,761.0,125.0,2.2,32.0,662.0,942.16,674.32
2017,8,10,9,45,528.5,240.0,2.1,32.5,624.0,825.71,593.46
2017,8,10,10,0,296.0,355.0,2.0,33.0,586.0,685.11,492.03
2017,8,10,10,15,551.5,246.0,2.0,33.0,701.5,833.5,596.45
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,955.67,673.39
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,944.54,662.86
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,917.43,643.86
2017,8,10,11,15,491.0,306.0,2.0,34.0,748.0,763.72,540.79
2017,8,10,11,30,161.0,471.0,2.0,34.0,621.0,577.9,409.95
2017,8,10,11,45,219.0,470.5,2.0,34.5,678.0,612.08,433.97
2017,8,10,12,0,277.0,470.0,2.0,35.0,735.0,648.24,457.25
2017,8,10,12,15,552.5,312.5,2.0,35.0,845.0,711.94,504.38
2017,8,10,12,30,828.0,155.0,2.0,35.0,955.0,737.74,525.08
2017,8,10,12,45,524.0,321.0,2.05,35.5,826.5,631.22,447.16
2017,8,10,13,0,220.0,487.0,2.1,36.0,698.0,531.32,374.56
2017,8,10,13,15,524.5,317.5,2.1,36.0,814.5,558.79,396.15
2017,8,10,13,30,829.0,148.0,2.1,36.0,931.0,559.5,395.81
2017,8,10,13,45,579.5,287.0,2.15,36.0,829.0,486.57,342.23
2017,8,10,14,0,330.0,426.0,2.2,36.0,727.0,443.98,311.62
2017,8,10,14,15,571.5,282.0,2.25,36.0,785.0,401.0,276.46
2017,8,10,14,30,813.0,138.0,2.3,36.0,843.0,348.02,229.53
2017,8,10,14,45,802.0,137.0,2.35,36.0,809.5,293.51,185.13
2017,8,10,15,0,791.0,136.0,2.4,36.0,776.0,239.91,142.48
2017,8,10,15,15,778.5,133.5,2.45,35.5,736.5,186.28,103.61
2017,8,10,15,30,766.0,131.0,2.5,35.0,697.0,134.17,73.59
2017,8,10,15,45,749.0,128.0,2.6,35.0,652.0,86.76,64.04
2017,8,10,16,0,732.0,125.0,2.7,35.0,607.0,87.0,64.48
2017,8,10,16,15,674.0,134.0,2.7,34.5,551.0,85.79,63.86
2017,8,10,16,30,616.0,143.0,2.7,34.0,495.0,93.65,70.57
2017,8,10,16,45,620.5,125.5,2.75,34.0,449.5,84.97,63.81
2017,8,10,17,0,625.0,108.0,2.8,34.0,404.0,75.54,56.41
2017,8,10,17,15,586.5,101.0,2.6,33.5,351.0,72.39,54.17
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,69.09,51.75
2017,8,10,17,45,489.5,85.5,2.2,32.5,245.0,64.28,47.99
2017,8,10,18,0,431.0,77.0,2.0,32.0,192.0,57.38,42.34
2017,8,10,18,15,352.5,65.0,1.9,31.0,144.0,48.92,35.23
2017,8,10,18,30,274.0,53.0,1.8,30.0,96.0,40.28,27.69
2017,8,10,18,45,169.0,35.5,1.7,29.5,58.5,27.24,15.91
2017,8,10,19,0,64.0,18.0,1.6,29.0,21.0,14.29,0.0
2017,8,10,19,15,32.0,9.0,1.7,29.0,10.5,7.68,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.5,2.55,25.5,30.0,127.64,20.66
2017,8,11,6,30,209.0,37.0,2.8,26.0,60.0,252.53,192.28
2017,8,11,6,45,316.5,48.5,3.05,26.5,106.0,356.36,282.48
2017,8,11,7,0,424.0,60.0,3.3,27.0,152.0,476.44,378.65
2017,8,11,7,15,488.0,68.5,3.35,27.5,204.0,556.25,439.85
2017,8,11,7,30,552.0,77.0,3.4,28.0,256.0,638.07,499.58
2017,8,11,7,45,604.5,81.0,3.5,28.5,311.0,704.59,545.78
2017,8,11,8,0,657.0,85.0,3.6,29.0,366.0,771.23,590.43
2017,8,11,8,15,687.0,90.0,3.6,29.5,419.5,816.98,618.7
2017,8,11,8,30,717.0,95.0,3.6,30.0,473.0,855.63,641.51
2017,8,11,8,45,741.5,97.5,3.65,30.5,524.0,889.26,660.8
2017,8,11,9,0,766.0,100.0,3.7,31.0,575.0,920.23,678.11
2017,8,11,9,15,782.5,103.0,3.65,31.5,622.0,940.77,687.8
2017,8,11,9,30,799.0,106.0,3.6,32.0,669.0,958.07,695.42
2017,8,11,9,45,812.5,108.0,3.6,32.5,711.0,955.48,690.49
2017,8,11,10,0,826.0,110.0,3.6,33.0,753.0,961.8,691.69
2017,8,11,10,15,835.5,112.0,3.5,33.5,789.0,960.57,687.46
2017,8,11,10,30,845.0,114.0,3.4,34.0,825.0,955.74,681.16
2017,8,11,10,45,853.5,114.5,3.35,34.5,854.5,944.8,671.46
2017,8,11,11,0,862.0,115.0,3.3,35.0,884.0,930.29,659.72
2017,8,11,11,15,867.0,116.0,3.2,35.0,906.0,909.5,645.18
2017,8,11,11,30,872.0,117.0,3.1,35.0,928.0,885.34,628.63
2017,8,11,11,45,511.0,301.0,3.05,35.5,778.0,726.89,518.52
2017,8,11,12,0,150.0,485.0,3.0,36.0,628.0,550.95,390.92
2017,8,11,12,15,503.5,309.5,2.95,36.0,795.0,670.79,479.85
