Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,12,30,857.0,134.0,2.9,36.0,962.0,741.87,531.45
2017,8,11,12,45,549.0,308.0,2.9,36.0,838.0,637.29,454.22
2017,8,11,13,0,241.0,482.0,2.9,36.0,714.0,540.5,383.39
2017,8,11,13,15,226.0,478.5,2.85,36.0,694.0,507.34,360.24
2017,8,11,13,30,211.0,475.0,2.8,36.0,674.0,475.53,337.54
2017,8,11,13,45,528.5,302.0,2.8,36.5,786.5,476.04,336.27
2017,8,11,14,0,846.0,129.0,2.8,37.0,899.0,457.54,317.15
2017,8,11,14,15,839.5,127.5,2.75,37.0,873.0,404.08,273.98
2017,8,11,14,30,833.0,126.0,2.7,37.0,847.0,350.47,230.05
2017,8,11,14,45,820.5,126.5,2.7,37.0,813.0,296.6,186.05
2017,8,11,15,0,808.0,127.0,2.7,37.0,779.0,235.44,138.01
2017,8,11,15,15,796.0,124.5,2.7,36.5,739.5,180.89,98.7
2017,8,11,15,30,784.0,122.0,2.7,36.0,700.0,127.8,68.62
2017,8,11,15,45,770.5,118.0,2.75,36.0,655.5,81.04,59.25
2017,8,11,16,0,757.0,114.0,2.8,36.0,611.0,80.4,58.97
2017,8,11,16,15,736.5,110.0,2.75,35.5,562.0,79.49,58.56
2017,8,11,16,30,716.0,106.0,2.7,35.0,513.0,71.48,52.46
2017,8,11,16,45,691.0,100.5,2.7,35.0,461.0,69.46,51.03
2017,8,11,17,0,666.0,95.0,2.7,35.0,409.0,67.26,49.45
2017,8,11,17,15,629.0,89.0,2.45,34.5,355.5,64.41,47.43
2017,8,11,17,30,592.0,83.0,2.2,34.0,302.0,61.44,45.25
2017,8,11,17,45,542.5,75.0,1.95,33.5,249.0,56.7,41.52
2017,8,11,18,0,493.0,67.0,1.7,33.0,196.0,51.8,37.52
2017,8,11,18,15,414.5,56.5,1.55,32.0,147.0,44.5,31.4
2017,8,11,18,30,336.0,46.0,1.4,31.0,98.0,37.01,24.84
2017,8,11,18,45,168.0,33.5,1.25,30.5,59.5,25.75,14.51
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,16.68,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,24.5,29.0,121.06,7.85
2017,8,12,6,30,192.0,37.0,3.1,25.0,58.0,240.08,182.78
2017,8,12,6,45,300.5,49.5,3.4,26.0,104.0,345.49,274.56
2017,8,12,7,0,409.0,62.0,3.7,27.0,150.0,465.99,371.24
2017,8,12,7,15,473.5,71.0,3.7,27.5,201.5,546.6,433.39
2017,8,12,7,30,538.0,80.0,3.7,28.0,253.0,629.17,493.97
2017,8,12,7,45,593.5,83.5,3.7,28.5,308.5,697.6,541.53
2017,8,12,8,0,649.0,87.0,3.7,29.0,364.0,766.18,587.38
2017,8,12,8,15,680.5,92.0,3.6,29.5,417.5,813.2,616.17
2017,8,12,8,30,712.0,97.0,3.5,30.0,471.0,852.87,639.19
2017,8,12,8,45,740.0,98.5,3.4,31.0,523.5,888.7,657.78
2017,8,12,9,0,768.0,100.0,3.3,32.0,576.0,921.91,674.15
2017,8,12,9,15,785.0,103.0,3.25,32.5,623.0,942.92,683.93
2017,8,12,9,30,802.0,106.0,3.2,33.0,670.0,960.68,691.67
2017,8,12,9,45,817.5,107.0,3.15,33.5,713.0,958.93,686.94
2017,8,12,10,0,833.0,108.0,3.1,34.0,756.0,966.1,688.27
2017,8,12,10,15,842.5,110.0,3.1,34.0,792.0,964.78,686.03
2017,8,12,10,30,852.0,112.0,3.1,34.0,828.0,959.85,681.73
2017,8,12,10,45,861.0,112.5,3.15,34.5,858.0,949.23,672.97
2017,8,12,11,0,870.0,113.0,3.2,35.0,888.0,935.01,662.1
2017,8,12,11,15,874.5,114.0,3.2,35.0,909.5,913.54,647.78
2017,8,12,11,30,879.0,115.0,3.2,35.0,931.0,888.71,631.43
2017,8,12,11,45,887.5,111.5,3.25,35.5,946.5,859.98,611.64
2017,8,12,12,0,896.0,108.0,3.3,36.0,962.0,828.05,589.82
2017,8,12,12,15,897.0,108.5,3.3,36.0,968.0,790.64,565.36
2017,8,12,12,30,898.0,109.0,3.3,36.0,974.0,750.72,539.02
2017,8,12,12,45,898.0,108.5,3.35,36.5,971.5,707.04,507.23
2017,8,12,13,0,898.0,108.0,3.4,37.0,969.0,661.4,473.49
2017,8,12,13,15,895.5,107.5,3.4,37.0,958.0,612.5,437.54
2017,8,12,13,30,893.0,107.0,3.4,37.0,947.0,562.22,399.63
2017,8,12,13,45,889.5,106.0,3.4,37.5,928.0,509.88,358.43
2017,8,12,14,0,886.0,105.0,3.4,38.0,909.0,456.6,315.55
2017,8,12,14,15,880.0,103.5,3.35,38.0,883.0,401.31,270.84
2017,8,12,14,30,874.0,102.0,3.3,38.0,857.0,345.77,225.14
2017,8,12,14,45,860.5,104.0,3.3,38.0,822.5,290.55,179.84
2017,8,12,15,0,847.0,106.0,3.3,38.0,788.0,236.26,136.67
2017,8,12,15,15,836.0,104.0,3.25,37.5,748.0,180.99,97.07
2017,8,12,15,30,825.0,102.0,3.2,37.0,708.0,126.87,67.25
2017,8,12,15,45,810.5,99.5,3.2,37.0,663.0,81.74,59.57
2017,8,12,16,0,796.0,97.0,3.2,37.0,618.0,70.38,50.77
2017,8,12,16,15,776.5,94.0,3.15,36.5,568.5,69.64,50.47
2017,8,12,16,30,757.0,91.0,3.1,36.0,519.0,68.81,50.11
2017,8,12,16,45,730.5,87.5,3.1,36.0,466.5,67.45,49.21
2017,8,12,17,0,704.0,84.0,3.1,36.0,414.0,66.02,48.25
2017,8,12,17,15,668.0,79.0,2.8,35.0,359.5,57.96,42.06
2017,8,12,17,30,632.0,74.0,2.5,34.0,305.0,55.36,40.26
2017,8,12,17,45,579.5,67.5,2.2,33.5,251.5,51.41,37.16
2017,8,12,18,0,527.0,61.0,1.9,33.0,198.0,47.37,33.85
2017,8,12,18,15,446.5,52.0,1.8,32.0,148.0,41.06,28.53
2017,8,12,18,30,366.0,43.0,1.7,31.0,98.0,34.65,22.87
2017,8,12,18,45,237.0,29.5,1.65,30.5,59.0,24.0,12.97
2017,8,12,19,0,108.0,16.0,1.6,30.0,20.0,12.48,0.0
2017,8,12,19,15,54.0,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.0,18.0,3.45,25.5,28.5,120.96,0.0
2017,8,13,6,30,196.0,36.0,3.7,26.0,57.0,241.76,182.9
2017,8,13,6,45,319.0,46.5,3.95,26.5,104.0,355.42,282.16
2017,8,13,7,0,442.0,57.0,4.2,27.0,151.0,487.71,388.46
2017,8,13,7,15,507.0,65.0,4.2,27.5,204.0,568.08,450.47
2017,8,13,7,30,572.0,73.0,4.2,28.0,257.0,650.55,511.01
2017,8,13,7,45,629.5,75.5,4.25,28.5,313.5,719.93,559.42
2017,8,13,8,0,687.0,78.0,4.3,29.0,370.0,784.32,602.47
2017,8,13,8,15,717.0,82.0,4.25,29.5,424.0,829.83,630.57
2017,8,13,8,30,747.0,86.0,4.2,30.0,478.0,873.42,656.67
2017,8,13,8,45,774.5,87.5,4.2,30.5,531.0,909.03,677.03
2017,8,13,9,0,802.0,89.0,4.2,31.0,584.0,941.99,695.37
2017,8,13,9,15,818.0,91.5,4.15,31.5,631.5,949.94,696.68
2017,8,13,9,30,834.0,94.0,4.1,32.0,679.0,966.35,703.86
2017,8,13,9,45,848.5,95.0,4.05,32.5,722.0,976.08,706.67
2017,8,13,10,0,863.0,96.0,4.0,33.0,765.0,982.27,707.34
2017,8,13,10,15,872.0,97.5,3.95,33.5,801.5,979.88,702.64
2017,8,13,10,30,881.0,99.0,3.9,34.0,838.0,973.79,695.81
2017,8,13,10,45,889.5,99.5,3.85,34.5,868.5,962.45,685.82
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,947.42,673.69
2017,8,13,11,15,902.5,100.5,3.75,35.0,921.0,925.07,658.41
2017,8,13,11,30,907.0,101.0,3.7,35.0,943.0,899.28,641.06
2017,8,13,11,45,900.0,108.5,3.65,35.5,954.5,866.76,618.13
2017,8,13,12,0,893.0,116.0,3.6,36.0,966.0,831.36,593.45
2017,8,13,12,15,894.0,116.5,3.55,36.0,972.0,793.75,568.56
2017,8,13,12,30,895.0,117.0,3.5,36.0,978.0,753.65,541.55
2017,8,13,12,45,896.0,115.5,3.5,36.5,975.5,709.73,509.36
2017,8,13,13,0,897.0,114.0,3.5,37.0,973.0,663.82,475.23
2017,8,13,13,15,894.5,113.5,3.5,37.0,962.0,614.76,439.13
2017,8,13,13,30,892.0,113.0,3.5,37.0,951.0,564.32,401.08
2017,8,13,13,45,888.5,111.5,3.5,37.5,932.0,511.49,359.5
2017,8,13,14,0,885.0,110.0,3.5,38.0,913.0,457.75,316.25
2017,8,13,14,15,878.5,109.0,3.45,38.0,886.0,402.52,271.55
2017,8,13,14,30,872.0,108.0,3.4,38.0,859.0,347.08,225.92
2017,8,13,14,45,860.5,108.0,3.4,38.0,824.5,291.02,179.99
2017,8,13,15,0,849.0,108.0,3.4,38.0,790.0,235.73,136.13
2017,8,13,15,15,837.5,105.5,3.4,37.5,749.5,179.88,96.41
2017,8,13,15,30,826.0,103.0,3.4,37.0,709.0,125.27,66.82
2017,8,13,15,45,810.0,101.0,3.4,37.0,663.0,82.65,60.31
2017,8,13,16,0,794.0,99.0,3.4,37.0,617.0,71.69,51.83
2017,8,13,16,15,774.0,95.5,3.35,36.5,567.0,70.67,51.31
2017,8,13,16,30,754.0,92.0,3.3,36.0,517.0,69.53,50.7
2017,8,13,16,45,725.0,89.0,3.25,36.0,463.5,68.53,50.09
2017,8,13,17,0,696.0,86.0,3.2,36.0,410.0,61.77,44.81
2017,8,13,17,15,658.5,80.5,2.85,35.0,355.5,58.96,42.9
2017,8,13,17,30,621.0,75.0,2.5,34.0,301.0,56.05,40.83
2017,8,13,17,45,563.5,69.0,2.15,33.5,247.0,52.48,38.05
2017,8,13,18,0,506.0,63.0,1.8,33.0,193.0,48.89,35.1
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,41.85,29.16
2017,8,13,18,30,343.0,43.0,1.6,31.0,94.0,34.65,22.83
2017,8,13,18,45,215.5,29.0,1.55,30.5,56.0,22.51,11.62
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,12.8,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.0,18.0,4.25,25.0,20.0,42.71,0.0
2017,8,14,6,30,40.0,36.0,4.4,25.0,40.0,90.03,64.67
2017,8,14,6,45,95.0,57.5,4.55,25.5,75.5,161.26,126.6
2017,8,14,7,0,150.0,79.0,4.7,26.0,111.0,250.92,201.29
2017,8,14,7,15,188.0,98.5,4.75,26.5,151.0,309.45,249.33
2017,8,14,7,30,226.0,118.0,4.8,27.0,191.0,369.6,296.99
2017,8,14,7,45,374.5,117.5,4.85,27.5,265.0,528.46,421.14
2017,8,14,8,0,523.0,117.0,4.9,28.0,339.0,673.65,528.01
2017,8,14,8,15,617.0,109.0,4.95,28.5,405.5,773.27,596.88
2017,8,14,8,30,711.0,101.0,5.0,29.0,472.0,862.4,656.26
2017,8,14,8,45,745.0,100.5,5.05,29.5,526.0,895.47,675.38
2017,8,14,9,0,779.0,100.0,5.1,30.0,580.0,932.24,697.12
2017,8,14,9,15,795.5,103.0,5.1,30.5,627.5,952.69,707.23
2017,8,14,9,30,812.0,106.0,5.1,31.0,675.0,969.84,715.23
2017,8,14,9,45,829.5,106.0,5.1,31.5,718.5,968.85,711.22
2017,8,14,10,0,847.0,106.0,5.1,32.0,762.0,976.72,713.42
2017,8,14,10,15,856.0,108.0,5.05,32.5,798.5,974.68,708.79
2017,8,14,10,30,865.0,110.0,5.0,33.0,835.0,968.97,702.0
2017,8,14,10,45,873.5,110.0,4.95,33.5,864.5,957.04,691.34
2017,8,14,11,0,882.0,110.0,4.9,34.0,894.0,941.49,678.55
2017,8,14,11,15,886.5,111.0,4.8,34.0,916.0,919.66,662.9
2017,8,14,11,30,891.0,112.0,4.7,34.0,938.0,894.41,645.25
2017,8,14,11,45,890.0,115.0,4.6,34.5,950.5,862.98,622.49
2017,8,14,12,0,889.0,118.0,4.5,35.0,963.0,828.63,597.93
2017,8,14,12,15,889.5,118.0,4.4,35.0,968.5,790.25,571.95
2017,8,14,12,30,890.0,118.0,4.3,35.0,974.0,749.45,543.81
2017,8,14,12,45,890.0,117.5,4.2,35.5,971.0,705.74,510.96
2017,8,14,13,0,890.0,117.0,4.1,36.0,968.0,660.1,476.29
2017,8,14,13,15,887.0,116.5,4.0,36.0,956.5,610.95,439.47
2017,8,14,13,30,884.0,116.0,3.9,36.0,945.0,560.49,400.82
2017,8,14,13,45,879.5,115.0,3.85,36.5,926.0,507.82,358.93
2017,8,14,14,0,875.0,114.0,3.8,37.0,907.0,454.35,315.51
2017,8,14,14,15,869.0,113.0,3.75,37.0,880.0,399.73,270.96
2017,8,14,14,30,863.0,112.0,3.7,37.0,853.0,344.85,225.48
2017,8,14,14,45,855.0,109.5,3.65,37.0,819.0,288.47,179.01
2017,8,14,15,0,847.0,107.0,3.6,37.0,785.0,232.52,134.41
2017,8,14,15,15,835.5,105.0,3.55,36.5,745.0,177.06,95.04
2017,8,14,15,30,824.0,103.0,3.5,36.0,705.0,122.81,66.17
2017,8,14,15,45,810.5,100.0,3.5,36.0,660.0,82.12,60.18
2017,8,14,16,0,797.0,97.0,3.5,36.0,615.0,70.58,51.18
2017,8,14,16,15,777.5,93.5,3.4,36.0,565.0,69.5,50.5
2017,8,14,16,30,758.0,90.0,3.3,36.0,515.0,68.31,49.73
2017,8,14,16,45,731.0,86.5,3.25,36.0,462.0,66.91,48.79
2017,8,14,17,0,704.0,83.0,3.2,36.0,409.0,65.45,47.8
2017,8,14,17,15,667.0,78.0,2.8,35.0,354.5,57.4,41.62
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,54.76,39.78
2017,8,14,17,45,573.5,66.5,2.05,33.5,246.0,50.75,36.62
2017,8,14,18,0,517.0,60.0,1.7,33.0,192.0,46.68,33.26
2017,8,14,18,15,433.0,51.0,1.6,32.0,142.0,40.34,27.89
2017,8,14,18,30,349.0,42.0,1.5,31.0,92.0,33.92,22.18
2017,8,14,18,45,214.0,28.0,1.45,30.0,54.5,21.76,10.84
2017,8,14,19,0,79.0,14.0,1.4,29.0,17.0,11.95,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,74.0,19.0,3.95,25.0,26.5,93.27,0.0
2017,8,15,6,30,148.0,38.0,4.1,25.0,53.0,193.03,144.75
2017,8,15,6,45,267.5,51.5,4.35,25.5,99.5,323.2,257.27
2017,8,15,7,0,387.0,65.0,4.6,26.0,146.0,446.58,358.68
2017,8,15,7,15,455.5,75.0,4.6,26.5,199.0,535.12,428.13
2017,8,15,7,30,524.0,85.0,4.6,27.0,252.0,622.18,493.18
2017,8,15,7,45,593.5,86.5,4.7,27.5,310.0,701.05,549.69
2017,8,15,8,0,663.0,88.0,4.8,28.0,368.0,780.27,604.41
2017,8,15,8,15,478.0,149.0,4.8,28.5,365.5,677.13,526.08
2017,8,15,8,30,293.0,210.0,4.8,29.0,363.0,550.22,425.91
2017,8,15,8,45,544.0,153.0,4.85,29.5,474.0,763.91,583.85
2017,8,15,9,0,795.0,96.0,4.9,30.0,585.0,942.96,703.96
2017,8,15,9,15,811.5,99.0,4.9,30.5,633.0,963.48,713.08
2017,8,15,9,30,828.0,102.0,4.9,31.0,681.0,968.56,712.91
2017,8,15,9,45,844.0,102.5,4.9,31.5,724.5,978.91,716.53
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,985.75,717.9
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,983.04,712.8
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,976.64,705.54
2017,8,15,10,45,885.5,107.0,4.75,33.5,870.5,964.56,694.8
2017,8,15,11,0,893.0,108.0,4.7,34.0,900.0,948.8,682.04
2017,8,15,11,15,897.5,109.0,4.65,34.5,922.0,926.66,665.34
2017,8,15,11,30,902.0,110.0,4.6,35.0,944.0,901.07,646.57
2017,8,15,11,45,897.5,115.0,4.6,35.5,955.5,868.1,623.31
2017,8,15,12,0,893.0,120.0,4.6,36.0,967.0,832.29,598.27
2017,8,15,12,15,893.5,120.5,4.55,36.0,972.5,794.03,572.66
2017,8,15,12,30,894.0,121.0,4.5,36.0,978.0,753.32,544.69
2017,8,15,12,45,892.5,121.0,4.5,36.0,974.5,708.63,512.57
2017,8,15,13,0,891.0,121.0,4.5,36.0,971.0,662.13,478.51
2017,8,15,13,15,888.0,120.5,4.5,36.0,959.5,612.75,441.61
2017,8,15,13,30,885.0,120.0,4.5,36.0,948.0,562.08,402.81
2017,8,15,13,45,879.5,119.5,4.5,36.5,928.0,509.07,360.54
2017,8,15,14,0,874.0,119.0,4.5,37.0,908.0,455.36,316.8
2017,8,15,14,15,867.5,117.5,4.5,37.0,881.0,400.12,271.67
2017,8,15,14,30,861.0,116.0,4.5,37.0,854.0,344.71,225.68
2017,8,15,14,45,845.0,118.0,4.5,37.0,818.0,289.2,180.0
2017,8,15,15,0,829.0,120.0,4.5,37.0,782.0,234.93,137.02
2017,8,15,15,15,817.0,117.5,4.5,37.0,741.5,170.42,90.94
2017,8,15,15,30,805.0,115.0,4.5,37.0,701.0,115.94,62.12
2017,8,15,15,45,547.0,198.0,4.5,37.0,584.5,119.89,89.76
2017,8,15,16,0,289.0,281.0,4.5,37.0,468.0,174.03,132.44
2017,8,15,16,15,503.5,193.5,4.45,36.5,487.0,122.03,92.15
2017,8,15,16,30,718.0,106.0,4.4,36.0,506.0,71.95,52.65
2017,8,15,16,45,452.0,149.0,4.35,36.0,392.0,99.04,74.71
2017,8,15,17,0,186.0,192.0,4.3,36.0,278.0,134.36,103.32
2017,8,15,17,15,368.5,141.5,4.0,35.0,283.0,97.05,73.92
2017,8,15,17,30,551.0,91.0,3.7,34.0,288.0,67.48,50.25
2017,8,15,17,45,476.0,84.5,3.45,33.5,233.5,64.05,47.61
2017,8,15,18,0,401.0,78.0,3.2,33.0,179.0,58.06,42.67
2017,8,15,18,15,315.0,64.0,3.25,32.0,131.0,48.14,34.31
2017,8,15,18,30,229.0,50.0,3.3,31.0,83.0,38.01,25.45
2017,8,15,18,45,125.0,31.0,3.35,30.5,48.0,24.25,12.35
2017,8,15,19,0,21.0,12.0,3.4,30.0,13.0,10.24,0.0
2017,8,15,19,15,10.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,36.0,18.5,4.15,26.0,22.0,55.98,0.0
2017,8,16,6,30,72.0,37.0,4.4,26.0,44.0,118.73,86.15
2017,8,16,6,45,148.0,57.5,4.7,26.5,84.0,220.6,173.87
2017,8,16,7,0,224.0,78.0,5.0,27.0,124.0,311.98,250.45
2017,8,16,7,15,298.0,89.0,5.1,27.5,171.0,411.23,330.6
2017,8,16,7,30,372.0,100.0,5.2,28.0,218.0,497.14,397.93
2017,8,16,7,45,443.5,109.0,5.35,28.5,276.0,581.1,460.88
2017,8,16,8,0,515.0,118.0,5.5,29.0,334.0,667.13,522.95
2017,8,16,8,15,474.0,149.0,5.5,29.5,369.5,673.11,524.03
2017,8,16,8,30,433.0,180.0,5.5,30.0,405.0,673.81,520.01
2017,8,16,8,45,564.0,155.0,5.5,30.5,480.5,785.8,599.31
2017,8,16,9,0,695.0,130.0,5.5,31.0,556.0,889.73,668.25
2017,8,16,9,15,714.5,134.5,5.45,31.5,603.5,913.89,680.58
2017,8,16,9,30,734.0,139.0,5.4,32.0,651.0,934.95,691.16
2017,8,16,9,45,758.0,137.5,5.35,32.5,695.0,943.66,693.44
2017,8,16,10,0,782.0,136.0,5.3,33.0,739.0,956.09,698.39
2017,8,16,10,15,792.5,138.0,5.25,33.0,775.0,955.2,696.04
2017,8,16,10,30,803.0,140.0,5.2,33.0,811.0,950.69,691.52
2017,8,16,10,45,815.0,139.5,5.2,33.5,841.5,941.32,682.88
2017,8,16,11,0,827.0,139.0,5.2,34.0,872.0,916.2,664.01
2017,8,16,11,15,832.5,140.5,5.15,34.0,894.0,896.16,649.83
2017,8,16,11,30,838.0,142.0,5.1,34.0,916.0,872.79,633.51
2017,8,16,11,45,842.5,141.5,5.1,34.5,930.5,843.64,612.41
2017,8,16,12,0,847.0,141.0,5.1,35.0,945.0,811.56,589.45
2017,8,16,12,15,848.5,141.5,5.05,35.0,950.5,775.21,564.64
2017,8,16,12,30,850.0,142.0,5.0,35.0,956.0,736.47,536.83
2017,8,16,12,45,851.0,140.5,5.0,35.5,953.5,693.75,504.68
2017,8,16,13,0,852.0,139.0,5.0,36.0,951.0,649.19,470.72
2017,8,16,13,15,849.5,138.5,4.95,36.0,940.0,601.6,434.74
2017,8,16,13,30,847.0,138.0,4.9,36.0,929.0,552.77,396.99
2017,8,16,13,45,843.5,136.0,4.9,36.0,910.0,501.36,356.54
2017,8,16,14,0,840.0,134.0,4.9,36.0,891.0,449.15,314.42
2017,8,16,14,15,833.5,132.5,4.85,36.0,864.5,395.56,270.27
2017,8,16,14,30,827.0,131.0,4.8,36.0,838.0,341.83,225.39
2017,8,16,14,45,818.5,128.0,4.8,36.0,804.5,286.76,179.82
2017,8,16,15,0,810.0,125.0,4.8,36.0,771.0,223.84,130.17
2017,8,16,15,15,797.5,122.5,4.7,36.0,730.5,168.89,91.24
2017,8,16,15,30,785.0,120.0,4.6,36.0,690.0,115.47,63.47
2017,8,16,15,45,766.5,118.0,4.6,36.0,644.0,81.61,59.83
2017,8,16,16,0,748.0,116.0,4.6,36.0,598.0,82.17,60.48
2017,8,16,16,15,726.0,112.0,4.45,35.5,548.0,81.28,60.11
2017,8,16,16,30,704.0,108.0,4.3,35.0,498.0,73.11,53.86
2017,8,16,16,45,670.5,104.0,4.2,35.0,445.0,72.01,53.18
2017,8,16,17,0,637.0,100.0,4.1,35.0,392.0,70.86,52.46
2017,8,16,17,15,595.5,93.5,3.85,34.5,338.0,67.79,50.26
2017,8,16,17,30,554.0,87.0,3.6,34.0,284.0,64.6,47.9
2017,8,16,17,45,493.0,79.0,3.4,33.5,230.5,59.95,44.23
2017,8,16,18,0,432.0,71.0,3.2,33.0,177.0,53.37,38.78
2017,8,16,18,15,343.5,58.5,3.2,32.0,129.0,44.35,31.15
2017,8,16,18,30,255.0,46.0,3.2,31.0,81.0,35.17,23.09
2017,8,16,18,45,142.0,28.5,3.25,30.5,46.5,21.98,10.29
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,9.39,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,18.5,2.85,25.0,23.0,71.99,0.0
2017,8,17,6,30,92.0,37.0,3.0,25.0,46.0,149.91,109.55
2017,8,17,6,45,200.0,54.0,3.15,25.5,90.5,255.9,202.82
2017,8,17,7,0,308.0,71.0,3.3,26.0,135.0,389.77,312.2
2017,8,17,7,15,378.5,83.0,3.45,26.5,185.5,472.86,378.5
2017,8,17,7,30,449.0,95.0,3.6,27.0,236.0,559.56,444.07
2017,8,17,7,45,481.0,106.0,3.75,27.5,284.5,611.74,481.34
2017,8,17,8,0,513.0,117.0,3.9,28.0,333.0,663.76,517.33
2017,8,17,8,15,458.5,151.5,3.95,28.0,364.5,661.03,512.99
2017,8,17,8,30,404.0,186.0,4.0,28.0,396.0,652.14,502.94
2017,8,17,8,45,445.0,195.5,4.05,28.5,449.0,704.84,538.73
2017,8,17,9,0,486.0,205.0,4.1,29.0,502.0,756.23,572.52
2017,8,17,9,15,626.5,163.5,4.1,29.5,579.0,858.44,641.63
2017,8,17,9,30,767.0,122.0,4.1,30.0,656.0,941.44,693.89
2017,8,17,9,45,787.5,122.0,4.1,30.5,700.0,955.39,699.45
2017,8,17,10,0,808.0,122.0,4.1,31.0,744.0,965.77,703.23
2017,8,17,10,15,818.0,124.0,4.05,31.5,780.0,964.27,699.1
2017,8,17,10,30,828.0,126.0,4.0,32.0,816.0,946.89,684.86
2017,8,17,10,45,839.0,125.5,3.95,32.5,846.5,936.9,675.77
2017,8,17,11,0,850.0,125.0,3.9,33.0,877.0,923.31,664.48
2017,8,17,11,15,855.0,126.5,3.8,33.5,899.0,902.55,648.44
2017,8,17,11,30,860.0,128.0,3.7,34.0,921.0,878.42,630.42
2017,8,17,11,45,853.0,135.5,3.65,34.5,932.5,846.11,607.47
2017,8,17,12,0,846.0,143.0,3.6,35.0,944.0,811.1,582.86
2017,8,17,12,15,670.5,273.0,3.55,35.0,910.5,761.2,545.25
2017,8,17,12,30,495.0,403.0,3.5,35.0,877.0,702.32,500.89
2017,8,17,12,45,673.0,272.0,3.45,35.5,914.0,683.58,489.67
2017,8,17,13,0,851.0,141.0,3.4,36.0,951.0,648.38,465.73
2017,8,17,13,15,848.5,140.5,3.35,36.0,940.0,600.71,430.23
2017,8,17,13,30,846.0,140.0,3.3,36.0,929.0,551.8,392.99
2017,8,17,13,45,843.0,138.0,3.25,36.0,910.0,500.56,353.1
2017,8,17,14,0,840.0,136.0,3.2,36.0,891.0,448.47,311.49
2017,8,17,14,15,833.5,134.5,3.15,36.0,864.5,394.77,267.76
2017,8,17,14,30,827.0,133.0,3.1,36.0,838.0,340.93,223.27
2017,8,17,14,45,810.5,134.5,3.1,36.0,802.5,279.63,173.89
2017,8,17,15,0,794.0,136.0,3.1,36.0,767.0,225.82,131.74
2017,8,17,15,15,781.0,133.5,3.05,36.0,726.5,171.63,93.96
2017,8,17,15,30,768.0,131.0,3.0,36.0,686.0,119.07,67.46
2017,8,17,15,45,751.5,127.0,3.0,36.0,640.5,87.21,64.23
2017,8,17,16,0,735.0,123.0,3.0,36.0,595.0,86.74,64.08
2017,8,17,16,15,712.5,118.5,2.95,35.5,545.0,77.84,57.32
2017,8,17,16,30,690.0,114.0,2.9,35.0,495.0,76.87,56.88
2017,8,17,16,45,659.5,109.0,2.85,35.0,442.5,75.33,55.86
2017,8,17,17,0,629.0,104.0,2.8,35.0,390.0,73.7,54.75
2017,8,17,17,15,587.0,97.0,2.5,34.0,335.5,70.38,52.48
2017,8,17,17,30,545.0,90.0,2.2,33.0,281.0,66.93,50.02
2017,8,17,17,45,484.5,81.0,1.9,32.5,228.0,61.61,45.78
2017,8,17,18,0,424.0,72.0,1.6,32.0,175.0,54.05,39.5
2017,8,17,18,15,334.0,59.0,1.55,31.5,127.0,44.69,31.47
2017,8,17,18,30,244.0,46.0,1.5,31.0,79.0,35.15,23.02
2017,8,17,18,45,132.0,28.0,1.45,30.5,45.0,21.59,9.55
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,8.54,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.5,2.75,24.5,25.5,76.58,0.0
2017,8,18,6,30,172.0,35.0,3.0,25.0,51.0,224.43,165.3
2017,8,18,6,45,285.0,48.0,3.3,25.5,97.0,332.12,263.13
2017,8,18,7,0,398.0,61.0,3.6,26.0,143.0,449.83,359.44
2017,8,18,7,15,467.5,71.0,3.65,26.5,195.5,540.41,430.14
2017,8,18,7,30,537.0,81.0,3.7,27.0,248.0,628.45,495.5
2017,8,18,7,45,598.0,84.0,3.8,27.5,305.0,701.3,546.98
2017,8,18,8,0,659.0,87.0,3.9,28.0,362.0,774.33,596.66
2017,8,18,8,15,691.5,92.0,3.9,28.5,416.5,822.27,626.71
2017,8,18,8,30,724.0,97.0,3.9,29.0,471.0,862.62,650.86
2017,8,18,8,45,755.0,98.0,3.9,30.0,525.0,900.72,671.68
2017,8,18,9,0,786.0,99.0,3.9,31.0,579.0,936.14,690.26
2017,8,18,9,15,803.0,102.0,3.85,31.5,627.0,956.91,699.99
2017,8,18,9,30,820.0,105.0,3.8,32.0,675.0,974.32,707.61
2017,8,18,9,45,836.0,105.5,3.75,32.5,718.5,972.21,702.6
2017,8,18,10,0,852.0,106.0,3.7,33.0,762.0,978.8,703.59
2017,8,18,10,15,861.5,108.0,3.55,33.5,798.5,976.91,698.54
2017,8,18,10,30,871.0,110.0,3.4,34.0,835.0,971.3,691.34
2017,8,18,10,45,879.5,110.5,3.3,34.5,865.0,959.44,680.7
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,943.9,667.97
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,921.55,652.46
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,895.76,634.91
2017,8,18,11,45,894.0,117.5,2.9,35.5,951.5,863.46,612.0
2017,8,18,12,0,891.0,122.0,2.8,36.0,964.0,828.26,587.39
2017,8,18,12,15,892.0,122.0,2.7,36.0,969.0,789.76,561.89
2017,8,18,12,30,893.0,122.0,2.6,36.0,974.0,748.78,533.86
2017,8,18,12,45,892.0,122.0,2.55,36.5,971.0,704.2,501.31
2017,8,18,13,0,891.0,122.0,2.5,37.0,968.0,657.75,466.94
2017,8,18,13,15,888.5,121.5,2.45,37.0,956.5,608.37,430.8
2017,8,18,13,30,886.0,121.0,2.4,37.0,945.0,557.63,392.73
2017,8,18,13,45,880.5,120.5,2.4,37.5,925.0,504.28,351.18
2017,8,18,14,0,875.0,120.0,2.4,38.0,905.0,450.24,308.08
2017,8,18,14,15,868.0,119.0,2.4,38.0,878.0,394.84,263.66
2017,8,18,14,30,861.0,118.0,2.4,38.0,851.0,339.32,218.4
2017,8,18,14,45,850.5,117.0,2.4,38.0,816.0,283.04,172.84
2017,8,18,15,0,840.0,116.0,2.4,38.0,781.0,227.46,129.68
2017,8,18,15,15,828.0,113.5,2.4,37.5,740.0,171.7,91.82
2017,8,18,15,30,816.0,111.0,2.4,37.0,699.0,106.75,57.84
2017,8,18,15,45,799.5,108.5,2.45,37.0,652.5,76.56,55.53
2017,8,18,16,0,783.0,106.0,2.5,37.0,606.0,76.52,55.69
2017,8,18,16,15,761.5,102.0,2.55,36.5,555.5,75.31,55.05
2017,8,18,16,30,740.0,98.0,2.6,36.0,505.0,73.99,54.32
2017,8,18,16,45,712.0,93.5,2.65,36.0,451.5,65.89,48.0
2017,8,18,17,0,684.0,89.0,2.7,36.0,398.0,64.1,46.75
2017,8,18,17,15,644.0,83.0,2.4,35.0,343.0,61.01,44.61
2017,8,18,17,30,604.0,77.0,2.1,34.0,288.0,57.8,42.3
2017,8,18,17,45,548.0,69.5,1.85,33.5,234.0,53.2,38.64
2017,8,18,18,0,492.0,62.0,1.6,33.0,180.0,48.5,34.72
2017,8,18,18,15,402.0,51.0,1.55,32.0,130.5,40.57,27.98
2017,8,18,18,30,312.0,40.0,1.5,31.0,81.0,32.47,20.77
2017,8,18,18,45,179.5,25.0,1.45,30.5,46.0,19.43,7.48
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,8.54,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.5,2.45,24.5,25.0,81.78,0.0
2017,8,19,6,30,189.0,33.0,2.7,25.0,50.0,234.02,171.25
2017,8,19,6,45,311.5,45.0,2.95,25.5,97.0,348.34,275.49
2017,8,19,7,0,434.0,57.0,3.2,26.0,144.0,480.11,381.8
2017,8,19,7,15,501.5,65.5,3.2,26.5,197.5,563.06,445.97
2017,8,19,7,30,569.0,74.0,3.2,27.0,251.0,648.13,508.36
2017,8,19,7,45,628.0,77.0,3.25,28.0,308.0,719.39,556.83
2017,8,19,8,0,687.0,80.0,3.3,29.0,365.0,790.92,603.32
2017,8,19,8,15,718.0,84.5,3.15,29.5,420.0,831.96,627.15
2017,8,19,8,30,749.0,89.0,3.0,30.0,475.0,876.93,652.98
2017,8,19,8,45,775.0,91.0,2.95,31.0,528.0,911.42,670.37
2017,8,19,9,0,801.0,93.0,2.9,32.0,581.0,943.15,685.6
2017,8,19,9,15,817.5,96.0,2.7,32.5,629.0,963.49,693.39
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,968.59,691.38
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,977.84,692.63
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,983.51,691.61
2017,8,19,10,15,871.0,103.5,2.1,34.5,800.0,980.5,685.86
2017,8,19,10,30,880.0,105.0,2.0,35.0,837.0,973.79,678.07
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.5,961.85,667.83
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,946.19,655.56
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,923.67,641.65
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,897.68,625.65
2017,8,19,11,45,912.5,106.0,2.05,36.5,955.5,867.22,605.57
2017,8,19,12,0,920.0,103.0,2.1,37.0,971.0,833.52,583.47
2017,8,19,12,15,921.0,103.0,2.2,37.0,976.0,794.31,559.33
2017,8,19,12,30,922.0,103.0,2.3,37.0,981.0,752.53,532.83
2017,8,19,12,45,921.5,103.0,2.4,37.5,978.0,707.36,500.92
2017,8,19,13,0,921.0,103.0,2.5,38.0,975.0,660.15,466.85
2017,8,19,13,15,918.5,102.5,2.55,38.0,963.5,609.56,430.3
2017,8,19,13,30,916.0,102.0,2.6,38.0,952.0,557.51,391.6
2017,8,19,13,45,912.0,101.0,2.7,38.5,932.5,503.13,349.4
2017,8,19,14,0,908.0,100.0,2.8,39.0,913.0,447.83,305.35
2017,8,19,14,15,902.0,98.5,2.85,38.5,885.5,390.78,260.06
2017,8,19,14,30,896.0,97.0,2.9,38.0,858.0,333.46,213.57
2017,8,19,14,45,878.5,101.0,2.95,38.0,821.0,276.99,167.68
2017,8,19,15,0,861.0,105.0,3.0,38.0,784.0,221.86,124.96
2017,8,19,15,15,849.5,102.5,3.05,38.0,743.0,165.0,86.35
2017,8,19,15,30,838.0,100.0,3.1,38.0,702.0,109.39,60.38
2017,8,19,15,45,823.0,97.5,3.15,38.0,655.5,81.14,58.93
2017,8,19,16,0,808.0,95.0,3.2,38.0,609.0,69.99,50.3
2017,8,19,16,15,788.0,91.5,3.2,37.5,558.5,68.81,49.66
2017,8,19,16,30,768.0,88.0,3.2,37.0,508.0,67.53,48.93
2017,8,19,16,45,740.5,84.0,3.25,36.5,454.0,65.68,47.75
2017,8,19,17,0,713.0,80.0,3.3,36.0,400.0,63.75,46.49
2017,8,19,17,15,674.5,75.0,3.0,35.5,344.5,55.78,40.25
2017,8,19,17,30,636.0,70.0,2.7,35.0,289.0,53.03,38.21
2017,8,19,17,45,579.0,63.0,2.4,34.5,234.5,48.55,34.63
2017,8,19,18,0,522.0,56.0,2.1,34.0,180.0,43.97,30.81
2017,8,19,18,15,432.5,46.5,2.0,33.0,130.0,37.07,24.94
2017,8,19,18,30,343.0,37.0,1.9,32.0,80.0,30.07,18.66
2017,8,19,18,45,171.5,18.5,1.85,31.0,40.0,14.8,3.78
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,95.14,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,259.52,188.77
2017,8,20,6,45,346.5,41.5,2.75,25.5,98.5,376.1,296.29
2017,8,20,7,0,463.0,53.0,3.0,26.0,146.0,499.33,395.73
2017,8,20,7,15,529.5,61.0,3.0,26.5,199.5,581.28,458.87
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,665.41,520.17
2017,8,20,7,45,649.0,72.5,3.05,28.0,309.5,732.22,565.06
2017,8,20,8,0,702.0,76.0,3.1,29.0,366.0,793.83,604.31
2017,8,20,8,15,732.0,80.5,3.05,29.5,421.0,840.0,632.14
2017,8,20,8,30,762.0,85.0,3.0,30.0,476.0,884.15,657.86
2017,8,20,8,45,786.5,87.0,2.95,31.0,529.0,917.22,674.23
2017,8,20,9,0,811.0,89.0,2.9,32.0,582.0,947.48,688.45
2017,8,20,9,15,827.0,91.5,2.85,32.5,630.0,955.12,689.25
2017,8,20,9,30,843.0,94.0,2.8,33.0,678.0,971.07,695.71
2017,8,20,9,45,856.0,96.0,2.8,33.5,721.0,979.92,698.05
2017,8,20,10,0,869.0,98.0,2.8,34.0,764.0,985.13,698.28
2017,8,20,10,15,877.5,100.0,2.85,34.5,800.5,982.13,693.96
2017,8,20,10,30,886.0,102.0,2.9,35.0,837.0,975.38,687.52
2017,8,20,10,45,893.0,102.5,2.95,35.5,866.5,961.86,677.01
2017,8,20,11,0,900.0,103.0,3.0,36.0,896.0,944.68,664.4
2017,8,20,11,15,904.5,104.0,3.1,36.0,918.0,922.09,650.2
2017,8,20,11,30,909.0,105.0,3.2,36.0,940.0,896.01,633.81
2017,8,20,11,45,902.5,112.0,3.3,36.5,951.5,862.78,611.49
2017,8,20,12,0,896.0,119.0,3.4,37.0,963.0,826.67,587.31
2017,8,20,12,15,897.0,119.5,3.45,37.0,968.5,788.3,562.51
2017,8,20,12,30,898.0,120.0,3.5,37.0,974.0,747.41,534.9
2017,8,20,12,45,598.0,290.0,3.6,37.5,858.0,643.01,457.88
2017,8,20,13,0,298.0,460.0,3.7,38.0,742.0,551.18,389.9
2017,8,20,13,15,595.5,288.5,3.7,38.0,843.5,562.59,399.63
2017,8,20,13,30,893.0,117.0,3.7,38.0,945.0,554.33,392.11
2017,8,20,13,45,889.5,116.0,3.75,38.0,925.5,501.08,350.62
2017,8,20,14,0,886.0,115.0,3.8,38.0,906.0,446.92,307.44
2017,8,20,14,15,879.5,113.5,3.8,38.0,878.5,390.65,261.66
2017,8,20,14,30,873.0,112.0,3.8,38.0,851.0,334.2,215.09
2017,8,20,14,45,863.0,111.0,3.85,38.0,816.0,277.3,168.64
2017,8,20,15,0,853.0,110.0,3.9,38.0,781.0,221.03,124.89
2017,8,20,15,15,841.0,107.5,3.9,37.5,739.5,164.48,86.98
2017,8,20,15,30,829.0,105.0,3.9,37.0,698.0,109.24,62.02
2017,8,20,15,45,813.0,102.5,3.9,37.0,651.5,73.33,53.03
2017,8,20,16,0,797.0,100.0,3.9,37.0,605.0,73.11,53.05
2017,8,20,16,15,776.0,96.5,3.85,36.5,554.0,72.06,52.51
2017,8,20,16,30,755.0,93.0,3.8,36.0,503.0,70.92,51.91
2017,8,20,16,45,725.5,89.0,3.75,36.0,448.5,69.2,50.73
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,61.71,44.84
2017,8,20,17,15,656.0,79.0,3.35,35.5,338.5,58.48,42.48
2017,8,20,17,30,616.0,73.0,3.0,35.0,283.0,55.14,39.95
2017,8,20,17,45,555.0,66.0,2.7,34.5,228.5,50.75,36.44
2017,8,20,18,0,494.0,59.0,2.4,34.0,174.0,46.29,32.72
2017,8,20,18,15,403.0,48.5,2.15,33.0,125.0,38.69,26.24
2017,8,20,18,30,312.0,38.0,1.9,32.0,76.0,30.95,19.29
2017,8,20,18,45,156.0,19.0,1.65,31.5,38.0,15.27,3.31
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,78.7,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,226.65,162.5
2017,8,21,6,45,295.5,44.0,2.35,26.0,92.5,334.32,262.91
2017,8,21,7,0,408.0,57.0,2.6,27.0,138.0,457.99,362.12
2017,8,21,7,15,476.0,66.0,2.6,27.5,190.0,541.15,426.19
2017,8,21,7,30,544.0,75.0,2.6,28.0,242.0,626.49,488.47
2017,8,21,7,45,598.0,79.5,2.65,28.5,297.5,694.5,535.48
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,762.63,580.69
2017,8,21,8,15,445.5,149.0,2.7,29.5,345.0,644.6,493.26
2017,8,21,8,30,239.0,214.0,2.7,30.0,337.0,502.2,383.4
2017,8,21,8,45,503.5,156.5,2.7,30.5,450.5,715.32,539.77
2017,8,21,9,0,768.0,99.0,2.7,31.0,564.0,916.31,671.09
2017,8,21,9,15,785.0,102.5,2.65,31.5,611.5,937.42,679.29
2017,8,21,9,30,802.0,106.0,2.6,32.0,659.0,955.21,686.89
2017,8,21,9,45,815.0,108.5,2.6,32.5,701.5,964.27,689.41
2017,8,21,10,0,828.0,111.0,2.6,33.0,744.0,957.78,682.27
2017,8,21,10,15,838.0,113.0,2.55,33.5,780.0,956.28,678.2
2017,8,21,10,30,848.0,115.0,2.5,34.0,816.0,951.12,671.97
2017,8,21,10,45,854.5,117.0,2.5,34.5,845.5,938.93,661.95
