Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,11,0,861.0,119.0,2.5,35.0,875.0,923.13,649.9
2017,8,21,11,15,866.0,120.0,2.5,35.0,897.0,901.46,635.63
2017,8,21,11,30,871.0,121.0,2.5,35.0,919.0,876.41,619.33
2017,8,21,11,45,870.0,124.5,2.5,35.5,931.5,845.26,597.94
2017,8,21,12,0,869.0,128.0,2.5,36.0,944.0,811.24,574.79
2017,8,21,12,15,870.0,128.0,2.5,36.0,949.5,773.2,550.2
2017,8,21,12,30,871.0,128.0,2.5,36.0,955.0,732.76,522.58
2017,8,21,12,45,870.0,128.5,2.55,36.5,952.0,689.16,491.1
2017,8,21,13,0,869.0,129.0,2.6,37.0,949.0,643.72,457.7
2017,8,21,13,15,866.5,128.5,2.65,37.0,937.5,595.03,422.19
2017,8,21,13,30,864.0,128.0,2.7,37.0,926.0,545.04,384.69
2017,8,21,13,45,599.0,271.0,2.8,37.0,819.0,469.91,329.71
2017,8,21,14,0,334.0,414.0,2.9,37.0,712.0,427.44,299.57
2017,8,21,14,15,588.0,268.5,2.95,37.0,772.5,381.9,260.97
2017,8,21,14,30,842.0,123.0,3.0,37.0,833.0,329.89,212.91
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.0,274.01,167.42
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,218.65,124.55
2017,8,21,15,15,812.5,115.5,3.1,37.0,724.0,153.86,80.6
2017,8,21,15,30,800.0,113.0,3.1,37.0,683.0,99.43,56.39
2017,8,21,15,45,783.0,110.0,3.15,37.0,637.0,77.57,56.39
2017,8,21,16,0,766.0,107.0,3.2,37.0,591.0,77.24,56.32
2017,8,21,16,15,744.0,103.5,3.2,36.5,540.5,76.4,55.98
2017,8,21,16,30,722.0,100.0,3.2,36.0,490.0,75.48,55.58
2017,8,21,16,45,690.0,95.5,3.25,36.0,436.0,67.22,49.12
2017,8,21,17,0,658.0,91.0,3.3,36.0,382.0,65.46,47.9
2017,8,21,17,15,616.5,85.0,3.1,35.5,327.5,62.46,45.73
2017,8,21,17,30,575.0,79.0,2.9,35.0,273.0,59.35,43.41
2017,8,21,17,45,508.5,71.5,2.75,34.5,219.0,54.78,39.76
2017,8,21,18,0,442.0,64.0,2.6,34.0,165.0,50.17,35.89
2017,8,21,18,15,349.5,51.5,2.35,33.0,117.5,39.41,26.79
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,30.07,18.49
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,15.15,2.26
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,74.73,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,218.98,154.54
2017,8,22,6,45,291.5,43.5,2.6,26.5,91.5,330.51,259.45
2017,8,22,7,0,411.0,56.0,2.8,27.0,137.0,459.15,363.27
2017,8,22,7,15,480.5,65.0,2.7,27.5,189.5,543.58,428.24
2017,8,22,7,30,550.0,74.0,2.6,28.0,242.0,630.32,491.25
2017,8,22,7,45,608.0,77.5,2.55,28.5,298.5,700.72,539.43
2017,8,22,8,0,666.0,81.0,2.5,29.0,355.0,771.37,585.62
2017,8,22,8,15,698.0,86.0,2.3,29.5,409.5,818.76,612.99
2017,8,22,8,30,730.0,91.0,2.1,30.0,464.0,859.24,634.67
2017,8,22,8,45,756.5,93.5,1.9,31.0,516.5,894.47,650.72
2017,8,22,9,0,783.0,96.0,1.7,32.0,569.0,926.97,664.22
2017,8,22,9,15,800.0,99.0,1.5,32.5,616.5,947.49,670.89
2017,8,22,9,30,817.0,102.0,1.3,33.0,664.0,964.66,675.19
2017,8,22,9,45,830.5,104.0,1.1,33.5,707.0,961.75,666.97
2017,8,22,10,0,844.0,106.0,0.9,34.0,750.0,967.26,663.98
2017,8,22,10,15,853.5,108.0,0.95,34.5,786.5,965.14,660.88
2017,8,22,10,30,863.0,110.0,1.0,35.0,823.0,959.31,655.8
2017,8,22,10,45,870.5,111.0,1.05,35.5,852.5,946.82,646.92
2017,8,22,11,0,878.0,112.0,1.1,36.0,882.0,930.69,636.03
2017,8,22,11,15,883.0,113.0,1.25,36.0,904.0,908.68,624.43
2017,8,22,11,30,888.0,114.0,1.4,36.0,926.0,883.24,610.51
2017,8,22,11,45,889.0,116.0,1.6,36.5,939.5,852.01,592.04
2017,8,22,12,0,890.0,118.0,1.8,37.0,953.0,817.79,571.29
2017,8,22,12,15,622.5,277.5,1.9,37.0,863.0,722.08,506.11
2017,8,22,12,30,355.0,437.0,2.0,37.0,773.0,623.13,436.57
2017,8,22,12,45,624.0,277.0,2.15,37.5,865.5,647.67,456.61
2017,8,22,13,0,893.0,117.0,2.3,38.0,958.0,647.59,457.47
2017,8,22,13,15,891.0,116.5,2.4,38.0,947.0,598.13,421.6
2017,8,22,13,30,889.0,116.0,2.5,38.0,936.0,547.23,383.83
2017,8,22,13,45,886.0,114.5,2.6,38.0,916.5,493.92,343.08
2017,8,22,14,0,883.0,113.0,2.7,38.0,897.0,439.66,300.3
2017,8,22,14,15,877.0,111.5,2.75,38.0,869.5,383.61,255.04
2017,8,22,14,30,871.0,110.0,2.8,38.0,842.0,327.34,208.92
2017,8,22,14,45,542.0,242.5,2.9,38.0,691.5,274.3,176.99
2017,8,22,15,0,213.0,375.0,3.0,38.0,541.0,281.29,193.51
2017,8,22,15,15,514.5,242.0,3.0,37.5,614.5,193.31,120.59
2017,8,22,15,30,816.0,109.0,3.0,37.0,688.0,94.97,54.13
2017,8,22,15,45,799.5,106.0,3.0,37.0,641.0,75.5,54.76
2017,8,22,16,0,783.0,103.0,3.0,37.0,594.0,75.04,54.59
2017,8,22,16,15,761.0,99.5,2.95,36.5,543.5,74.07,54.12
2017,8,22,16,30,739.0,96.0,2.9,36.0,493.0,73.01,53.6
2017,8,22,16,45,708.0,91.5,2.9,36.0,438.5,64.92,47.28
2017,8,22,17,0,677.0,87.0,2.9,36.0,384.0,63.04,45.94
2017,8,22,17,15,635.5,81.0,2.6,35.5,329.0,59.89,43.63
2017,8,22,17,30,594.0,75.0,2.3,35.0,274.0,56.62,41.17
2017,8,22,17,45,530.0,67.5,2.05,34.5,220.0,51.92,37.4
2017,8,22,18,0,466.0,60.0,1.8,34.0,166.0,47.15,33.39
2017,8,22,18,15,371.5,48.5,1.6,33.0,117.5,38.77,26.23
2017,8,22,18,30,277.0,37.0,1.4,32.0,69.0,28.65,17.27
2017,8,22,18,45,138.5,18.5,1.2,31.5,34.5,14.41,0.62
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.5,1.9,24.5,22.0,76.69,0.0
2017,8,23,6,30,180.0,29.0,2.0,25.0,44.0,220.93,154.54
2017,8,23,6,45,289.0,43.0,2.1,26.0,89.0,327.89,257.08
2017,8,23,7,0,398.0,57.0,2.2,27.0,134.0,449.18,354.3
2017,8,23,7,15,467.0,66.0,1.9,27.5,186.0,532.89,417.59
2017,8,23,7,30,536.0,75.0,1.6,28.0,238.0,618.78,478.03
2017,8,23,7,45,357.0,120.5,1.35,29.0,238.5,515.69,397.9
2017,8,23,8,0,178.0,166.0,1.1,30.0,239.0,367.85,282.75
2017,8,23,8,15,248.0,183.0,0.95,30.5,300.5,474.32,360.1
2017,8,23,8,30,318.0,200.0,0.8,31.0,362.0,561.87,418.88
2017,8,23,8,45,531.5,154.5,0.7,32.0,460.0,739.95,536.97
2017,8,23,9,0,745.0,109.0,0.6,33.0,558.0,904.04,632.69
2017,8,23,9,15,763.0,112.5,0.7,33.5,605.5,925.83,642.35
2017,8,23,9,30,781.0,116.0,0.8,34.0,653.0,944.32,652.0
2017,8,23,9,45,791.5,120.5,0.95,34.5,694.5,952.95,656.7
2017,8,23,10,0,802.0,125.0,1.1,35.0,736.0,957.95,659.32
2017,8,23,10,15,812.5,127.5,1.1,35.0,772.0,957.03,657.4
2017,8,23,10,30,823.0,130.0,1.1,35.0,808.0,952.37,653.47
2017,8,23,10,45,831.0,131.0,1.15,35.5,837.0,928.17,637.4
2017,8,23,11,0,839.0,132.0,1.2,36.0,866.0,912.76,626.96
2017,8,23,11,15,517.5,296.0,1.2,36.0,752.5,768.53,533.15
2017,8,23,11,30,196.0,460.0,1.2,36.0,639.0,594.05,413.91
2017,8,23,11,45,300.5,433.0,1.3,36.5,712.0,649.86,453.11
2017,8,23,12,0,405.0,406.0,1.4,37.0,785.0,692.49,481.09
2017,8,23,12,15,630.5,271.0,1.45,37.0,865.5,721.44,503.58
2017,8,23,12,30,856.0,136.0,1.5,37.0,946.0,724.82,508.76
2017,8,23,12,45,523.0,307.0,1.6,37.5,801.5,605.57,424.17
2017,8,23,13,0,190.0,478.0,1.7,38.0,657.0,498.42,347.97
2017,8,23,13,15,95.0,294.5,1.8,38.0,384.0,290.27,205.87
2017,8,23,13,30,0.0,111.0,1.9,38.0,111.0,92.44,63.48
2017,8,23,13,45,56.5,274.0,2.0,38.0,324.5,241.93,172.35
2017,8,23,14,0,113.0,437.0,2.1,38.0,538.0,361.37,254.88
2017,8,23,14,15,294.5,381.0,2.15,37.5,631.0,362.55,251.55
2017,8,23,14,30,476.0,325.0,2.2,37.0,724.0,344.09,231.9
2017,8,23,14,45,491.5,302.5,2.3,37.0,699.5,297.66,195.62
2017,8,23,15,0,507.0,280.0,2.4,37.0,675.0,249.99,159.63
2017,8,23,15,15,357.0,305.0,2.45,36.5,576.0,223.0,148.63
2017,8,23,15,30,207.0,330.0,2.5,36.0,477.0,214.37,152.96
2017,8,23,15,45,260.5,296.5,2.6,36.0,468.5,180.46,137.26
2017,8,23,16,0,314.0,263.0,2.7,36.0,460.0,166.04,126.55
2017,8,23,16,15,221.5,248.0,2.75,35.5,381.0,167.2,128.19
2017,8,23,16,30,129.0,233.0,2.8,35.0,302.0,157.09,120.94
2017,8,23,16,45,133.0,207.0,2.85,35.0,271.5,142.36,109.72
2017,8,23,17,0,137.0,181.0,2.9,35.0,241.0,126.99,97.84
2017,8,23,17,15,125.0,156.5,2.9,34.5,205.5,111.65,86.0
2017,8,23,17,30,113.0,132.0,2.9,34.0,170.0,95.8,73.48
2017,8,23,17,45,92.5,108.0,2.95,33.5,135.0,79.66,60.42
2017,8,23,18,0,72.0,84.0,3.0,33.0,100.0,63.08,46.65
2017,8,23,18,15,46.0,60.5,3.0,32.5,69.5,47.1,33.06
2017,8,23,18,30,20.0,37.0,3.0,32.0,39.0,29.58,17.88
2017,8,23,18,45,10.0,18.5,3.05,31.5,19.5,15.23,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.0,0.45,25.0,8.0,6.83,0.0
2017,8,24,6,30,0.0,16.0,0.5,25.0,16.0,13.18,3.7
2017,8,24,6,45,0.0,34.0,0.55,25.5,34.0,28.64,17.34
2017,8,24,7,0,0.0,52.0,0.6,26.0,52.0,46.44,32.21
2017,8,24,7,15,0.0,73.0,0.55,26.5,73.0,67.16,49.22
2017,8,24,7,30,0.0,94.0,0.5,27.0,94.0,87.16,65.28
2017,8,24,7,45,0.0,98.0,0.5,27.5,98.0,87.32,65.12
2017,8,24,8,0,0.0,102.0,0.5,28.0,102.0,88.86,66.01
2017,8,24,8,15,8.5,141.5,0.55,28.5,146.0,136.04,103.04
2017,8,24,8,30,17.0,181.0,0.6,29.0,190.0,183.5,139.12
2017,8,24,8,45,8.5,156.5,0.7,29.5,161.0,146.55,109.69
2017,8,24,9,0,0.0,132.0,0.8,30.0,132.0,113.08,83.15
2017,8,24,9,15,47.0,222.0,0.9,30.5,254.5,264.31,198.74
2017,8,24,9,30,94.0,312.0,1.0,31.0,377.0,407.58,301.65
2017,8,24,9,45,161.5,335.5,1.15,31.5,455.5,515.31,376.67
2017,8,24,10,0,229.0,359.0,1.3,32.0,534.0,599.28,433.62
2017,8,24,10,15,198.0,381.5,1.4,32.0,538.0,582.64,420.27
2017,8,24,10,30,167.0,404.0,1.5,32.0,542.0,565.22,407.23
2017,8,24,10,45,230.5,410.0,1.6,32.5,608.0,619.79,444.63
2017,8,24,11,0,294.0,416.0,1.7,33.0,674.0,685.94,488.1
2017,8,24,11,15,367.5,398.0,1.8,33.0,728.0,716.53,509.33
2017,8,24,11,30,441.0,380.0,1.9,33.0,782.0,752.35,533.75
2017,8,24,11,45,444.0,388.5,2.0,33.0,798.0,736.03,522.6
2017,8,24,12,0,447.0,397.0,2.1,33.0,814.0,717.27,510.13
2017,8,24,12,15,305.5,439.5,2.2,33.0,725.5,612.9,438.04
2017,8,24,12,30,164.0,482.0,2.3,33.0,637.0,520.63,373.19
2017,8,24,12,45,454.0,344.0,2.4,33.5,770.5,587.48,422.99
2017,8,24,13,0,744.0,206.0,2.5,34.0,904.0,624.26,448.59
2017,8,24,13,15,511.0,327.5,2.6,34.0,804.5,541.59,387.79
2017,8,24,13,30,278.0,449.0,2.7,34.0,705.0,476.37,340.45
2017,8,24,13,45,288.5,435.5,2.8,34.0,695.5,446.23,318.42
2017,8,24,14,0,299.0,422.0,2.9,34.0,686.0,415.31,295.08
2017,8,24,14,15,395.0,371.0,2.95,33.5,708.5,389.1,273.23
2017,8,24,14,30,491.0,320.0,3.0,33.0,731.0,343.57,235.61
2017,8,24,14,45,466.5,311.5,3.15,33.0,688.5,295.9,199.08
2017,8,24,15,0,442.0,303.0,3.3,33.0,646.0,251.38,166.47
2017,8,24,15,15,221.0,159.5,3.35,33.0,331.0,113.99,74.24
2017,8,24,15,30,0.0,16.0,3.4,33.0,16.0,13.27,4.72
2017,8,24,15,45,12.0,123.5,3.45,33.0,131.0,101.28,76.6
2017,8,24,16,0,24.0,231.0,3.5,33.0,246.0,175.82,136.22
2017,8,24,16,15,86.0,231.5,3.5,32.5,278.0,164.81,128.08
2017,8,24,16,30,148.0,232.0,3.5,32.0,310.0,156.8,122.4
2017,8,24,16,45,131.0,205.5,3.55,31.5,269.0,141.45,110.73
2017,8,24,17,0,114.0,179.0,3.6,31.0,228.0,125.5,98.38
2017,8,24,17,15,98.0,155.5,3.4,30.5,193.5,110.68,86.72
2017,8,24,17,30,82.0,132.0,3.2,30.0,159.0,98.0,76.6
2017,8,24,17,45,63.5,107.0,3.05,30.0,125.5,80.54,62.07
2017,8,24,18,0,45.0,82.0,2.9,30.0,92.0,62.75,46.96
2017,8,24,18,15,22.5,58.0,2.65,29.5,63.0,45.23,31.92
2017,8,24,18,30,0.0,34.0,2.4,29.0,34.0,27.45,16.32
2017,8,24,18,45,0.0,17.0,2.15,28.5,17.0,13.99,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,3.5,13.0,2.95,23.5,13.5,13.59,0.0
2017,8,25,6,30,7.0,26.0,3.2,24.0,27.0,30.87,16.09
2017,8,25,6,45,44.5,48.5,3.45,24.5,57.0,96.07,72.65
2017,8,25,7,0,82.0,71.0,3.7,25.0,87.0,168.61,133.66
2017,8,25,7,15,111.5,93.5,3.85,25.5,122.5,221.09,177.45
2017,8,25,7,30,141.0,116.0,4.0,26.0,158.0,274.21,220.48
2017,8,25,7,45,77.0,129.0,4.2,26.5,152.5,209.91,166.79
2017,8,25,8,0,13.0,142.0,4.4,27.0,147.0,145.26,112.17
2017,8,25,8,15,72.0,180.0,4.45,27.5,216.0,259.65,203.9
2017,8,25,8,30,131.0,218.0,4.5,28.0,285.0,380.06,296.6
2017,8,25,8,45,187.5,240.0,4.55,28.5,347.0,457.34,354.27
2017,8,25,9,0,244.0,262.0,4.6,29.0,409.0,556.57,426.18
2017,8,25,9,15,182.0,289.5,4.6,29.5,404.0,498.64,379.5
2017,8,25,9,30,120.0,317.0,4.6,30.0,399.0,460.9,347.99
2017,8,25,9,45,170.5,338.5,4.7,30.5,463.5,527.54,396.32
2017,8,25,10,0,221.0,360.0,4.8,31.0,528.0,592.21,441.88
2017,8,25,10,15,199.0,381.5,4.85,31.0,538.5,583.37,433.61
2017,8,25,10,30,177.0,403.0,4.9,31.0,549.0,573.55,425.07
2017,8,25,10,45,175.0,419.5,4.95,31.5,568.0,576.71,425.6
2017,8,25,11,0,173.0,436.0,5.0,32.0,587.0,578.57,425.23
2017,8,25,11,15,217.0,442.0,5.05,32.0,636.0,610.06,447.86
2017,8,25,11,30,261.0,448.0,5.1,32.0,685.0,649.23,475.31
2017,8,25,11,45,197.5,460.0,5.2,32.0,641.5,578.33,423.88
2017,8,25,12,0,134.0,472.0,5.3,32.0,598.0,521.88,382.48
2017,8,25,12,15,124.5,473.0,5.4,32.0,590.5,500.39,366.97
2017,8,25,12,30,115.0,474.0,5.5,32.0,583.0,479.22,351.55
2017,8,25,12,45,77.0,438.0,5.65,32.0,511.0,410.31,301.56
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,349.09,256.79
2017,8,25,13,15,65.0,424.5,5.9,32.0,485.0,372.68,274.21
2017,8,25,13,30,91.0,447.0,6.0,32.0,531.0,392.01,288.02
2017,8,25,13,45,56.5,386.0,6.1,32.0,438.0,322.21,237.0
2017,8,25,14,0,22.0,325.0,6.2,32.0,345.0,266.83,196.58
2017,8,25,14,15,17.5,289.0,6.2,31.5,304.5,235.34,173.72
2017,8,25,14,30,13.0,253.0,6.2,31.0,264.0,204.83,151.39
2017,8,25,14,45,34.5,297.0,6.2,31.0,324.0,225.69,166.45
2017,8,25,15,0,56.0,341.0,6.2,31.0,384.0,248.15,182.63
2017,8,25,15,15,107.0,335.5,6.1,30.5,412.0,239.71,175.55
2017,8,25,15,30,158.0,330.0,6.0,30.0,440.0,210.49,156.33
2017,8,25,15,45,97.0,287.5,5.95,30.0,354.0,197.56,155.24
2017,8,25,16,0,36.0,245.0,5.9,30.0,268.0,172.62,135.67
2017,8,25,16,15,45.0,230.0,5.8,29.5,255.5,163.18,128.76
2017,8,25,16,30,54.0,215.0,5.7,29.0,243.0,153.4,121.5
2017,8,25,16,45,76.5,196.0,5.6,29.0,231.0,141.25,111.98
2017,8,25,17,0,99.0,177.0,5.5,29.0,219.0,128.69,102.03
2017,8,25,17,15,93.5,151.5,5.25,28.5,186.5,111.74,88.46
2017,8,25,17,30,88.0,126.0,5.0,28.0,154.0,91.8,72.13
2017,8,25,17,45,75.0,102.0,4.8,27.5,122.5,77.45,60.16
2017,8,25,18,0,62.0,78.0,4.6,27.0,91.0,60.2,45.42
2017,8,25,18,15,39.5,56.0,4.5,26.5,63.0,43.87,31.16
2017,8,25,18,30,17.0,34.0,4.4,26.0,35.0,27.29,16.27
2017,8,25,18,45,8.5,17.0,4.3,26.0,17.5,13.98,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.5,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,8.1,23.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,8.1,23.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,8.1,23.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,4.5,8.15,23.0,4.5,3.7,0.0
2017,8,26,8,0,0.0,5.0,8.2,23.0,5.0,4.12,0.0
2017,8,26,8,15,9.0,93.0,8.25,23.0,97.5,87.23,66.62
2017,8,26,8,30,18.0,181.0,8.3,23.0,190.0,184.72,145.66
2017,8,26,8,45,12.0,181.5,8.4,23.5,188.0,175.72,137.3
2017,8,26,9,0,6.0,182.0,8.5,24.0,186.0,167.67,129.86
2017,8,26,9,15,18.0,223.5,8.5,24.0,236.0,218.99,170.63
2017,8,26,9,30,30.0,265.0,8.5,24.0,286.0,290.42,226.52
2017,8,26,9,45,26.5,272.5,8.55,24.5,292.0,290.19,225.06
2017,8,26,10,0,23.0,280.0,8.6,25.0,298.0,271.49,209.47
2017,8,26,10,15,27.0,304.0,8.65,25.0,326.0,314.39,242.24
2017,8,26,10,30,31.0,328.0,8.7,25.0,354.0,337.74,259.74
2017,8,26,10,45,16.5,235.5,8.8,25.0,249.5,217.95,166.67
2017,8,26,11,0,2.0,143.0,8.9,25.0,145.0,122.51,91.48
2017,8,26,11,15,8.0,204.5,9.0,25.0,212.0,180.71,137.14
2017,8,26,11,30,14.0,266.0,9.1,25.0,279.0,238.24,181.72
2017,8,26,11,45,12.5,242.5,9.2,25.0,254.5,215.24,163.73
2017,8,26,12,0,11.0,219.0,9.3,25.0,230.0,192.8,146.23
2017,8,26,12,15,8.5,192.5,9.4,25.0,201.0,167.59,126.52
2017,8,26,12,30,6.0,166.0,9.5,25.0,172.0,142.91,107.19
2017,8,26,12,45,6.5,169.5,9.65,25.0,175.5,145.48,109.2
2017,8,26,13,0,7.0,173.0,9.8,25.0,179.0,147.92,111.12
2017,8,26,13,15,6.0,167.0,9.85,25.0,172.5,141.7,106.25
2017,8,26,13,30,5.0,161.0,9.9,25.0,166.0,135.64,101.53
2017,8,26,13,45,3.5,153.0,10.0,25.0,157.0,127.91,95.54
2017,8,26,14,0,2.0,145.0,10.1,25.0,148.0,120.43,89.75
2017,8,26,14,15,2.0,146.5,10.1,25.0,149.0,121.23,90.48
2017,8,26,14,30,2.0,148.0,10.1,25.0,150.0,121.99,91.2
2017,8,26,14,45,1.0,120.5,10.1,25.0,121.5,99.76,73.81
2017,8,26,15,0,0.0,93.0,10.1,25.0,93.0,77.56,56.38
2017,8,26,15,15,0.0,93.5,10.05,24.5,93.5,77.96,56.95
2017,8,26,15,30,0.0,94.0,10.0,24.0,94.0,78.33,60.26
2017,8,26,15,45,0.0,114.0,10.0,24.0,114.0,93.78,73.4
2017,8,26,16,0,0.0,134.0,10.0,24.0,134.0,108.56,86.03
2017,8,26,16,15,0.0,115.0,10.05,24.0,115.0,94.02,74.08
2017,8,26,16,30,0.0,96.0,10.1,24.0,96.0,79.27,61.88
2017,8,26,16,45,0.0,83.5,10.2,24.0,83.5,69.33,53.67
2017,8,26,17,0,0.0,71.0,10.3,24.0,71.0,58.88,44.94
2017,8,26,17,15,0.0,60.5,10.4,24.0,60.5,50.11,37.56
2017,8,26,17,30,0.0,50.0,10.5,24.0,50.0,41.35,30.1
2017,8,26,17,45,0.0,39.5,10.6,24.0,39.5,32.62,22.54
2017,8,26,18,0,0.0,29.0,10.7,24.0,29.0,23.91,14.9
2017,8,26,18,15,0.0,20.0,10.75,24.0,20.0,16.47,8.29
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.04,1.59
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.51,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.75,23.0,4.0,3.41,0.0
2017,8,27,6,30,0.0,8.0,8.6,23.0,8.0,6.57,0.0
2017,8,27,6,45,0.0,17.5,8.5,23.0,17.5,14.4,5.93
2017,8,27,7,0,0.0,27.0,8.4,23.0,27.0,22.26,12.67
2017,8,27,7,15,0.0,38.0,8.3,23.0,38.0,31.38,20.4
2017,8,27,7,30,0.0,49.0,8.2,23.0,49.0,40.52,28.06
2017,8,27,7,45,0.0,48.5,8.15,23.0,48.5,40.11,27.68
2017,8,27,8,0,0.0,48.0,8.1,23.0,48.0,39.7,27.25
2017,8,27,8,15,0.0,28.5,8.1,23.0,28.5,23.54,13.81
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.43,0.46
2017,8,27,8,45,0.0,78.5,8.15,23.0,78.5,65.2,47.74
2017,8,27,9,0,0.0,148.0,8.2,23.0,148.0,128.36,98.6
2017,8,27,9,15,9.5,195.5,8.25,23.0,202.5,182.54,141.98
2017,8,27,9,30,19.0,243.0,8.3,23.0,257.0,236.79,184.83
2017,8,27,9,45,9.5,188.0,8.35,23.5,195.0,172.39,132.83
2017,8,27,10,0,0.0,133.0,8.4,24.0,133.0,112.5,84.47
2017,8,27,10,15,3.5,161.0,8.5,24.0,164.0,140.51,106.65
2017,8,27,10,30,7.0,189.0,8.6,24.0,195.0,168.31,128.47
2017,8,27,10,45,4.5,167.0,8.7,24.0,171.0,145.96,110.59
2017,8,27,11,0,2.0,145.0,8.8,24.0,147.0,124.23,93.24
2017,8,27,11,15,3.0,151.0,8.85,24.0,154.5,130.05,97.76
2017,8,27,11,30,4.0,157.0,8.9,24.0,162.0,135.73,102.17
2017,8,27,11,45,7.0,180.5,9.0,24.5,187.5,157.77,119.23
2017,8,27,12,0,10.0,204.0,9.1,25.0,213.0,179.29,135.75
2017,8,27,12,15,12.0,238.0,9.15,25.0,249.5,208.25,158.15
2017,8,27,12,30,14.0,272.0,9.2,25.0,286.0,236.36,179.8
2017,8,27,12,45,16.5,295.5,9.3,25.0,311.5,255.23,194.29
2017,8,27,13,0,19.0,319.0,9.4,25.0,337.0,273.18,208.06
2017,8,27,13,15,17.0,297.5,9.5,24.5,313.5,252.28,192.35
2017,8,27,13,30,15.0,276.0,9.6,24.0,290.0,231.96,177.03
2017,8,27,13,45,11.5,235.0,9.7,24.0,246.0,196.36,149.44
2017,8,27,14,0,8.0,194.0,9.8,24.0,202.0,161.5,122.3
2017,8,27,14,15,4.0,146.0,9.75,24.0,150.0,121.47,90.98
2017,8,27,14,30,0.0,98.0,9.7,24.0,98.0,81.61,59.61
2017,8,27,14,45,0.0,117.5,9.7,24.0,117.5,97.16,72.11
2017,8,27,15,0,0.0,137.0,9.7,24.0,137.0,112.22,84.23
2017,8,27,15,15,0.0,142.5,9.6,24.0,142.5,116.04,87.45
2017,8,27,15,30,0.0,148.0,9.5,24.0,148.0,119.57,94.68
2017,8,27,15,45,0.0,121.0,9.4,24.0,121.0,99.1,77.85
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,78.15,60.49
2017,8,27,16,15,0.0,76.0,9.2,23.5,76.0,63.13,48.11
2017,8,27,16,30,0.0,58.0,9.1,23.0,58.0,48.08,35.56
2017,8,27,16,45,0.0,69.5,9.0,23.0,69.5,57.64,43.91
2017,8,27,17,0,0.0,81.0,8.9,23.0,81.0,67.0,52.12
2017,8,27,17,15,0.0,68.5,8.7,22.5,68.5,56.79,43.58
2017,8,27,17,30,0.0,56.0,8.5,22.0,56.0,46.36,34.71
2017,8,27,17,45,0.0,44.0,8.35,22.0,44.0,36.37,26.01
2017,8,27,18,0,0.0,32.0,8.2,22.0,32.0,26.4,17.2
2017,8,27,18,15,0.0,22.0,8.05,22.0,22.0,18.12,9.78
2017,8,27,18,30,0.0,12.0,7.9,22.0,12.0,9.86,2.22
2017,8,27,18,45,0.0,6.0,7.75,22.0,6.0,4.92,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,9.0,7.5,21.0,9.0,7.68,0.0
2017,8,28,6,30,0.0,18.0,7.5,21.0,18.0,14.85,4.12
2017,8,28,6,45,0.0,38.0,7.55,21.0,38.0,35.47,23.05
2017,8,28,7,0,0.0,58.0,7.6,21.0,58.0,55.62,40.37
2017,8,28,7,15,6.0,80.5,7.75,21.0,82.0,83.14,63.91
2017,8,28,7,30,12.0,103.0,7.9,21.0,106.0,110.08,86.7
2017,8,28,7,45,6.0,107.5,8.05,21.5,109.0,104.11,81.24
2017,8,28,8,0,0.0,112.0,8.2,22.0,112.0,99.75,76.98
2017,8,28,8,15,35.0,160.0,8.25,22.0,178.0,198.82,159.06
2017,8,28,8,30,70.0,208.0,8.3,22.0,244.0,287.23,230.75
2017,8,28,8,45,89.0,236.5,8.45,22.5,287.0,334.53,267.55
2017,8,28,9,0,108.0,265.0,8.6,23.0,330.0,381.12,303.23
2017,8,28,9,15,134.5,291.0,8.6,23.0,378.5,452.76,358.45
2017,8,28,9,30,161.0,317.0,8.6,23.0,427.0,501.74,395.62
2017,8,28,9,45,156.5,339.5,8.6,23.5,451.5,514.33,402.91
2017,8,28,10,0,152.0,362.0,8.6,24.0,476.0,525.64,409.3
2017,8,28,10,15,98.0,355.5,8.6,24.0,430.5,437.16,339.6
2017,8,28,10,30,44.0,349.0,8.6,24.0,385.0,371.44,286.89
2017,8,28,10,45,35.5,342.5,8.6,24.5,372.0,351.03,270.05
2017,8,28,11,0,27.0,336.0,8.6,25.0,359.0,331.56,253.99
2017,8,28,11,15,18.5,276.5,8.55,25.0,293.0,252.99,193.27
2017,8,28,11,30,10.0,217.0,8.5,25.0,227.0,192.31,145.97
2017,8,28,11,45,48.0,334.5,8.5,25.5,379.5,332.33,254.09
2017,8,28,12,0,86.0,452.0,8.5,26.0,532.0,458.41,348.55
2017,8,28,12,15,95.5,446.0,8.4,26.0,535.0,449.89,341.83
2017,8,28,12,30,105.0,440.0,8.3,26.0,538.0,440.59,334.7
2017,8,28,12,45,84.5,438.0,8.25,26.5,517.0,414.14,313.56
2017,8,28,13,0,64.0,436.0,8.2,27.0,496.0,389.51,293.98
2017,8,28,13,15,56.0,420.5,8.05,27.0,472.5,363.71,274.36
2017,8,28,13,30,48.0,405.0,7.9,27.0,449.0,339.31,255.82
2017,8,28,13,45,277.5,374.0,7.8,27.0,617.5,396.08,296.71
2017,8,28,14,0,507.0,343.0,7.7,27.0,786.0,432.04,317.86
2017,8,28,14,15,282.5,357.0,7.6,26.5,602.5,338.05,249.1
2017,8,28,14,30,58.0,371.0,7.5,26.0,419.0,284.29,214.06
2017,8,28,14,45,175.5,360.5,7.4,26.0,497.0,280.46,206.4
2017,8,28,15,0,293.0,350.0,7.3,26.0,575.0,260.16,185.91
2017,8,28,15,15,323.5,321.0,7.1,26.0,556.0,221.18,157.83
2017,8,28,15,30,354.0,292.0,6.9,26.0,537.0,179.42,142.82
2017,8,28,15,45,460.5,235.0,6.75,26.0,529.5,141.78,112.38
2017,8,28,16,0,567.0,178.0,6.6,26.0,522.0,113.8,89.62
2017,8,28,16,15,492.0,180.5,6.4,25.5,460.5,116.41,92.29
2017,8,28,16,30,417.0,183.0,6.2,25.0,399.0,119.29,95.22
2017,8,28,16,45,289.5,177.5,6.05,25.0,319.0,121.7,97.59
2017,8,28,17,0,162.0,172.0,5.9,25.0,239.0,121.8,98.02
2017,8,28,17,15,153.0,146.5,5.6,24.5,202.5,105.68,84.86
2017,8,28,17,30,144.0,121.0,5.3,24.0,166.0,89.01,70.96
2017,8,28,17,45,291.5,87.5,5.05,24.0,154.5,63.84,49.37
2017,8,28,18,0,439.0,54.0,4.8,24.0,143.0,42.76,31.03
2017,8,28,18,15,336.0,42.0,4.65,23.5,97.0,33.78,22.9
2017,8,28,18,30,233.0,30.0,4.5,23.0,51.0,23.32,12.63
2017,8,28,18,45,116.5,15.0,4.35,23.0,25.5,12.8,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,12.0,4.75,20.5,19.0,79.99,0.0
2017,8,29,6,30,196.0,24.0,4.9,21.0,38.0,221.2,138.44
2017,8,29,6,45,310.0,36.5,5.1,21.5,82.5,340.0,271.82
2017,8,29,7,0,424.0,49.0,5.3,22.0,127.0,459.95,373.84
2017,8,29,7,15,495.0,58.0,5.45,22.5,180.0,545.16,443.83
2017,8,29,7,30,566.0,67.0,5.6,23.0,233.0,632.98,512.42
2017,8,29,7,45,613.5,73.0,5.8,23.5,288.0,696.86,560.0
2017,8,29,8,0,661.0,79.0,6.0,24.0,343.0,760.62,605.79
2017,8,29,8,15,694.0,84.0,6.1,24.5,397.5,808.38,638.04
2017,8,29,8,30,727.0,89.0,6.2,25.0,452.0,849.31,664.61
2017,8,29,8,45,750.0,93.0,6.3,25.5,503.5,882.39,685.11
2017,8,29,9,0,773.0,97.0,6.4,26.0,555.0,912.64,703.39
2017,8,29,9,15,791.0,100.0,6.4,26.0,603.0,933.55,715.92
2017,8,29,9,30,809.0,103.0,6.4,26.0,651.0,951.09,726.16
2017,8,29,9,45,439.0,221.0,6.45,26.5,521.0,706.08,544.68
2017,8,29,10,0,69.0,339.0,6.5,27.0,391.0,398.38,304.22
2017,8,29,10,15,460.5,226.5,6.45,27.0,599.5,711.88,547.61
2017,8,29,10,30,852.0,114.0,6.4,27.0,808.0,943.74,713.04
2017,8,29,10,45,857.5,116.5,6.35,27.5,836.5,930.34,699.87
2017,8,29,11,0,863.0,119.0,6.3,28.0,865.0,913.33,685.58
2017,8,29,11,15,868.0,120.0,6.2,28.0,887.0,890.88,668.86
2017,8,29,11,30,873.0,121.0,6.1,28.0,909.0,865.04,649.93
2017,8,29,11,45,612.5,274.5,6.1,28.5,831.5,769.46,577.29
2017,8,29,12,0,352.0,428.0,6.1,29.0,754.0,658.6,490.73
2017,8,29,12,15,258.5,452.0,6.05,29.0,692.5,584.19,435.23
2017,8,29,12,30,165.0,476.0,6.0,29.0,631.0,513.57,382.13
2017,8,29,12,45,210.5,468.5,5.95,29.0,664.5,519.52,386.64
2017,8,29,13,0,256.0,461.0,5.9,29.0,698.0,518.49,385.46
2017,8,29,13,15,246.5,456.5,5.85,29.0,682.0,485.4,360.31
2017,8,29,13,30,237.0,452.0,5.8,29.0,666.0,459.54,340.29
2017,8,29,13,45,123.5,334.5,5.75,29.0,446.0,308.37,228.93
2017,8,29,14,0,10.0,217.0,5.7,29.0,226.0,180.04,133.54
2017,8,29,14,15,180.0,293.5,5.6,29.0,442.0,263.42,192.67
2017,8,29,14,30,350.0,370.0,5.5,29.0,658.0,337.49,240.89
2017,8,29,14,45,208.0,356.0,5.45,29.0,525.5,283.54,204.14
2017,8,29,15,0,66.0,342.0,5.4,29.0,393.0,247.95,183.35
2017,8,29,15,15,205.0,317.5,5.3,29.0,461.5,222.0,160.3
2017,8,29,15,30,344.0,293.0,5.2,29.0,530.0,179.26,140.73
2017,8,29,15,45,536.0,205.5,5.1,29.0,544.0,126.7,98.65
2017,8,29,16,0,728.0,118.0,5.0,29.0,558.0,77.46,58.64
2017,8,29,16,15,703.5,113.0,4.8,28.5,507.0,76.07,57.85
2017,8,29,16,30,679.0,108.0,4.6,28.0,456.0,74.56,56.93
2017,8,29,16,45,648.5,101.5,4.4,28.0,403.0,71.81,54.85
2017,8,29,17,0,618.0,95.0,4.2,28.0,350.0,68.89,52.61
2017,8,29,17,15,571.0,87.5,3.85,27.5,295.5,64.89,49.51
2017,8,29,17,30,524.0,80.0,3.5,27.0,241.0,60.75,46.19
2017,8,29,17,45,454.0,70.0,3.15,26.5,188.5,54.29,40.73
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,45.62,33.15
2017,8,29,18,15,281.0,45.5,2.65,25.5,91.0,34.87,23.55
2017,8,29,18,30,178.0,31.0,2.5,25.0,46.0,23.95,12.62
2017,8,29,18,45,89.0,15.5,2.45,24.5,23.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.0,18.0,67.21,0.0
2017,8,30,6,30,159.0,25.0,3.9,20.0,36.0,191.61,115.03
2017,8,30,6,45,277.0,39.5,4.05,20.5,81.0,313.84,250.84
2017,8,30,7,0,395.0,54.0,4.2,21.0,126.0,441.41,358.78
2017,8,30,7,15,468.0,64.0,4.35,21.5,178.5,529.23,430.5
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,619.5,500.68
2017,8,30,7,45,594.0,80.0,4.7,23.0,287.0,688.02,550.48
2017,8,30,8,0,647.0,86.0,4.9,24.0,343.0,756.5,598.25
2017,8,30,8,15,681.5,91.5,4.95,24.5,398.0,806.03,631.08
2017,8,30,8,30,716.0,97.0,5.0,25.0,453.0,853.85,661.92
2017,8,30,8,45,742.5,100.5,5.05,25.5,506.0,883.32,679.18
2017,8,30,9,0,769.0,104.0,5.1,26.0,559.0,916.26,698.77
2017,8,30,9,15,788.0,107.5,5.05,26.5,607.5,938.6,710.14
2017,8,30,9,30,807.0,111.0,5.0,27.0,656.0,957.52,719.19
2017,8,30,9,45,822.0,113.0,5.0,27.5,699.5,967.09,722.3
2017,8,30,10,0,837.0,115.0,5.0,28.0,743.0,960.98,715.01
2017,8,30,10,15,847.5,117.0,4.95,28.0,779.5,958.92,711.86
2017,8,30,10,30,858.0,119.0,4.9,28.0,816.0,953.12,706.35
2017,8,30,10,45,867.0,120.0,4.9,28.5,846.5,941.11,695.81
2017,8,30,11,0,876.0,121.0,4.9,29.0,877.0,925.39,682.99
2017,8,30,11,15,881.5,122.0,4.8,29.0,898.5,902.87,666.49
2017,8,30,11,30,887.0,123.0,4.7,29.0,920.0,876.87,647.82
2017,8,30,11,45,691.5,252.5,4.65,29.5,879.5,813.28,599.96
2017,8,30,12,0,496.0,382.0,4.6,30.0,839.0,735.76,539.79
2017,8,30,12,15,696.5,252.5,4.5,30.0,898.5,743.93,548.85
2017,8,30,12,30,897.0,123.0,4.4,30.0,958.0,728.9,540.43
2017,8,30,12,45,898.0,122.0,4.35,30.0,955.0,683.59,506.33
2017,8,30,13,0,899.0,121.0,4.3,30.0,952.0,636.2,470.11
2017,8,30,13,15,480.0,269.5,4.2,30.0,713.0,473.05,348.92
2017,8,30,13,30,61.0,418.0,4.1,30.0,474.0,354.3,260.9
2017,8,30,13,45,65.0,411.5,4.1,30.5,470.0,341.72,251.3
2017,8,30,14,0,69.0,405.0,4.1,31.0,466.0,328.7,240.99
2017,8,30,14,15,470.5,260.0,4.05,31.0,647.5,325.45,228.69
2017,8,30,14,30,872.0,115.0,4.0,31.0,829.0,308.88,199.79
2017,8,30,14,45,590.0,229.0,3.95,31.0,703.0,256.91,166.96
2017,8,30,15,0,308.0,343.0,3.9,31.0,577.0,255.72,177.26
2017,8,30,15,15,569.5,223.5,3.85,30.5,625.0,171.39,109.7
2017,8,30,15,30,831.0,104.0,3.8,30.0,673.0,74.24,55.35
2017,8,30,15,45,816.5,100.0,3.75,30.0,626.0,73.07,54.62
2017,8,30,16,0,802.0,96.0,3.7,30.0,579.0,71.75,53.73
2017,8,30,16,15,779.5,92.5,3.45,29.5,526.5,70.52,53.02
2017,8,30,16,30,757.0,89.0,3.2,29.0,474.0,69.21,52.25
2017,8,30,16,45,729.0,83.5,2.95,28.5,419.5,66.26,50.11
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,57.89,43.38
2017,8,30,17,15,657.0,72.0,2.4,27.0,309.0,54.41,40.75
2017,8,30,17,30,613.0,66.0,2.1,26.0,253.0,50.82,37.94
2017,8,30,17,45,550.0,57.5,1.85,25.5,198.5,45.05,33.02
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,39.13,27.76
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,30.32,19.8
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,21.33,10.27
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,19.5,18.0,74.56,0.0
2017,8,31,6,30,181.0,24.0,2.8,20.0,36.0,205.32,117.98
2017,8,31,6,45,290.0,38.5,3.1,20.5,80.5,325.96,259.35
2017,8,31,7,0,399.0,53.0,3.4,21.0,125.0,443.31,358.99
2017,8,31,7,15,472.0,63.5,3.3,21.5,178.5,531.7,430.23
2017,8,31,7,30,545.0,74.0,3.2,22.0,232.0,622.62,499.34
2017,8,31,7,45,589.5,82.5,3.1,23.0,287.0,686.65,543.79
2017,8,31,8,0,634.0,91.0,3.0,24.0,342.0,750.29,585.65
2017,8,31,8,15,668.5,97.0,3.0,24.5,397.0,800.19,617.61
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,848.34,647.48
2017,8,31,8,45,725.0,109.0,3.0,26.0,504.0,882.01,665.4
2017,8,31,9,0,747.0,115.0,3.0,27.0,556.0,912.88,681.15
2017,8,31,9,15,766.0,119.0,2.95,27.0,604.0,929.05,689.25
2017,8,31,9,30,785.0,123.0,2.9,27.0,652.0,948.33,699.58
2017,8,31,9,45,796.5,127.5,2.85,27.5,694.5,957.12,701.64
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,962.19,701.49
2017,8,31,10,15,818.5,135.0,2.7,28.0,773.5,960.84,698.32
2017,8,31,10,30,829.0,138.0,2.6,28.0,810.0,955.67,692.9
2017,8,31,10,45,835.5,140.5,2.55,28.5,839.0,942.38,681.49
2017,8,31,11,0,842.0,143.0,2.5,29.0,868.0,925.38,667.96
2017,8,31,11,15,847.0,144.5,2.45,29.0,889.5,891.43,644.94
