Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,11,30,852.0,146.0,2.4,29.0,911.0,865.78,627.53
2017,8,31,11,45,830.5,163.0,2.35,29.5,918.0,838.81,608.03
2017,8,31,12,0,809.0,180.0,2.3,30.0,925.0,799.29,579.49
2017,8,31,12,15,810.0,180.5,2.25,30.0,929.5,760.7,552.29
2017,8,31,12,30,811.0,181.0,2.2,30.0,934.0,719.76,523.02
2017,8,31,12,45,813.5,178.0,2.15,30.0,930.5,674.89,490.58
2017,8,31,13,0,816.0,175.0,2.1,30.0,927.0,628.11,456.06
2017,8,31,13,15,812.5,174.0,2.05,30.0,914.5,577.86,418.2
2017,8,31,13,30,809.0,173.0,2.0,30.0,902.0,526.62,378.59
2017,8,31,13,45,806.0,169.5,1.95,30.5,881.5,473.0,335.5
2017,8,31,14,0,803.0,166.0,1.9,31.0,861.0,418.79,291.0
2017,8,31,14,15,476.5,283.5,1.85,31.0,692.5,340.75,236.97
2017,8,31,14,30,150.0,401.0,1.8,31.0,524.0,312.84,224.12
2017,8,31,14,45,458.5,277.5,1.8,31.0,628.5,261.73,174.37
2017,8,31,15,0,767.0,154.0,1.8,31.0,733.0,197.86,114.79
2017,8,31,15,15,751.5,150.0,1.8,30.5,690.5,134.79,76.85
2017,8,31,15,30,736.0,146.0,1.8,30.0,648.0,89.84,67.97
2017,8,31,15,45,721.0,139.0,1.8,30.0,601.5,88.15,66.86
2017,8,31,16,0,706.0,132.0,1.8,30.0,555.0,86.22,65.51
2017,8,31,16,15,679.5,126.5,1.7,30.0,503.0,84.86,64.63
2017,8,31,16,30,653.0,121.0,1.6,30.0,451.0,83.39,63.66
2017,8,31,16,45,621.0,113.0,1.55,30.0,397.0,79.93,61.06
2017,8,31,17,0,589.0,105.0,1.5,30.0,343.0,76.26,58.25
2017,8,31,17,15,540.0,96.0,1.35,29.0,288.5,71.44,54.64
2017,8,31,17,30,491.0,87.0,1.2,28.0,234.0,66.43,50.74
2017,8,31,17,45,423.0,74.5,1.1,27.5,181.5,55.81,41.78
2017,8,31,18,0,355.0,62.0,1.0,27.0,129.0,46.98,34.07
2017,8,31,18,15,255.0,45.0,1.0,26.5,84.5,34.45,22.96
2017,8,31,18,30,155.0,28.0,1.0,26.0,40.0,21.65,9.8
2017,8,31,18,45,77.5,14.0,1.0,25.5,20.0,11.95,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,52.5,11.5,1.1,19.5,15.0,47.1,0.0
2017,9,1,6,30,105.0,23.0,1.3,20.0,30.0,145.41,77.26
2017,9,1,6,45,199.5,43.0,1.5,20.5,72.5,259.57,204.53
2017,9,1,7,0,294.0,63.0,1.7,21.0,115.0,367.5,296.23
2017,9,1,7,15,364.0,78.0,1.55,21.5,166.5,452.67,364.84
2017,9,1,7,30,434.0,93.0,1.4,22.0,218.0,541.31,431.37
2017,9,1,7,45,486.0,104.0,1.25,23.0,272.5,610.39,478.55
2017,9,1,8,0,538.0,115.0,1.1,24.0,327.0,680.27,523.38
2017,9,1,8,15,575.5,123.5,0.9,25.0,381.0,742.56,559.6
2017,9,1,8,30,613.0,132.0,0.7,26.0,435.0,795.4,587.12
2017,9,1,8,45,641.5,139.0,0.5,27.0,487.0,835.59,604.72
2017,9,1,9,0,670.0,146.0,0.3,28.0,539.0,873.16,619.7
2017,9,1,9,15,691.0,151.0,0.35,28.0,587.0,898.03,633.58
2017,9,1,9,30,712.0,156.0,0.4,28.0,635.0,919.66,645.72
2017,9,1,9,45,727.0,161.5,0.45,28.5,678.0,932.47,651.33
2017,9,1,10,0,742.0,167.0,0.5,29.0,721.0,941.67,654.99
2017,9,1,10,15,754.5,170.0,0.5,29.0,757.5,941.96,653.72
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,930.79,645.81
2017,9,1,10,45,776.5,175.5,0.55,29.5,823.5,920.8,638.68
2017,9,1,11,0,786.0,178.0,0.6,30.0,853.0,907.08,629.38
2017,9,1,11,15,792.5,179.5,0.6,30.0,875.0,886.11,616.09
2017,9,1,11,30,799.0,181.0,0.6,30.0,897.0,861.7,600.85
2017,9,1,11,45,803.5,181.5,0.6,30.5,910.5,831.45,580.88
2017,9,1,12,0,808.0,182.0,0.6,31.0,924.0,798.18,558.16
2017,9,1,12,15,809.5,182.5,0.65,31.0,929.0,759.87,533.7
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,719.17,507.09
2017,9,1,12,45,814.5,179.5,0.75,31.0,931.0,674.43,477.11
2017,9,1,13,0,818.0,176.0,0.8,31.0,928.0,627.69,444.81
2017,9,1,13,15,815.0,175.0,0.85,31.0,915.5,577.52,409.01
2017,9,1,13,30,812.0,174.0,0.9,31.0,903.0,526.29,371.19
2017,9,1,13,45,809.5,170.5,1.0,31.5,883.0,472.64,329.89
2017,9,1,14,0,807.0,167.0,1.1,32.0,863.0,418.34,286.75
2017,9,1,14,15,799.0,164.5,1.2,31.5,834.5,362.55,242.56
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,307.11,197.93
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,251.32,153.62
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,196.68,113.92
2017,9,1,15,15,753.5,152.0,1.55,31.0,691.5,133.27,76.39
2017,9,1,15,30,738.0,148.0,1.6,31.0,649.0,91.32,68.87
2017,9,1,15,45,720.0,142.5,1.7,31.0,601.5,90.52,68.5
2017,9,1,16,0,702.0,137.0,1.8,31.0,554.0,89.57,67.97
2017,9,1,16,15,675.5,131.0,1.75,30.5,502.0,88.02,67.09
2017,9,1,16,30,649.0,125.0,1.7,30.0,450.0,86.33,66.1
2017,9,1,16,45,615.0,116.5,1.7,30.0,396.0,82.59,63.28
2017,9,1,17,0,581.0,108.0,1.7,30.0,342.0,78.63,60.24
2017,9,1,17,15,532.0,98.5,1.6,29.0,286.5,73.52,56.4
2017,9,1,17,30,483.0,89.0,1.5,28.0,231.0,65.78,50.2
2017,9,1,17,45,414.5,75.5,1.4,27.5,178.5,56.51,42.36
2017,9,1,18,0,346.0,62.0,1.3,27.0,126.0,46.97,34.02
2017,9,1,18,15,246.0,44.5,1.3,26.0,81.5,34.07,22.62
2017,9,1,18,30,146.0,27.0,1.3,25.0,37.0,20.88,8.55
2017,9,1,18,45,73.0,13.5,1.35,24.5,18.5,11.52,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.85,19.5,15.0,49.2,0.0
2017,9,2,6,30,111.0,23.0,2.1,20.0,30.0,149.31,74.24
2017,9,2,6,45,211.0,42.0,2.4,21.0,73.0,267.18,210.6
2017,9,2,7,0,311.0,61.0,2.7,22.0,116.0,378.49,305.42
2017,9,2,7,15,383.5,74.5,2.65,22.5,167.5,464.16,375.2
2017,9,2,7,30,456.0,88.0,2.6,23.0,219.0,553.56,443.79
2017,9,2,7,45,508.0,98.0,2.55,24.0,273.5,621.89,492.21
2017,9,2,8,0,560.0,108.0,2.5,25.0,328.0,700.27,545.48
2017,9,2,8,15,596.5,116.0,2.5,25.5,382.0,753.38,579.82
2017,9,2,8,30,633.0,124.0,2.5,26.0,436.0,804.78,612.08
2017,9,2,8,45,659.0,130.5,2.5,27.0,487.5,842.0,632.58
2017,9,2,9,0,685.0,137.0,2.5,28.0,539.0,876.54,650.9
2017,9,2,9,15,705.5,142.0,2.35,28.5,586.5,900.9,662.21
2017,9,2,9,30,726.0,147.0,2.2,29.0,634.0,922.01,671.23
2017,9,2,9,45,738.5,152.5,2.1,29.5,675.5,932.32,673.66
2017,9,2,10,0,751.0,158.0,2.0,30.0,717.0,939.05,673.96
2017,9,2,10,15,763.0,161.0,1.95,30.0,753.5,931.44,667.15
2017,9,2,10,30,775.0,164.0,1.9,30.0,790.0,927.95,663.29
2017,9,2,10,45,780.5,168.0,1.9,30.5,818.0,915.59,653.14
2017,9,2,11,0,786.0,172.0,1.9,31.0,846.0,899.65,640.98
2017,9,2,11,15,792.0,173.5,1.95,31.0,867.0,878.26,627.28
2017,9,2,11,30,798.0,175.0,2.0,31.0,888.0,853.49,611.47
2017,9,2,11,45,792.5,182.0,2.05,31.0,899.0,821.0,590.56
2017,9,2,12,0,787.0,189.0,2.1,31.0,910.0,785.91,566.69
2017,9,2,12,15,788.0,189.5,2.15,31.0,914.5,747.87,540.62
2017,9,2,12,30,789.0,190.0,2.2,31.0,919.0,707.55,512.45
2017,9,2,12,45,786.5,190.5,2.3,31.5,914.5,662.94,479.95
2017,9,2,13,0,784.0,191.0,2.4,32.0,910.0,616.84,445.62
2017,9,2,13,15,780.5,190.0,2.45,32.0,897.0,567.82,409.05
2017,9,2,13,30,777.0,189.0,2.5,32.0,884.0,517.89,370.72
2017,9,2,13,45,770.5,187.0,2.6,32.0,863.0,465.28,329.47
2017,9,2,14,0,764.0,185.0,2.7,32.0,842.0,412.53,286.94
2017,9,2,14,15,755.0,182.5,2.7,32.0,813.5,353.04,238.62
2017,9,2,14,30,746.0,180.0,2.7,32.0,785.0,298.58,193.76
2017,9,2,14,45,717.0,185.5,2.75,32.0,745.5,246.22,152.53
2017,9,2,15,0,688.0,191.0,2.8,32.0,706.0,197.12,117.73
2017,9,2,15,15,671.0,186.0,2.8,31.5,664.0,145.81,89.24
2017,9,2,15,30,654.0,181.0,2.8,31.0,622.0,110.14,84.16
2017,9,2,15,45,530.5,202.5,2.8,31.0,543.0,125.83,97.09
2017,9,2,16,0,407.0,224.0,2.8,31.0,464.0,139.2,108.16
2017,9,2,16,15,378.0,212.5,2.65,30.5,419.0,141.91,110.91
2017,9,2,16,30,349.0,201.0,2.5,30.0,374.0,135.78,106.54
2017,9,2,16,45,414.0,165.5,2.45,30.0,347.0,111.61,87.18
2017,9,2,17,0,479.0,130.0,2.4,30.0,320.0,91.2,70.67
2017,9,2,17,15,429.0,116.5,2.2,29.0,267.0,83.11,64.43
2017,9,2,17,30,379.0,103.0,2.0,28.0,214.0,74.69,57.69
2017,9,2,17,45,314.0,85.5,1.8,27.5,163.5,62.99,47.8
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,50.88,37.24
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.5,35.46,23.6
2017,9,2,18,30,84.0,24.0,1.6,26.0,30.0,18.93,6.23
2017,9,2,18,45,42.0,12.0,1.6,25.5,15.0,10.24,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.0,10.0,1.4,21.0,12.0,28.39,0.0
2017,9,3,6,30,56.0,20.0,1.6,21.0,24.0,85.08,36.33
2017,9,3,6,45,131.0,44.0,1.8,21.5,64.0,190.54,148.64
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,286.28,230.58
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,368.88,298.47
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,473.11,379.14
2017,9,3,7,45,322.5,125.5,1.7,24.0,233.5,468.57,373.07
2017,9,3,8,0,310.0,143.0,1.6,25.0,264.0,480.8,379.03
2017,9,3,8,15,377.5,154.0,1.6,25.5,324.0,581.41,451.37
2017,9,3,8,30,445.0,165.0,1.6,26.0,384.0,661.55,506.12
2017,9,3,8,45,490.5,171.5,1.6,27.0,437.5,714.4,538.99
2017,9,3,9,0,536.0,178.0,1.6,28.0,491.0,765.85,570.12
2017,9,3,9,15,577.5,185.5,1.6,28.0,549.0,812.53,599.09
2017,9,3,9,30,619.0,193.0,1.6,28.0,607.0,865.5,631.78
2017,9,3,9,45,511.5,249.0,1.65,28.5,606.0,804.18,586.13
2017,9,3,10,0,404.0,305.0,1.7,29.0,605.0,728.22,531.42
2017,9,3,10,15,428.5,309.5,1.75,29.0,642.0,762.22,553.94
2017,9,3,10,30,453.0,314.0,1.8,29.0,679.0,774.92,561.68
2017,9,3,10,45,489.0,318.5,1.9,29.5,726.0,794.99,573.93
2017,9,3,11,0,525.0,323.0,2.0,30.0,773.0,811.0,583.33
2017,9,3,11,15,535.5,331.0,2.05,30.0,799.5,803.6,577.75
2017,9,3,11,30,546.0,339.0,2.1,30.0,826.0,792.95,570.21
2017,9,3,11,45,627.0,288.0,2.2,30.5,854.5,784.43,565.3
2017,9,3,12,0,708.0,237.0,2.3,31.0,883.0,769.8,555.91
2017,9,3,12,15,709.5,237.5,2.35,31.0,887.5,733.13,530.51
2017,9,3,12,30,711.0,238.0,2.4,31.0,892.0,694.28,503.28
2017,9,3,12,45,596.0,308.0,2.45,31.0,854.5,633.05,458.58
2017,9,3,13,0,481.0,378.0,2.5,31.0,817.0,581.5,420.44
2017,9,3,13,15,399.5,400.5,2.55,31.0,762.0,521.86,377.27
2017,9,3,13,30,318.0,423.0,2.6,31.0,707.0,467.22,337.57
2017,9,3,13,45,278.5,421.5,2.65,31.0,666.0,421.65,304.16
2017,9,3,14,0,239.0,420.0,2.7,31.0,625.0,389.3,280.14
2017,9,3,14,15,300.5,388.5,2.7,31.0,637.0,355.9,253.01
2017,9,3,14,30,362.0,357.0,2.7,31.0,649.0,325.31,226.82
2017,9,3,14,45,429.5,311.5,2.75,31.0,643.0,271.22,183.0
2017,9,3,15,0,497.0,266.0,2.8,31.0,637.0,219.16,142.54
2017,9,3,15,15,558.0,227.0,2.75,30.5,620.5,163.5,106.93
2017,9,3,15,30,619.0,188.0,2.7,30.0,604.0,114.27,87.83
2017,9,3,15,45,588.0,186.5,2.7,30.0,558.0,117.08,90.43
2017,9,3,16,0,557.0,185.0,2.7,30.0,512.0,118.92,92.22
2017,9,3,16,15,536.5,173.0,2.6,29.5,464.0,113.71,88.48
2017,9,3,16,30,516.0,161.0,2.5,29.0,416.0,108.15,84.43
2017,9,3,16,45,480.5,149.0,2.45,29.0,364.0,102.02,79.69
2017,9,3,17,0,445.0,137.0,2.4,29.0,312.0,95.57,74.63
2017,9,3,17,15,396.0,122.0,2.15,28.0,259.5,86.63,67.65
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,77.3,60.13
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,65.48,50.07
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,51.44,37.83
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,34.29,22.64
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,16.67,3.72
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,8.96,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,29.36,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,85.62,32.54
2017,9,4,6,45,135.5,43.0,1.85,21.5,63.0,192.54,150.01
2017,9,4,7,0,211.0,67.0,2.1,22.0,103.0,288.93,232.74
2017,9,4,7,15,275.5,86.5,2.05,22.5,152.5,370.82,300.32
2017,9,4,7,30,340.0,106.0,2.0,23.0,202.0,474.72,381.11
2017,9,4,7,45,392.5,120.5,1.95,24.0,255.0,545.75,432.86
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,617.73,482.84
2017,9,4,8,15,483.5,146.5,1.85,25.5,360.5,672.81,519.38
2017,9,4,8,30,522.0,158.0,1.8,26.0,413.0,727.05,553.89
2017,9,4,8,45,556.5,165.0,1.75,26.5,464.5,770.52,579.91
2017,9,4,9,0,591.0,172.0,1.7,27.0,516.0,820.71,609.85
2017,9,4,9,15,614.0,179.0,1.7,27.5,563.5,849.38,625.28
2017,9,4,9,30,637.0,186.0,1.7,28.0,611.0,874.86,638.68
2017,9,4,9,45,655.0,191.0,1.75,28.5,653.0,889.92,645.85
2017,9,4,10,0,673.0,196.0,1.8,29.0,695.0,901.46,650.92
2017,9,4,10,15,686.0,200.5,1.85,29.0,731.0,904.0,651.67
2017,9,4,10,30,699.0,205.0,1.9,29.0,767.0,902.89,650.31
2017,9,4,10,45,711.5,206.5,2.0,29.5,796.0,894.6,643.71
2017,9,4,11,0,724.0,208.0,2.1,30.0,825.0,882.65,634.92
2017,9,4,11,15,730.5,210.5,2.15,30.0,846.5,862.76,621.7
2017,9,4,11,30,737.0,213.0,2.2,30.0,868.0,839.52,606.01
2017,9,4,11,45,594.5,296.0,2.3,30.5,829.5,763.25,551.1
2017,9,4,12,0,452.0,379.0,2.4,31.0,791.0,692.24,499.53
2017,9,4,12,15,635.0,274.0,2.45,31.0,855.5,707.29,513.01
2017,9,4,12,30,818.0,169.0,2.5,31.0,920.0,705.58,513.48
2017,9,4,12,45,820.5,166.5,2.6,31.0,916.5,660.71,481.13
2017,9,4,13,0,823.0,164.0,2.7,31.0,913.0,613.88,446.72
2017,9,4,13,15,820.0,163.0,2.75,31.0,900.5,563.49,408.55
2017,9,4,13,30,817.0,162.0,2.8,31.0,888.0,512.02,368.44
2017,9,4,13,45,814.5,158.5,2.85,31.0,868.0,458.08,325.33
2017,9,4,14,0,812.0,155.0,2.9,31.0,848.0,403.47,280.52
2017,9,4,14,15,804.0,153.0,2.9,31.0,819.0,347.76,234.08
2017,9,4,14,30,796.0,151.0,2.9,31.0,790.0,292.37,187.89
2017,9,4,14,45,779.0,150.5,2.9,31.0,753.0,236.91,143.62
2017,9,4,15,0,762.0,150.0,2.9,31.0,716.0,183.29,105.49
2017,9,4,15,15,747.0,146.5,2.85,30.5,673.5,120.88,70.78
2017,9,4,15,30,732.0,143.0,2.8,30.0,631.0,88.99,67.43
2017,9,4,15,45,716.5,136.0,2.8,30.0,584.5,87.15,66.18
2017,9,4,16,0,701.0,129.0,2.8,30.0,538.0,85.09,64.72
2017,9,4,16,15,674.5,123.0,2.65,29.5,486.5,83.3,63.62
2017,9,4,16,30,648.0,117.0,2.5,29.0,435.0,81.37,62.4
2017,9,4,16,45,617.0,108.5,2.45,29.0,381.5,77.44,59.37
2017,9,4,17,0,586.0,100.0,2.4,29.0,328.0,73.26,56.09
2017,9,4,17,15,535.5,90.5,2.15,28.0,273.5,67.88,51.95
2017,9,4,17,30,485.0,81.0,1.9,27.0,219.0,62.28,47.46
2017,9,4,17,45,417.5,68.0,1.65,26.5,167.5,51.32,38.1
2017,9,4,18,0,350.0,55.0,1.4,26.0,116.0,41.99,29.85
2017,9,4,18,15,242.0,38.0,1.4,25.5,72.5,29.28,18.41
2017,9,4,18,30,134.0,21.0,1.4,25.0,29.0,16.32,1.97
2017,9,4,18,45,67.0,10.5,1.4,24.5,14.5,8.96,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.5,20.5,13.5,46.12,0.0
2017,9,5,6,30,105.0,21.0,1.8,21.0,27.0,138.68,48.23
2017,9,5,6,45,211.0,39.0,2.1,22.0,69.0,262.64,204.79
2017,9,5,7,0,317.0,57.0,2.4,23.0,111.0,377.17,302.46
2017,9,5,7,15,392.5,69.5,2.35,23.5,162.5,463.9,372.6
2017,9,5,7,30,468.0,82.0,2.3,24.0,214.0,554.64,441.81
2017,9,5,7,45,521.5,91.0,2.25,25.0,268.0,632.03,496.5
2017,9,5,8,0,575.0,100.0,2.2,26.0,322.0,702.94,543.68
2017,9,5,8,15,611.5,107.0,2.0,26.5,376.0,754.67,575.33
2017,9,5,8,30,648.0,114.0,1.8,27.0,430.0,804.71,604.41
2017,9,5,8,45,673.5,120.5,1.65,27.5,481.5,841.3,623.69
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,875.22,640.62
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,898.78,650.3
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,919.1,657.67
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,921.27,654.25
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,927.03,653.39
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,926.97,653.59
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,923.13,651.59
2017,9,5,10,45,511.5,284.5,1.3,30.5,700.0,780.16,556.13
2017,9,5,11,0,235.0,417.0,1.4,31.0,617.0,610.76,437.95
2017,9,5,11,15,523.0,290.0,1.5,31.0,749.0,751.81,539.79
2017,9,5,11,30,811.0,163.0,1.6,31.0,881.0,847.25,605.07
2017,9,5,11,45,808.0,168.0,1.7,31.5,892.5,814.7,582.57
2017,9,5,12,0,805.0,173.0,1.8,32.0,904.0,779.45,558.34
2017,9,5,12,15,806.0,173.0,1.85,32.0,908.0,740.4,531.83
2017,9,5,12,30,807.0,173.0,1.9,32.0,912.0,699.04,503.16
2017,9,5,12,45,555.5,305.5,2.0,32.0,813.0,604.63,435.09
2017,9,5,13,0,304.0,438.0,2.1,32.0,714.0,522.37,375.51
2017,9,5,13,15,251.5,441.5,2.15,32.0,668.0,470.51,338.82
2017,9,5,13,30,199.0,445.0,2.2,32.0,622.0,429.7,309.54
2017,9,5,13,45,489.0,307.5,2.25,32.0,727.5,424.33,302.21
2017,9,5,14,0,779.0,170.0,2.3,32.0,833.0,399.47,275.98
2017,9,5,14,15,770.0,168.0,2.3,32.0,804.0,345.18,231.16
2017,9,5,14,30,761.0,166.0,2.3,32.0,775.0,291.41,186.9
2017,9,5,14,45,732.5,171.5,2.3,32.0,735.5,231.97,140.86
2017,9,5,15,0,704.0,177.0,2.3,32.0,696.0,182.26,106.71
2017,9,5,15,15,687.0,172.0,2.25,31.5,654.0,130.14,80.09
2017,9,5,15,30,670.0,167.0,2.2,31.0,612.0,102.71,78.2
2017,9,5,15,45,638.0,165.0,2.2,31.0,563.0,104.46,79.89
2017,9,5,16,0,606.0,163.0,2.2,31.0,514.0,106.37,81.7
2017,9,5,16,15,576.5,154.5,2.1,30.5,463.0,103.83,80.09
2017,9,5,16,30,547.0,146.0,2.0,30.0,412.0,99.48,76.99
2017,9,5,16,45,497.5,138.5,1.95,30.0,357.5,95.75,74.21
2017,9,5,17,0,448.0,131.0,1.9,30.0,303.0,91.89,71.28
2017,9,5,17,15,397.0,116.0,1.75,29.0,250.5,82.79,64.17
2017,9,5,17,30,346.0,101.0,1.6,28.0,198.0,73.31,56.5
2017,9,5,17,45,272.0,82.5,1.5,27.5,147.5,61.99,46.87
2017,9,5,18,0,198.0,64.0,1.4,27.0,97.0,48.49,35.09
2017,9,5,18,15,125.0,40.5,1.4,26.5,58.0,31.3,19.83
2017,9,5,18,30,52.0,17.0,1.4,26.0,19.0,13.6,0.0
2017,9,5,18,45,26.0,8.5,1.4,26.0,9.5,7.26,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,15.45,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,38.44,7.05
2017,9,6,6,45,81.0,39.5,3.9,19.5,51.0,127.63,98.58
2017,9,6,7,0,134.0,66.0,4.1,20.0,88.0,224.6,182.08
2017,9,6,7,15,185.5,92.5,4.2,20.0,136.5,304.45,250.16
2017,9,6,7,30,237.0,119.0,4.3,20.0,185.0,385.15,316.95
2017,9,6,7,45,145.0,134.5,4.45,20.5,178.0,301.05,246.59
2017,9,6,8,0,53.0,150.0,4.6,21.0,171.0,211.79,170.69
2017,9,6,8,15,119.0,178.5,4.65,21.5,234.0,324.33,262.15
2017,9,6,8,30,185.0,207.0,4.7,22.0,297.0,418.81,336.29
2017,9,6,8,45,341.0,209.0,4.8,22.5,398.0,589.27,468.38
2017,9,6,9,0,497.0,211.0,4.9,23.0,499.0,763.24,596.58
2017,9,6,9,15,521.5,221.0,4.9,23.5,546.0,794.97,615.64
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,824.11,633.38
2017,9,6,9,45,578.0,232.0,4.95,24.5,638.0,847.9,647.87
2017,9,6,10,0,610.0,233.0,5.0,25.0,683.0,874.51,664.1
2017,9,6,10,15,625.0,238.5,4.95,25.5,719.0,880.3,664.93
2017,9,6,10,30,640.0,244.0,4.9,26.0,755.0,882.42,663.41
2017,9,6,10,45,660.5,242.5,4.85,26.5,787.0,879.26,658.62
2017,9,6,11,0,681.0,241.0,4.8,27.0,819.0,872.15,651.22
2017,9,6,11,15,688.5,243.5,4.7,27.0,840.5,853.49,636.69
2017,9,6,11,30,696.0,246.0,4.6,27.0,862.0,831.49,619.93
2017,9,6,11,45,751.0,215.5,4.6,27.5,888.5,814.8,607.37
2017,9,6,12,0,806.0,185.0,4.6,28.0,915.0,788.24,587.78
2017,9,6,12,15,807.5,185.5,4.55,28.0,920.0,749.58,559.12
2017,9,6,12,30,809.0,186.0,4.5,28.0,925.0,708.53,528.41
2017,9,6,12,45,817.5,180.0,4.45,28.0,923.5,664.56,495.18
2017,9,6,13,0,826.0,174.0,4.4,28.0,922.0,618.18,459.4
2017,9,6,13,15,823.0,173.0,4.3,28.0,909.0,567.31,419.27
2017,9,6,13,30,820.0,172.0,4.2,28.0,896.0,515.37,377.33
2017,9,6,13,45,824.0,165.0,4.15,28.5,877.5,461.12,331.96
2017,9,6,14,0,828.0,158.0,4.1,29.0,859.0,405.56,284.61
2017,9,6,14,15,820.0,155.5,4.0,29.0,829.5,348.45,236.21
2017,9,6,14,30,812.0,153.0,3.9,29.0,800.0,291.66,188.28
2017,9,6,14,45,811.5,144.5,3.85,29.0,766.0,232.69,140.44
2017,9,6,15,0,811.0,136.0,3.8,29.0,732.0,173.67,98.06
2017,9,6,15,15,796.0,132.5,3.7,28.5,688.5,117.31,70.38
2017,9,6,15,30,781.0,129.0,3.6,28.0,645.0,90.57,69.38
2017,9,6,15,45,773.0,120.5,3.55,28.0,598.5,87.05,66.72
2017,9,6,16,0,765.0,112.0,3.5,28.0,552.0,83.19,63.76
2017,9,6,16,15,739.0,107.0,3.25,27.5,498.5,74.09,56.56
2017,9,6,16,30,713.0,102.0,3.0,27.0,445.0,72.31,55.41
2017,9,6,16,45,689.5,92.5,2.75,26.5,391.0,67.26,51.49
2017,9,6,17,0,666.0,83.0,2.5,26.0,337.0,61.87,47.21
2017,9,6,17,15,615.5,75.5,2.2,25.0,280.0,57.4,43.71
2017,9,6,17,30,565.0,68.0,1.9,24.0,223.0,52.79,39.95
2017,9,6,17,45,499.0,57.0,1.6,23.0,170.0,45.1,33.31
2017,9,6,18,0,433.0,46.0,1.3,22.0,117.0,37.15,26.17
2017,9,6,18,15,307.0,32.0,1.25,21.5,72.0,26.09,15.88
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,14.75,0.0
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.2,13.5,15.0,80.53,0.0
2017,9,7,6,30,205.0,19.0,1.4,14.0,30.0,211.2,49.01
2017,9,7,6,45,326.0,32.5,1.65,15.0,75.0,346.17,274.83
2017,9,7,7,0,447.0,46.0,1.9,16.0,120.0,472.13,383.56
2017,9,7,7,15,523.0,55.0,1.8,16.5,175.0,561.47,455.59
2017,9,7,7,30,599.0,64.0,1.7,17.0,230.0,653.55,524.85
2017,9,7,7,45,643.5,71.5,1.65,18.0,286.5,716.81,568.02
2017,9,7,8,0,688.0,79.0,1.6,19.0,343.0,779.61,608.45
2017,9,7,8,15,722.5,84.5,1.9,20.0,399.5,829.13,641.15
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,871.22,667.86
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,903.1,687.01
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,931.87,703.79
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.5,953.03,714.63
2017,9,7,9,30,836.0,107.0,2.9,24.0,660.0,970.61,723.18
2017,9,7,9,45,846.0,111.5,2.95,24.5,702.5,977.27,724.59
2017,9,7,10,0,856.0,116.0,3.0,25.0,745.0,980.04,723.71
2017,9,7,10,15,866.5,118.0,3.0,25.0,782.0,965.16,712.39
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,958.14,706.62
2017,9,7,10,45,882.0,123.0,3.05,25.5,848.0,943.18,694.72
2017,9,7,11,0,887.0,126.0,3.1,26.0,877.0,924.51,680.58
2017,9,7,11,15,892.0,127.0,3.1,26.0,898.0,900.3,663.9
2017,9,7,11,30,897.0,128.0,3.1,26.0,919.0,872.62,644.99
2017,9,7,11,45,897.0,130.5,3.15,26.5,931.5,838.9,621.12
2017,9,7,12,0,897.0,133.0,3.2,27.0,944.0,802.23,595.28
2017,9,7,12,15,898.0,133.0,3.2,27.0,948.0,761.48,566.11
2017,9,7,12,30,899.0,133.0,3.2,27.0,952.0,718.22,534.23
2017,9,7,12,45,898.0,133.0,3.25,27.5,947.0,671.4,498.3
2017,9,7,13,0,897.0,133.0,3.3,28.0,942.0,622.64,460.18
2017,9,7,13,15,893.5,132.0,3.35,28.0,928.5,570.13,419.26
2017,9,7,13,30,890.0,131.0,3.4,28.0,915.0,516.36,376.17
2017,9,7,13,45,885.0,129.5,3.45,28.0,892.5,460.59,330.32
2017,9,7,14,0,880.0,128.0,3.5,28.0,870.0,404.15,282.75
2017,9,7,14,15,871.5,126.5,3.5,28.0,840.0,346.2,233.33
2017,9,7,14,30,863.0,125.0,3.5,28.0,810.0,288.4,184.27
2017,9,7,14,45,848.5,124.5,3.5,28.0,771.5,222.55,131.62
2017,9,7,15,0,834.0,124.0,3.5,28.0,733.0,165.15,91.47
2017,9,7,15,15,819.5,120.5,3.45,27.5,689.0,107.49,64.13
2017,9,7,15,30,805.0,117.0,3.4,27.0,645.0,83.33,63.72
2017,9,7,15,45,786.0,113.0,3.4,27.0,596.0,82.35,63.14
2017,9,7,16,0,767.0,109.0,3.4,27.0,547.0,81.29,62.47
2017,9,7,16,15,740.5,104.0,3.25,26.5,493.5,72.32,55.33
2017,9,7,16,30,714.0,99.0,3.1,26.0,440.0,70.43,54.09
2017,9,7,16,45,679.0,92.5,3.0,25.5,384.5,67.28,51.74
2017,9,7,17,0,644.0,86.0,2.9,25.0,329.0,63.97,49.22
2017,9,7,17,15,592.0,78.0,2.55,24.0,272.5,59.23,45.47
2017,9,7,17,30,540.0,70.0,2.2,23.0,216.0,54.34,41.44
2017,9,7,17,45,464.5,59.0,1.9,22.5,163.0,46.68,34.71
2017,9,7,18,0,389.0,48.0,1.6,22.0,110.0,38.81,27.52
2017,9,7,18,15,267.0,32.0,1.6,21.0,66.5,26.09,15.73
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,13.01,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.0,9.5,1.25,14.5,13.5,63.87,0.0
2017,9,8,6,30,158.0,19.0,1.5,15.0,27.0,174.91,23.91
2017,9,8,6,45,276.5,34.5,1.75,15.5,71.0,309.19,244.99
2017,9,8,7,0,395.0,50.0,2.0,16.0,115.0,433.46,353.7
2017,9,8,7,15,471.5,61.0,2.05,17.0,168.5,524.57,427.68
2017,9,8,7,30,548.0,72.0,2.1,18.0,222.0,618.33,499.17
2017,9,8,7,45,603.0,78.5,2.2,19.0,279.0,688.72,549.54
2017,9,8,8,0,658.0,85.0,2.3,20.0,336.0,758.98,597.44
2017,9,8,8,15,693.0,91.0,2.5,20.5,392.0,809.0,630.91
2017,9,8,8,30,728.0,97.0,2.7,21.0,448.0,857.17,662.4
2017,9,8,8,45,754.0,101.5,2.95,22.0,501.0,886.29,679.13
2017,9,8,9,0,780.0,106.0,3.2,23.0,554.0,919.07,698.26
2017,9,8,9,15,799.0,109.5,3.15,23.5,603.0,940.52,708.7
2017,9,8,9,30,818.0,113.0,3.1,24.0,652.0,958.42,716.82
2017,9,8,9,45,832.0,115.5,3.1,24.5,695.0,966.55,718.86
2017,9,8,10,0,846.0,118.0,3.1,25.0,738.0,970.86,718.6
2017,9,8,10,15,856.5,120.5,3.05,25.0,774.5,956.4,707.14
2017,9,8,10,30,867.0,123.0,3.0,25.0,811.0,949.88,701.32
2017,9,8,10,45,875.0,124.0,2.95,25.5,840.5,935.7,689.17
2017,9,8,11,0,883.0,125.0,2.9,26.0,870.0,917.81,674.85
2017,9,8,11,15,888.0,126.5,2.85,26.0,891.5,894.12,658.18
2017,9,8,11,30,893.0,128.0,2.8,26.0,913.0,866.93,639.34
2017,9,8,11,45,900.5,125.5,2.75,26.5,927.0,834.84,616.06
2017,9,8,12,0,908.0,123.0,2.7,27.0,941.0,799.49,590.71
2017,9,8,12,15,909.0,123.0,2.65,27.0,945.0,758.46,561.45
2017,9,8,12,30,910.0,123.0,2.6,27.0,949.0,714.88,529.32
2017,9,8,12,45,909.0,123.0,2.6,27.5,944.0,667.71,493.21
2017,9,8,13,0,908.0,123.0,2.6,28.0,939.0,618.56,454.91
2017,9,8,13,15,904.5,122.0,2.55,28.0,925.5,565.61,413.64
2017,9,8,13,30,901.0,121.0,2.5,28.0,912.0,511.37,370.25
2017,9,8,13,45,895.0,120.5,2.5,28.0,889.5,455.39,324.45
2017,9,8,14,0,889.0,120.0,2.5,28.0,867.0,398.8,276.98
2017,9,8,14,15,881.5,118.5,2.45,28.0,837.0,340.71,227.63
2017,9,8,14,30,874.0,117.0,2.4,28.0,807.0,282.63,178.59
2017,9,8,14,45,862.0,115.5,2.4,28.0,769.5,224.03,131.81
2017,9,8,15,0,850.0,114.0,2.4,28.0,732.0,157.09,85.02
2017,9,8,15,15,836.0,111.0,2.4,27.5,688.0,98.9,58.81
2017,9,8,15,30,822.0,108.0,2.4,27.0,644.0,77.99,59.31
2017,9,8,15,45,781.5,107.5,2.4,27.0,585.5,78.73,60.13
2017,9,8,16,0,741.0,107.0,2.4,27.0,527.0,79.62,61.08
2017,9,8,16,15,615.5,127.5,2.25,26.5,453.5,86.37,67.06
2017,9,8,16,30,490.0,148.0,2.1,26.0,380.0,100.4,79.17
2017,9,8,16,45,456.0,136.5,2.0,26.0,331.0,94.35,74.37
2017,9,8,17,0,422.0,125.0,1.9,26.0,282.0,87.99,69.27
2017,9,8,17,15,391.5,107.0,1.75,25.0,233.5,76.91,60.3
2017,9,8,17,30,361.0,89.0,1.6,24.0,185.0,65.28,50.6
2017,9,8,17,45,308.0,71.0,1.5,23.5,138.5,52.98,39.9
2017,9,8,18,0,255.0,53.0,1.4,23.0,92.0,40.21,28.52
2017,9,8,18,15,127.5,36.0,1.45,22.5,55.5,27.97,16.89
2017,9,8,18,30,0.0,19.0,1.5,22.0,19.0,15.24,0.0
2017,9,8,18,45,0.0,9.5,1.6,21.5,9.5,8.11,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,8.96,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,22.59,0.0
2017,9,9,6,45,150.5,38.5,1.9,16.5,63.0,197.44,155.19
2017,9,9,7,0,301.0,56.0,2.2,17.0,105.0,362.42,296.69
2017,9,9,7,15,375.0,71.0,2.15,17.5,156.5,450.43,369.81
2017,9,9,7,30,449.0,86.0,2.1,18.0,208.0,542.14,441.69
2017,9,9,7,45,509.5,95.0,2.05,19.0,264.0,622.84,500.39
2017,9,9,8,0,570.0,104.0,2.0,20.0,320.0,699.82,553.2
2017,9,9,8,15,607.5,112.0,2.15,21.0,375.0,753.38,588.24
2017,9,9,8,30,645.0,120.0,2.3,22.0,430.0,805.17,621.11
2017,9,9,8,45,677.5,124.5,2.45,23.0,483.0,845.75,645.38
2017,9,9,9,0,710.0,129.0,2.6,24.0,536.0,883.66,667.45
2017,9,9,9,15,731.0,133.5,2.6,24.5,584.0,907.3,679.72
2017,9,9,9,30,752.0,138.0,2.6,25.0,632.0,927.6,689.83
2017,9,9,9,45,773.5,139.0,2.65,25.5,676.5,933.98,691.18
2017,9,9,10,0,795.0,140.0,2.7,26.0,721.0,944.07,695.27
2017,9,9,10,15,806.5,142.5,2.75,26.0,757.5,942.25,692.98
2017,9,9,10,30,818.0,145.0,2.8,26.0,794.0,936.57,688.44
2017,9,9,10,45,832.0,144.0,2.85,26.5,824.0,925.72,679.32
2017,9,9,11,0,846.0,143.0,2.9,27.0,854.0,910.95,667.83
2017,9,9,11,15,851.5,144.0,2.95,27.0,875.5,886.92,651.65
2017,9,9,11,30,857.0,145.0,3.0,27.0,897.0,849.96,626.91
2017,9,9,11,45,861.0,145.0,3.05,27.5,910.0,818.02,604.35
2017,9,9,12,0,865.0,145.0,3.1,28.0,923.0,783.09,579.42
2017,9,9,12,15,866.0,145.5,3.15,28.0,926.5,743.61,551.0
2017,9,9,12,30,867.0,146.0,3.2,28.0,930.0,701.69,520.28
2017,9,9,12,45,867.0,145.0,3.25,28.5,925.5,655.79,485.05
2017,9,9,13,0,867.0,144.0,3.3,29.0,921.0,607.99,447.68
2017,9,9,13,15,863.5,143.0,3.3,29.0,907.5,556.68,407.57
2017,9,9,13,30,860.0,142.0,3.3,29.0,894.0,504.19,365.43
2017,9,9,13,45,853.5,141.0,3.35,29.0,871.5,446.83,318.68
2017,9,9,14,0,847.0,140.0,3.4,29.0,849.0,390.37,271.41
2017,9,9,14,15,838.5,138.0,3.45,29.0,819.0,332.49,222.46
2017,9,9,14,30,830.0,136.0,3.5,29.0,789.0,274.96,174.14
2017,9,9,14,45,814.5,135.5,3.55,29.0,751.0,217.86,128.93
2017,9,9,15,0,799.0,135.0,3.6,29.0,713.0,162.38,91.43
2017,9,9,15,15,783.0,131.5,3.6,28.5,669.0,106.77,67.39
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,90.34,69.26
2017,9,9,15,45,745.0,124.0,3.6,28.0,576.0,81.36,62.09
2017,9,9,16,0,723.0,120.0,3.6,28.0,527.0,80.74,61.8
2017,9,9,16,15,695.0,114.0,3.45,27.5,474.0,78.62,60.39
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,76.36,58.86
2017,9,9,16,45,627.0,101.5,3.2,27.0,366.0,73.46,56.65
2017,9,9,17,0,587.0,95.0,3.1,27.0,311.0,70.46,54.3
2017,9,9,17,15,532.5,85.0,2.75,26.0,255.5,64.48,49.55
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,58.27,44.42
2017,9,9,17,45,397.0,62.0,2.05,24.0,148.5,47.08,34.75
2017,9,9,18,0,316.0,49.0,1.7,23.0,97.0,37.57,26.22
2017,9,9,18,15,202.0,31.0,1.7,22.5,56.5,23.98,13.42
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,11.1,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,32.46,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,99.42,0.0
2017,9,10,6,45,169.5,36.0,2.55,16.5,59.5,226.18,177.2
2017,9,10,7,0,265.0,57.0,2.9,17.0,100.0,334.58,274.36
2017,9,10,7,15,337.5,73.5,2.9,18.0,150.5,422.05,347.94
2017,9,10,7,30,410.0,90.0,2.9,19.0,201.0,513.09,420.16
2017,9,10,7,45,469.0,100.5,2.95,20.0,256.0,586.16,474.66
2017,9,10,8,0,528.0,111.0,3.0,21.0,311.0,660.43,527.52
2017,9,10,8,15,566.5,120.0,3.1,21.5,365.0,722.8,570.76
2017,9,10,8,30,605.0,129.0,3.2,22.0,419.0,776.13,606.3
2017,9,10,8,45,637.5,135.0,3.35,23.0,471.0,818.12,632.07
2017,9,10,9,0,670.0,141.0,3.5,24.0,523.0,857.47,655.55
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.0,882.51,669.27
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,904.26,680.76
2017,9,10,9,45,730.5,155.5,3.5,25.5,661.5,916.34,685.71
2017,9,10,10,0,748.0,159.0,3.5,26.0,704.0,924.79,688.41
2017,9,10,10,15,760.5,162.0,3.5,26.0,740.0,924.18,686.53
2017,9,10,10,30,773.0,165.0,3.5,26.0,776.0,912.93,677.77
2017,9,10,10,45,783.5,166.5,3.55,26.5,805.5,901.97,668.42
2017,9,10,11,0,794.0,168.0,3.6,27.0,835.0,887.27,656.73
2017,9,10,11,15,800.5,170.0,3.6,27.0,856.5,865.9,641.71
2017,9,10,11,30,807.0,172.0,3.6,27.0,878.0,841.06,624.48
2017,9,10,11,45,813.0,171.5,3.65,27.5,891.5,810.25,601.97
2017,9,10,12,0,819.0,171.0,3.7,28.0,905.0,776.34,576.47
2017,9,10,12,15,820.5,171.5,3.7,28.0,909.0,737.17,547.85
2017,9,10,12,30,822.0,172.0,3.7,28.0,913.0,695.58,517.0
2017,9,10,12,45,824.5,169.5,3.75,28.5,909.5,650.0,481.89
2017,9,10,13,0,827.0,167.0,3.8,29.0,906.0,602.44,444.6
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.0,551.43,404.61
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,499.33,362.72
2017,9,10,13,45,819.5,160.5,3.85,29.0,859.0,444.43,317.68
2017,9,10,14,0,818.0,156.0,3.9,29.0,838.0,388.79,270.96
2017,9,10,14,15,809.5,154.0,3.95,29.0,808.5,332.37,223.18
