Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,14,30,801.0,152.0,4.0,29.0,779.0,276.37,176.22
2017,9,10,14,45,591.0,227.0,4.05,29.0,677.5,231.32,148.52
2017,9,10,15,0,381.0,302.0,4.1,29.0,576.0,224.17,154.4
2017,9,10,15,15,395.0,277.0,4.1,29.0,546.0,180.35,130.56
2017,9,10,15,30,409.0,252.0,4.1,29.0,516.0,151.07,118.29
2017,9,10,15,45,399.0,232.5,4.1,29.0,473.5,151.91,119.38
2017,9,10,16,0,389.0,213.0,4.1,29.0,431.0,142.06,111.77
2017,9,10,16,15,518.5,163.5,3.9,28.5,423.0,108.9,85.16
2017,9,10,16,30,648.0,114.0,3.7,28.0,415.0,80.55,62.11
2017,9,10,16,45,612.0,105.5,3.5,27.5,360.5,76.42,59.03
2017,9,10,17,0,576.0,97.0,3.3,27.0,306.0,72.08,55.68
2017,9,10,17,15,519.5,87.0,2.9,26.0,251.0,66.15,50.98
2017,9,10,17,30,463.0,77.0,2.5,25.0,196.0,57.74,43.94
2017,9,10,17,45,384.5,63.0,2.1,24.0,144.5,47.77,35.3
2017,9,10,18,0,306.0,49.0,1.7,23.0,93.0,37.55,26.14
2017,9,10,18,15,188.5,30.5,1.7,22.5,54.0,23.58,12.76
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,10.24,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.15,16.5,10.5,6.83,0.0
2017,9,11,6,30,98.0,16.0,1.4,17.0,21.0,119.13,0.0
2017,9,11,6,45,207.0,34.5,1.7,18.0,62.0,252.87,196.15
2017,9,11,7,0,316.0,53.0,2.0,19.0,103.0,369.73,299.46
2017,9,11,7,15,393.5,66.5,2.1,19.5,154.5,458.81,373.15
2017,9,11,7,30,471.0,80.0,2.2,20.0,206.0,551.94,446.08
2017,9,11,7,45,522.5,90.0,2.35,21.0,261.0,627.51,501.49
2017,9,11,8,0,574.0,100.0,2.5,22.0,316.0,697.15,550.04
2017,9,11,8,15,612.5,108.0,2.65,22.5,370.5,751.41,586.79
2017,9,11,8,30,651.0,116.0,2.8,23.0,425.0,803.96,621.42
2017,9,11,8,45,675.0,123.5,2.95,24.0,476.5,839.73,642.36
2017,9,11,9,0,699.0,131.0,3.1,25.0,528.0,872.69,661.11
2017,9,11,9,15,720.5,135.5,3.2,25.0,576.5,896.55,675.75
2017,9,11,9,30,742.0,140.0,3.3,25.0,625.0,917.09,688.24
2017,9,11,9,45,755.5,145.0,3.4,25.5,667.0,926.9,692.23
2017,9,11,10,0,769.0,150.0,3.5,26.0,709.0,926.0,689.23
2017,9,11,10,15,503.5,264.0,3.55,26.0,637.5,778.56,583.91
2017,9,11,10,30,238.0,378.0,3.6,26.0,566.0,597.81,449.66
2017,9,11,10,45,226.5,395.5,3.65,26.5,579.5,592.01,444.31
2017,9,11,11,0,215.0,413.0,3.7,27.0,593.0,585.11,437.39
2017,9,11,11,15,245.5,418.5,3.7,27.0,628.5,614.31,457.84
2017,9,11,11,30,276.0,424.0,3.7,27.0,664.0,625.84,465.67
2017,9,11,11,45,547.5,298.0,3.75,27.5,784.0,715.27,532.75
2017,9,11,12,0,819.0,172.0,3.8,28.0,904.0,774.68,576.28
2017,9,11,12,15,534.5,309.5,3.8,28.0,788.0,652.38,484.33
2017,9,11,12,30,250.0,447.0,3.8,28.0,672.0,538.91,398.86
2017,9,11,12,45,537.5,307.5,3.8,28.5,787.5,583.58,432.82
2017,9,11,13,0,825.0,168.0,3.8,29.0,903.0,599.29,442.51
2017,9,11,13,15,821.5,167.0,3.8,29.0,889.5,548.06,401.99
2017,9,11,13,30,818.0,166.0,3.8,29.0,876.0,495.81,359.93
2017,9,11,13,45,814.0,163.0,3.8,29.0,854.5,441.11,314.94
2017,9,11,14,0,810.0,160.0,3.8,29.0,833.0,385.92,268.56
2017,9,11,14,15,801.0,158.0,3.8,29.0,803.0,329.77,221.06
2017,9,11,14,30,792.0,156.0,3.8,29.0,773.0,274.11,174.53
2017,9,11,14,45,764.0,160.5,3.8,29.0,732.5,212.7,127.21
2017,9,11,15,0,736.0,165.0,3.8,29.0,692.0,160.98,93.92
2017,9,11,15,15,719.0,160.5,3.75,29.0,648.5,107.48,72.48
2017,9,11,15,30,702.0,156.0,3.7,29.0,605.0,98.37,75.58
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.0,95.78,73.7
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,92.93,71.61
2017,9,11,16,15,640.0,132.0,3.45,28.5,458.5,90.66,70.14
2017,9,11,16,30,610.0,125.0,3.3,28.0,406.0,88.24,68.55
2017,9,11,16,45,576.0,114.5,3.15,27.5,352.5,82.98,64.53
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,77.41,60.18
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.0,68.06,52.59
2017,9,11,17,30,429.0,81.0,2.1,25.0,189.0,60.37,46.17
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.0,49.08,36.38
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,37.47,26.0
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,22.79,11.71
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,8.54,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.83,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,140.12,0.0
2017,9,12,6,45,253.5,32.5,2.2,18.0,65.5,288.03,223.07
2017,9,12,7,0,380.0,49.0,2.5,19.0,109.0,417.99,337.81
2017,9,12,7,15,460.5,60.5,2.55,19.5,162.5,512.22,415.34
2017,9,12,7,30,541.0,72.0,2.6,20.0,216.0,609.28,490.72
2017,9,12,7,45,593.5,80.5,2.65,21.0,273.0,679.42,541.05
2017,9,12,8,0,646.0,89.0,2.7,22.0,330.0,749.32,588.68
2017,9,12,8,15,683.0,95.5,2.7,23.0,386.5,801.26,621.14
2017,9,12,8,30,720.0,102.0,2.7,24.0,443.0,851.34,651.16
2017,9,12,8,45,743.5,108.0,2.7,25.0,495.5,885.43,669.31
2017,9,12,9,0,767.0,114.0,2.7,26.0,548.0,916.57,685.18
2017,9,12,9,15,786.5,118.0,2.75,26.5,597.0,931.89,692.05
2017,9,12,9,30,806.0,122.0,2.8,27.0,646.0,950.33,701.19
2017,9,12,9,45,817.0,126.5,2.85,27.5,688.0,957.31,702.84
2017,9,12,10,0,828.0,131.0,2.9,28.0,730.0,960.44,702.22
2017,9,12,10,15,838.5,133.5,2.9,28.0,766.5,957.02,698.54
2017,9,12,10,30,849.0,136.0,2.9,28.0,803.0,949.69,692.54
2017,9,12,10,45,854.0,139.0,2.95,28.5,831.0,933.95,680.26
2017,9,12,11,0,859.0,142.0,3.0,29.0,859.0,914.48,665.77
2017,9,12,11,15,863.5,143.5,3.0,29.0,879.5,889.45,648.73
2017,9,12,11,30,868.0,145.0,3.0,29.0,900.0,851.7,623.35
2017,9,12,11,45,870.0,146.5,3.05,29.5,912.0,818.82,600.33
2017,9,12,12,0,872.0,148.0,3.1,30.0,924.0,782.99,574.6
2017,9,12,12,15,872.5,148.0,3.1,30.0,927.0,742.16,545.19
2017,9,12,12,30,873.0,148.0,3.1,30.0,930.0,698.94,513.55
2017,9,12,12,45,871.5,147.5,3.1,30.5,924.5,651.95,477.58
2017,9,12,13,0,870.0,147.0,3.1,31.0,919.0,603.18,439.57
2017,9,12,13,15,866.5,146.0,3.05,31.0,905.0,551.46,399.27
2017,9,12,13,30,863.0,145.0,3.0,31.0,891.0,497.33,356.11
2017,9,12,13,45,857.0,143.5,2.95,31.5,868.5,440.72,309.4
2017,9,12,14,0,851.0,142.0,2.9,32.0,846.0,383.7,261.53
2017,9,12,14,15,842.0,140.0,2.85,32.0,815.0,325.35,212.87
2017,9,12,14,30,833.0,138.0,2.8,32.0,784.0,267.41,165.21
2017,9,12,14,45,811.5,139.5,2.75,32.0,744.0,210.58,121.93
2017,9,12,15,0,790.0,141.0,2.7,32.0,704.0,156.13,87.81
2017,9,12,15,15,773.0,137.0,2.65,31.5,659.5,100.79,76.43
2017,9,12,15,30,756.0,133.0,2.6,31.0,615.0,85.42,64.42
2017,9,12,15,45,725.5,131.5,2.55,31.0,563.5,86.42,65.45
2017,9,12,16,0,695.0,130.0,2.5,31.0,512.0,87.54,66.6
2017,9,12,16,15,664.0,123.0,2.2,30.5,458.5,84.97,64.86
2017,9,12,16,30,633.0,116.0,1.9,30.0,405.0,82.24,62.99
2017,9,12,16,45,571.5,112.0,1.65,29.5,347.0,81.28,62.54
2017,9,12,17,0,510.0,108.0,1.4,29.0,289.0,77.96,60.08
2017,9,12,17,15,452.5,95.0,1.3,28.0,234.5,69.57,53.37
2017,9,12,17,30,395.0,82.0,1.2,27.0,180.0,60.9,46.18
2017,9,12,17,45,298.5,65.5,1.1,26.0,128.0,49.18,36.1
2017,9,12,18,0,202.0,49.0,1.0,25.0,76.0,37.2,25.45
2017,9,12,18,15,101.0,28.0,1.0,24.5,41.5,21.97,10.4
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,11.56,0.0
2017,9,13,6,45,103.5,35.5,1.7,19.5,51.5,156.58,118.36
2017,9,13,7,0,207.0,57.0,1.9,20.0,89.0,269.83,217.99
2017,9,13,7,15,273.0,76.5,1.9,20.5,137.5,371.18,301.68
2017,9,13,7,30,339.0,96.0,1.9,21.0,186.0,457.97,370.82
2017,9,13,7,45,423.5,99.5,1.9,22.0,238.5,542.14,434.35
2017,9,13,8,0,508.0,103.0,1.9,23.0,291.0,629.0,495.71
2017,9,13,8,15,467.0,132.5,1.9,24.0,327.0,633.74,495.06
2017,9,13,8,30,426.0,162.0,1.9,25.0,363.0,633.22,489.67
2017,9,13,8,45,513.5,163.5,1.95,26.0,433.5,719.1,548.48
2017,9,13,9,0,601.0,165.0,2.0,27.0,504.0,812.88,608.55
2017,9,13,9,15,559.5,190.0,1.8,27.5,527.5,789.55,586.91
2017,9,13,9,30,518.0,215.0,1.6,28.0,551.0,771.2,568.83
2017,9,13,9,45,486.0,245.0,1.45,28.5,577.0,764.15,558.94
2017,9,13,10,0,454.0,275.0,1.3,29.0,603.0,753.8,546.93
2017,9,13,10,15,434.5,299.0,1.1,29.5,626.0,746.35,536.85
2017,9,13,10,30,415.0,323.0,0.9,30.0,649.0,736.34,525.09
2017,9,13,10,45,416.0,335.5,0.75,30.5,672.0,731.66,518.05
2017,9,13,11,0,417.0,348.0,0.6,31.0,695.0,724.43,509.3
2017,9,13,11,15,441.5,349.0,0.5,31.5,724.5,724.25,506.34
2017,9,13,11,30,466.0,350.0,0.4,32.0,754.0,720.57,501.01
2017,9,13,11,45,452.5,360.0,0.35,32.5,757.0,691.43,479.72
2017,9,13,12,0,439.0,370.0,0.3,33.0,760.0,661.11,458.0
2017,9,13,12,15,465.5,367.5,0.4,33.0,782.5,647.71,450.3
2017,9,13,12,30,492.0,365.0,0.5,33.0,805.0,630.71,439.67
2017,9,13,12,45,563.5,322.0,0.6,33.0,823.0,606.39,424.41
2017,9,13,13,0,635.0,279.0,0.7,33.0,841.0,573.39,402.29
2017,9,13,13,15,569.0,309.0,0.8,33.0,806.5,522.17,366.22
2017,9,13,13,30,503.0,339.0,0.9,33.0,772.0,473.48,331.51
2017,9,13,13,45,504.0,326.0,1.0,33.5,750.5,427.24,296.76
2017,9,13,14,0,505.0,313.0,1.1,34.0,729.0,380.89,261.02
2017,9,13,14,15,521.0,292.5,1.15,34.0,708.0,333.81,224.13
2017,9,13,14,30,537.0,272.0,1.2,34.0,687.0,285.24,186.1
2017,9,13,14,45,518.0,267.0,1.3,34.0,651.5,239.34,153.1
2017,9,13,15,0,499.0,262.0,1.4,34.0,616.0,195.82,126.45
2017,9,13,15,15,452.0,255.5,1.45,33.5,560.5,153.3,117.02
2017,9,13,15,30,405.0,249.0,1.5,33.0,505.0,159.99,123.0
2017,9,13,15,45,379.0,232.5,1.6,33.0,457.0,151.92,117.03
2017,9,13,16,0,353.0,216.0,1.7,33.0,409.0,143.45,110.74
2017,9,13,16,15,425.0,177.0,1.7,32.0,386.0,116.53,89.96
2017,9,13,16,30,497.0,138.0,1.7,31.0,363.0,94.88,73.06
2017,9,13,16,45,440.0,134.0,1.7,30.5,313.5,93.24,72.15
2017,9,13,17,0,383.0,130.0,1.7,30.0,264.0,91.63,71.18
2017,9,13,17,15,336.5,111.5,1.7,29.0,213.5,80.09,61.94
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,69.21,52.94
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,53.31,39.35
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,36.97,25.04
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,20.83,8.77
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,4.27,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,3.0,21.0,14.0,39.21,0.0
2017,9,14,6,45,112.5,36.5,3.35,21.5,52.0,166.84,124.84
2017,9,14,7,0,197.0,60.0,3.7,22.0,90.0,268.04,215.42
2017,9,14,7,15,270.5,79.0,3.85,22.5,139.0,355.07,289.24
2017,9,14,7,30,344.0,98.0,4.0,23.0,188.0,464.66,377.35
2017,9,14,7,45,417.5,107.5,4.15,24.0,243.0,547.01,440.8
2017,9,14,8,0,491.0,117.0,4.3,25.0,298.0,631.38,502.22
2017,9,14,8,15,531.5,126.5,4.3,25.5,351.0,685.81,539.73
2017,9,14,8,30,572.0,136.0,4.3,26.0,404.0,747.88,581.74
2017,9,14,8,45,611.5,139.5,4.3,26.5,456.5,793.26,610.68
2017,9,14,9,0,651.0,143.0,4.3,27.0,509.0,835.95,637.24
2017,9,14,9,15,673.0,148.5,4.3,27.5,556.0,861.0,651.13
2017,9,14,9,30,695.0,154.0,4.3,28.0,603.0,882.78,662.81
2017,9,14,9,45,715.0,156.5,4.35,29.0,645.5,895.78,667.41
2017,9,14,10,0,735.0,159.0,4.4,30.0,688.0,905.16,669.7
2017,9,14,10,15,747.5,162.0,4.4,30.5,723.5,904.28,666.34
2017,9,14,10,30,760.0,165.0,4.4,31.0,759.0,899.69,660.75
2017,9,14,10,45,769.0,167.5,4.45,31.5,787.0,881.41,646.42
2017,9,14,11,0,778.0,170.0,4.5,32.0,815.0,866.3,634.47
2017,9,14,11,15,783.5,171.5,4.5,32.0,835.0,843.68,618.66
2017,9,14,11,30,789.0,173.0,4.5,32.0,855.0,817.74,600.73
2017,9,14,11,45,797.0,170.5,4.5,32.5,868.0,786.99,577.68
2017,9,14,12,0,805.0,168.0,4.5,33.0,881.0,753.13,552.13
2017,9,14,12,15,806.0,168.5,4.5,33.0,884.0,714.01,523.62
2017,9,14,12,30,807.0,169.0,4.5,33.0,887.0,672.56,492.96
2017,9,14,12,45,804.5,169.0,4.5,33.5,881.0,626.5,457.47
2017,9,14,13,0,802.0,169.0,4.5,34.0,875.0,578.9,420.21
2017,9,14,13,15,798.0,168.0,4.5,34.0,861.0,528.47,380.94
2017,9,14,13,30,794.0,167.0,4.5,34.0,847.0,477.14,339.95
2017,9,14,13,45,786.5,165.5,4.55,34.0,824.5,423.4,296.3
2017,9,14,14,0,779.0,164.0,4.6,34.0,802.0,369.6,251.73
2017,9,14,14,15,769.0,161.5,4.6,34.0,772.0,314.59,206.02
2017,9,14,14,30,759.0,159.0,4.6,34.0,742.0,260.26,161.72
2017,9,14,14,45,741.5,158.0,4.6,34.0,704.5,198.72,115.55
2017,9,14,15,0,724.0,157.0,4.6,34.0,667.0,146.09,83.44
2017,9,14,15,15,706.5,152.5,4.6,33.5,624.0,94.19,70.66
2017,9,14,15,30,689.0,148.0,4.6,33.0,581.0,94.02,70.92
2017,9,14,15,45,665.5,142.5,4.6,33.0,533.0,93.03,70.35
2017,9,14,16,0,642.0,137.0,4.6,33.0,485.0,91.96,69.73
2017,9,14,16,15,610.5,129.5,4.5,32.5,433.5,89.27,67.94
2017,9,14,16,30,579.0,122.0,4.4,32.0,382.0,86.42,66.0
2017,9,14,16,45,536.5,113.0,4.3,31.5,328.5,82.15,62.85
2017,9,14,17,0,494.0,104.0,4.2,31.0,275.0,75.28,57.45
2017,9,14,17,15,435.0,92.0,3.85,30.0,222.0,67.5,51.24
2017,9,14,17,30,376.0,80.0,3.5,29.0,169.0,59.48,44.57
2017,9,14,17,45,293.0,63.0,3.15,28.5,121.0,47.44,34.15
2017,9,14,18,0,210.0,46.0,2.8,28.0,73.0,35.08,23.14
2017,9,14,18,15,105.0,23.0,2.9,27.5,36.5,17.75,5.69
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,28.64,0.0
2017,9,15,6,45,103.5,36.0,3.2,22.5,50.0,159.48,117.75
2017,9,15,7,0,182.0,60.0,3.4,23.0,87.0,256.33,204.68
2017,9,15,7,15,254.5,80.0,3.5,23.5,136.0,343.43,278.2
2017,9,15,7,30,327.0,100.0,3.6,24.0,185.0,452.09,365.18
2017,9,15,7,45,266.5,122.5,3.75,24.5,203.0,412.09,332.37
2017,9,15,8,0,206.0,145.0,3.9,25.0,221.0,385.45,308.96
2017,9,15,8,15,129.5,167.0,3.85,25.5,217.0,319.21,253.79
2017,9,15,8,30,53.0,189.0,3.8,26.0,213.0,249.37,195.4
2017,9,15,8,45,335.5,172.0,3.8,26.5,357.0,533.36,419.49
2017,9,15,9,0,618.0,155.0,3.8,27.0,501.0,815.98,622.95
2017,9,15,9,15,641.5,160.5,3.75,27.5,548.0,842.36,635.94
2017,9,15,9,30,665.0,166.0,3.7,28.0,595.0,865.49,648.3
2017,9,15,9,45,692.5,165.5,3.65,28.5,638.5,882.43,656.41
2017,9,15,10,0,720.0,165.0,3.6,29.0,682.0,895.66,662.11
2017,9,15,10,15,733.0,168.5,3.55,29.5,717.5,895.79,659.15
2017,9,15,10,30,746.0,172.0,3.5,30.0,753.0,892.21,653.99
2017,9,15,10,45,761.0,171.0,3.5,30.5,782.5,875.42,640.55
2017,9,15,11,0,776.0,170.0,3.5,31.0,812.0,862.27,629.81
2017,9,15,11,15,782.0,171.5,3.45,31.0,832.0,840.04,614.14
2017,9,15,11,30,788.0,173.0,3.4,31.0,852.0,814.48,596.4
2017,9,15,11,45,804.5,165.5,3.4,31.5,867.0,785.76,575.03
2017,9,15,12,0,821.0,158.0,3.4,32.0,882.0,753.43,550.9
2017,9,15,12,15,822.0,158.0,3.35,32.0,885.0,713.38,521.77
2017,9,15,12,30,823.0,158.0,3.3,32.0,888.0,670.99,490.52
2017,9,15,12,45,821.5,157.5,3.3,32.5,882.5,624.56,455.01
2017,9,15,13,0,820.0,157.0,3.3,33.0,877.0,576.45,417.58
2017,9,15,13,15,816.0,156.0,3.25,33.0,863.0,525.27,377.8
2017,9,15,13,30,812.0,155.0,3.2,33.0,849.0,473.14,336.24
2017,9,15,13,45,805.5,153.5,3.2,33.0,826.5,418.94,292.22
2017,9,15,14,0,799.0,152.0,3.2,33.0,804.0,364.51,247.13
2017,9,15,14,15,790.0,149.5,3.2,33.0,774.0,308.71,200.78
2017,9,15,14,30,781.0,147.0,3.2,33.0,744.0,253.43,155.79
2017,9,15,14,45,768.5,143.5,3.2,33.0,707.0,197.72,114.1
2017,9,15,15,0,756.0,140.0,3.2,33.0,670.0,143.41,81.53
2017,9,15,15,15,739.0,136.5,3.25,32.5,626.5,85.52,63.94
2017,9,15,15,30,722.0,133.0,3.3,32.0,583.0,85.54,64.34
2017,9,15,15,45,699.5,127.5,3.35,32.0,535.0,84.14,63.42
2017,9,15,16,0,677.0,122.0,3.4,32.0,487.0,82.64,62.42
2017,9,15,16,15,646.0,116.0,3.4,31.5,435.0,80.55,61.07
2017,9,15,16,30,615.0,110.0,3.4,31.0,383.0,78.35,59.63
2017,9,15,16,45,572.5,102.0,3.4,31.0,329.0,74.43,56.59
2017,9,15,17,0,530.0,94.0,3.4,31.0,275.0,70.35,53.35
2017,9,15,17,15,469.5,83.5,3.2,30.0,221.5,61.95,46.59
2017,9,15,17,30,409.0,73.0,3.0,29.0,168.0,54.78,40.61
2017,9,15,17,45,321.5,58.0,2.8,28.5,119.5,43.99,31.22
2017,9,15,18,0,234.0,43.0,2.6,28.0,71.0,32.96,21.31
2017,9,15,18,15,117.0,21.5,2.7,27.5,35.5,16.65,3.88
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.3,22.0,14.0,41.22,0.0
2017,9,16,6,45,139.5,34.0,2.65,23.0,52.0,183.17,134.94
2017,9,16,7,0,238.0,55.0,3.0,24.0,90.0,309.48,245.92
2017,9,16,7,15,317.0,70.5,3.1,24.5,139.5,398.92,320.8
2017,9,16,7,30,396.0,86.0,3.2,25.0,189.0,492.67,395.46
2017,9,16,7,45,458.0,96.5,3.35,25.5,242.5,567.22,451.79
2017,9,16,8,0,520.0,107.0,3.5,26.0,296.0,643.14,506.83
2017,9,16,8,15,560.5,115.0,3.45,26.5,349.5,705.39,549.21
2017,9,16,8,30,601.0,123.0,3.4,27.0,403.0,758.63,583.77
2017,9,16,8,45,637.5,127.0,3.35,27.5,455.0,801.3,609.99
2017,9,16,9,0,674.0,131.0,3.3,28.0,507.0,841.36,633.88
2017,9,16,9,15,426.0,214.0,3.25,28.5,459.5,684.08,517.65
2017,9,16,9,30,178.0,297.0,3.2,29.0,412.0,491.33,371.51
2017,9,16,9,45,469.5,219.5,3.15,29.5,549.0,717.06,538.21
2017,9,16,10,0,761.0,142.0,3.1,30.0,686.0,900.53,661.11
2017,9,16,10,15,773.0,145.0,3.05,30.0,721.5,899.4,657.22
2017,9,16,10,30,785.0,148.0,3.0,30.0,757.0,894.49,652.49
2017,9,16,10,45,797.5,148.0,3.0,30.5,786.0,883.19,642.78
2017,9,16,11,0,810.0,148.0,3.0,31.0,815.0,868.11,630.82
2017,9,16,11,15,815.5,149.5,3.0,31.5,835.0,844.84,613.65
2017,9,16,11,30,821.0,151.0,3.0,32.0,855.0,818.2,594.42
2017,9,16,11,45,803.0,165.0,3.0,32.5,862.0,781.56,567.92
2017,9,16,12,0,785.0,179.0,3.0,33.0,869.0,742.79,539.03
2017,9,16,12,15,786.0,179.5,3.0,33.0,872.0,704.15,511.37
2017,9,16,12,30,787.0,180.0,3.0,33.0,875.0,663.25,481.59
2017,9,16,12,45,787.0,178.0,3.0,33.0,870.0,617.72,447.96
2017,9,16,13,0,787.0,176.0,3.0,33.0,865.0,570.53,412.31
2017,9,16,13,15,783.0,175.0,3.0,33.0,851.0,520.69,373.79
2017,9,16,13,30,779.0,174.0,3.0,33.0,837.0,469.99,333.57
2017,9,16,13,45,773.5,171.0,3.0,33.5,814.5,416.62,289.82
2017,9,16,14,0,768.0,168.0,3.0,34.0,792.0,363.04,245.21
2017,9,16,14,15,758.0,165.5,3.0,34.0,762.0,308.63,200.45
2017,9,16,14,30,748.0,163.0,3.0,34.0,732.0,247.67,151.9
2017,9,16,14,45,741.0,156.5,3.0,34.0,696.5,191.7,110.35
2017,9,16,15,0,734.0,150.0,3.0,34.0,661.0,136.58,77.57
2017,9,16,15,15,716.0,145.5,3.0,33.5,617.5,90.74,67.87
2017,9,16,15,30,698.0,141.0,3.0,33.0,574.0,90.35,67.95
2017,9,16,15,45,676.0,135.0,3.0,33.0,526.0,88.86,66.97
2017,9,16,16,0,654.0,129.0,3.0,33.0,478.0,87.24,65.89
2017,9,16,16,15,622.0,122.5,3.0,32.5,426.5,85.01,64.46
2017,9,16,16,30,590.0,116.0,3.0,32.0,375.0,82.66,62.92
2017,9,16,16,45,548.0,107.0,3.0,31.5,321.5,78.18,59.58
2017,9,16,17,0,506.0,98.0,3.0,31.0,268.0,71.5,54.3
2017,9,16,17,15,445.0,86.0,2.7,30.0,215.0,63.55,47.92
2017,9,16,17,30,384.0,74.0,2.4,29.0,162.0,55.38,41.08
2017,9,16,17,45,298.5,58.0,2.15,28.5,114.5,43.92,31.11
2017,9,16,18,0,213.0,42.0,1.9,28.0,67.0,32.17,20.55
2017,9,16,18,15,106.5,21.0,1.95,27.5,33.5,16.26,2.15
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,57.32,0.0
2017,9,17,6,45,180.5,31.5,2.05,22.5,54.5,228.6,167.65
2017,9,17,7,0,298.0,50.0,2.3,23.0,94.0,349.78,278.24
2017,9,17,7,15,381.5,63.0,2.4,23.5,145.0,441.4,354.11
2017,9,17,7,30,465.0,76.0,2.5,24.0,196.0,543.35,433.64
2017,9,17,7,45,526.5,84.0,2.65,24.5,251.0,618.92,489.81
2017,9,17,8,0,588.0,92.0,2.8,25.0,306.0,694.48,543.59
2017,9,17,8,15,421.0,140.5,2.8,25.5,306.5,597.74,468.88
2017,9,17,8,30,254.0,189.0,2.8,26.0,307.0,480.06,375.66
2017,9,17,8,45,488.0,153.0,2.85,27.0,412.5,677.88,523.36
2017,9,17,9,0,722.0,117.0,2.9,28.0,518.0,869.05,651.52
2017,9,17,9,15,742.5,121.0,2.85,28.5,565.5,890.78,660.89
2017,9,17,9,30,763.0,125.0,2.8,29.0,613.0,903.03,665.29
2017,9,17,9,45,774.5,130.5,2.75,29.5,654.5,911.27,667.21
2017,9,17,10,0,786.0,136.0,2.7,30.0,696.0,915.77,666.83
2017,9,17,10,15,542.0,247.0,2.6,30.0,642.5,788.32,577.74
2017,9,17,10,30,298.0,358.0,2.5,30.0,589.0,645.11,473.28
2017,9,17,10,45,255.0,381.5,2.45,30.5,584.0,614.99,450.17
2017,9,17,11,0,212.0,405.0,2.4,31.0,579.0,570.47,416.73
2017,9,17,11,15,279.0,400.0,2.35,31.0,635.0,619.43,451.08
2017,9,17,11,30,346.0,395.0,2.3,31.0,691.0,649.25,471.34
2017,9,17,11,45,594.5,271.0,2.25,31.5,788.0,717.4,520.16
2017,9,17,12,0,843.0,147.0,2.2,32.0,885.0,754.14,545.92
2017,9,17,12,15,843.5,147.5,2.15,32.0,888.0,713.4,516.18
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,670.26,484.84
2017,9,17,12,45,842.0,147.5,2.1,32.5,884.5,622.66,449.07
2017,9,17,13,0,840.0,147.0,2.1,33.0,878.0,573.38,411.33
2017,9,17,13,15,836.0,146.0,2.1,33.0,863.5,521.29,371.45
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,468.18,329.63
2017,9,17,13,45,825.0,143.5,2.1,33.0,826.0,412.79,285.05
2017,9,17,14,0,818.0,142.0,2.1,33.0,803.0,357.19,239.36
2017,9,17,14,15,809.0,139.5,2.15,33.0,773.0,300.38,192.6
2017,9,17,14,30,800.0,137.0,2.2,33.0,743.0,244.07,147.3
2017,9,17,14,45,787.5,134.0,2.25,33.0,705.5,187.67,105.97
2017,9,17,15,0,775.0,131.0,2.3,33.0,668.0,132.63,74.69
2017,9,17,15,15,758.0,127.5,2.35,33.0,624.5,89.42,66.94
2017,9,17,15,30,741.0,124.0,2.4,33.0,581.0,80.82,60.26
2017,9,17,15,45,720.0,119.0,2.5,33.0,532.5,79.51,59.41
2017,9,17,16,0,699.0,114.0,2.6,33.0,484.0,78.09,58.47
2017,9,17,16,15,668.0,108.0,2.6,32.5,431.5,75.74,56.9
2017,9,17,16,30,637.0,102.0,2.6,32.0,379.0,73.28,55.22
2017,9,17,16,45,596.5,94.0,2.65,31.5,325.0,69.11,52.08
2017,9,17,17,0,556.0,86.0,2.7,31.0,271.0,64.76,48.7
2017,9,17,17,15,494.5,76.5,2.45,30.0,217.5,58.88,44.0
2017,9,17,17,30,433.0,67.0,2.2,29.0,164.0,52.84,38.93
2017,9,17,17,45,342.5,52.5,2.0,28.5,115.5,40.14,27.92
2017,9,17,18,0,252.0,38.0,1.8,28.0,67.0,29.33,18.11
2017,9,17,18,15,126.0,19.0,1.9,27.5,33.5,14.78,0.0
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,11.95,0.0
2017,9,18,6,45,149.0,31.0,1.3,23.5,52.5,203.73,146.63
2017,9,18,7,0,298.0,48.0,1.5,24.0,91.0,346.32,273.13
2017,9,18,7,15,381.5,60.5,1.6,24.5,141.5,437.1,347.25
2017,9,18,7,30,465.0,73.0,1.7,25.0,192.0,539.24,425.85
2017,9,18,7,45,526.0,81.0,1.85,25.5,246.5,613.95,480.63
2017,9,18,8,0,587.0,89.0,2.0,26.0,301.0,688.77,533.19
2017,9,18,8,15,348.0,142.5,2.0,26.5,273.5,531.49,414.07
2017,9,18,8,30,109.0,196.0,2.0,27.0,246.0,331.59,257.42
2017,9,18,8,45,108.5,220.5,2.05,28.0,275.5,335.17,259.06
2017,9,18,9,0,108.0,245.0,2.1,29.0,305.0,357.39,273.51
2017,9,18,9,15,106.5,268.0,2.05,29.0,331.0,375.93,285.86
2017,9,18,9,30,105.0,291.0,2.0,29.0,357.0,393.61,297.49
2017,9,18,9,45,252.5,292.5,1.95,29.5,468.0,567.92,424.18
2017,9,18,10,0,400.0,294.0,1.9,30.0,579.0,698.39,513.66
2017,9,18,10,15,384.0,315.5,1.85,30.5,600.0,693.32,505.88
2017,9,18,10,30,368.0,337.0,1.8,31.0,621.0,686.19,497.98
2017,9,18,10,45,408.5,332.5,1.75,31.5,658.0,715.19,515.58
2017,9,18,11,0,449.0,328.0,1.7,32.0,695.0,726.31,521.05
2017,9,18,11,15,436.0,343.0,1.7,32.0,706.5,706.44,506.43
2017,9,18,11,30,423.0,358.0,1.7,32.0,718.0,684.79,490.9
2017,9,18,11,45,323.0,397.5,1.7,32.5,674.5,610.07,437.45
2017,9,18,12,0,223.0,437.0,1.7,33.0,631.0,542.4,388.74
2017,9,18,12,15,293.5,419.5,1.7,33.0,676.0,561.25,402.32
2017,9,18,12,30,364.0,402.0,1.7,33.0,721.0,567.73,406.42
2017,9,18,12,45,329.0,410.5,1.75,33.0,697.5,525.99,376.62
2017,9,18,13,0,294.0,419.0,1.8,33.0,674.0,486.47,348.41
2017,9,18,13,15,542.5,291.0,1.85,33.0,752.0,485.27,346.31
2017,9,18,13,30,791.0,163.0,1.9,33.0,830.0,461.1,324.35
2017,9,18,13,45,617.5,242.5,1.95,33.0,755.0,399.85,278.56
2017,9,18,14,0,444.0,322.0,2.0,33.0,680.0,357.32,248.1
2017,9,18,14,15,356.5,337.5,2.1,32.5,617.5,317.7,220.11
2017,9,18,14,30,269.0,353.0,2.2,32.0,555.0,280.22,195.26
2017,9,18,14,45,479.0,260.5,2.3,32.0,598.5,219.32,142.58
2017,9,18,15,0,689.0,168.0,2.4,32.0,642.0,138.82,83.13
2017,9,18,15,15,670.0,163.0,2.45,31.5,599.0,101.31,76.99
2017,9,18,15,30,651.0,158.0,2.5,31.0,556.0,101.06,77.23
2017,9,18,15,45,631.5,149.0,2.65,31.0,509.0,98.03,75.04
2017,9,18,16,0,612.0,140.0,2.8,31.0,462.0,94.76,72.64
2017,9,18,16,15,579.0,132.5,2.75,30.5,411.0,92.14,70.92
2017,9,18,16,30,546.0,125.0,2.7,30.0,360.0,87.81,67.74
2017,9,18,16,45,508.0,113.0,2.7,30.0,307.5,80.74,62.1
2017,9,18,17,0,470.0,101.0,2.7,30.0,255.0,73.37,56.1
2017,9,18,17,15,407.5,88.0,2.6,29.5,203.0,64.79,49.04
2017,9,18,17,30,345.0,75.0,2.5,29.0,151.0,55.96,41.51
2017,9,18,17,45,263.5,57.0,2.4,28.5,105.0,43.1,30.32
2017,9,18,18,0,182.0,39.0,2.3,28.0,59.0,29.88,18.38
2017,9,18,18,15,91.0,19.5,2.35,27.5,29.5,15.12,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,9.39,0.0
2017,9,19,6,45,104.0,32.0,3.2,24.5,47.0,153.23,107.96
2017,9,19,7,0,208.0,53.0,3.4,25.0,83.0,282.13,222.75
2017,9,19,7,15,289.0,69.5,3.6,25.0,131.5,373.19,299.93
2017,9,19,7,30,370.0,86.0,3.8,25.0,180.0,468.68,377.71
2017,9,19,7,45,435.0,96.0,4.0,25.5,233.0,544.02,435.75
2017,9,19,8,0,500.0,106.0,4.2,26.0,286.0,620.97,492.48
2017,9,19,8,15,343.0,150.0,4.25,26.5,283.0,514.52,407.89
2017,9,19,8,30,186.0,194.0,4.3,27.0,280.0,401.52,316.12
2017,9,19,8,45,157.0,220.0,4.35,27.5,298.0,400.68,312.94
2017,9,19,9,0,128.0,246.0,4.4,28.0,316.0,397.97,308.0
2017,9,19,9,15,203.5,263.0,4.35,28.0,387.0,483.14,372.62
2017,9,19,9,30,279.0,280.0,4.3,28.0,458.0,587.69,448.98
2017,9,19,9,45,153.5,278.0,4.3,28.5,377.0,437.07,333.46
2017,9,19,10,0,28.0,276.0,4.3,29.0,296.0,290.76,219.47
2017,9,19,10,15,52.5,316.0,4.3,29.0,355.5,349.98,264.25
2017,9,19,10,30,77.0,356.0,4.3,29.0,415.0,406.85,306.06
2017,9,19,10,45,195.5,368.5,4.3,29.5,526.0,532.03,398.52
2017,9,19,11,0,314.0,381.0,4.3,30.0,637.0,647.22,480.25
2017,9,19,11,15,251.0,403.5,4.3,30.0,611.5,597.44,442.3
2017,9,19,11,30,188.0,426.0,4.3,30.0,586.0,539.02,399.03
2017,9,19,11,45,261.5,417.0,4.3,30.5,643.0,579.38,427.76
2017,9,19,12,0,335.0,408.0,4.3,31.0,700.0,603.35,443.99
2017,9,19,12,15,396.0,383.0,4.3,31.0,729.0,599.06,440.88
2017,9,19,12,30,457.0,358.0,4.3,31.0,758.0,591.78,435.22
2017,9,19,12,45,645.0,248.0,4.3,31.0,808.0,582.57,428.99
2017,9,19,13,0,833.0,138.0,4.3,31.0,858.0,555.76,408.13
2017,9,19,13,15,458.5,270.0,4.3,31.0,665.5,427.87,313.09
2017,9,19,13,30,84.0,402.0,4.3,31.0,473.0,343.4,252.35
2017,9,19,13,45,151.5,397.0,4.3,31.0,520.5,346.07,252.88
2017,9,19,14,0,219.0,392.0,4.3,31.0,568.0,346.07,250.08
2017,9,19,14,15,187.0,377.5,4.25,31.0,523.5,307.84,221.65
2017,9,19,14,30,155.0,363.0,4.2,31.0,479.0,273.68,197.03
2017,9,19,14,45,443.5,252.0,4.2,31.0,560.5,207.79,136.75
2017,9,19,15,0,732.0,141.0,4.2,31.0,642.0,121.91,70.69
2017,9,19,15,15,631.0,167.5,4.1,30.5,579.0,103.8,79.48
2017,9,19,15,30,530.0,194.0,4.0,30.0,516.0,122.57,95.16
2017,9,19,15,45,479.0,190.0,3.95,30.0,462.5,121.81,94.83
2017,9,19,16,0,428.0,186.0,3.9,30.0,409.0,121.08,94.56
2017,9,19,16,15,293.0,182.0,3.65,29.5,327.5,124.31,97.74
2017,9,19,16,30,158.0,178.0,3.4,29.0,246.0,125.32,99.1
2017,9,19,16,45,146.5,153.5,3.2,29.0,209.5,109.93,86.66
2017,9,19,17,0,135.0,129.0,3.0,29.0,173.0,94.01,73.58
2017,9,19,17,15,114.5,105.0,2.75,28.5,137.5,77.8,60.15
2017,9,19,17,30,94.0,81.0,2.5,28.0,102.0,61.12,45.98
2017,9,19,17,45,63.5,58.0,2.25,27.5,70.5,44.58,31.63
2017,9,19,18,0,33.0,35.0,2.0,27.0,39.0,28.03,16.79
2017,9,19,18,15,16.5,17.5,1.95,26.5,19.5,14.34,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,29.82,0.0
2017,9,20,6,45,130.0,31.0,3.6,24.5,47.0,189.78,132.74
2017,9,20,7,0,232.0,51.0,3.8,25.0,83.0,298.19,235.59
2017,9,20,7,15,316.0,65.5,3.95,25.5,131.5,389.46,312.74
2017,9,20,7,30,400.0,80.0,4.1,26.0,180.0,485.53,389.78
2017,9,20,7,45,464.0,89.0,4.35,26.5,233.5,559.32,446.26
2017,9,20,8,0,528.0,98.0,4.6,27.0,287.0,643.51,508.44
2017,9,20,8,15,286.0,139.5,4.65,27.5,244.0,447.04,354.91
2017,9,20,8,30,44.0,181.0,4.7,28.0,201.0,231.39,179.83
2017,9,20,8,45,76.0,212.0,4.8,28.5,252.0,293.56,228.4
2017,9,20,9,0,108.0,243.0,4.9,29.0,303.0,354.93,274.76
2017,9,20,9,15,129.5,268.0,4.85,29.5,345.5,418.01,320.72
2017,9,20,9,30,151.0,293.0,4.8,30.0,388.0,459.63,350.01
2017,9,20,9,45,460.0,212.0,4.8,30.5,530.5,694.7,526.2
2017,9,20,10,0,769.0,131.0,4.8,31.0,673.0,888.05,659.38
2017,9,20,10,15,781.0,133.5,4.75,31.0,708.0,886.01,655.15
2017,9,20,10,30,793.0,136.0,4.7,31.0,743.0,880.22,649.75
2017,9,20,10,45,803.5,136.5,4.7,31.5,771.0,867.25,638.7
2017,9,20,11,0,814.0,137.0,4.7,32.0,799.0,850.6,625.4
2017,9,20,11,15,819.5,138.5,4.65,32.0,818.5,827.13,608.66
2017,9,20,11,30,825.0,140.0,4.6,32.0,838.0,800.3,589.88
2017,9,20,11,45,830.0,139.5,4.6,32.5,850.0,767.97,566.06
2017,9,20,12,0,835.0,139.0,4.6,33.0,862.0,726.72,535.21
2017,9,20,12,15,835.5,139.0,4.55,33.0,864.5,687.17,505.84
2017,9,20,12,30,836.0,139.0,4.5,33.0,867.0,645.35,474.29
2017,9,20,12,45,833.5,139.0,4.5,33.5,861.0,599.7,438.54
2017,9,20,13,0,831.0,139.0,4.5,34.0,855.0,553.06,401.34
2017,9,20,13,15,827.0,138.5,4.45,34.0,840.5,501.9,360.8
2017,9,20,13,30,823.0,138.0,4.4,34.0,826.0,449.73,318.45
2017,9,20,13,45,815.5,137.0,4.4,34.0,803.0,395.13,273.43
2017,9,20,14,0,808.0,136.0,4.4,34.0,780.0,340.36,227.57
2017,9,20,14,15,798.5,134.0,4.4,33.5,749.5,284.47,181.38
