Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,14,30,789.0,132.0,4.4,33.0,719.0,229.13,137.08
2017,9,20,14,45,772.0,131.0,4.4,33.0,681.0,174.34,97.91
2017,9,20,15,0,755.0,130.0,4.4,33.0,643.0,121.46,70.49
2017,9,20,15,15,737.5,126.5,4.35,32.5,600.0,80.8,60.28
2017,9,20,15,30,720.0,123.0,4.3,32.0,557.0,80.52,60.4
2017,9,20,15,45,694.5,118.5,4.3,32.0,508.5,79.43,59.71
2017,9,20,16,0,669.0,114.0,4.3,32.0,460.0,78.28,58.98
2017,9,20,16,15,636.5,108.0,4.15,31.5,408.5,75.93,57.4
2017,9,20,16,30,604.0,102.0,4.0,31.0,357.0,73.48,55.71
2017,9,20,16,45,557.5,94.5,3.85,31.0,303.5,69.65,52.71
2017,9,20,17,0,511.0,87.0,3.7,31.0,250.0,65.72,49.53
2017,9,20,17,15,444.5,76.5,3.5,30.5,197.5,57.15,42.43
2017,9,20,17,30,378.0,66.0,3.3,30.0,145.0,49.81,36.13
2017,9,20,17,45,280.5,50.5,3.1,29.5,99.5,38.48,26.24
2017,9,20,18,0,183.0,35.0,2.9,29.0,54.0,26.93,15.51
2017,9,20,18,15,91.5,17.5,2.95,28.5,27.0,13.61,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,16.42,0.0
2017,9,21,6,45,115.5,30.0,2.8,24.5,45.5,157.21,107.82
2017,9,21,7,0,219.0,51.0,2.9,25.0,81.0,287.77,226.52
2017,9,21,7,15,306.0,66.0,3.05,25.0,130.0,381.6,305.95
2017,9,21,7,30,393.0,81.0,3.2,25.0,179.0,480.4,385.81
2017,9,21,7,45,469.5,88.0,3.4,25.5,233.5,562.03,448.07
2017,9,21,8,0,546.0,95.0,3.6,26.0,288.0,655.27,516.37
2017,9,21,8,15,587.5,102.0,3.7,26.0,341.0,709.37,554.4
2017,9,21,8,30,629.0,109.0,3.8,26.0,394.0,761.84,590.48
2017,9,21,8,45,314.5,128.0,3.9,26.5,270.5,478.06,376.56
2017,9,21,9,0,0.0,147.0,4.0,27.0,147.0,128.52,96.83
2017,9,21,9,15,0.0,109.5,4.0,27.5,109.5,92.26,68.1
2017,9,21,9,30,0.0,72.0,4.0,28.0,72.0,59.84,42.13
2017,9,21,9,45,123.0,199.5,4.0,28.5,286.0,321.61,248.63
2017,9,21,10,0,246.0,327.0,4.0,29.0,500.0,568.07,429.71
2017,9,21,10,15,531.0,226.5,3.95,29.0,624.0,750.24,563.33
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,887.97,657.56
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.0,874.04,644.92
2017,9,21,11,0,837.0,126.0,3.9,30.0,804.0,847.35,624.91
2017,9,21,11,15,554.0,268.0,3.9,30.0,721.5,729.71,539.77
2017,9,21,11,30,271.0,410.0,3.9,30.0,639.0,598.55,441.44
2017,9,21,11,45,560.5,271.0,3.95,30.5,752.0,681.73,504.75
2017,9,21,12,0,850.0,132.0,4.0,31.0,865.0,728.69,539.73
2017,9,21,12,15,597.5,268.0,4.0,31.0,784.5,640.56,471.99
2017,9,21,12,30,345.0,404.0,4.0,31.0,704.0,552.97,405.72
2017,9,21,12,45,595.5,268.0,4.05,31.5,780.5,564.77,414.69
2017,9,21,13,0,846.0,132.0,4.1,32.0,857.0,552.06,403.17
2017,9,21,13,15,842.0,131.5,4.15,32.0,842.5,501.61,362.76
2017,9,21,13,30,838.0,131.0,4.2,32.0,828.0,450.07,320.56
2017,9,21,13,45,578.5,249.0,4.3,32.0,723.5,383.31,270.84
2017,9,21,14,0,319.0,367.0,4.4,32.0,619.0,349.69,248.85
2017,9,21,14,15,560.5,247.0,4.45,32.0,669.5,296.69,199.51
2017,9,21,14,30,802.0,127.0,4.5,32.0,720.0,224.86,133.83
2017,9,21,14,45,767.0,134.5,4.55,32.0,678.5,173.05,97.95
2017,9,21,15,0,732.0,142.0,4.6,32.0,637.0,116.49,68.82
2017,9,21,15,15,713.0,138.0,4.6,31.5,593.5,87.56,66.06
2017,9,21,15,30,694.0,134.0,4.6,31.0,550.0,87.24,66.17
2017,9,21,15,45,664.0,130.5,4.6,31.0,500.5,87.04,66.23
2017,9,21,16,0,634.0,127.0,4.6,31.0,451.0,86.89,66.34
2017,9,21,16,15,598.5,120.0,4.5,30.5,399.5,84.19,64.5
2017,9,21,16,30,563.0,113.0,4.4,30.0,348.0,81.37,62.53
2017,9,21,16,45,509.0,105.5,4.3,30.0,294.5,76.04,58.28
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,71.44,54.54
2017,9,21,17,15,385.0,85.5,3.85,29.5,189.0,63.09,47.6
2017,9,21,17,30,315.0,73.0,3.5,29.0,137.0,54.53,40.21
2017,9,21,17,45,214.5,55.0,3.15,28.5,92.0,41.56,28.84
2017,9,21,18,0,114.0,37.0,2.8,28.0,47.0,28.56,16.55
2017,9,21,18,15,57.0,18.5,2.75,27.5,23.5,15.79,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.5,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,24.53,0.0
2017,9,22,6,45,133.5,29.0,2.65,23.5,46.5,186.29,126.37
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,303.59,239.77
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,398.06,319.59
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,497.73,398.78
2017,9,22,7,45,489.0,83.0,3.3,25.5,232.5,579.43,460.85
2017,9,22,8,0,554.0,91.0,3.5,26.0,286.0,656.61,516.99
2017,9,22,8,15,595.5,98.0,3.55,26.5,339.5,710.58,553.71
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,762.97,588.24
2017,9,22,8,45,318.5,102.5,3.65,27.5,246.5,448.01,352.97
2017,9,22,9,0,0.0,100.0,3.7,28.0,100.0,83.95,61.35
2017,9,22,9,15,0.0,109.0,3.7,28.5,109.0,91.82,67.5
2017,9,22,9,30,0.0,118.0,3.7,29.0,118.0,99.65,73.29
2017,9,22,9,45,36.0,216.5,3.75,29.5,242.0,239.83,182.27
2017,9,22,10,0,72.0,315.0,3.8,30.0,366.0,373.6,281.84
2017,9,22,10,15,438.5,222.0,3.85,30.5,553.5,659.15,495.87
2017,9,22,10,30,805.0,129.0,3.9,31.0,741.0,878.81,646.9
2017,9,22,10,45,812.0,131.0,3.95,31.5,768.0,864.0,633.44
2017,9,22,11,0,819.0,133.0,4.0,32.0,795.0,845.59,619.33
2017,9,22,11,15,824.5,134.5,4.0,32.0,814.5,821.91,602.86
2017,9,22,11,30,830.0,136.0,4.0,32.0,834.0,794.86,584.2
2017,9,22,11,45,810.5,150.5,4.05,32.0,839.5,757.83,558.0
2017,9,22,12,0,791.0,165.0,4.1,32.0,845.0,718.73,529.33
2017,9,22,12,15,570.0,284.5,4.1,32.0,775.5,633.32,464.85
2017,9,22,12,30,349.0,404.0,4.1,32.0,706.0,553.97,405.01
2017,9,22,12,45,257.5,417.0,4.2,32.5,639.0,484.55,353.83
2017,9,22,13,0,166.0,430.0,4.3,33.0,572.0,424.85,309.64
2017,9,22,13,15,123.5,412.0,4.3,33.0,517.0,374.59,273.14
2017,9,22,13,30,81.0,394.0,4.3,33.0,462.0,334.82,244.31
2017,9,22,13,45,56.0,355.0,4.35,33.0,401.5,288.74,210.92
2017,9,22,14,0,31.0,316.0,4.4,33.0,341.0,246.82,180.67
2017,9,22,14,15,175.0,324.5,4.4,32.5,454.0,270.31,193.35
2017,9,22,14,30,319.0,333.0,4.4,32.0,567.0,271.79,188.4
2017,9,22,14,45,159.5,243.5,4.45,32.0,360.5,186.81,132.09
2017,9,22,15,0,0.0,154.0,4.5,32.0,154.0,124.0,90.82
2017,9,22,15,15,352.5,140.0,4.5,31.5,349.5,86.64,65.33
2017,9,22,15,30,705.0,126.0,4.5,31.0,545.0,82.61,62.41
2017,9,22,15,45,373.5,164.5,4.55,31.0,384.5,105.41,81.26
2017,9,22,16,0,42.0,203.0,4.6,31.0,224.0,145.82,114.46
2017,9,22,16,15,24.5,172.0,4.55,30.5,184.0,132.1,103.85
2017,9,22,16,30,7.0,141.0,4.5,30.0,144.0,109.85,86.11
2017,9,22,16,45,3.5,120.5,4.5,30.0,122.0,94.46,73.62
2017,9,22,17,0,0.0,100.0,4.5,30.0,100.0,78.93,60.8
2017,9,22,17,15,181.5,82.0,4.2,29.0,118.5,61.27,46.15
2017,9,22,17,30,363.0,64.0,3.9,28.0,137.0,48.37,35.17
2017,9,22,17,45,262.0,48.5,3.65,27.5,92.0,37.0,25.12
2017,9,22,18,0,161.0,33.0,3.4,27.0,47.0,25.41,13.81
2017,9,22,18,15,80.5,16.5,3.2,26.5,23.5,14.08,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.5,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,57.0,10.0,1.6,22.0,11.0,49.9,0.0
2017,9,23,6,45,190.0,26.0,1.9,22.5,48.5,221.94,148.91
2017,9,23,7,0,323.0,42.0,2.2,23.0,86.0,358.2,282.9
2017,9,23,7,15,412.0,53.5,2.35,23.5,136.5,455.47,363.75
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,556.36,442.93
2017,9,23,7,45,561.0,71.5,2.65,24.5,241.5,627.85,496.34
2017,9,23,8,0,621.0,78.0,2.8,25.0,296.0,699.43,547.42
2017,9,23,8,15,396.0,134.5,2.9,25.5,282.0,562.24,442.96
2017,9,23,8,30,171.0,191.0,3.0,26.0,268.0,382.96,301.19
2017,9,23,8,45,115.5,209.5,3.2,27.0,264.5,347.56,271.06
2017,9,23,9,0,60.0,228.0,3.4,28.0,261.0,290.93,224.34
2017,9,23,9,15,430.0,165.0,3.45,28.5,431.5,624.03,480.71
2017,9,23,9,30,800.0,102.0,3.5,29.0,602.0,899.86,670.48
2017,9,23,9,45,529.5,212.0,3.55,29.5,552.0,755.92,565.77
2017,9,23,10,0,259.0,322.0,3.6,30.0,502.0,592.26,442.46
2017,9,23,10,15,555.5,216.0,3.65,30.0,628.0,758.16,566.09
2017,9,23,10,30,852.0,110.0,3.7,30.0,754.0,888.36,654.36
2017,9,23,10,45,437.0,204.0,3.75,30.5,535.0,606.72,454.4
2017,9,23,11,0,22.0,298.0,3.8,31.0,316.0,275.83,204.26
2017,9,23,11,15,449.5,206.0,3.85,31.0,582.0,581.28,436.95
2017,9,23,11,30,877.0,114.0,3.9,31.0,848.0,801.05,591.99
2017,9,23,11,45,861.0,126.0,3.95,31.5,854.5,763.85,563.91
2017,9,23,12,0,845.0,138.0,4.0,32.0,861.0,724.35,533.83
2017,9,23,12,15,607.0,265.0,4.0,32.0,785.0,639.88,469.64
2017,9,23,12,30,369.0,392.0,4.0,32.0,709.0,555.26,405.95
2017,9,23,12,45,604.0,265.5,4.05,32.5,780.5,563.08,411.62
2017,9,23,13,0,839.0,139.0,4.1,33.0,852.0,547.85,398.04
2017,9,23,13,15,834.5,138.0,4.1,33.0,837.0,495.57,356.37
2017,9,23,13,30,830.0,137.0,4.1,33.0,822.0,442.34,313.02
2017,9,23,13,45,823.0,135.5,4.15,33.0,798.5,387.15,267.3
2017,9,23,14,0,816.0,134.0,4.2,33.0,775.0,331.74,220.74
2017,9,23,14,15,806.5,132.0,4.2,32.5,744.0,275.43,174.16
2017,9,23,14,30,797.0,130.0,4.2,32.0,713.0,219.68,129.96
2017,9,23,14,45,513.5,219.5,4.25,32.0,587.5,188.12,119.82
2017,9,23,15,0,230.0,309.0,4.3,32.0,462.0,208.09,150.57
2017,9,23,15,15,462.0,221.5,4.35,31.5,502.5,135.79,104.96
2017,9,23,15,30,694.0,134.0,4.4,31.0,543.0,87.78,66.61
2017,9,23,15,45,668.0,128.5,4.45,31.0,494.5,86.31,65.67
2017,9,23,16,0,642.0,123.0,4.5,31.0,446.0,84.75,64.63
2017,9,23,16,15,607.5,116.0,4.45,30.5,394.0,81.93,62.68
2017,9,23,16,30,573.0,109.0,4.4,30.0,342.0,78.99,60.59
2017,9,23,16,45,523.5,100.5,4.35,30.0,289.0,74.61,57.12
2017,9,23,17,0,474.0,92.0,4.3,30.0,236.0,67.64,51.36
2017,9,23,17,15,406.0,79.0,4.0,29.5,184.5,58.8,43.97
2017,9,23,17,30,338.0,66.0,3.7,29.0,133.0,49.72,36.11
2017,9,23,17,45,240.0,48.5,3.45,28.5,88.0,36.94,24.88
2017,9,23,18,0,142.0,31.0,3.2,28.0,43.0,23.87,12.1
2017,9,23,18,15,71.0,15.5,3.15,27.5,21.5,13.23,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,27.24,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,189.55,123.33
2017,9,24,7,0,262.0,46.0,2.7,23.0,81.0,313.67,248.04
2017,9,24,7,15,352.5,59.0,2.9,23.5,130.0,408.3,328.38
2017,9,24,7,30,443.0,72.0,3.1,24.0,179.0,508.26,408.2
2017,9,24,7,45,524.5,76.5,3.3,24.5,235.0,600.9,478.75
2017,9,24,8,0,606.0,81.0,3.5,25.0,291.0,688.56,542.55
2017,9,24,8,15,303.0,82.0,3.6,25.5,187.0,405.73,325.98
2017,9,24,8,30,0.0,83.0,3.7,26.0,83.0,69.15,50.48
2017,9,24,8,45,75.5,161.5,3.8,27.0,202.5,231.6,182.02
2017,9,24,9,0,151.0,240.0,3.9,28.0,322.0,411.68,319.45
2017,9,24,9,15,169.5,263.0,3.9,28.5,363.0,449.15,345.3
2017,9,24,9,30,188.0,286.0,3.9,29.0,404.0,485.24,370.2
2017,9,24,9,45,250.5,297.5,3.9,29.5,465.5,567.48,429.03
2017,9,24,10,0,313.0,309.0,3.9,30.0,527.0,627.29,470.53
2017,9,24,10,15,156.5,181.0,3.85,30.0,290.0,336.6,256.63
2017,9,24,10,30,0.0,53.0,3.8,30.0,53.0,44.1,28.96
2017,9,24,10,45,69.5,224.0,3.8,30.5,280.0,276.51,208.76
2017,9,24,11,0,139.0,395.0,3.8,31.0,507.0,494.02,366.54
2017,9,24,11,15,509.0,252.5,3.75,31.0,675.0,672.62,499.57
2017,9,24,11,30,879.0,110.0,3.7,31.0,843.0,795.95,587.23
2017,9,24,11,45,851.0,129.5,3.7,31.5,847.0,756.57,557.85
2017,9,24,12,0,823.0,149.0,3.7,32.0,851.0,721.4,530.25
2017,9,24,12,15,823.0,149.0,3.7,32.0,853.0,680.33,500.03
2017,9,24,12,30,823.0,149.0,3.7,32.0,855.0,637.02,467.62
2017,9,24,12,45,520.0,285.5,3.75,32.5,730.5,529.64,386.71
2017,9,24,13,0,217.0,422.0,3.8,33.0,606.0,443.26,322.07
2017,9,24,13,15,516.0,282.5,3.8,33.0,709.0,453.79,327.63
2017,9,24,13,30,815.0,143.0,3.8,33.0,812.0,437.64,309.26
2017,9,24,13,45,562.5,253.0,3.85,33.0,708.5,375.07,262.99
2017,9,24,14,0,310.0,363.0,3.9,33.0,605.0,340.02,240.44
2017,9,24,14,15,549.0,247.0,3.95,32.5,655.0,286.99,191.6
2017,9,24,14,30,788.0,131.0,4.0,32.0,705.0,215.71,127.25
2017,9,24,14,45,777.0,127.0,4.05,32.0,667.5,159.78,88.87
2017,9,24,15,0,766.0,123.0,4.1,32.0,630.0,105.09,63.95
2017,9,24,15,15,410.0,185.0,4.1,31.5,454.5,114.07,87.59
2017,9,24,15,30,54.0,247.0,4.1,31.0,279.0,172.93,135.49
2017,9,24,15,45,36.5,214.0,4.2,31.0,235.0,153.15,119.93
2017,9,24,16,0,19.0,181.0,4.3,31.0,191.0,139.24,109.11
2017,9,24,16,15,314.5,138.0,4.25,30.5,266.0,92.49,71.38
2017,9,24,16,30,610.0,95.0,4.2,30.0,341.0,69.23,52.47
2017,9,24,16,45,560.0,88.0,4.2,30.0,287.5,65.53,49.54
2017,9,24,17,0,510.0,81.0,4.2,30.0,234.0,61.76,46.44
2017,9,24,17,15,438.5,70.5,3.95,29.0,182.0,54.89,40.76
2017,9,24,17,30,367.0,60.0,3.7,28.0,130.0,45.58,32.75
2017,9,24,17,45,259.0,44.5,3.45,27.5,85.5,34.08,22.55
2017,9,24,18,0,151.0,29.0,3.2,27.0,41.0,22.39,10.48
2017,9,24,18,15,75.5,14.5,3.15,26.5,20.5,12.38,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.0,22.5,2.35,22.5,38.5,161.12,101.18
2017,9,25,7,0,246.0,45.0,2.6,23.0,77.0,299.18,236.22
2017,9,25,7,15,338.5,58.0,2.75,23.0,125.5,394.75,318.08
2017,9,25,7,30,431.0,71.0,2.9,23.0,174.0,495.82,399.75
2017,9,25,7,45,500.5,78.0,3.05,23.5,228.0,580.5,464.54
2017,9,25,8,0,570.0,85.0,3.2,24.0,282.0,659.98,522.63
2017,9,25,8,15,305.5,130.0,3.25,24.5,238.0,449.83,359.78
2017,9,25,8,30,41.0,175.0,3.3,25.0,194.0,221.77,173.84
2017,9,25,8,45,42.0,196.0,3.4,25.5,217.0,241.95,189.18
2017,9,25,9,0,43.0,217.0,3.5,26.0,240.0,261.69,203.39
2017,9,25,9,15,110.0,251.5,3.5,26.5,317.5,378.92,293.7
2017,9,25,9,30,177.0,286.0,3.5,27.0,395.0,474.5,364.61
2017,9,25,9,45,492.5,197.5,3.55,27.5,531.0,702.23,535.23
2017,9,25,10,0,808.0,109.0,3.6,28.0,667.0,888.42,662.3
2017,9,25,10,15,636.5,198.5,3.6,28.0,652.5,817.58,610.97
2017,9,25,10,30,465.0,288.0,3.6,28.0,638.0,729.93,545.03
2017,9,25,10,45,331.5,341.0,3.65,28.5,595.0,633.47,472.99
2017,9,25,11,0,198.0,394.0,3.7,29.0,552.0,541.92,403.58
2017,9,25,11,15,213.0,392.0,3.75,29.0,565.5,537.97,400.96
2017,9,25,11,30,228.0,390.0,3.8,29.0,579.0,532.58,396.86
2017,9,25,11,45,298.0,388.5,3.85,29.0,639.5,574.62,427.22
2017,9,25,12,0,368.0,387.0,3.9,29.0,700.0,600.19,445.22
2017,9,25,12,15,430.0,362.5,3.9,29.0,729.5,598.28,443.45
2017,9,25,12,30,492.0,338.0,3.9,29.0,759.0,586.24,434.1
2017,9,25,12,45,397.5,370.5,3.95,29.5,708.5,523.61,386.38
2017,9,25,13,0,303.0,403.0,4.0,30.0,658.0,469.98,345.52
2017,9,25,13,15,330.0,387.0,4.0,30.0,660.5,444.6,325.63
2017,9,25,13,30,357.0,371.0,4.0,30.0,663.0,416.53,302.92
2017,9,25,13,45,196.0,346.0,4.05,30.0,506.0,322.76,235.41
2017,9,25,14,0,35.0,321.0,4.1,30.0,349.0,250.11,185.13
2017,9,25,14,15,256.5,295.0,4.05,29.5,482.5,257.82,183.11
2017,9,25,14,30,478.0,269.0,4.0,29.0,616.0,246.34,164.92
2017,9,25,14,45,368.5,284.5,4.0,29.0,543.0,216.91,149.33
2017,9,25,15,0,259.0,300.0,4.0,29.0,470.0,190.42,139.46
2017,9,25,15,15,300.0,269.5,3.9,29.0,453.5,169.35,133.2
2017,9,25,15,30,341.0,239.0,3.8,29.0,437.0,155.1,122.1
2017,9,25,15,45,182.0,211.5,3.75,29.0,316.5,146.54,115.55
2017,9,25,16,0,23.0,184.0,3.7,29.0,196.0,141.07,111.49
2017,9,25,16,15,18.5,163.5,3.5,28.5,172.5,126.01,99.7
2017,9,25,16,30,14.0,143.0,3.3,28.0,149.0,110.78,87.61
2017,9,25,16,45,7.5,121.5,3.15,28.0,124.5,94.72,74.44
2017,9,25,17,0,1.0,100.0,3.0,28.0,100.0,78.51,60.92
2017,9,25,17,15,0.5,77.0,2.7,27.5,77.0,61.17,46.3
2017,9,25,17,30,0.0,54.0,2.4,27.0,54.0,43.6,31.19
2017,9,25,17,45,0.0,34.5,2.15,26.5,34.5,28.3,17.81
2017,9,25,18,0,0.0,15.0,1.9,26.0,15.0,12.36,2.85
2017,9,25,18,15,0.0,7.5,1.9,25.5,7.5,6.4,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,1.95,22.5,16.0,13.19,2.64
2017,9,26,7,0,0.0,32.0,2.2,23.0,32.0,27.01,16.04
2017,9,26,7,15,0.0,53.0,2.25,23.0,53.0,48.95,34.57
2017,9,26,7,30,0.0,74.0,2.3,23.0,74.0,69.59,51.93
2017,9,26,7,45,3.0,96.0,2.4,23.5,97.0,93.32,71.54
2017,9,26,8,0,6.0,118.0,2.5,24.0,120.0,116.59,90.35
2017,9,26,8,15,12.0,139.5,2.55,24.5,144.5,141.7,110.36
2017,9,26,8,30,18.0,161.0,2.6,25.0,169.0,166.66,129.85
2017,9,26,8,45,9.0,153.5,2.7,25.5,157.5,146.22,112.55
2017,9,26,9,0,0.0,146.0,2.8,26.0,146.0,127.86,97.06
2017,9,26,9,15,4.5,172.0,2.75,26.0,175.0,155.93,119.04
2017,9,26,9,30,9.0,198.0,2.7,26.0,204.0,183.7,140.44
2017,9,26,9,45,4.5,143.5,2.7,26.5,146.5,126.61,95.12
2017,9,26,10,0,0.0,89.0,2.7,27.0,89.0,74.13,53.39
2017,9,26,10,15,5.5,160.0,2.65,27.0,164.5,141.25,106.06
2017,9,26,10,30,11.0,231.0,2.6,27.0,240.0,209.46,158.3
2017,9,26,10,45,7.5,201.0,2.55,27.0,207.0,178.06,133.79
2017,9,26,11,0,4.0,171.0,2.5,27.0,174.0,147.98,110.45
2017,9,26,11,15,2.0,132.5,2.45,27.0,134.0,112.85,83.15
2017,9,26,11,30,0.0,94.0,2.4,27.0,94.0,78.57,56.36
2017,9,26,11,45,1.0,122.5,2.4,27.5,124.0,103.27,75.48
2017,9,26,12,0,2.0,151.0,2.4,28.0,154.0,127.69,94.11
2017,9,26,12,15,1.0,92.5,2.4,28.0,94.0,77.94,55.57
2017,9,26,12,30,0.0,34.0,2.4,28.0,34.0,28.34,16.74
2017,9,26,12,45,5.0,132.5,2.4,28.0,137.0,113.05,82.94
2017,9,26,13,0,10.0,231.0,2.4,28.0,240.0,194.66,145.19
2017,9,26,13,15,14.0,258.0,2.4,28.0,270.0,216.01,161.09
2017,9,26,13,30,18.0,285.0,2.4,28.0,300.0,235.87,175.9
2017,9,26,13,45,13.5,249.5,2.4,28.0,260.5,204.82,152.62
2017,9,26,14,0,9.0,214.0,2.4,28.0,221.0,174.72,130.07
2017,9,26,14,15,4.5,163.5,2.4,27.5,167.0,134.0,99.42
2017,9,26,14,30,0.0,113.0,2.4,27.0,113.0,93.45,68.43
2017,9,26,14,45,0.0,109.5,2.4,27.0,109.5,90.54,66.34
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,87.63,64.22
2017,9,26,15,15,0.0,99.5,2.35,26.5,99.5,82.45,63.3
2017,9,26,15,30,0.0,93.0,2.3,26.0,93.0,77.24,59.3
2017,9,26,15,45,0.0,89.0,2.25,26.0,89.0,73.93,56.75
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,70.58,54.15
2017,9,26,16,15,0.0,75.0,2.05,25.5,75.0,62.23,47.4
2017,9,26,16,30,0.0,65.0,1.9,25.0,65.0,53.86,40.56
2017,9,26,16,45,0.0,54.5,1.75,25.0,54.5,45.1,33.19
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,36.36,25.72
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,28.06,18.56
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,19.77,11.3
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,12.75,5.01
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.5,1.8,22.0,18.5,15.27,3.56
2017,9,27,7,0,0.0,37.0,2.0,22.0,37.0,34.74,22.3
2017,9,27,7,15,5.5,60.0,2.05,22.0,61.5,63.88,47.14
2017,9,27,7,30,11.0,83.0,2.1,22.0,86.0,91.49,70.58
2017,9,27,7,45,21.5,105.5,2.15,22.5,112.5,122.05,96.06
2017,9,27,8,0,32.0,128.0,2.2,23.0,139.0,167.46,132.89
2017,9,27,8,15,56.5,155.5,2.15,23.0,179.0,218.79,174.33
2017,9,27,8,30,81.0,183.0,2.1,23.0,219.0,269.68,214.41
2017,9,27,8,45,168.0,205.0,2.1,23.5,291.0,390.52,308.64
2017,9,27,9,0,255.0,227.0,2.1,24.0,363.0,512.69,399.34
2017,9,27,9,15,201.0,255.0,2.05,24.5,368.5,468.19,362.06
2017,9,27,9,30,147.0,283.0,2.0,25.0,374.0,442.21,339.31
2017,9,27,9,45,137.5,303.5,1.95,25.5,393.0,447.94,341.38
2017,9,27,10,0,128.0,324.0,1.9,26.0,412.0,452.67,342.59
2017,9,27,10,15,102.5,334.5,1.9,26.0,407.5,413.88,312.89
2017,9,27,10,30,77.0,345.0,1.9,26.0,403.0,394.02,297.08
2017,9,27,10,45,77.5,358.5,1.9,26.5,419.0,400.19,300.46
2017,9,27,11,0,78.0,372.0,1.9,27.0,435.0,405.71,303.24
2017,9,27,11,15,63.0,367.5,1.95,27.0,419.0,381.14,284.7
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,357.86,267.22
2017,9,27,11,45,48.5,369.0,2.1,27.5,409.5,356.46,265.64
2017,9,27,12,0,49.0,375.0,2.2,28.0,416.0,354.65,263.67
2017,9,27,12,15,62.0,388.5,2.25,28.0,440.5,366.65,272.4
2017,9,27,12,30,75.0,402.0,2.3,28.0,465.0,376.56,279.44
2017,9,27,12,45,88.0,405.0,2.4,28.0,479.0,376.1,278.96
2017,9,27,13,0,101.0,408.0,2.5,28.0,493.0,373.82,277.04
2017,9,27,13,15,68.0,371.0,2.5,28.0,428.0,320.54,237.9
2017,9,27,13,30,35.0,334.0,2.5,28.0,363.0,272.21,202.52
2017,9,27,13,45,74.5,353.0,2.55,28.0,411.5,291.05,215.7
2017,9,27,14,0,114.0,372.0,2.6,28.0,460.0,303.35,223.18
2017,9,27,14,15,79.0,337.5,2.55,28.0,397.5,261.21,192.61
2017,9,27,14,30,44.0,303.0,2.5,28.0,335.0,224.36,166.56
2017,9,27,14,45,23.5,239.0,2.45,28.0,256.0,186.86,139.53
2017,9,27,15,0,3.0,175.0,2.4,28.0,177.0,138.74,103.69
2017,9,27,15,15,71.0,217.0,2.3,27.5,258.0,157.31,124.13
2017,9,27,15,30,139.0,259.0,2.2,27.0,339.0,171.25,136.0
2017,9,27,15,45,69.5,179.5,2.1,27.0,219.5,133.23,105.39
2017,9,27,16,0,0.0,100.0,2.0,27.0,100.0,81.99,63.39
2017,9,27,16,15,0.0,88.0,1.8,26.5,88.0,72.48,55.83
2017,9,27,16,30,0.0,76.0,1.6,26.0,76.0,62.9,48.04
2017,9,27,16,45,0.0,63.5,1.45,26.0,63.5,52.61,39.43
2017,9,27,17,0,0.0,51.0,1.3,26.0,51.0,42.19,30.58
2017,9,27,17,15,0.0,39.0,1.2,25.5,39.0,32.22,22.01
2017,9,27,17,30,0.0,27.0,1.1,25.0,27.0,22.26,13.33
2017,9,27,17,45,0.0,17.0,1.0,24.5,17.0,13.99,5.98
2017,9,27,18,0,0.0,7.0,0.9,24.0,7.0,5.74,0.0
2017,9,27,18,15,0.0,3.5,1.0,24.0,3.5,2.99,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.1,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,8.21,0.94
2017,9,28,7,15,0.0,17.0,3.1,22.0,17.0,13.98,5.9
2017,9,28,7,30,0.0,24.0,3.2,22.0,24.0,19.77,10.84
2017,9,28,7,45,0.0,31.5,3.35,22.5,31.5,25.98,16.05
2017,9,28,8,0,0.0,39.0,3.5,23.0,39.0,32.21,21.17
2017,9,28,8,15,0.0,72.0,3.5,23.0,72.0,59.71,43.82
2017,9,28,8,30,0.0,105.0,3.5,23.0,105.0,90.58,68.89
2017,9,28,8,45,0.0,112.0,3.5,23.5,112.0,96.12,72.96
2017,9,28,9,0,0.0,119.0,3.5,24.0,119.0,101.81,77.12
2017,9,28,9,15,0.0,135.5,3.4,24.5,135.5,116.51,88.44
2017,9,28,9,30,0.0,152.0,3.3,25.0,152.0,131.1,99.51
2017,9,28,9,45,5.0,185.5,3.25,25.5,189.0,166.16,126.72
2017,9,28,10,0,10.0,219.0,3.2,26.0,226.0,200.88,153.16
2017,9,28,10,15,17.5,251.5,3.15,26.0,264.5,236.32,180.17
2017,9,28,10,30,25.0,284.0,3.1,26.0,303.0,270.93,206.21
2017,9,28,10,45,24.0,291.0,3.05,26.5,309.5,273.63,207.3
2017,9,28,11,0,23.0,298.0,3.0,27.0,316.0,276.32,208.5
2017,9,28,11,15,25.5,303.5,2.95,27.0,324.0,291.31,219.46
2017,9,28,11,30,28.0,309.0,2.9,27.0,332.0,293.44,220.77
2017,9,28,11,45,25.5,312.0,2.9,27.5,333.0,289.3,216.95
2017,9,28,12,0,23.0,315.0,2.9,28.0,334.0,279.73,209.18
2017,9,28,12,15,40.0,349.5,2.9,28.0,383.0,319.81,238.96
2017,9,28,12,30,57.0,384.0,2.9,28.0,432.0,350.98,261.65
2017,9,28,12,45,56.5,380.5,2.9,28.0,428.0,339.44,252.84
2017,9,28,13,0,56.0,377.0,2.9,28.0,424.0,327.9,244.16
2017,9,28,13,15,141.5,386.0,2.95,28.0,501.0,359.85,266.88
2017,9,28,13,30,227.0,395.0,3.0,28.0,578.0,382.78,281.39
2017,9,28,13,45,125.5,343.0,3.05,28.0,444.5,294.49,217.17
2017,9,28,14,0,24.0,291.0,3.1,28.0,311.0,234.86,175.26
2017,9,28,14,15,122.5,314.0,3.15,28.0,403.0,246.87,180.69
2017,9,28,14,30,221.0,337.0,3.2,28.0,495.0,259.64,186.2
2017,9,28,14,45,227.5,316.5,3.25,28.0,471.0,227.32,163.54
2017,9,28,15,0,234.0,296.0,3.3,28.0,447.0,194.65,153.64
2017,9,28,15,15,266.5,268.0,3.3,27.5,428.5,168.45,133.3
2017,9,28,15,30,299.0,240.0,3.3,27.0,410.0,155.31,123.32
2017,9,28,15,45,268.5,221.0,3.3,27.0,363.0,145.38,115.61
2017,9,28,16,0,238.0,202.0,3.3,27.0,316.0,135.01,107.48
2017,9,28,16,15,233.0,177.0,3.15,26.5,277.5,121.02,96.45
2017,9,28,16,30,228.0,152.0,3.0,26.0,239.0,106.33,84.66
2017,9,28,16,45,207.5,129.5,2.95,26.0,199.5,92.34,73.09
2017,9,28,17,0,187.0,107.0,2.9,26.0,160.0,77.78,60.8
2017,9,28,17,15,157.5,85.0,2.7,25.5,122.5,62.91,48.1
2017,9,28,17,30,128.0,63.0,2.5,25.0,85.0,47.53,34.64
2017,9,28,17,45,70.5,42.0,2.3,24.5,53.5,32.84,21.43
2017,9,28,18,0,13.0,21.0,2.1,24.0,22.0,17.13,2.54
2017,9,28,18,15,6.5,10.5,2.2,23.5,11.0,8.96,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.5,3.8,20.5,3.5,2.87,0.0
2017,9,29,7,0,0.0,7.0,3.8,21.0,7.0,5.74,0.0
2017,9,29,7,15,0.0,11.5,3.8,21.0,11.5,9.45,2.17
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,13.16,5.37
2017,9,29,7,45,0.0,21.5,3.8,21.5,21.5,17.71,9.2
2017,9,29,8,0,0.0,27.0,3.8,22.0,27.0,22.26,12.97
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,18.55,9.84
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,14.85,6.71
2017,9,29,8,45,0.0,28.0,3.95,22.5,28.0,23.13,13.5
2017,9,29,9,0,0.0,38.0,4.0,23.0,38.0,31.45,20.23
2017,9,29,9,15,0.0,62.0,3.95,23.0,62.0,51.44,36.46
2017,9,29,9,30,0.0,86.0,3.9,23.0,86.0,71.53,52.6
2017,9,29,9,45,0.0,57.5,3.85,23.5,57.5,47.75,33.15
2017,9,29,10,0,0.0,29.0,3.8,24.0,29.0,24.05,13.86
2017,9,29,10,15,0.0,29.0,3.75,24.0,29.0,24.07,13.84
2017,9,29,10,30,0.0,29.0,3.7,24.0,29.0,24.09,13.82
2017,9,29,10,45,0.0,60.0,3.65,24.5,60.0,49.96,34.5
2017,9,29,11,0,0.0,91.0,3.6,25.0,91.0,75.95,55.0
2017,9,29,11,15,0.5,119.0,3.6,25.0,119.5,100.11,74.0
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,124.13,92.75
2017,9,29,11,45,9.5,220.0,3.65,25.5,228.5,191.79,145.07
2017,9,29,12,0,18.0,293.0,3.7,26.0,309.0,257.69,194.88
2017,9,29,12,15,11.5,234.5,3.7,26.0,245.0,202.64,152.72
2017,9,29,12,30,5.0,176.0,3.7,26.0,181.0,149.28,111.68
2017,9,29,12,45,7.0,194.5,3.7,26.0,200.5,164.72,123.68
2017,9,29,13,0,9.0,213.0,3.7,26.0,220.0,179.54,135.07
2017,9,29,13,15,18.5,264.5,3.65,26.0,279.5,222.62,167.95
2017,9,29,13,30,28.0,316.0,3.6,26.0,339.0,256.11,193.09
2017,9,29,13,45,14.0,218.5,3.6,26.0,230.0,181.08,136.1
2017,9,29,14,0,0.0,121.0,3.6,26.0,121.0,100.07,73.74
2017,9,29,14,15,0.0,126.5,3.55,25.5,126.5,104.22,77.36
2017,9,29,14,30,0.0,132.0,3.5,25.0,132.0,108.21,80.82
2017,9,29,14,45,32.5,206.5,3.45,25.0,227.0,156.34,117.72
2017,9,29,15,0,65.0,281.0,3.4,25.0,322.0,193.36,154.66
2017,9,29,15,15,37.0,234.0,3.3,25.0,257.5,166.15,132.81
2017,9,29,15,30,9.0,187.0,3.2,25.0,193.0,145.07,115.92
2017,9,29,15,45,4.5,165.0,3.15,25.0,168.0,129.09,103.08
2017,9,29,16,0,0.0,143.0,3.1,25.0,143.0,112.87,89.93
2017,9,29,16,15,0.0,125.0,2.95,24.5,125.0,99.29,79.01
2017,9,29,16,30,0.0,107.0,2.8,24.0,107.0,85.57,67.79
2017,9,29,16,45,0.0,88.5,2.7,23.5,88.5,71.34,55.93
2017,9,29,17,0,0.0,70.0,2.6,23.0,70.0,56.96,43.7
2017,9,29,17,15,0.0,52.5,2.55,22.5,52.5,43.17,31.72
2017,9,29,17,30,0.0,35.0,2.5,22.0,35.0,28.92,19.17
2017,9,29,17,45,0.0,21.0,2.45,22.0,21.0,17.31,8.7
2017,9,29,18,0,0.0,7.0,2.4,22.0,7.0,5.75,0.0
2017,9,29,18,15,0.0,3.5,2.55,21.5,3.5,2.99,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,130.5,19.5,2.95,17.5,35.0,155.87,74.14
2017,9,30,7,0,261.0,39.0,3.1,18.0,70.0,300.05,239.85
2017,9,30,7,15,350.5,52.5,3.1,18.5,118.5,393.56,322.11
2017,9,30,7,30,440.0,66.0,3.1,19.0,167.0,498.25,407.75
2017,9,30,7,45,510.0,73.5,3.15,19.5,220.5,577.48,469.58
2017,9,30,8,0,580.0,81.0,3.2,20.0,274.0,657.07,528.76
2017,9,30,8,15,620.5,87.5,3.15,20.5,327.0,708.56,564.24
2017,9,30,8,30,661.0,94.0,3.1,21.0,380.0,758.41,597.31
2017,9,30,8,45,696.0,97.0,3.1,22.0,431.5,796.53,620.04
2017,9,30,9,0,731.0,100.0,3.1,23.0,483.0,832.05,640.4
2017,9,30,9,15,752.0,103.5,3.05,23.5,529.5,847.36,647.27
2017,9,30,9,30,773.0,107.0,3.0,24.0,576.0,864.61,655.63
2017,9,30,9,45,791.5,108.5,3.0,24.5,617.0,873.62,658.67
2017,9,30,10,0,810.0,110.0,3.0,25.0,658.0,878.87,659.35
2017,9,30,10,15,821.0,112.5,3.0,25.5,692.5,874.64,653.8
2017,9,30,10,30,832.0,115.0,3.0,26.0,727.0,866.61,645.95
2017,9,30,10,45,841.0,115.5,3.05,26.5,754.0,842.31,627.62
2017,9,30,11,0,850.0,116.0,3.1,27.0,781.0,823.73,613.43
2017,9,30,11,15,855.0,117.5,3.1,27.0,800.0,799.37,596.3
2017,9,30,11,30,860.0,119.0,3.1,27.0,819.0,771.7,576.99
2017,9,30,11,45,852.0,125.5,3.1,27.5,827.0,735.86,549.99
2017,9,30,12,0,844.0,132.0,3.1,28.0,835.0,697.64,520.36
2017,9,30,12,15,844.5,132.0,3.1,28.0,836.5,657.4,490.03
2017,9,30,12,30,845.0,132.0,3.1,28.0,838.0,614.87,457.38
2017,9,30,12,45,843.5,131.5,3.1,28.0,831.0,568.76,421.33
2017,9,30,13,0,842.0,131.0,3.1,28.0,824.0,520.94,383.03
2017,9,30,13,15,837.5,130.0,3.1,28.0,808.5,468.18,340.09
2017,9,30,13,30,833.0,129.0,3.1,28.0,793.0,414.9,295.59
2017,9,30,13,45,825.5,128.0,3.1,28.0,769.0,359.92,248.94
2017,9,30,14,0,818.0,127.0,3.1,28.0,745.0,304.79,201.8
2017,9,30,14,15,807.5,124.5,3.05,28.0,714.0,248.08,154.46
2017,9,30,14,30,797.0,122.0,3.0,28.0,683.0,192.06,111.11
2017,9,30,14,45,772.5,124.0,3.0,28.0,642.5,138.91,78.59
2017,9,30,15,0,748.0,126.0,3.0,28.0,602.0,81.06,61.64
2017,9,30,15,15,728.5,122.0,2.95,27.5,558.0,80.27,61.35
2017,9,30,15,30,709.0,118.0,2.9,27.0,514.0,79.45,61.0
2017,9,30,15,45,685.5,112.0,2.85,27.0,466.0,77.2,59.33
2017,9,30,16,0,662.0,106.0,2.8,27.0,418.0,74.82,57.55
2017,9,30,16,15,626.0,99.5,2.55,26.5,366.0,71.8,55.34
2017,9,30,16,30,590.0,93.0,2.3,26.0,314.0,68.68,52.99
2017,9,30,16,45,542.5,84.0,2.05,26.0,261.5,63.41,48.63
2017,9,30,17,0,495.0,75.0,1.8,26.0,209.0,57.96,43.98
