Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,17,15,419.5,63.0,1.6,25.0,158.5,49.64,36.86
2017,9,30,17,30,344.0,51.0,1.4,24.0,108.0,39.09,27.56
2017,9,30,17,45,238.5,34.5,1.25,23.0,66.5,26.68,16.23
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,14.04,0.0
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,7.68,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.5,17.5,0.65,17.5,36.5,181.59,77.23
2017,10,1,7,0,327.0,35.0,0.7,18.0,73.0,348.6,273.59
2017,10,1,7,15,419.5,46.0,0.7,18.5,123.0,445.67,355.27
2017,10,1,7,30,512.0,57.0,0.7,19.0,173.0,546.96,433.88
2017,10,1,7,45,571.5,64.5,0.75,19.5,227.0,617.82,486.04
2017,10,1,8,0,631.0,72.0,0.8,20.0,281.0,688.9,535.66
2017,10,1,8,15,670.0,77.5,0.95,21.0,334.5,738.26,568.08
2017,10,1,8,30,709.0,83.0,1.1,22.0,388.0,785.91,598.34
2017,10,1,8,45,737.5,87.0,1.3,23.0,439.0,814.82,615.67
2017,10,1,9,0,766.0,91.0,1.5,24.0,490.0,846.27,634.5
2017,10,1,9,15,786.0,94.0,1.45,24.5,537.0,865.37,643.08
2017,10,1,9,30,806.0,97.0,1.4,25.0,584.0,880.97,649.4
2017,10,1,9,45,820.0,100.0,1.4,25.5,625.0,887.35,650.43
2017,10,1,10,0,834.0,103.0,1.4,26.0,666.0,889.95,649.26
2017,10,1,10,15,845.0,105.0,1.4,26.5,700.0,875.54,637.29
2017,10,1,10,30,856.0,107.0,1.4,27.0,734.0,867.13,629.61
2017,10,1,10,45,862.5,109.0,1.45,27.5,761.0,851.09,617.71
2017,10,1,11,0,869.0,111.0,1.5,28.0,788.0,831.46,603.66
2017,10,1,11,15,873.5,112.0,1.55,28.0,806.5,805.72,586.9
2017,10,1,11,30,878.0,113.0,1.6,28.0,825.0,776.67,567.97
2017,10,1,11,45,880.5,113.5,1.7,28.5,835.5,742.52,544.2
2017,10,1,12,0,883.0,114.0,1.8,29.0,846.0,705.46,517.11
2017,10,1,12,15,883.0,114.5,1.85,29.0,847.5,664.05,487.05
2017,10,1,12,30,883.0,115.0,1.9,29.0,849.0,620.25,454.52
2017,10,1,12,45,880.0,115.0,1.95,29.0,841.5,572.26,418.05
2017,10,1,13,0,877.0,115.0,2.0,29.0,834.0,522.59,379.23
2017,10,1,13,15,872.5,114.5,2.05,29.0,818.0,470.42,337.36
2017,10,1,13,30,868.0,114.0,2.1,29.0,802.0,417.16,293.4
2017,10,1,13,45,860.5,113.0,2.2,29.0,777.5,361.72,246.92
2017,10,1,14,0,853.0,112.0,2.3,29.0,753.0,305.98,199.73
2017,10,1,14,15,843.0,110.0,2.35,29.0,721.5,248.98,152.59
2017,10,1,14,30,833.0,108.0,2.4,29.0,690.0,184.3,103.25
2017,10,1,14,45,819.0,106.0,2.45,29.0,651.5,127.3,68.67
2017,10,1,15,0,805.0,104.0,2.5,29.0,613.0,75.95,57.2
2017,10,1,15,15,786.5,101.0,2.5,28.5,568.5,75.11,56.86
2017,10,1,15,30,768.0,98.0,2.5,28.0,524.0,74.26,56.46
2017,10,1,15,45,742.5,94.0,2.5,28.0,474.5,72.55,55.23
2017,10,1,16,0,717.0,90.0,2.5,28.0,425.0,64.75,48.92
2017,10,1,16,15,682.5,85.0,2.3,27.5,372.0,62.31,47.16
2017,10,1,16,30,648.0,80.0,2.1,27.0,319.0,59.81,45.29
2017,10,1,16,45,597.0,73.0,1.95,27.0,265.5,55.59,41.81
2017,10,1,17,0,546.0,66.0,1.8,27.0,212.0,51.28,38.13
2017,10,1,17,15,468.5,56.0,1.65,26.0,160.0,44.27,32.12
2017,10,1,17,30,391.0,46.0,1.5,25.0,108.0,37.11,25.71
2017,10,1,17,45,268.0,31.5,1.35,24.0,66.0,25.66,15.14
2017,10,1,18,0,145.0,17.0,1.2,23.0,24.0,13.9,0.0
2017,10,1,18,15,72.5,8.5,1.2,22.5,12.0,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,20.5,34.0,150.91,53.08
2017,10,2,7,0,252.0,39.0,1.3,21.0,68.0,292.98,228.5
2017,10,2,7,15,345.5,52.5,1.5,21.5,116.0,388.59,311.23
2017,10,2,7,30,439.0,66.0,1.7,22.0,164.0,495.12,396.52
2017,10,2,7,45,505.5,74.5,1.95,22.5,217.5,572.23,455.93
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,649.55,512.96
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,702.03,549.85
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,752.85,584.6
2017,10,2,8,45,471.0,156.0,2.95,25.0,371.0,647.74,504.82
2017,10,2,9,0,286.0,216.0,3.2,26.0,365.0,524.8,408.01
2017,10,2,9,15,231.0,246.0,3.25,26.0,373.5,483.03,374.92
2017,10,2,9,30,176.0,276.0,3.3,26.0,382.0,459.21,354.42
2017,10,2,9,45,216.0,292.5,3.35,26.5,431.5,505.47,387.85
2017,10,2,10,0,256.0,309.0,3.4,27.0,481.0,567.93,431.74
2017,10,2,10,15,210.5,331.5,3.4,27.5,478.0,522.16,395.36
2017,10,2,10,30,165.0,354.0,3.4,28.0,475.0,494.45,372.46
2017,10,2,10,45,240.0,356.5,3.45,28.5,539.5,548.48,411.77
2017,10,2,11,0,315.0,359.0,3.5,29.0,604.0,611.3,455.76
2017,10,2,11,15,330.5,364.5,3.55,29.0,627.0,609.9,453.87
2017,10,2,11,30,346.0,370.0,3.6,29.0,650.0,606.02,450.51
2017,10,2,11,45,605.0,245.5,3.65,29.5,742.0,669.65,498.2
2017,10,2,12,0,864.0,121.0,3.7,30.0,834.0,695.56,517.55
2017,10,2,12,15,864.0,121.0,3.75,30.0,835.0,654.34,486.17
2017,10,2,12,30,864.0,121.0,3.8,30.0,836.0,610.82,452.76
2017,10,2,12,45,864.0,119.5,3.85,30.0,829.0,564.01,416.11
2017,10,2,13,0,864.0,118.0,3.9,30.0,822.0,515.33,377.03
2017,10,2,13,15,569.0,248.0,3.9,30.0,708.0,433.73,315.25
2017,10,2,13,30,274.0,378.0,3.9,30.0,594.0,379.13,276.21
2017,10,2,13,45,559.0,245.0,3.95,30.0,668.5,349.87,246.08
2017,10,2,14,0,844.0,112.0,4.0,30.0,743.0,300.38,195.9
2017,10,2,14,15,507.0,222.0,3.95,29.5,596.5,244.48,162.7
2017,10,2,14,30,170.0,332.0,3.9,29.0,450.0,244.83,177.02
2017,10,2,14,45,132.0,308.5,3.9,29.0,397.0,210.83,154.63
2017,10,2,15,0,94.0,285.0,3.9,29.0,344.0,194.93,153.62
2017,10,2,15,15,402.0,200.0,3.8,28.5,425.0,124.96,97.72
2017,10,2,15,30,710.0,115.0,3.7,28.0,506.0,77.97,59.54
2017,10,2,15,45,683.5,110.0,3.6,28.0,457.0,76.25,58.35
2017,10,2,16,0,657.0,105.0,3.5,28.0,408.0,74.46,57.07
2017,10,2,16,15,618.5,98.5,3.2,27.5,356.0,71.38,54.8
2017,10,2,16,30,580.0,92.0,2.9,27.0,304.0,68.21,52.41
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,63.63,48.62
2017,10,2,17,0,467.0,76.0,2.4,27.0,198.0,58.96,44.62
2017,10,2,17,15,382.5,64.0,2.2,26.5,148.0,48.41,35.51
2017,10,2,17,30,298.0,52.0,2.0,26.0,98.0,39.68,27.67
2017,10,2,17,45,176.0,34.5,1.85,25.5,58.5,26.53,15.47
2017,10,2,18,0,54.0,17.0,1.7,25.0,19.0,13.49,0.0
2017,10,2,18,15,27.0,8.5,1.7,24.5,9.5,7.26,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,13.5,18.5,1.15,22.5,20.0,29.98,3.67
2017,10,3,7,0,27.0,37.0,1.3,23.0,40.0,66.03,47.3
2017,10,3,7,15,50.0,60.0,1.45,23.5,69.5,112.86,87.62
2017,10,3,7,30,73.0,83.0,1.6,24.0,99.0,173.41,137.93
2017,10,3,7,45,89.0,106.5,1.75,24.5,132.0,213.95,170.95
2017,10,3,8,0,105.0,130.0,1.9,25.0,165.0,253.87,202.51
2017,10,3,8,15,130.0,154.5,2.0,25.0,205.0,302.7,240.77
2017,10,3,8,30,155.0,179.0,2.1,25.0,245.0,350.94,277.65
2017,10,3,8,45,81.0,175.0,2.25,25.5,210.0,252.78,198.49
2017,10,3,9,0,7.0,171.0,2.4,26.0,175.0,160.35,122.88
2017,10,3,9,15,3.5,97.5,2.5,26.5,99.5,84.78,62.66
2017,10,3,9,30,0.0,24.0,2.6,27.0,24.0,19.86,10.37
2017,10,3,9,45,2.0,103.5,2.75,27.5,105.0,88.43,64.98
2017,10,3,10,0,4.0,183.0,2.9,28.0,186.0,161.73,121.81
2017,10,3,10,15,15.5,233.0,2.95,28.0,244.5,217.07,164.24
2017,10,3,10,30,27.0,283.0,3.0,28.0,303.0,286.66,216.63
2017,10,3,10,45,23.0,280.5,3.1,28.5,298.5,262.86,197.75
2017,10,3,11,0,19.0,278.0,3.2,29.0,294.0,254.68,190.91
2017,10,3,11,15,33.0,315.5,3.3,29.0,342.5,307.66,230.51
2017,10,3,11,30,47.0,353.0,3.4,29.0,391.0,346.63,259.13
2017,10,3,11,45,133.5,380.0,3.5,29.5,489.5,432.8,322.66
2017,10,3,12,0,220.0,407.0,3.6,30.0,588.0,500.08,370.62
2017,10,3,12,15,121.5,358.5,3.6,30.0,458.5,381.16,283.1
2017,10,3,12,30,23.0,310.0,3.6,30.0,329.0,268.75,199.49
2017,10,3,12,45,18.0,282.5,3.65,30.0,297.5,241.05,179.07
2017,10,3,13,0,13.0,255.0,3.7,30.0,266.0,214.43,159.18
2017,10,3,13,15,10.5,234.0,3.7,30.0,243.0,194.93,144.58
2017,10,3,13,30,8.0,213.0,3.7,30.0,220.0,176.02,130.38
2017,10,3,13,45,5.5,190.0,3.75,30.0,195.0,156.13,115.41
2017,10,3,14,0,3.0,167.0,3.8,30.0,170.0,136.75,100.8
2017,10,3,14,15,13.0,213.0,3.8,29.5,222.5,171.97,127.81
2017,10,3,14,30,23.0,259.0,3.8,29.0,275.0,202.61,151.27
2017,10,3,14,45,230.0,248.5,3.85,29.0,392.5,173.45,123.5
2017,10,3,15,0,437.0,238.0,3.9,29.0,510.0,145.41,113.89
2017,10,3,15,15,218.5,184.0,3.9,28.5,320.0,121.94,95.34
2017,10,3,15,30,0.0,130.0,3.9,28.0,130.0,104.86,81.81
2017,10,3,15,45,0.0,73.0,3.95,28.0,73.0,60.58,45.29
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,13.2,5.53
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.12,3.83
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,2.1
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.69
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,102.29,17.11
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,204.79,157.78
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.0,319.1,256.4
2017,10,4,7,30,348.0,73.0,3.4,23.0,149.0,422.72,342.85
2017,10,4,7,45,435.0,79.5,3.6,23.5,202.0,508.5,410.95
2017,10,4,8,0,522.0,86.0,3.8,24.0,255.0,606.23,484.96
2017,10,4,8,15,567.0,93.0,3.8,24.5,307.0,661.03,523.58
2017,10,4,8,30,612.0,100.0,3.8,25.0,359.0,714.32,559.9
2017,10,4,8,45,407.5,162.0,3.85,25.5,343.5,594.13,466.46
2017,10,4,9,0,203.0,224.0,3.9,26.0,328.0,437.41,342.39
2017,10,4,9,15,469.0,169.0,3.8,26.0,439.0,650.64,506.26
2017,10,4,9,30,735.0,114.0,3.7,26.0,550.0,833.36,634.78
2017,10,4,9,45,509.5,206.5,3.65,26.5,519.0,713.13,543.86
2017,10,4,10,0,284.0,299.0,3.6,27.0,488.0,580.37,441.11
2017,10,4,10,15,544.0,208.5,3.5,27.0,594.0,719.43,545.97
2017,10,4,10,30,804.0,118.0,3.4,27.0,700.0,834.49,625.56
2017,10,4,10,45,506.5,246.5,3.35,27.5,618.0,689.93,518.09
2017,10,4,11,0,209.0,375.0,3.3,28.0,536.0,525.51,393.22
2017,10,4,11,15,219.5,383.5,3.25,28.0,556.5,527.31,394.55
2017,10,4,11,30,230.0,392.0,3.2,28.0,577.0,527.29,393.77
2017,10,4,11,45,247.0,394.5,3.2,28.5,595.0,524.68,390.59
2017,10,4,12,0,264.0,397.0,3.2,29.0,613.0,525.72,389.84
2017,10,4,12,15,286.5,392.5,3.2,29.0,627.0,514.28,381.0
2017,10,4,12,30,309.0,388.0,3.2,29.0,641.0,500.27,370.06
2017,10,4,12,45,555.0,266.0,3.2,29.5,715.5,511.61,377.13
2017,10,4,13,0,801.0,144.0,3.2,30.0,790.0,498.66,363.65
2017,10,4,13,15,796.0,142.5,3.15,30.0,774.5,447.65,321.9
2017,10,4,13,30,791.0,141.0,3.1,30.0,759.0,395.88,278.75
2017,10,4,13,45,541.0,242.0,3.1,30.0,658.5,337.76,236.44
2017,10,4,14,0,291.0,343.0,3.1,30.0,558.0,308.05,219.07
2017,10,4,14,15,527.0,236.0,3.1,30.0,605.0,252.93,167.41
2017,10,4,14,30,763.0,129.0,3.1,30.0,652.0,180.28,103.5
2017,10,4,14,45,463.0,208.0,3.15,30.0,520.0,154.09,102.08
2017,10,4,15,0,163.0,287.0,3.2,30.0,388.0,186.2,146.08
2017,10,4,15,15,422.5,203.0,3.15,29.5,438.0,127.69,99.54
2017,10,4,15,30,682.0,119.0,3.1,29.0,488.0,80.6,61.48
2017,10,4,15,45,655.0,113.5,3.1,29.0,440.0,78.65,60.12
2017,10,4,16,0,628.0,108.0,3.1,29.0,392.0,76.63,58.66
2017,10,4,16,15,588.0,101.5,2.9,28.5,341.0,73.64,56.49
2017,10,4,16,30,548.0,95.0,2.7,28.0,290.0,70.6,54.21
2017,10,4,16,45,493.5,85.0,2.55,27.5,238.5,64.56,49.3
2017,10,4,17,0,439.0,75.0,2.4,27.0,187.0,56.19,42.24
2017,10,4,17,15,352.0,63.0,2.15,26.5,138.0,47.6,34.75
2017,10,4,17,30,265.0,51.0,1.9,26.0,89.0,38.87,26.85
2017,10,4,17,45,151.0,32.5,1.7,25.5,52.0,25.0,13.61
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,11.95,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,17.0,0.5,20.5,32.5,160.1,13.26
2017,10,5,7,0,286.0,34.0,0.5,21.0,65.0,312.7,239.55
2017,10,5,7,15,387.0,45.0,0.75,21.5,113.5,414.4,327.25
2017,10,5,7,30,488.0,56.0,1.0,22.0,162.0,520.82,411.69
2017,10,5,7,45,551.0,63.5,1.25,23.0,215.0,593.36,466.33
2017,10,5,8,0,614.0,71.0,1.5,24.0,268.0,666.26,518.6
2017,10,5,8,15,655.0,76.0,1.55,24.5,321.0,715.8,551.54
2017,10,5,8,30,696.0,81.0,1.6,25.0,374.0,763.71,582.28
2017,10,5,8,45,725.5,85.0,1.7,25.5,424.0,792.97,599.85
2017,10,5,9,0,755.0,89.0,1.8,26.0,474.0,824.72,618.96
2017,10,5,9,15,478.0,179.0,1.7,26.0,431.0,668.91,507.18
2017,10,5,9,30,201.0,269.0,1.6,26.0,388.0,472.59,359.73
2017,10,5,9,45,118.0,268.5,1.55,26.5,339.5,388.24,295.4
2017,10,5,10,0,35.0,268.0,1.5,27.0,291.0,288.5,218.11
2017,10,5,10,15,149.5,302.5,1.45,27.0,409.0,436.1,329.44
2017,10,5,10,30,264.0,337.0,1.4,27.0,527.0,575.76,428.4
2017,10,5,10,45,200.0,355.5,1.4,27.5,503.0,511.62,379.38
2017,10,5,11,0,136.0,374.0,1.4,28.0,479.0,465.09,343.97
2017,10,5,11,15,229.5,372.0,1.4,28.0,553.5,523.41,386.61
2017,10,5,11,30,323.0,370.0,1.4,28.0,628.0,584.77,429.28
2017,10,5,11,45,255.0,388.0,1.45,28.5,593.5,531.34,389.28
2017,10,5,12,0,187.0,406.0,1.5,29.0,559.0,475.47,348.39
2017,10,5,12,15,532.0,258.5,1.55,29.0,692.5,558.83,410.65
2017,10,5,12,30,877.0,111.0,1.6,29.0,826.0,600.4,439.41
2017,10,5,12,45,875.5,110.0,1.65,29.5,818.5,552.73,401.61
2017,10,5,13,0,874.0,109.0,1.7,30.0,811.0,503.29,362.17
2017,10,5,13,15,594.0,234.5,1.75,30.0,708.0,427.42,306.05
2017,10,5,13,30,314.0,360.0,1.8,30.0,605.0,377.52,271.29
2017,10,5,13,45,582.0,233.0,1.85,30.0,668.0,341.24,236.25
2017,10,5,14,0,850.0,106.0,1.9,30.0,731.0,288.01,184.06
2017,10,5,14,15,840.0,104.0,1.9,29.5,699.0,231.43,138.36
2017,10,5,14,30,830.0,102.0,1.9,29.0,667.0,166.96,91.06
2017,10,5,14,45,808.0,103.0,1.95,29.0,627.0,111.99,61.57
2017,10,5,15,0,786.0,104.0,2.0,29.0,587.0,76.34,57.6
2017,10,5,15,15,767.0,101.0,2.0,29.0,543.0,75.49,57.11
2017,10,5,15,30,748.0,98.0,2.0,29.0,499.0,74.62,56.58
2017,10,5,15,45,718.0,95.0,2.05,29.0,449.5,67.24,50.66
2017,10,5,16,0,688.0,92.0,2.1,29.0,400.0,66.34,50.1
2017,10,5,16,15,650.5,86.0,1.95,28.5,348.0,63.23,47.77
2017,10,5,16,30,613.0,80.0,1.8,28.0,296.0,60.02,45.31
2017,10,5,16,45,554.5,73.0,1.65,27.5,243.0,55.79,41.89
2017,10,5,17,0,496.0,66.0,1.5,27.0,190.0,51.52,38.27
2017,10,5,17,15,409.5,55.5,1.4,26.0,140.0,44.11,31.85
2017,10,5,17,30,323.0,45.0,1.3,25.0,90.0,34.69,23.43
2017,10,5,17,45,193.0,28.5,1.2,24.5,52.0,22.1,11.04
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,10.24,0.0
2017,10,5,18,15,31.5,6.0,1.1,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.4,19.5,31.5,149.47,0.0
2017,10,6,7,0,269.0,35.0,1.6,20.0,63.0,299.59,231.63
2017,10,6,7,15,370.0,47.0,1.7,20.5,111.5,402.05,322.22
2017,10,6,7,30,471.0,59.0,1.8,21.0,160.0,509.14,408.41
2017,10,6,7,45,536.5,66.5,1.95,22.0,213.0,583.53,464.96
2017,10,6,8,0,602.0,74.0,2.1,23.0,266.0,658.18,518.76
2017,10,6,8,15,644.0,80.0,2.1,23.5,319.0,709.65,553.51
2017,10,6,8,30,686.0,86.0,2.1,24.0,372.0,759.48,585.84
2017,10,6,8,45,704.5,94.5,2.1,25.0,420.5,789.08,601.9
2017,10,6,9,0,723.0,103.0,2.1,26.0,469.0,815.65,615.6
2017,10,6,9,15,744.5,106.5,2.0,26.0,515.0,835.42,626.03
2017,10,6,9,30,766.0,110.0,1.9,26.0,561.0,847.08,630.96
2017,10,6,9,45,777.0,115.5,1.85,26.5,600.5,853.15,631.53
2017,10,6,10,0,788.0,121.0,1.8,27.0,640.0,855.51,629.81
2017,10,6,10,15,800.0,123.5,1.8,27.0,674.0,851.73,625.99
2017,10,6,10,30,812.0,126.0,1.8,27.0,708.0,844.17,619.91
2017,10,6,10,45,822.5,126.5,1.85,27.5,734.5,829.47,608.58
2017,10,6,11,0,833.0,127.0,1.9,28.0,761.0,811.08,594.99
2017,10,6,11,15,838.0,128.0,1.95,28.0,779.5,785.26,577.74
2017,10,6,11,30,843.0,129.0,2.0,28.0,798.0,756.14,557.7
2017,10,6,11,45,856.5,123.5,2.05,28.5,810.5,718.75,530.32
2017,10,6,12,0,870.0,118.0,2.1,29.0,823.0,684.24,504.26
2017,10,6,12,15,870.5,118.0,2.15,29.0,824.0,643.03,473.76
2017,10,6,12,30,871.0,118.0,2.2,29.0,825.0,599.47,440.79
2017,10,6,12,45,605.0,243.0,2.25,29.0,732.5,515.46,377.56
2017,10,6,13,0,339.0,368.0,2.3,29.0,640.0,446.01,326.13
2017,10,6,13,15,602.5,239.5,2.35,29.0,710.0,432.32,312.12
2017,10,6,13,30,866.0,111.0,2.4,29.0,780.0,397.72,278.18
2017,10,6,13,45,861.0,108.5,2.45,29.5,756.0,342.22,230.57
2017,10,6,14,0,856.0,106.0,2.5,30.0,732.0,286.21,182.71
2017,10,6,14,15,846.0,104.5,2.5,29.5,700.0,229.64,136.97
2017,10,6,14,30,836.0,103.0,2.5,29.0,668.0,165.19,89.97
2017,10,6,14,45,821.5,101.0,2.55,29.0,629.5,108.37,59.75
2017,10,6,15,0,807.0,99.0,2.6,29.0,591.0,73.55,55.36
2017,10,6,15,15,788.0,95.5,2.6,29.0,546.0,72.21,54.45
2017,10,6,15,30,769.0,92.0,2.6,29.0,501.0,70.83,53.48
2017,10,6,15,45,744.5,88.0,2.65,29.0,452.0,68.95,52.11
2017,10,6,16,0,720.0,84.0,2.7,29.0,403.0,67.02,50.7
2017,10,6,16,15,683.0,79.0,2.55,28.5,350.5,58.73,44.02
2017,10,6,16,30,646.0,74.0,2.4,28.0,298.0,56.03,41.96
2017,10,6,16,45,591.5,67.0,2.25,27.5,244.5,51.6,38.34
2017,10,6,17,0,537.0,60.0,2.1,27.0,191.0,47.1,34.51
2017,10,6,17,15,450.5,50.5,1.95,26.0,140.5,40.28,28.57
2017,10,6,17,30,364.0,41.0,1.8,25.0,90.0,33.38,22.25
2017,10,6,17,45,223.5,26.0,1.7,24.5,51.5,21.3,9.89
2017,10,6,18,0,83.0,11.0,1.6,24.0,13.0,9.39,0.0
2017,10,6,18,15,41.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,130.93,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,261.2,201.41
2017,10,7,7,15,318.0,49.5,2.55,20.5,104.5,359.22,290.18
2017,10,7,7,30,418.0,63.0,2.6,21.0,151.0,468.44,379.61
2017,10,7,7,45,479.0,73.0,2.7,22.0,202.0,541.1,435.94
2017,10,7,8,0,540.0,83.0,2.8,23.0,253.0,613.89,489.46
2017,10,7,8,15,584.0,90.0,2.85,23.5,305.0,667.54,527.19
2017,10,7,8,30,628.0,97.0,2.9,24.0,357.0,719.59,562.48
2017,10,7,8,45,652.0,104.5,2.95,25.0,405.0,752.1,581.67
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,781.86,598.55
2017,10,7,9,15,699.0,116.5,3.0,26.5,498.5,804.02,610.76
2017,10,7,9,30,722.0,121.0,3.0,27.0,544.0,822.92,620.68
2017,10,7,9,45,730.5,128.0,3.05,27.5,582.0,828.22,621.62
2017,10,7,10,0,739.0,135.0,3.1,28.0,620.0,829.96,620.37
2017,10,7,10,15,752.0,138.0,3.0,28.0,653.0,827.52,616.84
2017,10,7,10,30,765.0,141.0,2.9,28.0,686.0,816.9,607.93
2017,10,7,10,45,771.5,144.5,2.85,28.5,711.5,802.7,595.94
2017,10,7,11,0,778.0,148.0,2.8,29.0,737.0,785.02,581.82
2017,10,7,11,15,784.0,149.0,2.7,29.0,755.5,761.17,564.13
2017,10,7,11,30,790.0,150.0,2.6,29.0,774.0,734.1,543.65
2017,10,7,11,45,553.5,264.5,2.55,29.0,704.5,636.12,470.28
2017,10,7,12,0,317.0,379.0,2.5,29.0,635.0,541.6,399.47
2017,10,7,12,15,163.5,301.0,2.4,29.0,433.0,357.02,265.87
2017,10,7,12,30,10.0,223.0,2.3,29.0,231.0,190.21,141.0
2017,10,7,12,45,124.0,306.5,2.25,29.5,405.5,314.26,233.53
2017,10,7,13,0,238.0,390.0,2.2,30.0,580.0,415.56,304.22
2017,10,7,13,15,521.5,263.0,2.2,30.0,667.0,414.29,298.49
2017,10,7,13,30,805.0,136.0,2.2,30.0,754.0,387.97,270.51
2017,10,7,13,45,497.5,244.5,2.2,30.0,622.5,320.12,223.13
2017,10,7,14,0,190.0,353.0,2.2,30.0,491.0,293.46,210.99
2017,10,7,14,15,110.0,309.0,2.25,30.0,388.0,234.4,169.98
2017,10,7,14,30,30.0,265.0,2.3,30.0,285.0,195.08,144.28
2017,10,7,14,45,65.0,270.0,2.35,30.0,310.5,192.44,142.41
2017,10,7,15,0,100.0,275.0,2.4,30.0,336.0,189.03,148.16
2017,10,7,15,15,50.0,207.0,2.4,29.5,237.5,150.1,117.66
2017,10,7,15,30,0.0,139.0,2.4,29.0,139.0,111.08,86.55
2017,10,7,15,45,0.0,114.5,2.4,29.0,114.5,92.74,71.79
2017,10,7,16,0,0.0,90.0,2.4,29.0,90.0,74.01,56.51
2017,10,7,16,15,0.0,77.5,2.2,28.5,77.5,64.07,48.5
2017,10,7,16,30,0.0,65.0,2.0,28.0,65.0,53.87,40.14
2017,10,7,16,45,0.0,53.0,1.8,28.0,53.0,43.86,31.71
2017,10,7,17,0,0.0,41.0,1.6,28.0,41.0,33.88,23.17
2017,10,7,17,15,0.0,29.5,1.45,27.0,29.5,24.33,14.97
2017,10,7,17,30,0.0,18.0,1.3,26.0,18.0,14.82,6.68
2017,10,7,17,45,0.0,10.0,1.2,25.5,10.0,8.22,0.05
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.71,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,154.0,16.5,1.15,18.5,32.0,163.19,0.0
2017,10,8,7,0,308.0,33.0,1.2,19.0,64.0,326.24,249.72
2017,10,8,7,15,415.0,44.0,1.3,19.5,114.0,432.57,344.86
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,543.8,433.72
2017,10,8,7,45,590.0,62.0,1.5,20.5,219.5,620.1,491.86
2017,10,8,8,0,658.0,69.0,1.6,21.0,275.0,696.73,547.25
2017,10,8,8,15,700.0,74.0,1.35,22.0,330.0,747.32,577.2
2017,10,8,8,30,742.0,79.0,1.1,23.0,385.0,790.89,600.08
2017,10,8,8,45,773.5,82.5,0.9,24.0,437.5,826.66,616.58
2017,10,8,9,0,805.0,86.0,0.7,25.0,490.0,859.36,629.87
2017,10,8,9,15,825.5,89.0,0.9,25.5,537.5,878.09,641.8
2017,10,8,9,30,846.0,92.0,1.1,26.0,585.0,893.16,651.38
2017,10,8,9,45,862.5,94.0,1.3,27.0,627.5,899.6,654.02
2017,10,8,10,0,879.0,96.0,1.5,28.0,670.0,893.1,648.29
2017,10,8,10,15,890.0,98.0,1.5,28.5,704.5,887.24,641.97
2017,10,8,10,30,901.0,100.0,1.5,29.0,739.0,877.48,633.33
2017,10,8,10,45,909.0,101.0,1.55,29.5,766.5,860.27,620.69
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,839.29,605.82
2017,10,8,11,15,922.0,102.5,1.6,30.0,812.5,811.8,587.51
2017,10,8,11,30,927.0,103.0,1.6,30.0,831.0,780.86,567.0
2017,10,8,11,45,930.5,103.0,1.6,30.5,841.5,745.06,540.77
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,706.16,511.72
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,661.89,479.79
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,615.19,445.24
2017,10,8,12,45,930.0,103.0,1.75,31.5,844.5,564.97,406.3
2017,10,8,13,0,927.0,103.0,1.8,32.0,836.0,512.96,364.98
2017,10,8,13,15,922.0,102.0,1.85,32.0,818.5,457.82,320.92
2017,10,8,13,30,917.0,101.0,1.9,32.0,801.0,401.58,274.76
2017,10,8,13,45,907.5,100.5,2.0,32.0,775.0,343.53,226.52
2017,10,8,14,0,898.0,100.0,2.1,32.0,749.0,285.34,178.15
2017,10,8,14,15,887.5,98.5,2.15,32.0,715.5,226.39,131.13
2017,10,8,14,30,877.0,97.0,2.2,32.0,682.0,167.91,90.13
2017,10,8,14,45,860.5,95.5,2.3,32.0,641.5,109.81,62.07
2017,10,8,15,0,844.0,94.0,2.4,32.0,601.0,71.2,52.75
2017,10,8,15,15,824.0,91.0,2.45,31.5,554.5,70.01,52.1
2017,10,8,15,30,804.0,88.0,2.5,31.0,508.0,68.8,51.39
2017,10,8,15,45,774.0,85.0,2.55,31.0,456.5,67.43,50.45
2017,10,8,16,0,744.0,82.0,2.6,31.0,405.0,66.07,49.5
2017,10,8,16,15,705.5,77.0,2.4,30.0,351.0,57.8,42.98
2017,10,8,16,30,667.0,72.0,2.2,29.0,297.0,54.99,40.92
2017,10,8,16,45,606.5,65.5,2.05,28.5,242.0,50.81,37.5
2017,10,8,17,0,546.0,59.0,1.9,28.0,187.0,46.61,33.91
2017,10,8,17,15,453.0,49.0,1.9,27.0,136.0,39.29,27.53
2017,10,8,17,30,360.0,39.0,1.9,26.0,85.0,31.89,20.74
2017,10,8,17,45,180.0,19.5,1.9,25.5,42.5,15.68,4.52
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.3,21.5,28.5,132.28,0.0
2017,10,9,7,0,232.0,34.0,2.6,22.0,57.0,268.26,202.92
2017,10,9,7,15,337.5,47.0,2.8,22.5,104.0,373.01,298.43
2017,10,9,7,30,443.0,60.0,3.0,23.0,151.0,483.3,388.57
2017,10,9,7,45,513.5,68.0,3.25,23.5,204.0,561.57,450.28
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,640.19,509.44
2017,10,9,8,15,627.5,82.0,3.6,24.5,310.0,692.27,546.17
2017,10,9,8,30,671.0,88.0,3.7,25.0,363.0,742.71,580.49
2017,10,9,8,45,703.5,92.5,3.8,26.0,413.5,779.19,602.67
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,812.97,622.45
2017,10,9,9,15,757.5,100.5,4.0,27.5,509.5,827.75,629.87
2017,10,9,9,30,779.0,104.0,4.1,28.0,555.0,844.35,638.7
2017,10,9,9,45,794.0,107.5,4.2,28.5,595.5,851.46,641.01
2017,10,9,10,0,809.0,111.0,4.3,29.0,636.0,854.82,640.93
2017,10,9,10,15,820.5,113.0,4.3,29.5,669.5,849.65,634.76
2017,10,9,10,30,832.0,115.0,4.3,30.0,703.0,840.68,626.25
2017,10,9,10,45,839.0,117.0,4.35,30.5,729.0,824.21,613.02
2017,10,9,11,0,846.0,119.0,4.4,31.0,755.0,804.13,597.53
2017,10,9,11,15,851.0,120.0,4.4,31.0,773.0,771.41,574.49
2017,10,9,11,30,856.0,121.0,4.4,31.0,791.0,742.85,553.83
2017,10,9,11,45,861.5,120.0,4.4,31.5,801.0,709.71,527.83
2017,10,9,12,0,867.0,119.0,4.4,32.0,811.0,673.58,499.4
2017,10,9,12,15,867.0,119.0,4.4,32.0,812.0,632.12,467.66
2017,10,9,12,30,867.0,119.0,4.4,32.0,813.0,588.37,433.55
2017,10,9,12,45,864.0,119.0,4.4,32.5,804.5,541.0,395.16
2017,10,9,13,0,861.0,119.0,4.4,33.0,796.0,492.01,354.74
2017,10,9,13,15,856.5,118.0,4.35,33.0,780.0,440.26,312.03
2017,10,9,13,30,852.0,117.0,4.3,33.0,764.0,387.5,267.6
2017,10,9,13,45,843.5,116.0,4.3,33.0,739.0,327.73,217.59
2017,10,9,14,0,835.0,115.0,4.3,33.0,714.0,271.83,170.66
2017,10,9,14,15,824.0,113.0,4.25,32.5,682.0,214.97,125.5
2017,10,9,14,30,813.0,111.0,4.2,32.0,650.0,158.87,86.46
2017,10,9,14,45,796.5,109.0,4.2,32.0,611.0,103.47,60.03
2017,10,9,15,0,780.0,107.0,4.2,32.0,572.0,79.02,59.19
2017,10,9,15,15,759.5,103.5,4.15,31.5,527.5,77.84,58.55
2017,10,9,15,30,739.0,100.0,4.1,31.0,483.0,69.97,52.4
2017,10,9,15,45,709.0,96.0,4.05,31.0,433.5,68.42,51.3
2017,10,9,16,0,679.0,92.0,4.0,31.0,384.0,66.86,50.19
2017,10,9,16,15,638.5,86.0,3.7,30.5,332.0,63.71,47.83
2017,10,9,16,30,598.0,80.0,3.4,30.0,280.0,60.49,45.35
2017,10,9,16,45,536.0,72.5,3.15,29.5,227.0,55.86,41.58
2017,10,9,17,0,474.0,65.0,2.9,29.0,174.0,51.2,37.59
2017,10,9,17,15,380.0,53.0,2.65,28.0,125.0,42.47,30.01
2017,10,9,17,30,286.0,41.0,2.4,27.0,76.0,31.65,20.34
2017,10,9,17,45,143.0,20.5,2.15,26.5,38.0,15.94,3.68
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,3.5,6.35,14.0,3.5,2.87,0.0
2017,10,10,7,0,0.0,7.0,6.4,14.0,7.0,5.74,0.0
2017,10,10,7,15,0.0,13.5,6.45,14.0,13.5,11.09,3.67
2017,10,10,7,30,0.0,20.0,6.5,14.0,20.0,16.46,8.41
2017,10,10,7,45,0.0,27.0,6.55,14.5,27.0,22.25,13.44
2017,10,10,8,0,0.0,34.0,6.6,15.0,34.0,28.06,18.41
2017,10,10,8,15,24.0,97.5,6.55,15.0,107.5,116.91,94.93
2017,10,10,8,30,48.0,161.0,6.5,15.0,181.0,213.0,175.8
2017,10,10,8,45,28.5,166.0,6.5,15.5,178.5,194.79,158.94
2017,10,10,9,0,9.0,171.0,6.5,16.0,176.0,163.06,131.1
2017,10,10,9,15,12.5,188.5,6.4,16.0,195.5,181.12,145.68
2017,10,10,9,30,16.0,206.0,6.3,16.0,215.0,198.99,159.94
2017,10,10,9,45,21.0,227.5,6.2,16.5,240.5,221.92,177.92
2017,10,10,10,0,26.0,249.0,6.1,17.0,266.0,244.36,195.28
2017,10,10,10,15,23.5,255.5,6.0,17.5,271.5,245.36,195.08
2017,10,10,10,30,21.0,262.0,5.9,18.0,277.0,246.54,195.11
2017,10,10,10,45,46.5,303.5,5.8,18.5,338.0,317.34,250.91
2017,10,10,11,0,72.0,345.0,5.7,19.0,399.0,371.36,292.42
2017,10,10,11,15,54.5,335.0,5.6,19.5,376.5,341.04,267.3
2017,10,10,11,30,37.0,325.0,5.5,20.0,354.0,312.57,243.95
2017,10,10,11,45,162.5,352.0,5.45,20.5,481.0,423.74,331.03
2017,10,10,12,0,288.0,379.0,5.4,21.0,608.0,518.96,402.62
2017,10,10,12,15,566.0,254.0,5.3,21.0,704.5,564.72,438.47
2017,10,10,12,30,844.0,129.0,5.2,21.0,801.0,582.04,450.32
2017,10,10,12,45,842.5,128.0,5.1,21.5,793.5,534.26,409.2
2017,10,10,13,0,841.0,127.0,5.0,22.0,786.0,484.82,366.24
2017,10,10,13,15,836.0,126.0,4.9,22.0,769.5,432.54,320.94
2017,10,10,13,30,831.0,125.0,4.8,22.0,753.0,379.39,274.07
2017,10,10,13,45,824.0,123.0,4.7,22.5,728.5,324.3,224.82
2017,10,10,14,0,817.0,121.0,4.6,23.0,704.0,269.07,176.08
2017,10,10,14,15,805.5,119.0,4.5,23.0,672.0,213.17,129.85
2017,10,10,14,30,794.0,117.0,4.4,23.0,640.0,158.1,90.4
2017,10,10,14,45,781.0,113.0,4.35,23.0,602.0,102.68,63.55
2017,10,10,15,0,768.0,109.0,4.3,23.0,564.0,80.39,62.66
2017,10,10,15,15,747.0,105.5,4.2,23.0,519.5,79.25,61.9
2017,10,10,15,30,726.0,102.0,4.1,23.0,475.0,71.26,55.32
2017,10,10,15,45,700.5,96.5,4.0,23.0,426.5,68.81,53.43
2017,10,10,16,0,675.0,91.0,3.9,23.0,378.0,66.26,51.44
2017,10,10,16,15,634.5,85.0,3.65,22.5,326.0,63.08,48.97
2017,10,10,16,30,594.0,79.0,3.4,22.0,274.0,59.84,46.39
2017,10,10,16,45,535.5,70.5,3.2,21.5,222.0,54.42,41.79
2017,10,10,17,0,477.0,62.0,3.0,21.0,170.0,48.88,36.9
2017,10,10,17,15,383.0,50.5,2.75,20.5,121.5,40.49,29.29
2017,10,10,17,30,289.0,39.0,2.5,20.0,73.0,30.19,19.69
2017,10,10,17,45,144.5,19.5,2.25,19.5,36.5,15.19,2.23
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
