Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,119.5,15.5,2.95,13.5,27.0,99.99,0.0
2017,10,11,7,0,239.0,31.0,3.1,14.0,54.0,267.73,205.89
2017,10,11,7,15,343.0,44.0,3.25,14.0,100.0,372.27,307.42
2017,10,11,7,30,447.0,57.0,3.4,14.0,146.0,480.63,400.28
2017,10,11,7,45,512.0,65.5,3.6,14.5,198.0,554.3,460.9
2017,10,11,8,0,577.0,74.0,3.8,15.0,250.0,628.26,518.87
2017,10,11,8,15,620.5,80.0,3.8,15.5,302.0,679.85,556.64
2017,10,11,8,30,664.0,86.0,3.8,16.0,354.0,729.85,591.81
2017,10,11,8,45,695.5,90.5,3.8,17.0,403.5,765.09,613.76
2017,10,11,9,0,727.0,95.0,3.8,18.0,453.0,797.65,633.2
2017,10,11,9,15,749.0,98.5,3.7,18.5,498.5,812.83,640.41
2017,10,11,9,30,771.0,102.0,3.6,19.0,544.0,829.7,648.9
2017,10,11,9,45,788.0,104.5,3.55,19.5,584.0,837.34,651.04
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,841.26,650.73
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.0,836.06,643.63
2017,10,11,10,30,828.0,111.0,3.2,21.0,690.0,827.11,634.17
2017,10,11,10,45,836.5,112.0,3.1,21.5,716.0,810.87,620.11
2017,10,11,11,0,845.0,113.0,3.0,22.0,742.0,784.09,598.94
2017,10,11,11,15,850.0,114.5,2.9,22.5,759.5,759.35,579.47
2017,10,11,11,30,855.0,116.0,2.8,23.0,777.0,731.36,557.11
2017,10,11,11,45,850.0,120.5,2.7,23.5,785.0,696.08,528.62
2017,10,11,12,0,845.0,125.0,2.6,24.0,793.0,658.37,498.16
2017,10,11,12,15,845.0,125.0,2.5,24.0,793.5,617.7,466.2
2017,10,11,12,30,845.0,125.0,2.4,24.0,794.0,574.81,431.93
2017,10,11,12,45,842.5,124.5,2.3,24.5,786.0,528.21,393.37
2017,10,11,13,0,840.0,124.0,2.2,25.0,778.0,478.82,351.98
2017,10,11,13,15,835.0,123.0,2.1,25.0,762.0,426.69,308.32
2017,10,11,13,30,830.0,122.0,2.0,25.0,746.0,373.7,263.06
2017,10,11,13,45,822.0,120.5,1.9,25.0,721.5,318.86,215.92
2017,10,11,14,0,814.0,119.0,1.8,25.0,697.0,263.97,169.15
2017,10,11,14,15,803.0,117.0,1.75,25.0,665.0,208.43,124.4
2017,10,11,14,30,792.0,115.0,1.7,25.0,633.0,153.66,86.39
2017,10,11,14,45,495.0,191.5,1.65,25.5,508.5,132.64,92.31
2017,10,11,15,0,198.0,268.0,1.6,26.0,384.0,177.01,140.9
2017,10,11,15,15,188.0,246.5,1.6,25.5,349.5,165.29,131.94
2017,10,11,15,30,178.0,225.0,1.6,25.0,315.0,153.11,122.67
2017,10,11,15,45,96.0,188.0,1.6,25.0,236.0,136.52,109.42
2017,10,11,16,0,14.0,151.0,1.6,25.0,157.0,116.85,93.44
2017,10,11,16,15,8.5,131.5,1.5,24.5,135.0,102.28,81.68
2017,10,11,16,30,3.0,112.0,1.4,24.0,113.0,87.56,69.56
2017,10,11,16,45,215.5,89.0,1.3,24.0,137.0,66.26,51.43
2017,10,11,17,0,428.0,66.0,1.2,24.0,161.0,52.09,39.13
2017,10,11,17,15,336.0,52.5,1.1,23.0,114.0,40.12,28.62
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,30.05,19.29
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,15.15,0.45
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,16.0,1.0,17.5,25.0,88.19,0.0
2017,10,12,7,0,206.0,32.0,1.1,18.0,50.0,244.99,182.0
2017,10,12,7,15,306.5,46.0,1.1,18.5,95.5,342.04,274.57
2017,10,12,7,30,407.0,60.0,1.1,19.0,141.0,449.93,362.59
2017,10,12,7,45,476.0,69.0,1.1,20.0,192.0,526.88,421.38
2017,10,12,8,0,545.0,78.0,1.1,21.0,243.0,604.15,476.97
2017,10,12,8,15,590.0,85.0,1.1,21.5,294.5,657.81,513.55
2017,10,12,8,30,635.0,92.0,1.1,22.0,346.0,709.91,547.63
2017,10,12,8,45,669.5,96.5,1.15,23.0,396.0,747.47,569.95
2017,10,12,9,0,704.0,101.0,1.2,24.0,446.0,782.41,589.99
2017,10,12,9,15,726.5,105.0,1.3,24.5,491.0,803.0,601.74
2017,10,12,9,30,749.0,109.0,1.4,25.0,536.0,815.49,608.16
2017,10,12,9,45,767.5,111.0,1.55,26.0,575.5,823.93,611.35
2017,10,12,10,0,786.0,113.0,1.7,27.0,615.0,828.66,612.13
2017,10,12,10,15,797.5,115.5,1.75,27.5,648.0,824.14,607.09
2017,10,12,10,30,809.0,118.0,1.8,28.0,681.0,815.89,599.84
2017,10,12,10,45,819.0,119.0,1.9,28.5,707.0,801.11,588.86
2017,10,12,11,0,829.0,120.0,2.0,29.0,733.0,782.68,575.59
2017,10,12,11,15,834.0,121.0,2.1,29.0,750.5,756.89,558.55
2017,10,12,11,30,839.0,122.0,2.2,29.0,768.0,727.85,538.01
2017,10,12,11,45,853.0,116.0,2.3,29.5,780.0,691.01,510.88
2017,10,12,12,0,867.0,110.0,2.4,30.0,792.0,656.25,484.46
2017,10,12,12,15,867.0,110.0,2.45,30.0,792.5,614.99,453.38
2017,10,12,12,30,867.0,110.0,2.5,30.0,793.0,571.46,419.86
2017,10,12,12,45,863.0,110.5,2.6,30.5,784.5,524.25,382.09
2017,10,12,13,0,859.0,111.0,2.7,31.0,776.0,475.49,342.2
2017,10,12,13,15,854.5,110.0,2.8,31.0,759.5,424.09,299.96
2017,10,12,13,30,850.0,109.0,2.9,31.0,743.0,371.67,255.89
2017,10,12,13,45,839.0,109.5,3.0,31.0,718.0,317.73,210.23
2017,10,12,14,0,828.0,110.0,3.1,31.0,693.0,257.54,160.39
2017,10,12,14,15,817.0,108.0,3.15,31.0,661.5,201.38,116.03
2017,10,12,14,30,806.0,106.0,3.2,31.0,630.0,145.97,78.68
2017,10,12,14,45,782.0,106.5,3.25,31.0,589.5,92.76,56.84
2017,10,12,15,0,758.0,107.0,3.3,31.0,549.0,79.23,59.67
2017,10,12,15,15,737.0,103.5,3.3,30.5,505.0,78.04,59.01
2017,10,12,15,30,716.0,100.0,3.3,30.0,461.0,70.13,52.8
2017,10,12,15,45,682.0,96.5,3.3,30.0,412.0,68.89,51.96
2017,10,12,16,0,648.0,93.0,3.3,30.0,363.0,67.68,51.13
2017,10,12,16,15,606.5,86.5,3.1,29.5,312.0,64.21,48.49
2017,10,12,16,30,565.0,80.0,2.9,29.0,261.0,60.66,45.7
2017,10,12,16,45,504.0,71.0,2.7,28.5,210.0,54.88,40.91
2017,10,12,17,0,443.0,62.0,2.5,28.0,159.0,48.99,35.82
2017,10,12,17,15,349.5,49.5,2.2,27.0,112.0,39.78,27.75
2017,10,12,17,30,256.0,37.0,1.9,26.0,65.0,28.61,17.57
2017,10,12,17,45,128.0,18.5,1.65,25.5,32.5,14.41,0.0
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,20.5,25.5,95.82,0.0
2017,10,13,7,0,229.0,31.0,2.0,21.0,51.0,260.54,189.81
2017,10,13,7,15,334.0,44.0,2.1,21.5,97.0,363.05,289.4
2017,10,13,7,30,439.0,57.0,2.2,22.0,143.0,471.42,378.29
2017,10,13,7,45,519.5,63.5,2.35,23.0,196.5,555.06,443.22
2017,10,13,8,0,600.0,70.0,2.5,24.0,250.0,639.27,505.13
2017,10,13,8,15,643.5,76.0,2.65,24.5,302.5,690.79,541.42
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,740.7,575.39
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,774.07,595.8
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,810.56,617.98
2017,10,13,9,15,787.0,88.0,3.25,27.5,503.0,829.17,627.78
2017,10,13,9,30,808.0,91.0,3.3,28.0,549.0,844.27,635.28
2017,10,13,9,45,826.0,92.0,3.35,28.5,589.5,850.65,636.88
2017,10,13,10,0,844.0,93.0,3.4,29.0,630.0,844.66,630.27
2017,10,13,10,15,854.5,95.0,3.4,29.0,663.0,838.62,624.89
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,828.85,617.15
2017,10,13,10,45,873.5,98.0,3.45,29.5,722.0,812.66,604.27
2017,10,13,11,0,882.0,99.0,3.5,30.0,748.0,792.83,589.1
2017,10,13,11,15,886.5,99.5,3.5,30.0,766.0,765.92,570.16
2017,10,13,11,30,891.0,100.0,3.5,30.0,784.0,735.73,548.57
2017,10,13,11,45,891.5,101.5,3.5,30.5,792.5,700.59,521.08
2017,10,13,12,0,892.0,103.0,3.5,31.0,801.0,662.65,491.25
2017,10,13,12,15,892.0,103.0,3.5,31.0,801.5,620.47,458.88
2017,10,13,12,30,892.0,103.0,3.5,31.0,802.0,575.95,424.03
2017,10,13,12,45,890.5,102.0,3.5,31.5,794.0,527.71,384.81
2017,10,13,13,0,889.0,101.0,3.5,32.0,786.0,477.69,343.35
2017,10,13,13,15,884.5,100.0,3.5,32.0,769.5,424.93,299.58
2017,10,13,13,30,880.0,99.0,3.5,32.0,753.0,371.11,254.04
2017,10,13,13,45,873.5,97.5,3.5,32.0,728.0,315.53,206.74
2017,10,13,14,0,867.0,96.0,3.5,32.0,703.0,259.57,159.74
2017,10,13,14,15,856.5,94.5,3.5,32.0,671.0,202.81,115.15
2017,10,13,14,30,846.0,93.0,3.5,32.0,639.0,146.56,78.05
2017,10,13,14,45,817.5,96.0,3.5,32.0,597.0,84.11,51.33
2017,10,13,15,0,789.0,99.0,3.5,32.0,555.0,74.4,55.51
2017,10,13,15,15,768.5,95.5,3.45,31.5,510.5,73.0,54.66
2017,10,13,15,30,748.0,92.0,3.4,31.0,466.0,71.57,53.78
2017,10,13,15,45,718.0,88.0,3.4,31.0,416.5,63.69,47.45
2017,10,13,16,0,688.0,84.0,3.4,31.0,367.0,61.89,46.12
2017,10,13,16,15,647.0,78.5,3.15,30.5,315.5,58.86,43.83
2017,10,13,16,30,606.0,73.0,2.9,30.0,264.0,55.78,41.43
2017,10,13,16,45,545.0,65.0,2.65,29.5,212.0,50.54,37.08
2017,10,13,17,0,484.0,57.0,2.4,29.0,160.0,45.22,32.47
2017,10,13,17,15,386.5,45.5,2.15,28.0,112.0,36.64,24.96
2017,10,13,17,30,289.0,34.0,1.9,27.0,64.0,27.9,16.75
2017,10,13,17,45,144.5,17.0,1.65,26.0,32.0,13.85,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.5,15.0,1.55,21.5,24.5,92.25,0.0
2017,10,14,7,0,221.0,30.0,1.7,22.0,49.0,252.66,180.35
2017,10,14,7,15,329.0,43.5,1.95,22.5,95.0,357.55,283.41
2017,10,14,7,30,437.0,57.0,2.2,23.0,141.0,468.41,374.34
2017,10,14,7,45,509.5,65.0,2.45,24.0,193.5,547.05,435.74
2017,10,14,8,0,582.0,73.0,2.7,25.0,246.0,626.06,494.3
2017,10,14,8,15,626.5,79.0,2.8,25.5,298.0,678.09,530.93
2017,10,14,8,30,671.0,85.0,2.9,26.0,350.0,728.49,565.11
2017,10,14,8,45,707.0,88.5,3.05,26.5,400.5,766.02,589.4
2017,10,14,9,0,743.0,92.0,3.2,27.0,451.0,796.02,608.0
2017,10,14,9,15,764.5,95.5,3.25,27.5,496.0,815.55,618.59
2017,10,14,9,30,786.0,99.0,3.3,28.0,541.0,831.59,626.8
2017,10,14,9,45,393.0,84.5,3.35,28.5,305.5,462.98,359.78
2017,10,14,10,0,0.0,70.0,3.4,29.0,70.0,58.17,40.4
2017,10,14,10,15,3.0,132.5,3.4,29.0,134.5,114.46,84.79
2017,10,14,10,30,6.0,195.0,3.4,29.0,199.0,172.29,129.33
2017,10,14,10,45,103.5,275.5,3.4,29.5,351.5,348.64,264.2
2017,10,14,11,0,201.0,356.0,3.4,30.0,504.0,492.96,369.14
2017,10,14,11,15,253.0,356.5,3.4,30.0,547.0,529.08,394.4
2017,10,14,11,30,305.0,357.0,3.4,30.0,590.0,548.39,407.88
2017,10,14,11,45,274.0,368.5,3.45,30.5,579.5,517.11,383.36
2017,10,14,12,0,243.0,380.0,3.5,31.0,569.0,481.04,355.77
2017,10,14,12,15,155.5,371.0,3.5,31.0,492.0,404.31,299.17
2017,10,14,12,30,68.0,362.0,3.5,31.0,415.0,333.48,246.78
2017,10,14,12,45,455.5,242.0,3.55,31.5,591.5,422.6,310.96
2017,10,14,13,0,843.0,122.0,3.6,32.0,768.0,469.28,337.9
2017,10,14,13,15,837.5,121.0,3.6,32.0,751.0,416.94,294.27
2017,10,14,13,30,832.0,120.0,3.6,32.0,734.0,363.8,249.51
2017,10,14,13,45,489.5,227.5,3.6,32.0,585.5,292.87,201.55
2017,10,14,14,0,147.0,335.0,3.6,32.0,437.0,266.34,191.91
2017,10,14,14,15,135.0,317.5,3.6,32.0,408.0,237.6,170.97
2017,10,14,14,30,123.0,300.0,3.6,32.0,379.0,210.68,152.45
2017,10,14,14,45,423.0,210.5,3.65,32.0,457.5,136.29,96.84
2017,10,14,15,0,723.0,121.0,3.7,32.0,536.0,80.84,60.74
2017,10,14,15,15,699.5,116.5,3.65,31.5,491.5,79.44,59.96
2017,10,14,15,30,676.0,112.0,3.6,31.0,447.0,78.02,59.12
2017,10,14,15,45,640.5,107.5,3.55,31.0,398.5,76.43,58.0
2017,10,14,16,0,605.0,103.0,3.5,31.0,350.0,74.85,56.89
2017,10,14,16,15,560.0,95.5,3.3,30.5,299.0,70.91,53.89
2017,10,14,16,30,515.0,88.0,3.1,30.0,248.0,66.89,50.72
2017,10,14,16,45,445.5,78.0,2.9,29.5,197.0,58.26,43.54
2017,10,14,17,0,376.0,68.0,2.7,29.0,146.0,51.26,37.5
2017,10,14,17,15,280.0,52.5,2.45,28.0,101.0,39.96,27.65
2017,10,14,17,30,184.0,37.0,2.2,27.0,56.0,28.43,16.96
2017,10,14,17,45,92.0,18.5,2.0,26.5,28.0,14.37,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,48.77,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,146.26,101.66
2017,10,15,7,15,189.5,51.5,6.75,20.5,82.0,242.23,195.29
2017,10,15,7,30,281.0,71.0,6.8,20.0,124.0,358.02,295.44
2017,10,15,7,45,381.0,79.0,6.85,20.0,176.0,451.77,375.75
2017,10,15,8,0,481.0,87.0,6.9,20.0,228.0,548.93,455.09
2017,10,15,8,15,529.5,95.0,6.8,20.0,279.0,611.88,504.35
2017,10,15,8,30,578.0,103.0,6.7,20.0,330.0,667.25,546.2
2017,10,15,8,45,639.0,101.0,6.65,20.0,382.5,719.71,584.86
2017,10,15,9,0,700.0,99.0,6.6,20.0,435.0,769.42,620.64
2017,10,15,9,15,350.0,131.0,6.55,20.0,299.0,483.56,394.85
2017,10,15,9,30,0.0,163.0,6.5,20.0,163.0,142.56,111.22
2017,10,15,9,45,2.0,174.5,6.5,20.5,176.0,153.79,120.1
2017,10,15,10,0,4.0,186.0,6.5,21.0,189.0,164.92,128.56
2017,10,15,10,15,27.0,241.0,6.45,21.5,259.5,248.38,195.1
2017,10,15,10,30,50.0,296.0,6.4,22.0,330.0,318.31,249.49
2017,10,15,10,45,45.0,301.5,6.4,22.5,333.5,313.61,244.58
2017,10,15,11,0,40.0,307.0,6.4,23.0,337.0,309.1,240.05
2017,10,15,11,15,43.5,319.0,6.35,23.0,352.0,317.04,245.86
2017,10,15,11,30,47.0,331.0,6.3,23.0,367.0,324.19,251.03
2017,10,15,11,45,58.5,345.0,6.25,23.5,390.5,337.49,260.57
2017,10,15,12,0,70.0,359.0,6.2,24.0,414.0,349.03,268.62
2017,10,15,12,15,161.0,367.5,6.15,24.0,492.5,403.95,310.8
2017,10,15,12,30,252.0,376.0,6.1,24.0,571.0,445.91,341.75
2017,10,15,12,45,425.0,313.5,6.1,24.5,639.0,460.77,350.65
2017,10,15,13,0,598.0,251.0,6.1,25.0,707.0,457.96,343.8
2017,10,15,13,15,553.0,259.0,6.05,25.0,673.5,406.99,301.79
2017,10,15,13,30,508.0,267.0,6.0,25.0,640.0,359.57,262.65
2017,10,15,13,45,674.5,185.5,5.95,25.0,663.0,310.18,215.71
2017,10,15,14,0,841.0,104.0,5.9,25.0,686.0,253.68,161.25
2017,10,15,14,15,753.5,134.5,5.85,24.5,638.0,195.7,118.14
2017,10,15,14,30,666.0,165.0,5.8,24.0,590.0,158.06,97.74
2017,10,15,14,45,564.5,185.0,5.8,24.0,529.5,123.24,98.19
2017,10,15,15,0,463.0,205.0,5.8,24.0,469.0,130.29,104.37
2017,10,15,15,15,468.0,185.0,5.7,24.0,433.5,120.48,96.45
2017,10,15,15,30,473.0,165.0,5.6,24.0,398.0,110.15,88.07
2017,10,15,15,45,426.0,154.0,5.6,24.0,347.0,104.37,83.48
2017,10,15,16,0,379.0,143.0,5.6,24.0,296.0,98.41,78.69
2017,10,15,16,15,497.0,106.0,5.35,23.5,277.0,76.45,60.28
2017,10,15,16,30,615.0,69.0,5.1,23.0,258.0,53.05,40.35
2017,10,15,16,45,560.0,60.5,4.95,22.5,206.5,47.33,35.43
2017,10,15,17,0,505.0,52.0,4.8,22.0,155.0,41.46,30.19
2017,10,15,17,15,403.0,41.5,4.45,21.5,107.5,33.54,22.96
2017,10,15,17,30,301.0,31.0,4.1,21.0,60.0,25.51,14.87
2017,10,15,17,45,150.5,15.5,3.75,20.5,30.0,12.69,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,146.74,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,363.17,261.59
2017,10,16,7,15,499.0,34.0,3.95,11.5,107.0,467.1,384.38
2017,10,16,7,30,617.0,43.0,4.0,12.0,159.0,584.93,485.71
2017,10,16,7,45,684.0,48.5,4.1,13.0,216.0,659.64,546.46
2017,10,16,8,0,751.0,54.0,4.2,14.0,273.0,733.98,603.15
2017,10,16,8,15,792.0,58.0,4.35,14.5,329.5,783.09,639.37
2017,10,16,8,30,833.0,62.0,4.5,15.0,386.0,829.98,672.57
2017,10,16,8,45,861.0,65.0,4.7,16.0,439.5,852.35,685.69
2017,10,16,9,0,889.0,68.0,4.9,17.0,493.0,880.58,702.87
2017,10,16,9,15,908.5,70.5,4.8,17.5,541.5,897.23,710.67
2017,10,16,9,30,928.0,73.0,4.7,18.0,590.0,910.14,715.76
2017,10,16,9,45,942.0,75.0,4.6,18.5,632.5,913.69,714.21
2017,10,16,10,0,956.0,77.0,4.5,19.0,675.0,913.19,710.01
2017,10,16,10,15,966.0,78.5,4.45,19.5,710.0,904.59,700.69
2017,10,16,10,30,976.0,80.0,4.4,20.0,745.0,891.91,688.79
2017,10,16,10,45,983.0,81.0,4.35,20.5,772.5,872.18,672.31
2017,10,16,11,0,990.0,82.0,4.3,21.0,800.0,848.51,653.36
2017,10,16,11,15,994.0,83.0,4.2,21.0,818.5,818.75,631.3
2017,10,16,11,30,998.0,84.0,4.1,21.0,837.0,785.35,606.56
2017,10,16,11,45,1000.0,84.5,4.1,21.5,847.0,746.64,575.26
2017,10,16,12,0,1002.0,85.0,4.1,22.0,857.0,704.75,541.18
2017,10,16,12,15,1002.0,85.0,4.05,22.5,857.0,658.22,502.96
2017,10,16,12,30,1002.0,85.0,4.0,23.0,857.0,609.05,462.02
2017,10,16,12,45,999.5,84.5,4.0,23.5,848.5,555.82,417.26
2017,10,16,13,0,997.0,84.0,4.0,24.0,840.0,500.64,369.92
2017,10,16,13,15,992.5,83.5,3.95,24.0,822.0,442.98,320.2
2017,10,16,13,30,988.0,83.0,3.9,24.0,804.0,384.03,268.43
2017,10,16,13,45,981.0,82.0,3.85,24.0,777.5,323.02,214.72
2017,10,16,14,0,974.0,81.0,3.8,24.0,751.0,261.53,161.63
2017,10,16,14,15,964.5,79.5,3.75,24.0,716.5,199.07,111.79
2017,10,16,14,30,955.0,78.0,3.7,24.0,682.0,136.93,71.52
2017,10,16,14,45,941.5,76.0,3.7,24.5,640.5,74.91,57.61
2017,10,16,15,0,928.0,74.0,3.7,25.0,599.0,69.22,52.91
2017,10,16,15,15,909.5,71.5,3.65,24.5,551.0,67.18,51.47
2017,10,16,15,30,891.0,69.0,3.6,24.0,503.0,65.04,49.94
2017,10,16,15,45,865.5,66.0,3.55,24.0,450.5,62.33,47.81
2017,10,16,16,0,840.0,63.0,3.5,24.0,398.0,53.48,40.39
2017,10,16,16,15,801.5,59.0,3.05,23.0,342.0,50.58,38.18
2017,10,16,16,30,763.0,55.0,2.6,22.0,286.0,47.66,35.87
2017,10,16,16,45,702.0,49.5,2.2,21.5,229.0,43.3,32.11
2017,10,16,17,0,641.0,44.0,1.8,21.0,172.0,38.96,28.17
2017,10,16,17,15,532.5,35.5,1.7,19.5,119.0,31.7,21.57
2017,10,16,17,30,424.0,27.0,1.6,18.0,66.0,24.45,13.98
2017,10,16,17,45,212.0,13.5,1.5,17.0,33.0,11.52,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.0,12.5,1.15,9.5,25.5,133.11,0.0
2017,10,17,7,0,344.0,25.0,1.2,10.0,51.0,332.95,232.23
2017,10,17,7,15,463.0,34.5,1.3,10.5,101.5,447.77,363.93
2017,10,17,7,30,582.0,44.0,1.4,11.0,152.0,556.1,455.49
2017,10,17,7,45,649.0,50.5,1.5,12.0,208.0,631.27,515.07
2017,10,17,8,0,716.0,57.0,1.6,13.0,264.0,706.13,570.72
2017,10,17,8,15,758.0,61.5,1.65,14.0,319.5,756.19,604.73
2017,10,17,8,30,800.0,66.0,1.7,15.0,375.0,804.07,635.65
2017,10,17,8,45,829.0,69.5,1.75,16.0,427.5,836.67,654.58
2017,10,17,9,0,858.0,73.0,1.8,17.0,480.0,866.07,670.85
2017,10,17,9,15,878.0,75.5,1.7,17.5,527.5,873.84,671.5
2017,10,17,9,30,898.0,78.0,1.6,18.0,575.0,887.03,676.06
2017,10,17,9,45,913.0,80.0,1.55,19.0,617.0,891.45,673.96
2017,10,17,10,0,928.0,82.0,1.5,20.0,659.0,891.91,669.45
2017,10,17,10,15,938.0,83.5,1.4,20.5,693.5,883.56,659.91
2017,10,17,10,30,948.0,85.0,1.3,21.0,728.0,871.22,648.03
2017,10,17,10,45,956.0,86.0,1.25,21.5,755.0,852.76,633.04
2017,10,17,11,0,964.0,87.0,1.2,22.0,782.0,830.41,615.75
2017,10,17,11,15,968.5,87.5,1.15,22.0,800.5,801.15,595.22
2017,10,17,11,30,973.0,88.0,1.1,22.0,819.0,768.35,571.89
2017,10,17,11,45,976.0,88.0,1.05,22.5,829.0,730.65,542.68
2017,10,17,12,0,979.0,88.0,1.0,23.0,839.0,689.79,510.88
2017,10,17,12,15,979.5,88.0,0.95,23.0,839.5,644.49,476.35
2017,10,17,12,30,980.0,88.0,0.9,23.0,840.0,596.57,439.08
2017,10,17,12,45,978.5,87.5,0.9,23.5,831.5,544.85,397.66
2017,10,17,13,0,977.0,87.0,0.9,24.0,823.0,491.12,353.59
2017,10,17,13,15,973.0,86.0,0.95,24.0,805.5,434.29,306.89
2017,10,17,13,30,969.0,85.0,1.0,24.0,788.0,376.18,257.85
2017,10,17,13,45,963.0,83.5,1.05,24.5,762.0,316.15,206.26
2017,10,17,14,0,957.0,82.0,1.1,25.0,736.0,255.56,155.13
2017,10,17,14,15,947.5,80.5,1.15,25.0,702.5,194.16,107.53
2017,10,17,14,30,938.0,79.0,1.2,25.0,669.0,133.09,69.33
2017,10,17,14,45,925.5,77.0,1.25,25.0,628.0,72.18,55.14
2017,10,17,15,0,913.0,75.0,1.3,25.0,587.0,69.63,53.24
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,67.61,51.71
2017,10,17,15,30,876.0,70.0,1.4,25.0,493.0,65.49,50.1
2017,10,17,15,45,850.5,66.5,1.45,25.0,441.0,62.46,47.71
2017,10,17,16,0,825.0,63.0,1.5,25.0,389.0,53.36,40.13
2017,10,17,16,15,786.5,59.0,1.35,24.0,333.5,50.48,37.95
2017,10,17,16,30,748.0,55.0,1.2,23.0,278.0,47.59,35.66
2017,10,17,16,45,687.5,49.0,1.1,22.5,222.0,42.84,31.56
2017,10,17,17,0,627.0,43.0,1.0,22.0,166.0,38.06,27.26
2017,10,17,17,15,517.5,34.5,1.05,21.0,114.0,30.79,20.61
2017,10,17,17,30,408.0,26.0,1.1,20.0,62.0,23.53,12.78
2017,10,17,17,45,204.0,13.0,1.15,19.0,31.0,11.1,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,137.23,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,339.63,228.41
2017,10,18,7,15,477.5,34.0,1.55,12.0,102.0,457.03,369.25
2017,10,18,7,30,597.0,44.0,1.8,13.0,153.0,566.16,461.56
2017,10,18,7,45,662.0,50.5,2.05,14.0,209.0,639.89,521.02
2017,10,18,8,0,727.0,57.0,2.3,15.0,265.0,713.11,576.57
2017,10,18,8,15,769.0,61.5,2.4,16.0,320.5,763.17,611.23
2017,10,18,8,30,811.0,66.0,2.5,17.0,376.0,811.01,642.7
2017,10,18,8,45,839.0,69.5,2.65,18.0,429.0,842.67,661.82
2017,10,18,9,0,867.0,73.0,2.8,19.0,482.0,871.09,678.24
2017,10,18,9,15,887.0,76.0,2.9,20.0,529.5,879.42,679.95
2017,10,18,9,30,907.0,79.0,3.0,21.0,577.0,893.05,685.54
2017,10,18,9,45,921.5,80.5,3.1,22.0,619.0,896.23,683.9
2017,10,18,10,0,936.0,82.0,3.2,23.0,661.0,895.48,679.79
2017,10,18,10,15,946.0,84.0,3.2,23.5,696.0,887.49,671.58
2017,10,18,10,30,956.0,86.0,3.2,24.0,731.0,875.46,660.89
2017,10,18,10,45,963.0,87.0,3.2,24.5,757.5,855.94,645.3
2017,10,18,11,0,970.0,88.0,3.2,25.0,784.0,832.57,627.3
2017,10,18,11,15,974.5,88.5,3.2,25.0,802.0,803.07,606.44
2017,10,18,11,30,979.0,89.0,3.2,25.0,820.0,770.01,582.4
2017,10,18,11,45,978.0,91.0,3.2,25.5,829.0,731.32,551.82
2017,10,18,12,0,977.0,93.0,3.2,26.0,838.0,689.67,518.69
2017,10,18,12,15,977.0,93.0,3.2,26.0,838.0,644.05,483.08
2017,10,18,12,30,977.0,93.0,3.2,26.0,838.0,595.87,444.67
2017,10,18,12,45,974.5,92.5,3.2,26.5,829.0,543.72,401.5
2017,10,18,13,0,972.0,92.0,3.2,27.0,820.0,489.69,355.85
2017,10,18,13,15,967.5,91.5,3.2,27.0,802.5,433.25,307.98
2017,10,18,13,30,963.0,91.0,3.2,27.0,785.0,375.59,258.16
2017,10,18,13,45,955.0,90.0,3.2,27.5,758.5,315.67,205.98
2017,10,18,14,0,947.0,89.0,3.2,28.0,732.0,255.42,154.88
2017,10,18,14,15,937.0,87.5,3.2,28.0,698.0,194.45,107.81
2017,10,18,14,30,927.0,86.0,3.2,28.0,664.0,133.87,70.63
2017,10,18,14,45,899.5,88.0,3.25,28.0,620.0,77.72,59.11
2017,10,18,15,0,872.0,90.0,3.3,28.0,576.0,70.3,53.17
2017,10,18,15,15,851.0,87.0,3.25,27.5,528.5,68.91,52.3
2017,10,18,15,30,830.0,84.0,3.2,27.0,481.0,67.51,51.41
2017,10,18,15,45,798.5,80.5,3.15,26.5,428.5,65.59,50.07
2017,10,18,16,0,767.0,77.0,3.1,26.0,376.0,63.67,48.71
2017,10,18,16,15,724.0,71.5,2.7,25.0,321.0,60.01,45.92
2017,10,18,16,30,681.0,66.0,2.3,24.0,266.0,51.65,38.98
2017,10,18,16,45,611.0,58.5,1.95,23.0,210.5,46.43,34.56
2017,10,18,17,0,541.0,51.0,1.6,22.0,155.0,41.17,29.88
2017,10,18,17,15,426.5,39.5,1.6,21.0,105.0,32.25,21.77
2017,10,18,17,30,312.0,28.0,1.6,20.0,55.0,23.2,12.1
2017,10,18,17,45,156.0,14.0,1.6,19.5,27.5,11.95,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,24.5,13.0,0.9,15.5,15.0,28.41,0.0
2017,10,19,7,0,49.0,26.0,0.9,16.0,30.0,80.33,47.68
2017,10,19,7,15,100.5,47.5,1.0,16.5,63.0,167.05,132.67
2017,10,19,7,30,152.0,69.0,1.1,17.0,96.0,234.46,191.37
2017,10,19,7,45,194.0,87.0,1.2,17.5,134.0,289.3,237.82
2017,10,19,8,0,236.0,105.0,1.3,18.0,172.0,345.26,283.39
2017,10,19,8,15,187.0,131.5,1.45,18.5,191.0,318.74,260.52
2017,10,19,8,30,138.0,158.0,1.6,19.0,210.0,306.0,248.11
2017,10,19,8,45,213.0,174.5,1.8,20.0,267.5,385.13,310.55
2017,10,19,9,0,288.0,191.0,2.0,21.0,325.0,482.59,383.95
2017,10,19,9,15,272.5,214.5,2.15,21.5,352.0,490.19,386.76
2017,10,19,9,30,257.0,238.0,2.3,22.0,379.0,495.79,388.63
2017,10,19,9,45,528.5,178.5,2.5,23.0,495.0,671.54,521.17
2017,10,19,10,0,800.0,119.0,2.7,24.0,611.0,827.46,629.08
2017,10,19,10,15,592.0,200.5,2.75,24.5,575.5,720.68,549.07
2017,10,19,10,30,384.0,282.0,2.8,25.0,540.0,602.25,458.95
2017,10,19,10,45,367.0,299.0,2.85,25.5,553.5,589.42,448.03
2017,10,19,11,0,350.0,316.0,2.9,26.0,567.0,575.25,435.59
2017,10,19,11,15,354.0,324.0,2.95,26.0,582.5,566.68,428.54
2017,10,19,11,30,358.0,332.0,3.0,26.0,598.0,556.22,420.04
2017,10,19,11,45,376.5,331.5,3.1,26.5,614.5,545.85,411.08
2017,10,19,12,0,395.0,331.0,3.2,27.0,631.0,532.9,400.02
2017,10,19,12,15,346.0,344.0,3.3,27.0,607.0,490.2,367.52
2017,10,19,12,30,297.0,357.0,3.4,27.0,583.0,450.2,337.02
2017,10,19,12,45,596.5,231.5,3.5,27.5,678.5,473.13,351.08
2017,10,19,13,0,896.0,106.0,3.6,28.0,774.0,465.81,338.61
2017,10,19,13,15,729.0,173.5,3.65,28.0,709.0,399.93,286.7
2017,10,19,13,30,562.0,241.0,3.7,28.0,644.0,350.7,248.95
2017,10,19,13,45,485.5,259.0,3.75,28.0,599.0,304.34,212.83
2017,10,19,14,0,409.0,277.0,3.8,28.0,554.0,270.73,188.03
2017,10,19,14,15,423.5,258.0,3.8,28.0,532.5,223.09,151.22
2017,10,19,14,30,438.0,239.0,3.8,28.0,511.0,179.59,122.19
2017,10,19,14,45,455.5,217.5,3.85,28.0,484.5,136.43,107.32
2017,10,19,15,0,473.0,196.0,3.9,28.0,458.0,126.1,99.21
2017,10,19,15,15,600.5,143.0,3.85,27.5,446.5,97.49,76.07
2017,10,19,15,30,728.0,90.0,3.8,27.0,435.0,70.69,54.08
2017,10,19,15,45,680.5,91.5,3.8,27.0,386.0,66.48,50.73
2017,10,19,16,0,633.0,93.0,3.8,27.0,337.0,68.69,52.76
2017,10,19,16,15,592.5,84.5,3.5,26.5,286.5,63.68,48.75
2017,10,19,16,30,552.0,76.0,3.2,26.0,236.0,58.51,44.48
2017,10,19,16,45,481.5,66.5,2.9,25.5,185.0,52.15,39.03
2017,10,19,17,0,411.0,57.0,2.6,25.0,134.0,45.68,33.25
2017,10,19,17,15,306.0,43.0,2.4,24.0,89.5,33.16,22.14
2017,10,19,17,30,201.0,29.0,2.2,23.0,45.0,22.51,10.86
2017,10,19,17,45,100.5,14.5,2.0,22.5,22.5,12.38,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.5,18.0,61.46,0.0
2017,10,20,7,0,143.0,26.0,2.3,18.0,36.0,177.9,105.23
2017,10,20,7,15,257.0,41.0,2.35,18.5,79.0,292.27,233.48
2017,10,20,7,30,371.0,56.0,2.4,19.0,122.0,403.78,328.85
2017,10,20,7,45,466.5,62.5,2.45,19.5,174.0,499.49,406.33
2017,10,20,8,0,562.0,69.0,2.5,20.0,226.0,593.46,478.68
2017,10,20,8,15,609.0,75.0,2.55,20.5,277.0,646.23,516.97
2017,10,20,8,30,656.0,81.0,2.6,21.0,328.0,697.5,552.76
2017,10,20,8,45,328.0,98.0,2.7,21.5,221.5,425.48,343.76
2017,10,20,9,0,0.0,115.0,2.8,22.0,115.0,99.21,75.63
2017,10,20,9,15,1.0,141.0,2.9,22.5,142.0,124.05,95.72
2017,10,20,9,30,2.0,167.0,3.0,23.0,169.0,148.66,114.92
2017,10,20,9,45,2.5,172.0,3.15,24.0,174.0,152.16,116.92
2017,10,20,10,0,3.0,177.0,3.3,25.0,179.0,155.85,119.1
2017,10,20,10,15,10.5,209.5,3.3,25.5,216.5,190.98,146.25
2017,10,20,10,30,18.0,242.0,3.3,26.0,254.0,225.34,172.32
2017,10,20,10,45,18.0,249.5,3.35,26.5,262.5,229.84,175.04
2017,10,20,11,0,18.0,257.0,3.4,27.0,271.0,234.27,177.79
2017,10,20,11,15,48.5,301.5,3.4,27.0,337.5,303.67,230.7
2017,10,20,11,30,79.0,346.0,3.4,27.0,404.0,358.75,271.73
2017,10,20,11,45,82.5,352.0,3.45,27.0,413.5,357.88,270.56
2017,10,20,12,0,86.0,358.0,3.5,27.0,423.0,356.26,269.0
2017,10,20,12,15,106.0,364.0,3.55,27.0,444.5,363.03,273.78
2017,10,20,12,30,126.0,370.0,3.6,27.0,466.0,369.16,277.82
2017,10,20,12,45,207.0,359.5,3.7,27.5,514.5,385.0,288.09
2017,10,20,13,0,288.0,349.0,3.8,28.0,563.0,391.47,290.18
2017,10,20,13,15,319.5,332.5,3.8,28.0,564.5,366.98,269.53
2017,10,20,13,30,351.0,316.0,3.8,28.0,566.0,339.3,245.86
2017,10,20,13,45,424.5,278.5,3.85,28.0,571.0,300.6,212.04
2017,10,20,14,0,498.0,241.0,3.9,28.0,576.0,257.39,174.36
2017,10,20,14,15,655.5,169.0,3.9,28.0,586.5,194.04,119.58
2017,10,20,14,30,813.0,97.0,3.9,28.0,597.0,118.85,64.21
2017,10,20,14,45,677.0,134.5,3.95,28.0,532.5,88.25,67.88
2017,10,20,15,0,541.0,172.0,4.0,28.0,468.0,112.86,88.42
2017,10,20,15,15,401.0,184.0,4.0,27.5,393.5,120.02,94.76
2017,10,20,15,30,261.0,196.0,4.0,27.0,319.0,132.04,105.21
2017,10,20,15,45,245.0,176.0,4.0,27.0,281.5,120.63,96.04
2017,10,20,16,0,229.0,156.0,4.0,27.0,244.0,108.76,86.42
2017,10,20,16,15,209.0,135.0,3.65,26.5,206.0,95.76,75.84
2017,10,20,16,30,189.0,114.0,3.3,26.0,168.0,82.27,64.62
2017,10,20,16,45,153.0,92.5,3.0,25.5,130.5,69.31,53.57
2017,10,20,17,0,117.0,71.0,2.7,25.0,93.0,53.92,40.16
2017,10,20,17,15,70.5,49.0,2.55,24.5,61.0,37.85,25.91
2017,10,20,17,30,24.0,27.0,2.4,24.0,29.0,21.72,9.59
