Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,17,45,12.0,13.5,2.25,24.0,14.5,11.52,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.0,3.05,20.5,17.5,67.79,0.0
2017,10,21,7,0,164.0,24.0,3.2,21.0,35.0,187.84,102.88
2017,10,21,7,15,282.5,38.0,3.4,21.5,78.0,305.99,242.0
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,424.62,342.78
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,506.32,409.72
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,588.73,474.14
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,641.69,513.52
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,693.19,550.53
2017,10,21,8,45,398.0,140.5,4.75,24.5,295.0,538.17,429.92
2017,10,21,9,0,141.0,201.0,5.0,25.0,266.0,348.49,276.39
2017,10,21,9,15,459.5,146.5,5.1,25.5,389.0,589.4,467.52
2017,10,21,9,30,778.0,92.0,5.2,26.0,512.0,797.56,619.17
2017,10,21,9,45,519.0,183.0,5.3,27.0,472.0,664.63,516.06
2017,10,21,10,0,260.0,274.0,5.4,28.0,432.0,516.53,398.06
2017,10,21,10,15,212.0,295.5,5.4,28.0,429.0,472.42,363.56
2017,10,21,10,30,164.0,317.0,5.4,28.0,426.0,445.02,341.0
2017,10,21,10,45,141.5,328.5,5.45,28.5,425.0,427.99,326.39
2017,10,21,11,0,119.0,340.0,5.5,29.0,424.0,411.24,312.13
2017,10,21,11,15,224.5,338.0,5.5,29.0,501.5,473.85,359.97
2017,10,21,11,30,330.0,336.0,5.5,29.0,579.0,538.09,407.42
2017,10,21,11,45,298.0,348.0,5.5,29.5,569.5,507.0,382.09
2017,10,21,12,0,266.0,360.0,5.5,30.0,560.0,476.82,357.85
2017,10,21,12,15,334.0,342.5,5.45,30.0,593.5,479.66,359.24
2017,10,21,12,30,402.0,325.0,5.4,30.0,627.0,476.38,355.23
2017,10,21,12,45,337.0,337.5,5.35,30.5,589.0,427.98,317.11
2017,10,21,13,0,272.0,350.0,5.3,31.0,551.0,384.52,283.18
2017,10,21,13,15,221.5,347.5,5.2,31.0,508.5,343.91,252.26
2017,10,21,13,30,171.0,345.0,5.1,31.0,466.0,307.06,224.67
2017,10,21,13,45,495.5,226.5,5.1,31.0,560.0,281.51,193.51
2017,10,21,14,0,820.0,108.0,5.1,31.0,654.0,229.43,138.68
2017,10,21,14,15,482.0,197.0,5.05,31.0,514.0,189.12,121.84
2017,10,21,14,30,144.0,286.0,5.0,31.0,374.0,199.06,145.22
2017,10,21,14,45,210.0,260.5,5.0,31.0,379.5,173.32,135.92
2017,10,21,15,0,276.0,235.0,5.0,31.0,385.0,152.81,119.78
2017,10,21,15,15,487.5,165.5,4.95,30.5,403.5,110.01,85.47
2017,10,21,15,30,699.0,96.0,4.9,30.0,422.0,68.62,51.72
2017,10,21,15,45,664.0,91.5,4.85,30.0,373.5,66.56,50.2
2017,10,21,16,0,629.0,87.0,4.8,30.0,325.0,64.51,48.63
2017,10,21,16,15,581.0,80.5,4.45,29.5,274.5,60.8,45.72
2017,10,21,16,30,533.0,74.0,4.1,29.0,224.0,57.06,42.68
2017,10,21,16,45,455.0,65.0,3.75,28.5,174.0,51.02,37.53
2017,10,21,17,0,377.0,56.0,3.4,28.0,124.0,42.81,30.32
2017,10,21,17,15,264.0,41.5,3.1,27.5,81.0,31.92,20.6
2017,10,21,17,30,151.0,27.0,2.8,27.0,38.0,20.9,8.08
2017,10,21,17,45,75.5,13.5,2.5,26.5,19.0,11.52,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,14.0,11.5,4.25,19.0,12.5,19.61,0.0
2017,10,22,7,0,28.0,23.0,4.5,19.0,25.0,58.29,25.41
2017,10,22,7,15,96.5,45.5,4.7,18.5,60.5,161.83,127.1
2017,10,22,7,30,165.0,68.0,4.9,18.0,96.0,243.64,199.88
2017,10,22,7,45,228.0,86.5,5.1,18.0,140.0,315.69,262.63
2017,10,22,8,0,291.0,105.0,5.3,18.0,184.0,389.6,325.19
2017,10,22,8,15,347.5,114.5,5.35,18.0,229.0,465.15,386.8
2017,10,22,8,30,404.0,124.0,5.4,18.0,274.0,523.92,433.75
2017,10,22,8,45,261.5,161.0,5.5,18.5,263.5,426.07,350.67
2017,10,22,9,0,119.0,198.0,5.6,19.0,253.0,325.61,264.81
2017,10,22,9,15,119.0,221.5,5.6,19.5,281.0,346.54,280.1
2017,10,22,9,30,119.0,245.0,5.6,20.0,309.0,366.21,293.97
2017,10,22,9,45,177.5,260.0,5.65,20.5,363.5,424.35,339.56
2017,10,22,10,0,236.0,275.0,5.7,21.0,418.0,480.27,382.4
2017,10,22,10,15,519.0,201.5,5.7,21.5,537.5,655.69,519.94
2017,10,22,10,30,802.0,128.0,5.7,22.0,657.0,791.66,621.24
2017,10,22,10,45,823.0,125.0,5.7,22.5,686.0,780.86,610.52
2017,10,22,11,0,844.0,122.0,5.7,23.0,715.0,765.93,597.68
2017,10,22,11,15,851.0,122.5,5.65,23.5,733.0,740.35,575.76
2017,10,22,11,30,858.0,123.0,5.6,24.0,751.0,711.39,551.26
2017,10,22,11,45,888.5,110.0,5.6,24.5,767.0,678.09,523.97
2017,10,22,12,0,919.0,97.0,5.6,25.0,783.0,645.11,496.21
2017,10,22,12,15,920.5,97.0,5.5,25.0,784.0,602.84,461.31
2017,10,22,12,30,922.0,97.0,5.4,25.0,785.0,558.04,423.75
2017,10,22,12,45,924.0,95.0,5.35,25.5,778.0,509.46,381.77
2017,10,22,13,0,926.0,93.0,5.3,26.0,771.0,458.74,337.25
2017,10,22,13,15,923.0,92.5,5.2,26.0,755.5,405.46,290.51
2017,10,22,13,30,920.0,92.0,5.1,26.0,740.0,350.88,242.06
2017,10,22,13,45,919.5,88.5,5.1,26.0,717.0,293.61,191.58
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,235.31,141.9
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,176.63,97.14
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,118.13,63.57
2017,10,22,14,45,896.5,78.0,4.8,26.0,592.0,71.31,54.39
2017,10,22,15,0,890.0,74.0,4.7,26.0,554.0,68.58,52.28
2017,10,22,15,15,871.5,71.5,4.5,25.5,508.5,66.53,50.82
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,64.37,49.27
2017,10,22,15,45,831.0,64.5,4.15,25.0,413.0,54.23,40.8
2017,10,22,16,0,809.0,60.0,4.0,25.0,363.0,51.15,38.3
2017,10,22,16,15,768.0,56.0,3.5,24.0,308.5,48.19,36.0
2017,10,22,16,30,727.0,52.0,3.0,23.0,254.0,45.22,33.59
2017,10,22,16,45,664.5,46.0,2.55,22.0,199.5,40.41,29.44
2017,10,22,17,0,602.0,40.0,2.1,21.0,145.0,35.59,25.07
2017,10,22,17,15,479.0,31.0,1.95,20.0,95.5,27.77,17.79
2017,10,22,17,30,356.0,22.0,1.8,19.0,46.0,19.96,6.95
2017,10,22,17,45,178.0,11.0,1.7,18.0,23.0,9.39,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,170.0,9.5,0.9,11.5,20.0,126.57,0.0
2017,10,23,7,0,340.0,19.0,0.9,12.0,40.0,299.86,138.45
2017,10,23,7,15,465.0,28.0,1.2,12.5,88.5,424.54,338.08
2017,10,23,7,30,590.0,37.0,1.5,13.0,137.0,543.55,441.1
2017,10,23,7,45,657.0,43.0,1.85,14.0,191.0,616.16,501.15
2017,10,23,8,0,724.0,49.0,2.2,15.0,245.0,688.78,557.73
2017,10,23,8,15,766.0,53.0,2.3,16.0,299.0,737.04,591.75
2017,10,23,8,30,808.0,57.0,2.4,17.0,353.0,783.27,622.63
2017,10,23,8,45,835.0,60.5,2.5,18.0,404.0,804.76,634.51
2017,10,23,9,0,862.0,64.0,2.6,19.0,455.0,831.88,650.14
2017,10,23,9,15,881.0,66.0,2.75,19.5,501.5,846.85,658.41
2017,10,23,9,30,900.0,68.0,2.9,20.0,548.0,858.25,664.24
2017,10,23,9,45,912.5,70.5,3.05,21.0,588.0,860.97,662.78
2017,10,23,10,0,925.0,73.0,3.2,22.0,628.0,859.8,658.79
2017,10,23,10,15,934.5,74.5,3.2,22.5,661.5,851.03,650.05
2017,10,23,10,30,944.0,76.0,3.2,23.0,695.0,838.35,638.87
2017,10,23,10,45,949.0,77.5,3.25,23.5,720.5,818.26,623.04
2017,10,23,11,0,954.0,79.0,3.3,24.0,746.0,794.47,604.83
2017,10,23,11,15,958.0,79.5,3.15,24.5,763.0,765.31,582.04
2017,10,23,11,30,962.0,80.0,3.0,25.0,780.0,732.71,555.6
2017,10,23,11,45,959.5,82.5,2.95,25.5,788.0,694.56,524.94
2017,10,23,12,0,957.0,85.0,2.9,26.0,796.0,653.61,491.86
2017,10,23,12,15,956.5,85.0,2.75,26.0,795.5,608.92,456.11
2017,10,23,12,30,956.0,85.0,2.6,26.0,795.0,561.78,417.76
2017,10,23,12,45,952.0,85.5,2.5,26.5,786.0,511.22,375.37
2017,10,23,13,0,948.0,86.0,2.4,27.0,777.0,458.93,330.77
2017,10,23,13,15,943.0,85.0,2.2,27.0,759.0,403.6,283.45
2017,10,23,13,30,938.0,84.0,2.0,27.0,741.0,347.18,234.59
2017,10,23,13,45,928.5,84.0,1.85,27.0,714.5,289.57,185.1
2017,10,23,14,0,919.0,84.0,1.7,27.0,688.0,231.78,137.22
2017,10,23,14,15,908.5,82.0,1.5,27.0,655.0,172.55,93.27
2017,10,23,14,30,898.0,80.0,1.3,27.0,622.0,113.82,60.79
2017,10,23,14,45,881.5,78.5,1.15,27.0,581.5,71.39,54.14
2017,10,23,15,0,865.0,77.0,1.0,27.0,541.0,70.18,53.34
2017,10,23,15,15,844.5,74.5,0.85,27.0,495.0,60.41,45.35
2017,10,23,15,30,824.0,72.0,0.7,27.0,449.0,59.07,44.38
2017,10,23,15,45,794.0,68.5,0.55,27.0,398.5,56.85,42.66
2017,10,23,16,0,764.0,65.0,0.4,27.0,348.0,54.62,40.9
2017,10,23,16,15,720.5,60.5,0.45,26.0,294.5,51.43,38.45
2017,10,23,16,30,677.0,56.0,0.5,25.0,241.0,48.24,35.9
2017,10,23,16,45,607.5,49.0,0.55,24.5,188.0,42.72,31.09
2017,10,23,17,0,538.0,42.0,0.6,24.0,135.0,34.11,23.46
2017,10,23,17,15,413.0,32.0,0.7,23.0,87.5,26.19,16.16
2017,10,23,17,30,288.0,22.0,0.8,22.0,40.0,18.24,4.64
2017,10,23,17,45,144.0,11.0,0.95,21.0,20.0,9.39,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.0,9.5,3.15,11.5,18.5,117.12,0.0
2017,10,24,7,0,314.0,19.0,3.4,12.0,37.0,278.4,109.2
2017,10,24,7,15,441.5,28.5,3.45,12.5,84.5,405.8,327.14
2017,10,24,7,30,569.0,38.0,3.5,13.0,132.0,526.46,434.1
2017,10,24,7,45,639.0,44.0,3.6,14.0,186.0,601.0,496.25
2017,10,24,8,0,709.0,50.0,3.7,15.0,240.0,675.56,554.43
2017,10,24,8,15,752.0,54.0,3.85,16.0,293.5,724.31,589.95
2017,10,24,8,30,795.0,58.0,4.0,17.0,347.0,771.05,622.24
2017,10,24,8,45,823.0,61.5,4.2,18.0,398.0,801.86,641.7
2017,10,24,9,0,851.0,65.0,4.4,19.0,449.0,820.99,652.25
2017,10,24,9,15,871.0,67.5,4.55,19.5,495.0,837.32,661.83
2017,10,24,9,30,891.0,70.0,4.7,20.0,541.0,850.09,668.8
2017,10,24,9,45,904.0,72.0,4.85,20.5,581.5,852.57,668.41
2017,10,24,10,0,917.0,74.0,5.0,21.0,622.0,851.21,665.44
2017,10,24,10,15,927.0,75.5,5.05,21.5,655.0,842.91,657.06
2017,10,24,10,30,937.0,77.0,5.1,22.0,688.0,830.7,646.12
2017,10,24,10,45,943.0,78.5,5.15,22.5,713.5,811.5,630.36
2017,10,24,11,0,949.0,80.0,5.2,23.0,739.0,788.57,612.11
2017,10,24,11,15,953.5,80.5,5.25,23.0,757.0,759.89,591.03
2017,10,24,11,30,958.0,81.0,5.3,23.0,775.0,727.75,565.75
2017,10,24,11,45,957.0,83.5,5.35,23.5,783.0,690.7,535.03
2017,10,24,12,0,956.0,86.0,5.4,24.0,791.0,650.75,501.68
2017,10,24,12,15,956.5,86.0,5.45,24.0,791.5,606.65,465.59
2017,10,24,12,30,957.0,86.0,5.5,24.0,792.0,560.02,426.64
2017,10,24,12,45,957.0,84.5,5.6,24.0,784.0,509.55,383.81
2017,10,24,13,0,957.0,83.0,5.7,24.0,776.0,457.04,338.19
2017,10,24,13,15,953.5,82.5,5.7,24.0,759.5,402.29,289.63
2017,10,24,13,30,950.0,82.0,5.7,24.0,743.0,346.24,239.35
2017,10,24,13,45,946.5,80.0,5.75,24.0,718.5,287.98,187.53
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,228.95,137.05
2017,10,24,14,15,934.0,76.5,5.8,24.0,661.5,169.05,91.69
2017,10,24,14,30,925.0,75.0,5.8,24.0,629.0,109.44,58.75
2017,10,24,14,45,914.5,72.5,5.85,24.0,589.5,68.0,52.11
2017,10,24,15,0,904.0,70.0,5.9,24.0,550.0,66.09,50.66
2017,10,24,15,15,885.5,67.5,5.8,23.5,504.0,63.96,49.11
2017,10,24,15,30,867.0,65.0,5.7,23.0,458.0,61.72,47.46
2017,10,24,15,45,840.5,62.0,5.65,23.0,407.0,58.92,45.21
2017,10,24,16,0,814.0,59.0,5.6,23.0,356.0,50.53,38.11
2017,10,24,16,15,772.0,54.5,5.2,22.0,302.0,47.12,35.39
2017,10,24,16,30,730.0,50.0,4.8,21.0,248.0,43.69,32.53
2017,10,24,16,45,661.0,44.5,4.4,20.5,193.0,39.2,28.54
2017,10,24,17,0,592.0,39.0,4.0,20.0,138.0,34.77,24.38
2017,10,24,17,15,463.5,29.5,3.6,19.0,89.5,26.46,16.58
2017,10,24,17,30,335.0,20.0,3.2,18.0,41.0,18.12,3.32
2017,10,24,17,45,167.5,10.0,2.8,17.0,20.5,8.54,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.5,9.5,2.15,9.5,18.5,122.6,0.0
2017,10,25,7,0,331.0,19.0,2.3,10.0,37.0,288.06,87.36
2017,10,25,7,15,462.0,28.0,2.6,11.0,85.5,419.23,336.83
2017,10,25,7,30,593.0,37.0,2.9,12.0,134.0,542.1,446.0
2017,10,25,7,45,662.5,43.0,3.2,13.0,188.5,616.42,508.57
2017,10,25,8,0,732.0,49.0,3.5,14.0,243.0,690.72,567.25
2017,10,25,8,15,774.5,53.0,3.3,15.0,297.0,739.19,601.07
2017,10,25,8,30,817.0,57.0,3.1,16.0,351.0,785.58,631.17
2017,10,25,8,45,845.0,60.5,2.95,17.0,402.5,807.84,642.33
2017,10,25,9,0,873.0,64.0,2.8,18.0,454.0,835.57,656.92
2017,10,25,9,15,892.5,66.0,2.85,19.0,501.0,850.74,663.42
2017,10,25,9,30,912.0,68.0,2.9,20.0,548.0,862.32,667.41
2017,10,25,9,45,926.0,70.0,2.95,21.0,588.5,865.45,665.57
2017,10,25,10,0,940.0,72.0,3.0,22.0,629.0,864.64,661.2
2017,10,25,10,15,949.5,73.5,3.0,22.5,663.0,855.56,652.26
2017,10,25,10,30,959.0,75.0,3.0,23.0,697.0,842.53,640.87
2017,10,25,10,45,966.0,76.0,3.05,23.5,723.0,823.06,625.54
2017,10,25,11,0,973.0,77.0,3.1,24.0,749.0,799.77,607.76
2017,10,25,11,15,977.0,77.5,3.1,24.0,766.5,770.07,586.52
2017,10,25,11,30,981.0,78.0,3.1,24.0,784.0,736.87,561.15
2017,10,25,11,45,975.5,82.5,3.15,24.5,791.5,698.17,530.22
2017,10,25,12,0,970.0,87.0,3.2,25.0,799.0,656.73,496.8
2017,10,25,12,15,969.5,87.0,3.15,25.0,799.0,611.48,460.63
2017,10,25,12,30,969.0,87.0,3.1,25.0,799.0,563.76,421.73
2017,10,25,12,45,967.0,86.5,3.05,25.5,790.0,512.67,378.55
2017,10,25,13,0,965.0,86.0,3.0,26.0,781.0,459.67,332.94
2017,10,25,13,15,960.0,85.0,2.9,26.0,763.0,403.56,284.61
2017,10,25,13,30,955.0,84.0,2.8,26.0,745.0,346.33,234.7
2017,10,25,13,45,948.0,83.0,2.7,26.0,719.0,287.75,183.95
2017,10,25,14,0,941.0,82.0,2.6,26.0,693.0,228.73,134.85
2017,10,25,14,15,930.5,80.5,2.5,26.0,659.5,168.76,90.73
2017,10,25,14,30,920.0,79.0,2.4,26.0,626.0,109.24,59.18
2017,10,25,14,45,890.5,82.0,2.3,26.0,582.5,73.84,56.51
2017,10,25,15,0,861.0,85.0,2.2,26.0,539.0,67.42,51.33
2017,10,25,15,15,838.5,82.0,2.0,25.5,492.0,65.88,50.3
2017,10,25,15,30,816.0,79.0,1.8,25.0,445.0,64.33,49.26
2017,10,25,15,45,785.0,74.5,1.6,25.0,394.0,61.51,47.02
2017,10,25,16,0,754.0,70.0,1.4,25.0,343.0,58.64,44.71
2017,10,25,16,15,707.0,65.0,1.2,24.5,289.0,55.17,41.91
2017,10,25,16,30,660.0,60.0,1.0,24.0,235.0,47.46,35.36
2017,10,25,16,45,585.0,52.0,0.85,23.5,181.5,41.66,30.28
2017,10,25,17,0,510.0,44.0,0.7,23.0,128.0,35.81,24.94
2017,10,25,17,15,376.0,32.5,0.8,21.5,81.5,26.66,16.48
2017,10,25,17,30,242.0,21.0,0.9,20.0,35.0,17.42,1.19
2017,10,25,17,45,121.0,10.5,1.05,19.0,17.5,8.96,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,85.04,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,216.59,39.78
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,356.29,287.18
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,484.59,402.65
2017,10,26,7,45,576.5,52.0,4.15,13.0,177.5,564.7,470.58
2017,10,26,8,0,654.0,60.0,4.3,14.0,231.0,645.6,535.29
2017,10,26,8,15,702.0,65.5,4.55,15.0,284.5,692.56,570.93
2017,10,26,8,30,750.0,71.0,4.8,16.0,338.0,744.77,608.99
2017,10,26,8,45,782.5,74.5,5.05,17.0,389.0,778.96,632.08
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,810.03,652.26
2017,10,26,9,15,837.0,81.5,5.65,19.0,486.5,828.79,663.38
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,843.87,671.67
2017,10,26,9,45,874.0,87.5,6.35,21.5,573.5,848.04,670.55
2017,10,26,10,0,889.0,90.0,6.7,23.0,614.0,840.51,660.92
2017,10,26,10,15,900.0,91.5,6.65,23.5,647.5,832.9,652.5
2017,10,26,10,30,911.0,93.0,6.6,24.0,681.0,821.47,641.51
2017,10,26,10,45,918.0,94.5,6.6,24.5,706.0,803.14,625.91
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,781.12,607.85
2017,10,26,11,15,929.0,97.0,6.55,25.0,748.5,752.88,585.73
2017,10,26,11,30,933.0,98.0,6.5,25.0,766.0,721.28,560.03
2017,10,26,11,45,944.5,93.5,6.5,25.5,776.5,686.0,530.44
2017,10,26,12,0,956.0,89.0,6.5,26.0,787.0,647.23,497.76
2017,10,26,12,15,955.5,89.0,6.45,26.0,786.5,602.58,460.81
2017,10,26,12,30,955.0,89.0,6.4,26.0,786.0,555.5,421.19
2017,10,26,12,45,950.0,89.5,6.4,26.5,776.5,504.59,377.05
2017,10,26,13,0,945.0,90.0,6.4,27.0,767.0,452.08,330.82
2017,10,26,13,15,939.5,89.5,6.35,27.0,749.0,397.22,282.57
2017,10,26,13,30,934.0,89.0,6.3,27.0,731.0,341.31,232.95
2017,10,26,13,45,923.5,88.5,6.3,27.5,704.0,283.43,181.99
2017,10,26,14,0,913.0,88.0,6.3,28.0,677.0,225.53,133.45
2017,10,26,14,15,901.5,86.0,6.2,28.0,643.5,166.68,90.38
2017,10,26,14,30,890.0,84.0,6.1,28.0,610.0,108.46,60.08
2017,10,26,14,45,872.5,82.5,6.05,28.0,569.0,73.87,56.16
2017,10,26,15,0,855.0,81.0,6.0,28.0,528.0,64.62,48.61
2017,10,26,15,15,832.5,78.0,5.8,27.5,482.0,62.99,47.5
2017,10,26,15,30,810.0,75.0,5.6,27.0,436.0,61.34,46.37
2017,10,26,15,45,777.5,71.5,5.45,27.0,385.0,59.18,44.69
2017,10,26,16,0,745.0,68.0,5.3,27.0,334.0,57.03,42.98
2017,10,26,16,15,697.5,62.5,4.85,26.0,281.0,53.1,39.87
2017,10,26,16,30,650.0,57.0,4.4,25.0,228.0,45.12,33.17
2017,10,26,16,45,571.5,50.0,4.0,24.0,175.0,40.03,28.77
2017,10,26,17,0,493.0,43.0,3.6,23.0,122.0,34.97,24.14
2017,10,26,17,15,359.5,31.5,3.45,22.0,77.0,25.82,15.59
2017,10,26,17,30,226.0,20.0,3.3,21.0,32.0,16.57,0.0
2017,10,26,17,45,113.0,10.0,3.15,20.5,16.0,8.54,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,79.0,9.5,6.9,11.0,13.5,62.35,0.0
2017,10,27,7,0,158.0,19.0,7.1,11.0,27.0,165.54,5.51
2017,10,27,7,15,284.5,33.0,7.25,11.0,69.0,299.63,242.64
2017,10,27,7,30,411.0,47.0,7.4,11.0,111.0,418.62,354.55
2017,10,27,7,45,485.0,57.0,7.6,11.0,161.5,496.75,425.22
2017,10,27,8,0,559.0,67.0,7.8,11.0,212.0,575.64,493.54
2017,10,27,8,15,609.0,74.5,7.8,11.5,263.5,631.61,539.16
2017,10,27,8,30,659.0,82.0,7.8,12.0,315.0,686.07,581.73
2017,10,27,8,45,689.5,88.0,7.8,12.5,363.5,720.2,606.61
2017,10,27,9,0,720.0,94.0,7.8,13.0,412.0,751.59,628.7
2017,10,27,9,15,745.0,98.5,7.75,13.0,457.0,773.38,643.88
2017,10,27,9,30,770.0,103.0,7.7,13.0,502.0,787.17,652.72
2017,10,27,9,45,781.0,108.5,7.7,13.5,540.0,791.9,653.45
2017,10,27,10,0,792.0,114.0,7.7,14.0,578.0,792.97,651.5
2017,10,27,10,15,805.0,117.0,7.6,14.0,611.0,789.28,646.99
2017,10,27,10,30,818.0,120.0,7.5,14.0,644.0,781.8,639.74
2017,10,27,10,45,819.5,125.0,7.45,14.5,667.5,763.85,623.56
2017,10,27,11,0,821.0,130.0,7.4,15.0,691.0,742.56,603.99
2017,10,27,11,15,826.5,131.5,7.35,15.0,708.0,717.45,582.45
2017,10,27,11,30,832.0,133.0,7.3,15.0,725.0,689.1,558.16
2017,10,27,11,45,637.0,213.5,7.25,15.5,670.0,604.91,486.72
2017,10,27,12,0,442.0,294.0,7.2,16.0,615.0,523.01,417.9
2017,10,27,12,15,305.0,325.0,7.15,16.0,547.0,442.68,352.55
2017,10,27,12,30,168.0,356.0,7.1,16.0,479.0,375.07,297.73
2017,10,27,12,45,229.0,344.0,7.05,16.5,509.0,377.38,297.65
2017,10,27,13,0,290.0,332.0,7.0,17.0,539.0,372.62,290.87
2017,10,27,13,15,248.5,330.0,6.9,17.0,504.5,335.71,260.44
2017,10,27,13,30,207.0,328.0,6.8,17.0,470.0,301.63,232.83
2017,10,27,13,45,173.5,316.0,6.7,17.0,432.0,267.24,205.43
2017,10,27,14,0,140.0,304.0,6.6,17.0,394.0,236.75,181.97
2017,10,27,14,15,311.5,257.0,6.55,16.5,443.5,205.35,150.67
2017,10,27,14,30,483.0,210.0,6.5,16.0,493.0,153.36,110.56
2017,10,27,14,45,433.0,206.0,6.45,16.0,447.0,131.39,108.78
2017,10,27,15,0,383.0,202.0,6.4,16.0,401.0,136.52,113.52
2017,10,27,15,15,507.5,161.5,6.3,15.5,401.0,108.86,90.03
2017,10,27,15,30,632.0,121.0,6.2,15.0,401.0,86.75,71.11
2017,10,27,15,45,612.5,109.5,6.15,15.0,354.5,80.27,65.62
2017,10,27,16,0,593.0,98.0,6.1,15.0,308.0,73.49,59.79
2017,10,27,16,15,541.5,89.0,5.9,14.5,257.0,68.12,55.21
2017,10,27,16,30,490.0,80.0,5.7,14.0,206.0,62.63,50.37
2017,10,27,16,45,433.5,65.5,5.55,13.5,158.0,52.25,40.94
2017,10,27,17,0,377.0,51.0,5.4,13.0,110.0,41.47,30.91
2017,10,27,17,15,257.0,35.0,5.0,12.5,68.0,27.12,17.29
2017,10,27,17,30,137.0,19.0,4.6,12.0,26.0,14.81,0.0
2017,10,27,17,45,68.5,9.5,4.25,11.5,13.0,8.11,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.05,2.5,15.0,101.0,0.0
2017,10,28,7,0,274.0,17.0,3.2,3.0,30.0,246.42,0.0
2017,10,28,7,15,415.5,27.5,3.25,3.5,76.5,379.47,310.05
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,509.57,432.43
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,584.49,497.75
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,659.27,558.64
2017,10,28,8,15,743.0,57.0,3.65,7.0,284.0,711.13,598.79
2017,10,28,8,30,789.0,62.0,3.9,8.0,338.0,760.96,635.44
2017,10,28,8,45,815.5,66.5,4.15,9.0,388.5,791.29,655.91
2017,10,28,9,0,842.0,71.0,4.4,10.0,439.0,818.46,673.83
2017,10,28,9,15,862.5,74.0,4.4,10.5,485.5,835.2,683.12
2017,10,28,9,30,883.0,77.0,4.4,11.0,532.0,840.12,683.53
2017,10,28,9,45,711.5,132.0,4.4,11.5,517.0,763.07,622.49
2017,10,28,10,0,540.0,187.0,4.4,12.0,502.0,660.76,539.72
2017,10,28,10,15,733.0,137.0,4.3,12.5,590.0,754.83,611.74
2017,10,28,10,30,926.0,87.0,4.2,13.0,678.0,820.5,657.1
2017,10,28,10,45,506.0,201.0,4.15,13.5,526.0,598.77,482.93
2017,10,28,11,0,86.0,315.0,4.1,14.0,374.0,349.04,279.42
2017,10,28,11,15,311.0,281.0,4.05,14.0,500.0,485.34,390.38
2017,10,28,11,30,536.0,247.0,4.0,14.0,626.0,593.94,474.44
2017,10,28,11,45,740.5,171.5,4.0,14.5,702.0,629.7,500.49
2017,10,28,12,0,945.0,96.0,4.0,15.0,778.0,641.15,506.85
2017,10,28,12,15,945.0,96.0,4.0,15.0,778.0,597.15,469.6
2017,10,28,12,30,945.0,96.0,4.0,15.0,778.0,550.71,429.79
2017,10,28,12,45,942.0,95.5,4.0,15.0,768.5,500.28,385.84
2017,10,28,13,0,939.0,95.0,4.0,15.0,759.0,448.12,339.36
2017,10,28,13,15,934.0,94.0,4.0,15.0,741.5,393.37,289.83
2017,10,28,13,30,929.0,93.0,4.0,15.0,724.0,337.56,238.78
2017,10,28,13,45,922.0,91.0,4.0,15.5,698.5,279.72,186.18
2017,10,28,14,0,915.0,89.0,4.0,16.0,673.0,221.52,135.89
2017,10,28,14,15,904.0,87.5,3.95,16.0,639.5,163.1,92.28
2017,10,28,14,30,893.0,86.0,3.9,16.0,606.0,105.21,62.59
2017,10,28,14,45,878.0,83.0,3.9,16.0,565.5,74.3,59.38
2017,10,28,15,0,863.0,80.0,3.9,16.0,525.0,64.21,50.77
2017,10,28,15,15,841.0,77.0,3.8,15.5,479.0,62.55,49.58
2017,10,28,15,30,819.0,74.0,3.7,15.0,433.0,60.87,48.36
2017,10,28,15,45,787.5,70.0,3.65,15.0,382.0,58.3,46.23
2017,10,28,16,0,756.0,66.0,3.6,15.0,331.0,55.69,44.04
2017,10,28,16,15,708.0,61.0,3.1,14.0,277.5,52.1,41.07
2017,10,28,16,30,660.0,56.0,2.6,13.0,224.0,48.51,37.97
2017,10,28,16,45,583.0,48.5,2.15,12.5,171.5,39.03,29.34
2017,10,28,17,0,506.0,41.0,1.7,12.0,119.0,33.5,24.01
2017,10,28,17,15,366.5,29.5,1.55,11.0,73.5,24.26,14.88
2017,10,28,17,30,227.0,18.0,1.4,10.0,28.0,14.91,0.0
2017,10,28,17,45,113.5,9.0,1.3,9.5,14.0,7.68,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.5,8.5,2.2,4.5,14.0,96.22,0.0
2017,10,29,7,0,261.0,17.0,2.4,5.0,28.0,234.94,0.0
2017,10,29,7,15,404.0,27.5,2.7,6.0,74.0,379.72,304.57
2017,10,29,7,30,547.0,38.0,3.0,7.0,120.0,499.95,418.9
2017,10,29,7,45,624.0,44.5,3.4,8.5,173.5,579.46,487.45
2017,10,29,8,0,701.0,51.0,3.8,10.0,227.0,658.94,551.64
2017,10,29,8,15,747.5,55.5,3.75,11.0,281.0,710.42,590.01
2017,10,29,8,30,794.0,60.0,3.7,12.0,335.0,759.88,624.67
2017,10,29,8,45,825.0,63.5,3.7,13.0,386.5,792.59,645.35
2017,10,29,9,0,856.0,67.0,3.7,14.0,438.0,822.19,663.02
2017,10,29,9,15,877.0,69.5,3.75,15.0,484.5,830.46,664.81
2017,10,29,9,30,898.0,72.0,3.8,16.0,531.0,843.5,670.21
2017,10,29,9,45,913.0,74.0,3.85,17.0,572.0,847.2,668.8
2017,10,29,10,0,928.0,76.0,3.9,18.0,613.0,847.01,664.8
2017,10,29,10,15,938.0,77.5,3.75,18.5,646.5,838.27,655.15
2017,10,29,10,30,948.0,79.0,3.6,19.0,680.0,825.62,642.99
2017,10,29,10,45,954.5,80.5,3.45,19.5,705.5,806.42,626.4
2017,10,29,11,0,961.0,82.0,3.3,20.0,731.0,783.45,607.39
2017,10,29,11,15,965.0,82.5,3.25,20.5,748.0,754.02,583.85
2017,10,29,11,30,969.0,83.0,3.2,21.0,765.0,721.16,556.62
2017,10,29,11,45,969.5,84.0,3.15,21.5,773.5,683.3,525.42
2017,10,29,12,0,970.0,85.0,3.1,22.0,782.0,642.49,491.59
2017,10,29,12,15,969.5,85.0,3.05,22.0,781.5,597.47,454.94
2017,10,29,12,30,969.0,85.0,3.0,22.0,781.0,549.99,415.53
2017,10,29,12,45,966.5,84.5,3.0,22.5,771.5,498.95,371.78
2017,10,29,13,0,964.0,84.0,3.0,23.0,762.0,446.07,325.61
2017,10,29,13,15,959.0,83.5,2.95,23.0,744.5,390.74,277.16
2017,10,29,13,30,954.0,83.0,2.9,23.0,727.0,334.26,227.2
2017,10,29,13,45,947.0,81.5,2.9,23.0,701.0,275.69,176.1
2017,10,29,14,0,940.0,80.0,2.9,23.0,675.0,216.72,127.13
2017,10,29,14,15,929.0,78.5,2.85,23.0,641.5,157.15,84.32
2017,10,29,14,30,918.0,77.0,2.8,23.0,608.0,98.09,55.73
2017,10,29,14,45,897.5,77.0,2.8,23.0,566.5,70.69,54.66
2017,10,29,15,0,877.0,77.0,2.8,23.0,525.0,70.33,54.54
2017,10,29,15,15,855.0,74.0,2.65,22.5,479.0,60.65,46.55
2017,10,29,15,30,833.0,71.0,2.5,22.0,433.0,58.88,45.28
2017,10,29,15,45,802.0,67.0,2.45,22.0,382.0,56.21,43.12
2017,10,29,16,0,771.0,63.0,2.4,22.0,331.0,53.51,40.89
2017,10,29,16,15,724.0,58.5,2.1,20.5,277.5,50.24,38.35
2017,10,29,16,30,677.0,54.0,1.8,19.0,224.0,46.98,35.68
2017,10,29,16,45,600.5,46.5,1.55,18.0,171.0,40.92,30.28
2017,10,29,17,0,524.0,39.0,1.3,17.0,118.0,31.96,22.11
2017,10,29,17,15,382.0,28.0,1.4,16.0,72.5,23.06,13.36
2017,10,29,17,30,240.0,17.0,1.5,15.0,27.0,14.1,0.0
2017,10,29,17,45,120.0,8.5,1.6,14.5,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.5,8.0,2.6,7.5,13.0,6.83,0.0
2017,10,30,7,0,227.0,16.0,2.7,8.0,26.0,207.63,0.0
2017,10,30,7,15,373.0,27.5,2.9,9.0,70.5,355.88,280.62
2017,10,30,7,30,519.0,39.0,3.1,10.0,115.0,487.21,404.03
2017,10,30,7,45,595.5,46.0,3.3,11.0,168.0,556.74,464.58
2017,10,30,8,0,672.0,53.0,3.5,12.0,221.0,635.85,528.65
2017,10,30,8,15,720.0,58.0,3.45,13.0,274.0,688.77,568.06
2017,10,30,8,30,768.0,63.0,3.4,14.0,327.0,739.71,603.74
2017,10,30,8,45,798.0,67.5,3.4,15.0,377.5,772.61,624.53
2017,10,30,9,0,828.0,72.0,3.4,16.0,428.0,802.42,642.34
2017,10,30,9,15,849.5,74.5,3.7,17.0,474.0,819.22,651.71
2017,10,30,9,30,871.0,77.0,4.0,18.0,520.0,824.36,652.5
2017,10,30,9,45,885.0,80.0,4.35,19.0,560.0,828.44,652.82
2017,10,30,10,0,899.0,83.0,4.7,20.0,600.0,828.72,651.14
2017,10,30,10,15,910.0,84.5,4.65,20.5,633.0,821.01,642.63
2017,10,30,10,30,921.0,86.0,4.6,21.0,666.0,809.47,631.62
2017,10,30,10,45,926.5,88.0,4.55,22.0,691.0,790.49,614.28
2017,10,30,11,0,932.0,90.0,4.5,23.0,716.0,767.86,594.65
2017,10,30,11,15,936.5,91.0,4.35,23.0,733.0,739.97,572.25
2017,10,30,11,30,941.0,92.0,4.2,23.0,750.0,708.69,546.81
2017,10,30,11,45,941.0,93.0,4.1,23.5,758.0,671.35,515.73
2017,10,30,12,0,941.0,94.0,4.0,24.0,766.0,631.2,482.17
2017,10,30,12,15,940.5,94.0,3.85,24.0,765.5,587.26,446.01
2017,10,30,12,30,940.0,94.0,3.7,24.0,765.0,540.94,407.25
2017,10,30,12,45,935.0,94.5,3.55,24.5,755.5,490.89,364.08
2017,10,30,13,0,930.0,95.0,3.4,25.0,746.0,439.28,318.91
2017,10,30,13,15,924.5,94.0,3.25,25.0,728.0,384.98,271.55
2017,10,30,13,30,919.0,93.0,3.1,25.0,710.0,329.69,222.94
2017,10,30,13,45,908.5,92.5,3.0,25.5,683.5,272.9,173.56
2017,10,30,14,0,898.0,92.0,2.9,26.0,657.0,216.09,126.9
2017,10,30,14,15,885.5,90.0,2.8,26.0,623.5,158.27,86.25
2017,10,30,14,30,873.0,88.0,2.7,26.0,590.0,92.82,52.82
2017,10,30,14,45,852.5,87.0,2.65,26.0,549.0,68.29,51.98
2017,10,30,15,0,832.0,86.0,2.6,26.0,508.0,68.21,52.08
2017,10,30,15,15,808.0,82.5,2.5,25.5,462.0,66.31,50.75
2017,10,30,15,30,784.0,79.0,2.4,25.0,416.0,64.39,49.39
2017,10,30,15,45,747.5,75.0,2.35,25.0,365.5,61.93,47.44
2017,10,30,16,0,711.0,71.0,2.3,25.0,315.0,54.56,41.27
2017,10,30,16,15,660.0,65.0,2.05,23.5,263.0,50.65,38.21
2017,10,30,16,30,609.0,59.0,1.8,22.0,211.0,46.7,34.96
2017,10,30,16,45,525.0,51.0,1.55,21.0,159.5,40.9,29.84
2017,10,30,17,0,441.0,43.0,1.3,20.0,108.0,35.1,24.44
