Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,17,15,300.5,30.0,1.3,19.0,65.5,24.68,14.25
2017,10,30,17,30,160.0,17.0,1.3,18.0,23.0,14.06,0.0
2017,10,30,17,45,80.0,8.5,1.35,17.5,11.5,7.26,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,35.29,0.0
2017,10,31,7,15,123.0,37.0,3.5,9.0,53.0,169.91,131.3
2017,10,31,7,30,214.0,59.0,3.6,9.0,90.0,266.78,224.01
2017,10,31,7,45,290.5,75.5,3.75,9.5,136.0,360.46,306.58
2017,10,31,8,0,367.0,92.0,3.9,10.0,182.0,442.6,377.06
2017,10,31,8,15,183.5,62.5,3.95,10.5,107.5,232.73,199.84
2017,10,31,8,30,0.0,33.0,4.0,11.0,33.0,27.23,17.99
2017,10,31,8,45,0.0,39.0,4.05,11.5,39.0,32.22,22.27
2017,10,31,9,0,0.0,45.0,4.1,12.0,45.0,37.22,26.44
2017,10,31,9,15,11.0,118.0,4.05,12.0,123.5,110.85,89.44
2017,10,31,9,30,22.0,191.0,4.0,12.0,202.0,191.04,156.42
2017,10,31,9,45,11.0,165.5,4.0,12.5,171.0,153.74,124.31
2017,10,31,10,0,0.0,140.0,4.0,13.0,140.0,119.57,95.06
2017,10,31,10,15,0.0,148.5,3.9,13.5,148.5,126.61,100.52
2017,10,31,10,30,0.0,157.0,3.8,14.0,157.0,133.59,105.87
2017,10,31,10,45,0.0,114.0,3.7,14.5,114.0,95.44,74.07
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,59.04,43.72
2017,10,31,11,15,0.0,72.5,3.45,15.5,72.5,60.31,44.65
2017,10,31,11,30,0.0,74.0,3.3,16.0,74.0,61.58,45.56
2017,10,31,11,45,0.0,113.0,3.2,16.5,113.0,94.26,72.27
2017,10,31,12,0,0.0,152.0,3.1,17.0,152.0,126.71,98.43
2017,10,31,12,15,0.0,103.5,3.0,17.0,103.5,86.23,65.47
2017,10,31,12,30,0.0,55.0,2.9,17.0,55.0,45.73,32.26
2017,10,31,12,45,1.5,117.0,2.8,17.5,118.5,97.85,74.9
2017,10,31,13,0,3.0,179.0,2.7,18.0,182.0,147.93,115.14
2017,10,31,13,15,3.5,183.5,2.65,18.0,186.5,150.73,117.34
2017,10,31,13,30,4.0,188.0,2.6,18.0,191.0,153.24,119.43
2017,10,31,13,45,4.0,185.5,2.55,18.0,188.5,150.08,117.01
2017,10,31,14,0,4.0,183.0,2.5,18.0,186.0,146.81,114.55
2017,10,31,14,15,2.0,160.5,2.4,17.5,162.0,128.78,100.48
2017,10,31,14,30,0.0,138.0,2.3,17.0,138.0,111.2,86.63
2017,10,31,14,45,0.0,78.5,2.25,17.0,78.5,65.2,51.28
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,15.69,8.17
2017,10,31,15,15,0.0,74.0,2.1,16.5,74.0,61.4,48.46
2017,10,31,15,30,0.0,129.0,2.0,16.0,129.0,102.03,84.16
2017,10,31,15,45,0.0,112.5,1.95,16.0,112.5,89.55,73.44
2017,10,31,16,0,0.0,96.0,1.9,16.0,96.0,76.92,62.55
2017,10,31,16,15,0.0,79.0,1.9,15.5,79.0,63.81,51.17
2017,10,31,16,30,0.0,62.0,1.9,15.0,62.0,50.56,39.43
2017,10,31,16,45,0.0,46.0,1.9,15.0,46.0,37.89,27.95
2017,10,31,17,0,0.0,30.0,1.9,15.0,30.0,24.78,15.97
2017,10,31,17,15,0.0,17.5,1.8,14.5,17.5,14.42,6.04
2017,10,31,17,30,0.0,5.0,1.7,14.0,5.0,4.27,0.0
2017,10,31,17,45,0.0,2.5,1.65,13.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,16.22,0.0
2017,11,1,7,15,173.0,33.0,1.65,11.5,57.5,214.86,162.99
2017,11,1,7,30,346.0,47.0,1.8,12.0,96.0,361.73,298.21
2017,11,1,7,45,442.0,56.0,1.95,12.5,146.0,453.89,377.15
2017,11,1,8,0,538.0,65.0,2.1,13.0,196.0,547.14,453.0
2017,11,1,8,15,273.0,92.5,2.1,13.5,159.5,346.66,290.59
2017,11,1,8,30,8.0,120.0,2.1,14.0,123.0,119.11,95.69
2017,11,1,8,45,36.5,148.0,2.1,14.5,163.5,184.27,150.92
2017,11,1,9,0,65.0,176.0,2.1,15.0,204.0,236.08,193.28
2017,11,1,9,15,65.5,196.0,2.2,16.0,227.0,253.74,206.01
2017,11,1,9,30,66.0,216.0,2.3,17.0,250.0,270.79,218.14
2017,11,1,9,45,167.5,234.5,2.4,18.0,328.0,383.22,307.55
2017,11,1,10,0,269.0,253.0,2.5,19.0,406.0,491.75,389.87
2017,11,1,10,15,270.5,268.0,2.65,20.0,429.0,497.25,391.02
2017,11,1,10,30,272.0,283.0,2.8,21.0,452.0,501.05,391.48
2017,11,1,10,45,575.5,190.5,2.95,22.0,567.0,632.57,492.01
2017,11,1,11,0,879.0,98.0,3.1,23.0,682.0,732.51,564.78
2017,11,1,11,15,884.0,99.0,3.25,23.5,699.0,706.43,542.85
2017,11,1,11,30,889.0,100.0,3.4,24.0,716.0,677.1,519.1
2017,11,1,11,45,886.5,103.0,3.55,25.0,723.5,641.91,489.64
2017,11,1,12,0,884.0,106.0,3.7,26.0,731.0,604.15,457.87
2017,11,1,12,15,884.0,106.0,3.7,26.5,730.5,562.73,423.41
2017,11,1,12,30,884.0,106.0,3.7,27.0,730.0,519.05,386.54
2017,11,1,12,45,882.5,105.0,3.75,27.5,722.0,471.83,346.33
2017,11,1,13,0,881.0,104.0,3.8,28.0,714.0,422.88,303.93
2017,11,1,13,15,875.5,103.0,3.75,28.0,696.5,371.1,259.18
2017,11,1,13,30,870.0,102.0,3.7,28.0,679.0,318.42,213.32
2017,11,1,13,45,862.0,100.0,3.7,28.5,654.0,258.12,162.03
2017,11,1,14,0,854.0,98.0,3.7,29.0,629.0,202.41,116.96
2017,11,1,14,15,841.0,96.0,3.65,29.0,596.5,146.37,78.49
2017,11,1,14,30,828.0,94.0,3.6,29.0,564.0,91.28,53.91
2017,11,1,14,45,803.5,93.5,3.55,29.0,523.5,72.31,54.7
2017,11,1,15,0,779.0,93.0,3.5,29.0,483.0,72.75,55.23
2017,11,1,15,15,754.0,89.5,3.3,28.5,438.5,71.04,54.09
2017,11,1,15,30,729.0,86.0,3.1,28.0,394.0,63.47,48.02
2017,11,1,15,45,691.0,81.5,2.95,27.5,345.0,61.06,46.23
2017,11,1,16,0,653.0,77.0,2.8,27.0,296.0,58.65,44.39
2017,11,1,16,15,600.0,70.0,2.75,26.0,245.5,54.19,40.8
2017,11,1,16,30,547.0,63.0,2.7,25.0,195.0,49.66,37.0
2017,11,1,16,45,460.5,53.5,2.7,24.0,146.0,42.81,31.0
2017,11,1,17,0,374.0,44.0,2.7,23.0,97.0,35.9,24.65
2017,11,1,17,15,240.5,29.5,2.9,22.0,58.0,24.25,13.17
2017,11,1,17,30,107.0,15.0,3.1,21.0,19.0,12.8,0.0
2017,11,1,17,45,53.5,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,57.4,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,225.57,164.63
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,341.23,275.4
2017,11,2,7,45,401.0,60.5,3.8,20.0,141.0,422.75,345.56
2017,11,2,8,0,486.0,72.0,4.1,21.0,189.0,511.84,417.48
2017,11,2,8,15,542.0,80.5,4.2,21.5,238.5,572.33,464.58
2017,11,2,8,30,598.0,89.0,4.3,22.0,288.0,631.35,508.63
2017,11,2,8,45,633.5,95.5,4.45,23.0,336.0,669.3,534.51
2017,11,2,9,0,669.0,102.0,4.6,24.0,384.0,704.59,557.76
2017,11,2,9,15,451.0,159.0,4.6,24.5,358.5,578.0,458.06
2017,11,2,9,30,233.0,216.0,4.6,25.0,333.0,423.44,334.52
2017,11,2,9,45,503.0,165.5,4.7,25.5,442.0,610.69,480.07
2017,11,2,10,0,773.0,115.0,4.8,26.0,551.0,766.91,593.98
2017,11,2,10,15,787.0,117.5,4.7,26.5,583.0,759.45,584.84
2017,11,2,10,30,801.0,120.0,4.6,27.0,615.0,752.47,577.14
2017,11,2,10,45,815.5,119.5,4.6,27.5,641.0,739.04,565.2
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,721.86,550.1
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,696.34,529.48
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,667.61,506.55
2017,11,2,11,45,847.0,119.5,4.35,28.5,708.5,633.74,478.74
2017,11,2,12,0,853.0,118.0,4.3,29.0,717.0,596.95,448.39
2017,11,2,12,15,852.5,118.0,4.2,29.0,716.5,555.32,414.7
2017,11,2,12,30,852.0,118.0,4.1,29.0,716.0,511.54,378.66
2017,11,2,12,45,848.5,117.5,4.05,29.5,707.0,464.1,338.48
2017,11,2,13,0,845.0,117.0,4.0,30.0,698.0,415.22,296.46
2017,11,2,13,15,838.5,116.0,3.95,30.0,681.0,363.74,252.45
2017,11,2,13,30,832.0,115.0,3.9,30.0,664.0,311.58,207.59
2017,11,2,13,45,822.0,113.0,3.85,30.0,638.5,257.49,162.02
2017,11,2,14,0,812.0,111.0,3.8,30.0,613.0,203.62,119.21
2017,11,2,14,15,798.5,108.5,3.8,30.0,580.5,149.5,82.56
2017,11,2,14,30,785.0,106.0,3.8,30.0,548.0,96.48,59.44
2017,11,2,14,45,764.5,103.5,3.8,30.0,509.0,79.04,60.03
2017,11,2,15,0,744.0,101.0,3.8,30.0,470.0,71.5,53.97
2017,11,2,15,15,717.0,97.0,3.7,29.5,426.0,69.78,52.83
2017,11,2,15,30,690.0,93.0,3.6,29.0,382.0,68.08,51.68
2017,11,2,15,45,650.0,88.0,3.55,29.0,334.0,65.5,49.66
2017,11,2,16,0,610.0,83.0,3.5,29.0,286.0,62.93,47.61
2017,11,2,16,15,555.0,75.0,3.25,28.0,236.5,57.87,43.56
2017,11,2,16,30,500.0,67.0,3.0,27.0,187.0,52.74,39.26
2017,11,2,16,45,412.0,56.5,2.75,26.5,139.0,45.21,32.64
2017,11,2,17,0,324.0,46.0,2.5,26.0,91.0,35.45,23.88
2017,11,2,17,15,198.0,30.0,2.5,25.0,53.5,23.25,11.89
2017,11,2,17,30,72.0,14.0,2.5,24.0,16.0,11.95,0.0
2017,11,2,17,45,36.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,14.09,0.0
2017,11,3,7,15,79.0,34.0,0.65,20.5,44.0,133.22,92.1
2017,11,3,7,30,150.0,58.0,0.8,21.0,78.0,218.14,171.7
2017,11,3,7,45,240.5,74.5,0.95,22.0,124.0,304.08,243.56
2017,11,3,8,0,331.0,91.0,1.1,23.0,170.0,409.78,327.15
2017,11,3,8,15,390.0,103.5,1.25,23.5,217.5,472.43,375.47
2017,11,3,8,30,449.0,116.0,1.4,24.0,265.0,534.98,422.11
2017,11,3,8,45,508.0,120.5,1.55,24.5,313.0,586.82,459.63
2017,11,3,9,0,567.0,125.0,1.7,25.0,361.0,637.23,494.97
2017,11,3,9,15,343.0,172.0,1.75,25.5,319.5,485.28,378.05
2017,11,3,9,30,119.0,219.0,1.8,26.0,278.0,333.77,258.68
2017,11,3,9,45,148.5,238.0,1.85,26.5,317.5,371.3,286.98
2017,11,3,10,0,178.0,257.0,1.9,27.0,357.0,407.04,312.54
2017,11,3,10,15,452.5,200.5,1.85,27.5,474.0,581.21,442.37
2017,11,3,10,30,727.0,144.0,1.8,28.0,591.0,722.72,541.34
2017,11,3,10,45,508.0,222.0,1.8,28.5,540.5,610.62,456.29
2017,11,3,11,0,289.0,300.0,1.8,29.0,490.0,498.98,372.49
2017,11,3,11,15,538.0,219.5,1.75,29.0,584.0,585.24,436.6
2017,11,3,11,30,787.0,139.0,1.7,29.0,678.0,647.61,480.07
2017,11,3,11,45,459.0,239.0,1.7,29.5,554.0,502.71,372.45
2017,11,3,12,0,131.0,339.0,1.7,30.0,430.0,366.26,270.99
2017,11,3,12,15,437.5,252.0,1.7,30.0,557.5,449.01,331.39
2017,11,3,12,30,744.0,165.0,1.7,30.0,685.0,496.85,361.54
2017,11,3,12,45,748.0,160.5,1.7,30.5,677.5,452.73,324.94
2017,11,3,13,0,752.0,156.0,1.7,31.0,670.0,406.83,286.78
2017,11,3,13,15,745.0,154.5,1.7,31.0,653.5,358.13,246.58
2017,11,3,13,30,738.0,153.0,1.7,31.0,637.0,309.03,205.69
2017,11,3,13,45,733.0,148.0,1.75,31.0,613.5,257.6,163.53
2017,11,3,14,0,728.0,143.0,1.8,31.0,590.0,206.11,123.47
2017,11,3,14,15,712.5,139.5,1.8,31.0,558.0,154.8,89.43
2017,11,3,14,30,697.0,136.0,1.8,31.0,526.0,104.99,67.83
2017,11,3,14,45,681.5,129.5,1.85,31.0,489.0,88.38,67.35
2017,11,3,15,0,666.0,123.0,1.9,31.0,452.0,85.66,65.33
2017,11,3,15,15,637.5,118.0,1.9,30.5,409.0,83.79,64.13
2017,11,3,15,30,609.0,113.0,1.9,30.0,366.0,81.95,62.93
2017,11,3,15,45,569.5,105.5,1.95,30.0,319.0,78.07,59.89
2017,11,3,16,0,530.0,98.0,2.0,30.0,272.0,74.14,56.73
2017,11,3,16,15,473.0,88.0,1.75,29.0,224.0,65.19,49.48
2017,11,3,16,30,416.0,78.0,1.5,28.0,176.0,58.37,43.81
2017,11,3,16,45,333.0,64.0,1.3,27.5,130.0,48.36,35.1
2017,11,3,17,0,250.0,50.0,1.1,27.0,84.0,38.15,25.96
2017,11,3,17,15,142.5,31.0,1.15,26.0,48.5,23.88,11.95
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,10.24,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,19.75,0.0
2017,11,4,7,15,105.5,32.0,2.9,20.5,45.0,146.81,100.16
2017,11,4,7,30,196.0,53.0,3.0,21.0,79.0,242.75,193.14
2017,11,4,7,45,278.5,69.0,3.15,21.5,124.0,339.43,274.99
2017,11,4,8,0,361.0,85.0,3.3,22.0,169.0,424.48,345.07
2017,11,4,8,15,420.0,96.5,3.35,22.5,217.0,486.21,394.06
2017,11,4,8,30,479.0,108.0,3.4,23.0,265.0,547.82,441.0
2017,11,4,8,45,239.5,89.5,3.5,23.5,168.0,327.02,264.93
2017,11,4,9,0,0.0,71.0,3.6,24.0,71.0,58.88,42.7
2017,11,4,9,15,0.0,79.0,3.6,24.0,79.0,65.57,48.19
2017,11,4,9,30,0.0,87.0,3.6,24.0,87.0,72.41,53.6
2017,11,4,9,45,7.0,143.5,3.6,24.5,147.5,129.65,99.58
2017,11,4,10,0,14.0,200.0,3.6,25.0,208.0,187.86,145.24
2017,11,4,10,15,15.5,211.5,3.6,25.5,220.5,197.6,152.16
2017,11,4,10,30,17.0,223.0,3.6,26.0,233.0,207.19,158.99
2017,11,4,10,45,11.0,208.5,3.65,26.5,215.5,187.28,142.8
2017,11,4,11,0,5.0,194.0,3.7,27.0,198.0,168.56,127.67
2017,11,4,11,15,2.5,162.5,3.7,27.0,164.5,138.47,104.08
2017,11,4,11,30,0.0,131.0,3.7,27.0,131.0,109.54,81.34
2017,11,4,11,45,47.0,230.0,3.7,27.5,262.5,226.13,172.04
2017,11,4,12,0,94.0,329.0,3.7,28.0,394.0,331.63,250.97
2017,11,4,12,15,87.5,326.5,3.7,28.0,387.5,317.05,239.24
2017,11,4,12,30,81.0,324.0,3.7,28.0,381.0,302.94,228.23
2017,11,4,12,45,165.5,323.0,3.7,28.5,436.5,329.09,246.11
2017,11,4,13,0,250.0,322.0,3.7,29.0,492.0,344.26,254.31
2017,11,4,13,15,227.0,316.0,3.7,29.0,468.0,312.72,229.57
2017,11,4,13,30,204.0,310.0,3.7,29.0,444.0,283.3,206.78
2017,11,4,13,45,197.0,298.0,3.7,29.0,423.5,255.68,185.22
2017,11,4,14,0,190.0,286.0,3.7,29.0,403.0,228.88,164.99
2017,11,4,14,15,247.0,262.5,3.65,29.0,405.5,202.33,144.17
2017,11,4,14,30,304.0,239.0,3.6,29.0,408.0,161.89,118.52
2017,11,4,14,45,276.5,225.0,3.6,29.0,370.5,147.74,116.63
2017,11,4,15,0,249.0,211.0,3.6,29.0,333.0,140.12,110.74
2017,11,4,15,15,251.5,190.0,3.55,28.5,303.0,128.65,101.85
2017,11,4,15,30,254.0,169.0,3.5,28.0,273.0,116.7,92.45
2017,11,4,15,45,419.0,126.5,3.5,28.0,274.0,89.02,69.6
2017,11,4,16,0,584.0,84.0,3.5,28.0,275.0,63.71,48.46
2017,11,4,16,15,528.0,76.0,3.2,27.5,226.5,58.7,44.34
2017,11,4,16,30,472.0,68.0,2.9,27.0,178.0,53.63,39.99
2017,11,4,16,45,398.5,55.5,2.65,26.5,132.0,44.51,31.99
2017,11,4,17,0,325.0,43.0,2.4,26.0,86.0,35.15,23.52
2017,11,4,17,15,162.5,28.5,2.35,25.0,50.0,22.04,10.25
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.41,0.0
2017,11,5,7,15,0.0,16.0,2.95,20.5,16.0,13.19,3.43
2017,11,5,7,30,0.0,28.0,3.2,21.0,28.0,23.12,13.09
2017,11,5,7,45,0.0,44.5,3.5,21.5,44.5,38.03,25.77
2017,11,5,8,0,0.0,61.0,3.8,22.0,61.0,53.71,38.99
2017,11,5,8,15,0.0,78.0,3.85,22.5,78.0,69.54,52.15
2017,11,5,8,30,0.0,95.0,3.9,23.0,95.0,85.06,64.8
2017,11,5,8,45,0.0,76.0,4.0,23.5,76.0,63.63,46.97
2017,11,5,9,0,0.0,57.0,4.1,24.0,57.0,47.19,33.28
2017,11,5,9,15,0.0,63.0,4.1,24.5,63.0,52.21,37.21
2017,11,5,9,30,0.0,69.0,4.1,25.0,69.0,57.23,41.09
2017,11,5,9,45,0.0,75.0,4.1,25.5,75.0,62.26,44.95
2017,11,5,10,0,0.0,81.0,4.1,26.0,81.0,67.3,48.78
2017,11,5,10,15,0.0,110.5,4.05,26.5,110.5,92.73,68.85
2017,11,5,10,30,0.0,140.0,4.0,27.0,140.0,118.54,88.94
2017,11,5,10,45,2.5,167.0,3.95,27.5,169.0,143.79,108.42
2017,11,5,11,0,5.0,194.0,3.9,28.0,198.0,168.58,127.3
2017,11,5,11,15,6.0,198.0,3.85,28.0,202.0,171.63,129.47
2017,11,5,11,30,7.0,202.0,3.8,28.0,206.0,174.57,131.61
2017,11,5,11,45,14.5,231.5,3.8,28.5,241.5,202.87,153.03
2017,11,5,12,0,22.0,261.0,3.8,29.0,277.0,229.77,173.06
2017,11,5,12,15,135.0,295.0,3.75,29.0,389.0,319.27,240.55
2017,11,5,12,30,248.0,329.0,3.7,29.0,501.0,386.24,288.61
2017,11,5,12,45,337.5,304.0,3.7,29.5,534.5,386.68,285.78
2017,11,5,13,0,427.0,279.0,3.7,30.0,568.0,376.22,273.76
2017,11,5,13,15,406.5,276.0,3.65,30.0,546.0,338.32,243.14
2017,11,5,13,30,386.0,273.0,3.6,30.0,524.0,301.83,213.82
2017,11,5,13,45,419.0,253.0,3.6,30.0,516.0,263.13,181.4
2017,11,5,14,0,452.0,233.0,3.6,30.0,508.0,223.44,149.34
2017,11,5,14,15,586.5,178.5,3.55,30.0,515.0,167.29,104.89
2017,11,5,14,30,721.0,124.0,3.5,30.0,522.0,94.93,62.01
2017,11,5,14,45,492.0,165.5,3.5,30.0,428.5,109.4,85.01
2017,11,5,15,0,263.0,207.0,3.5,30.0,335.0,138.12,108.72
2017,11,5,15,15,462.5,151.0,3.35,29.5,350.5,102.89,80.25
2017,11,5,15,30,662.0,95.0,3.2,29.0,366.0,69.57,52.93
2017,11,5,15,45,631.0,87.5,3.05,29.0,320.0,65.29,49.5
2017,11,5,16,0,600.0,80.0,2.9,29.0,274.0,60.87,45.88
2017,11,5,16,15,545.0,72.5,2.6,28.0,225.5,56.14,42.07
2017,11,5,16,30,490.0,65.0,2.3,27.0,177.0,51.35,38.05
2017,11,5,16,45,411.0,53.5,2.0,26.5,131.0,42.96,30.66
2017,11,5,17,0,332.0,42.0,1.7,26.0,85.0,34.39,22.84
2017,11,5,17,15,201.0,26.5,1.75,25.5,49.0,20.62,8.78
2017,11,5,17,30,70.0,11.0,1.8,25.0,13.0,9.39,0.0
2017,11,5,17,45,35.0,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,20.0,11.0,31.84,0.0
2017,11,6,7,15,151.0,27.5,2.7,20.5,45.0,183.06,117.66
2017,11,6,7,30,268.0,45.0,3.0,21.0,79.0,297.2,235.79
2017,11,6,7,45,365.0,56.5,3.35,21.5,125.5,385.43,312.31
2017,11,6,8,0,462.0,68.0,3.7,22.0,172.0,481.93,391.48
2017,11,6,8,15,519.5,76.0,3.75,22.5,220.5,541.93,438.45
2017,11,6,8,30,577.0,84.0,3.8,23.0,269.0,600.59,482.41
2017,11,6,8,45,629.0,87.0,3.85,23.5,317.5,647.06,515.59
2017,11,6,9,0,681.0,90.0,3.9,24.0,366.0,691.03,545.93
2017,11,6,9,15,708.0,94.0,3.85,24.5,409.5,713.12,559.2
2017,11,6,9,30,735.0,98.0,3.8,25.0,453.0,732.02,570.03
2017,11,6,9,45,466.5,174.0,3.75,25.5,406.0,584.42,456.2
2017,11,6,10,0,198.0,250.0,3.7,26.0,359.0,413.88,321.75
2017,11,6,10,15,507.5,176.5,3.6,26.5,477.5,593.96,460.51
2017,11,6,10,30,817.0,103.0,3.5,27.0,596.0,736.51,563.39
2017,11,6,10,45,829.5,103.0,3.45,27.5,621.0,721.99,549.8
2017,11,6,11,0,842.0,103.0,3.4,28.0,646.0,703.85,533.91
2017,11,6,11,15,848.0,104.0,3.35,28.0,663.0,678.78,513.98
2017,11,6,11,30,854.0,105.0,3.3,28.0,680.0,650.48,491.49
2017,11,6,11,45,859.0,104.5,3.25,28.5,688.5,614.46,462.25
2017,11,6,12,0,864.0,104.0,3.2,29.0,697.0,579.1,432.97
2017,11,6,12,15,863.5,104.0,3.15,29.0,697.0,538.64,400.23
2017,11,6,12,30,863.0,104.0,3.1,29.0,697.0,496.02,365.11
2017,11,6,12,45,859.5,103.5,3.1,29.5,688.0,449.76,325.9
2017,11,6,13,0,856.0,103.0,3.1,30.0,679.0,399.37,282.88
2017,11,6,13,15,850.0,102.0,3.1,30.0,662.5,348.13,239.1
2017,11,6,13,30,844.0,101.0,3.1,30.0,646.0,296.12,194.44
2017,11,6,13,45,833.0,100.5,3.1,30.0,621.0,242.96,149.88
2017,11,6,14,0,822.0,100.0,3.1,30.0,596.0,190.02,108.47
2017,11,6,14,15,808.5,98.0,3.05,29.5,564.0,136.24,73.56
2017,11,6,14,30,795.0,96.0,3.0,29.0,532.0,83.51,53.54
2017,11,6,14,45,771.0,94.5,3.0,29.0,493.0,73.14,55.46
2017,11,6,15,0,747.0,93.0,3.0,29.0,454.0,72.9,55.42
2017,11,6,15,15,721.0,89.0,2.85,28.5,411.0,64.77,48.91
2017,11,6,15,30,695.0,85.0,2.7,28.0,368.0,62.86,47.56
2017,11,6,15,45,660.5,79.5,2.55,27.5,321.0,59.76,45.17
2017,11,6,16,0,626.0,74.0,2.4,27.0,274.0,56.6,42.67
2017,11,6,16,15,571.0,67.0,2.2,26.0,225.5,52.06,38.97
2017,11,6,16,30,516.0,60.0,2.0,25.0,177.0,47.48,35.07
2017,11,6,16,45,432.0,50.0,1.8,24.5,130.5,40.17,28.55
2017,11,6,17,0,348.0,40.0,1.6,24.0,84.0,32.76,21.65
2017,11,6,17,15,174.0,26.0,1.55,23.5,48.0,20.19,8.1
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.41,0.0
2017,11,7,7,15,0.0,18.5,1.3,18.5,18.5,15.27,4.1
2017,11,7,7,30,0.0,33.0,1.6,19.0,33.0,28.82,17.78
2017,11,7,7,45,0.0,53.0,1.95,20.0,53.0,49.67,35.52
2017,11,7,8,0,0.0,73.0,2.3,21.0,73.0,69.26,52.0
2017,11,7,8,15,4.0,93.0,2.4,21.5,94.5,91.23,70.38
2017,11,7,8,30,8.0,113.0,2.5,22.0,116.0,112.79,88.08
2017,11,7,8,45,32.5,139.0,2.65,22.5,152.0,171.29,136.05
2017,11,7,9,0,57.0,165.0,2.8,23.0,188.0,217.04,172.69
2017,11,7,9,15,28.5,156.5,2.65,23.5,168.0,177.49,139.37
2017,11,7,9,30,0.0,148.0,2.5,24.0,148.0,130.33,100.15
2017,11,7,9,45,33.0,192.5,2.4,24.5,211.0,212.17,165.46
2017,11,7,10,0,66.0,237.0,2.3,25.0,274.0,281.43,218.81
2017,11,7,10,15,67.0,251.5,2.05,25.0,290.5,291.25,225.22
2017,11,7,10,30,68.0,266.0,1.8,25.0,307.0,300.54,231.34
2017,11,7,10,45,69.0,277.0,1.6,25.5,320.0,305.7,233.91
2017,11,7,11,0,70.0,288.0,1.4,26.0,333.0,310.38,236.08
2017,11,7,11,15,51.0,278.5,1.3,26.0,311.5,282.12,214.01
2017,11,7,11,30,32.0,269.0,1.2,26.0,290.0,255.82,193.63
2017,11,7,11,45,31.5,271.5,1.1,26.5,293.0,252.87,190.74
2017,11,7,12,0,31.0,274.0,1.0,27.0,296.0,249.82,187.72
2017,11,7,12,15,30.5,274.5,1.15,27.0,295.5,244.99,184.14
2017,11,7,12,30,30.0,275.0,1.3,27.0,295.0,240.08,180.49
2017,11,7,12,45,25.0,262.0,1.45,27.5,278.5,223.25,167.55
2017,11,7,13,0,20.0,249.0,1.6,28.0,262.0,208.26,156.06
2017,11,7,13,15,69.5,276.0,1.75,28.0,321.0,236.63,176.34
2017,11,7,13,30,119.0,303.0,1.9,28.0,380.0,255.31,188.39
2017,11,7,13,45,88.5,282.0,2.1,28.0,338.5,227.13,167.91
2017,11,7,14,0,58.0,261.0,2.3,28.0,297.0,199.34,148.27
2017,11,7,14,15,45.0,239.5,2.45,27.5,266.0,176.82,132.49
2017,11,7,14,30,32.0,218.0,2.6,27.0,235.0,156.39,118.52
2017,11,7,14,45,43.5,209.0,2.8,27.0,231.0,149.43,118.95
2017,11,7,15,0,55.0,200.0,3.0,27.0,227.0,143.21,114.2
2017,11,7,15,15,38.0,175.5,3.15,26.5,193.5,127.7,101.93
2017,11,7,15,30,21.0,151.0,3.3,26.0,160.0,116.26,92.89
2017,11,7,15,45,14.0,132.5,3.45,25.5,138.0,102.54,81.78
2017,11,7,16,0,7.0,114.0,3.6,25.0,116.0,88.67,70.33
2017,11,7,16,15,154.5,100.5,3.7,24.5,135.5,75.42,59.17
2017,11,7,16,30,302.0,87.0,3.8,24.0,155.0,64.24,49.52
2017,11,7,16,45,224.5,68.5,3.95,23.5,111.5,51.72,38.44
2017,11,7,17,0,147.0,50.0,4.1,23.0,68.0,38.08,26.08
2017,11,7,17,15,73.5,28.0,4.2,22.0,37.0,21.79,8.65
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.12,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.23,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.46,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.1,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,5.75,0.0
2017,11,8,8,15,0.0,9.0,4.5,10.0,9.0,7.4,0.81
2017,11,8,8,30,0.0,11.0,4.5,10.0,11.0,9.05,2.26
2017,11,8,8,45,0.0,53.0,4.5,10.0,53.0,43.85,32.57
2017,11,8,9,0,0.0,95.0,4.5,10.0,95.0,81.27,64.76
2017,11,8,9,15,0.0,86.0,4.55,10.0,86.0,71.93,56.54
2017,11,8,9,30,0.0,77.0,4.6,10.0,77.0,63.91,49.5
2017,11,8,9,45,0.0,88.5,4.7,10.0,88.5,73.65,57.69
2017,11,8,10,0,0.0,100.0,4.8,10.0,100.0,83.69,66.09
2017,11,8,10,15,0.0,106.0,4.9,10.0,106.0,88.8,70.27
2017,11,8,10,30,0.0,112.0,5.0,10.0,112.0,93.89,74.44
2017,11,8,10,45,0.0,69.5,5.15,10.5,69.5,57.74,43.59
2017,11,8,11,0,0.0,27.0,5.3,11.0,27.0,22.37,13.42
2017,11,8,11,15,0.0,30.0,5.2,11.0,30.0,24.87,15.54
2017,11,8,11,30,0.0,33.0,5.1,11.0,33.0,27.37,17.64
2017,11,8,11,45,0.0,78.0,5.1,11.0,78.0,64.9,49.38
2017,11,8,12,0,0.0,123.0,5.1,11.0,123.0,102.48,80.89
2017,11,8,12,15,3.0,160.5,4.95,11.0,162.5,134.82,107.81
2017,11,8,12,30,6.0,198.0,4.8,11.0,202.0,166.07,133.62
2017,11,8,12,45,3.0,148.5,4.7,11.5,150.5,123.95,98.51
2017,11,8,13,0,0.0,99.0,4.6,12.0,99.0,82.37,63.81
2017,11,8,13,15,0.0,127.0,4.5,12.0,127.0,104.84,82.67
2017,11,8,13,30,0.0,155.0,4.4,12.0,155.0,126.46,100.74
2017,11,8,13,45,0.0,137.5,4.35,12.0,137.5,112.4,89.14
2017,11,8,14,0,0.0,120.0,4.3,12.0,120.0,98.47,77.66
2017,11,8,14,15,0.0,107.0,4.2,12.0,107.0,88.13,69.13
2017,11,8,14,30,0.0,94.0,4.1,12.0,94.0,77.85,63.51
2017,11,8,14,45,0.0,86.5,4.1,12.0,86.5,71.87,58.39
2017,11,8,15,0,0.0,79.0,4.1,12.0,79.0,65.58,52.98
2017,11,8,15,15,26.5,120.5,4.05,11.5,131.5,93.48,78.06
2017,11,8,15,30,53.0,162.0,4.0,11.0,184.0,118.37,100.49
2017,11,8,15,45,41.5,143.0,3.95,11.0,159.0,105.44,89.2
2017,11,8,16,0,30.0,124.0,3.9,11.0,134.0,92.24,77.55
2017,11,8,16,15,20.5,102.5,3.8,10.5,108.5,79.33,66.1
2017,11,8,16,30,11.0,81.0,3.7,10.0,83.0,63.25,51.51
2017,11,8,16,45,5.5,58.5,3.65,10.0,59.5,46.35,35.85
2017,11,8,17,0,0.0,36.0,3.6,10.0,36.0,29.18,19.82
2017,11,8,17,15,0.0,18.0,3.55,9.5,18.0,14.86,4.09
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,37.5,157.64,87.39
2017,11,9,7,30,277.0,43.0,2.9,7.0,75.0,299.52,248.18
2017,11,9,7,45,372.5,55.5,3.1,7.5,122.0,387.08,329.0
2017,11,9,8,0,468.0,68.0,3.3,8.0,169.0,481.35,410.64
2017,11,9,8,15,527.0,77.0,3.3,8.5,218.5,543.44,461.92
2017,11,9,8,30,586.0,86.0,3.3,9.0,268.0,604.14,509.78
2017,11,9,8,45,299.5,115.0,3.35,10.0,208.5,385.32,327.37
2017,11,9,9,0,13.0,144.0,3.4,11.0,149.0,143.04,117.04
2017,11,9,9,15,6.5,139.5,3.35,11.0,142.0,129.55,105.46
2017,11,9,9,30,0.0,135.0,3.3,11.0,135.0,117.73,94.96
2017,11,9,9,45,0.0,134.5,3.25,11.5,134.5,115.89,92.99
2017,11,9,10,0,0.0,134.0,3.2,12.0,134.0,114.48,91.4
2017,11,9,10,15,5.5,169.5,3.15,12.5,173.0,150.56,121.17
2017,11,9,10,30,11.0,205.0,3.1,13.0,212.0,186.13,149.98
2017,11,9,10,45,12.5,214.0,3.05,13.5,222.0,193.55,155.41
2017,11,9,11,0,14.0,223.0,3.0,14.0,232.0,200.79,160.72
2017,11,9,11,15,10.5,213.0,2.95,14.0,219.5,187.76,149.85
2017,11,9,11,30,7.0,203.0,2.9,14.0,207.0,175.42,139.63
2017,11,9,11,45,17.5,235.0,2.85,14.5,246.5,207.49,165.26
2017,11,9,12,0,28.0,267.0,2.8,15.0,286.0,242.14,192.43
2017,11,9,12,15,59.5,292.0,2.75,15.0,332.5,273.69,217.18
2017,11,9,12,30,91.0,317.0,2.7,15.0,379.0,300.78,237.83
2017,11,9,12,45,63.5,295.5,2.7,15.5,338.5,263.91,208.06
2017,11,9,13,0,36.0,274.0,2.7,16.0,298.0,230.57,181.55
2017,11,9,13,15,42.0,273.0,2.65,16.0,300.0,225.65,177.37
2017,11,9,13,30,48.0,272.0,2.6,16.0,302.0,219.75,172.29
2017,11,9,13,45,37.0,251.5,2.55,16.5,274.5,196.84,154.05
2017,11,9,14,0,26.0,231.0,2.5,17.0,247.0,182.69,143.15
2017,11,9,14,15,95.5,238.5,2.45,16.5,291.0,179.75,139.1
2017,11,9,14,30,165.0,246.0,2.4,16.0,335.0,166.31,138.19
2017,11,9,14,45,82.5,184.0,2.35,16.0,228.5,135.52,112.29
2017,11,9,15,0,0.0,122.0,2.3,16.0,122.0,98.03,80.3
2017,11,9,15,15,0.0,117.0,2.25,15.5,117.0,93.8,77.06
2017,11,9,15,30,0.0,112.0,2.2,15.0,112.0,89.47,73.63
2017,11,9,15,45,269.5,104.0,2.15,15.0,188.0,76.67,62.54
2017,11,9,16,0,539.0,96.0,2.1,15.0,264.0,73.6,59.93
2017,11,9,16,15,479.5,86.0,1.9,14.5,215.5,64.1,51.58
2017,11,9,16,30,420.0,76.0,1.7,14.0,167.0,57.19,45.33
2017,11,9,16,45,333.5,61.0,1.55,14.0,121.0,46.34,35.25
2017,11,9,17,0,247.0,46.0,1.4,14.0,75.0,35.29,24.65
2017,11,9,17,15,123.5,23.0,1.3,13.0,37.5,17.81,5.21
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
