Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,111.5,22.5,2.05,7.5,35.0,139.59,67.63
2017,11,10,7,30,223.0,45.0,2.0,8.0,70.0,263.37,215.63
2017,11,10,7,45,318.0,59.5,2.0,8.5,116.0,351.65,296.09
2017,11,10,8,0,413.0,74.0,2.0,9.0,162.0,443.47,374.79
2017,11,10,8,15,473.5,84.5,2.0,9.5,210.5,504.75,425.31
2017,11,10,8,30,534.0,95.0,2.0,10.0,259.0,570.48,476.72
2017,11,10,8,45,294.5,127.5,2.05,11.0,220.0,397.07,332.95
2017,11,10,9,0,55.0,160.0,2.1,12.0,181.0,209.89,173.2
2017,11,10,9,15,40.0,170.0,2.1,12.5,186.5,203.35,167.05
2017,11,10,9,30,25.0,180.0,2.1,13.0,192.0,183.49,149.41
2017,11,10,9,45,74.0,211.0,2.1,13.5,250.0,265.47,216.91
2017,11,10,10,0,123.0,242.0,2.1,14.0,308.0,345.79,280.6
2017,11,10,10,15,93.0,250.0,2.05,14.5,302.0,309.38,249.44
2017,11,10,10,30,63.0,258.0,2.0,15.0,296.0,288.63,231.25
2017,11,10,10,45,48.0,257.0,1.95,15.5,286.5,270.77,215.88
2017,11,10,11,0,33.0,256.0,1.9,16.0,277.0,254.1,201.59
2017,11,10,11,15,170.0,277.0,1.85,16.0,388.5,367.89,292.38
2017,11,10,11,30,307.0,298.0,1.8,16.0,500.0,468.74,368.88
2017,11,10,11,45,268.5,309.0,1.8,16.5,487.5,437.14,342.08
2017,11,10,12,0,230.0,320.0,1.8,17.0,475.0,401.45,313.22
2017,11,10,12,15,205.5,322.5,1.75,17.0,461.0,374.84,291.87
2017,11,10,12,30,181.0,325.0,1.7,17.0,447.0,349.66,271.61
2017,11,10,12,45,106.5,296.0,1.7,17.5,368.0,281.5,218.62
2017,11,10,13,0,32.0,267.0,1.7,18.0,289.0,223.85,174.31
2017,11,10,13,15,16.5,219.0,1.65,18.0,230.5,181.35,141.26
2017,11,10,13,30,1.0,171.0,1.6,18.0,172.0,138.95,108.07
2017,11,10,13,45,3.5,179.5,1.55,18.5,182.0,144.8,112.67
2017,11,10,14,0,6.0,188.0,1.5,19.0,192.0,149.78,116.48
2017,11,10,14,15,3.0,166.5,1.45,19.0,168.5,132.36,102.84
2017,11,10,14,30,0.0,145.0,1.4,19.0,145.0,115.55,93.75
2017,11,10,14,45,0.0,130.5,1.4,19.0,130.5,104.63,84.74
2017,11,10,15,0,0.0,116.0,1.4,19.0,116.0,93.64,75.59
2017,11,10,15,15,328.5,107.5,1.4,18.5,236.5,73.61,58.7
2017,11,10,15,30,657.0,99.0,1.4,18.0,357.0,73.1,58.56
2017,11,10,15,45,617.0,92.0,1.4,18.0,310.0,69.16,55.26
2017,11,10,16,0,577.0,85.0,1.4,18.0,263.0,65.17,51.84
2017,11,10,16,15,517.5,76.0,1.25,17.5,214.5,59.33,46.78
2017,11,10,16,30,458.0,67.0,1.1,17.0,166.0,53.4,41.44
2017,11,10,16,45,371.0,54.0,0.95,16.5,120.0,41.41,30.57
2017,11,10,17,0,284.0,41.0,0.8,16.0,74.0,31.68,21.31
2017,11,10,17,15,142.0,20.5,0.8,15.5,37.0,15.94,3.3
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,18.0,2.05,12.5,35.5,165.63,66.98
2017,11,11,7,30,313.0,36.0,2.3,13.0,71.0,314.7,252.86
2017,11,11,7,45,406.0,46.5,2.6,13.5,116.5,401.29,332.2
2017,11,11,8,0,499.0,57.0,2.9,14.0,162.0,490.01,407.31
2017,11,11,8,15,557.0,64.0,3.05,14.5,210.0,548.21,454.77
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,605.33,499.28
2017,11,11,8,45,654.5,76.0,3.35,16.0,304.5,643.59,526.59
2017,11,11,9,0,694.0,81.0,3.5,17.0,351.0,679.45,551.14
2017,11,11,9,15,721.0,85.0,3.6,17.5,394.0,701.29,565.34
2017,11,11,9,30,748.0,89.0,3.7,18.0,437.0,716.25,574.25
2017,11,11,9,45,767.0,92.5,3.8,18.5,475.0,725.18,578.64
2017,11,11,10,0,786.0,96.0,3.9,19.0,513.0,730.52,580.46
2017,11,11,10,15,799.5,98.0,3.95,19.5,544.5,726.35,575.21
2017,11,11,10,30,813.0,100.0,4.0,20.0,576.0,718.57,567.51
2017,11,11,10,45,423.5,177.5,4.05,20.5,426.0,494.8,392.5
2017,11,11,11,0,34.0,255.0,4.1,21.0,276.0,253.85,198.41
2017,11,11,11,15,34.0,261.5,4.1,21.0,283.5,255.07,199.55
2017,11,11,11,30,34.0,268.0,4.1,21.0,291.0,256.08,200.02
2017,11,11,11,45,32.5,269.0,4.2,21.5,290.5,251.11,195.5
2017,11,11,12,0,31.0,270.0,4.3,22.0,290.0,246.21,191.12
2017,11,11,12,15,15.5,216.5,4.35,22.0,227.0,187.03,144.57
2017,11,11,12,30,0.0,163.0,4.4,22.0,164.0,134.87,103.3
2017,11,11,12,45,0.0,144.5,4.45,22.0,145.0,119.44,91.08
2017,11,11,13,0,0.0,126.0,4.5,22.0,126.0,104.23,78.96
2017,11,11,13,15,0.0,107.0,4.5,22.0,107.0,88.77,66.59
2017,11,11,13,30,0.0,88.0,4.5,22.0,88.0,73.22,54.1
2017,11,11,13,45,2.5,137.0,4.55,22.5,138.5,112.41,85.58
2017,11,11,14,0,5.0,186.0,4.6,23.0,189.0,148.12,113.97
2017,11,11,14,15,59.0,213.5,4.55,23.0,245.5,161.42,122.95
2017,11,11,14,30,113.0,241.0,4.5,23.0,302.0,169.18,137.37
2017,11,11,14,45,56.5,168.5,4.5,23.0,199.0,125.69,101.32
2017,11,11,15,0,0.0,96.0,4.5,23.0,96.0,78.81,61.93
2017,11,11,15,15,0.0,86.5,4.35,22.5,86.5,71.28,55.82
2017,11,11,15,30,0.0,77.0,4.2,22.0,77.0,63.68,49.56
2017,11,11,15,45,0.0,66.5,4.05,22.0,66.5,55.12,42.27
2017,11,11,16,0,0.0,56.0,3.9,22.0,56.0,46.36,34.73
2017,11,11,16,15,0.0,45.5,3.45,21.5,45.5,37.62,27.18
2017,11,11,16,30,0.0,35.0,3.0,21.0,35.0,28.9,19.51
2017,11,11,16,45,0.0,25.0,2.55,20.5,25.0,20.61,12.12
2017,11,11,17,0,0.0,15.0,2.1,20.0,15.0,12.34,4.67
2017,11,11,17,15,0.0,7.5,1.95,19.5,7.5,6.16,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.5,138.26,41.14
2017,11,12,7,30,247.0,38.0,1.5,15.0,65.0,268.57,212.28
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,353.43,289.33
2017,11,12,8,0,439.0,61.0,1.9,16.0,152.0,447.31,368.14
2017,11,12,8,15,219.5,45.5,1.8,16.5,91.0,248.85,207.38
2017,11,12,8,30,0.0,30.0,1.7,17.0,30.0,24.74,15.37
2017,11,12,8,45,318.0,61.0,1.65,17.5,183.5,355.93,296.46
2017,11,12,9,0,636.0,92.0,1.6,18.0,337.0,645.0,516.66
2017,11,12,9,15,318.0,57.5,1.55,18.5,180.0,343.64,280.84
2017,11,12,9,30,0.0,23.0,1.5,19.0,23.0,18.99,10.22
2017,11,12,9,45,0.0,25.5,1.45,19.5,25.5,21.07,12.0
2017,11,12,10,0,0.0,28.0,1.4,20.0,28.0,23.15,13.66
2017,11,12,10,15,28.0,139.5,1.4,20.5,156.0,147.46,115.78
2017,11,12,10,30,56.0,251.0,1.4,21.0,284.0,276.38,216.5
2017,11,12,10,45,31.0,223.5,1.4,21.5,242.0,225.8,175.45
2017,11,12,11,0,6.0,196.0,1.4,22.0,200.0,171.22,131.87
2017,11,12,11,15,14.0,221.5,1.45,22.0,230.5,197.56,152.62
2017,11,12,11,30,22.0,247.0,1.5,22.0,261.0,222.75,172.04
2017,11,12,11,45,24.0,254.0,1.55,22.5,270.0,227.35,175.01
2017,11,12,12,0,26.0,261.0,1.6,23.0,279.0,231.56,177.75
2017,11,12,12,15,45.5,280.5,1.7,23.0,311.5,256.98,197.14
2017,11,12,12,30,65.0,300.0,1.8,23.0,344.0,275.11,210.58
2017,11,12,12,45,101.5,306.0,1.9,23.5,373.0,286.55,218.07
2017,11,12,13,0,138.0,312.0,2.0,24.0,402.0,292.85,221.1
2017,11,12,13,15,168.5,303.5,2.05,24.0,410.5,282.09,211.21
2017,11,12,13,30,199.0,295.0,2.1,24.0,419.0,268.03,198.45
2017,11,12,13,45,120.0,268.5,2.15,24.0,342.5,218.55,162.85
2017,11,12,14,0,41.0,242.0,2.2,24.0,266.0,184.08,139.68
2017,11,12,14,15,37.0,226.5,2.25,24.0,247.5,167.27,127.37
2017,11,12,14,30,33.0,211.0,2.3,24.0,229.0,151.21,121.6
2017,11,12,14,45,331.5,167.0,2.35,24.0,322.5,115.63,92.34
2017,11,12,15,0,630.0,123.0,2.4,24.0,416.0,86.83,68.42
2017,11,12,15,15,599.5,117.0,2.35,23.5,374.0,84.17,66.53
2017,11,12,15,30,569.0,111.0,2.3,23.0,332.0,81.51,64.57
2017,11,12,15,45,526.0,103.0,2.3,23.0,287.0,74.9,59.06
2017,11,12,16,0,483.0,95.0,2.3,23.0,242.0,69.81,54.76
2017,11,12,16,15,422.5,84.5,2.0,22.5,196.0,62.71,48.7
2017,11,12,16,30,362.0,74.0,1.7,22.0,150.0,55.48,42.31
2017,11,12,16,45,279.5,58.5,1.45,21.5,107.0,44.32,32.3
2017,11,12,17,0,197.0,43.0,1.2,21.0,64.0,32.92,21.67
2017,11,12,17,15,98.5,21.5,1.15,20.5,32.0,16.64,1.8
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,18.0,1.35,14.5,32.5,144.73,26.13
2017,11,13,7,30,275.0,36.0,1.6,15.0,65.0,284.9,224.16
2017,11,13,7,45,368.0,47.5,1.9,15.5,109.0,371.49,303.73
2017,11,13,8,0,461.0,59.0,2.2,16.0,153.0,460.27,378.84
2017,11,13,8,15,281.0,89.0,2.15,16.5,151.0,341.7,283.04
2017,11,13,8,30,101.0,119.0,2.1,17.0,149.0,223.32,183.2
2017,11,13,8,45,105.5,140.0,2.1,17.5,176.0,247.56,202.75
2017,11,13,9,0,110.0,161.0,2.1,18.0,203.0,270.81,220.52
2017,11,13,9,15,154.0,180.0,2.05,18.5,246.5,321.62,260.76
2017,11,13,9,30,198.0,199.0,2.0,19.0,290.0,371.14,298.78
2017,11,13,9,45,213.5,216.0,2.0,19.5,321.5,394.42,315.17
2017,11,13,10,0,229.0,233.0,2.0,20.0,353.0,416.13,330.21
2017,11,13,10,15,303.0,234.5,1.95,20.5,404.0,477.27,375.66
2017,11,13,10,30,377.0,236.0,1.9,21.0,455.0,520.01,406.15
2017,11,13,10,45,415.0,238.0,1.85,21.5,488.0,545.64,422.68
2017,11,13,11,0,453.0,240.0,1.8,22.0,521.0,555.11,427.4
2017,11,13,11,15,389.5,264.0,1.8,22.5,510.0,505.83,388.44
2017,11,13,11,30,326.0,288.0,1.8,23.0,499.0,469.2,359.01
2017,11,13,11,45,379.5,278.5,1.85,23.5,527.5,472.28,360.03
2017,11,13,12,0,433.0,269.0,1.9,24.0,556.0,476.26,360.82
2017,11,13,12,15,403.0,277.0,1.9,24.0,544.0,437.48,330.36
2017,11,13,12,30,373.0,285.0,1.9,24.0,532.0,405.37,304.82
2017,11,13,12,45,313.5,294.0,1.95,24.0,499.5,363.62,272.48
2017,11,13,13,0,254.0,303.0,2.0,24.0,467.0,326.31,243.78
2017,11,13,13,15,317.5,281.0,1.95,24.0,481.5,308.73,227.09
2017,11,13,13,30,381.0,259.0,1.9,24.0,496.0,284.93,204.7
2017,11,13,13,45,305.0,262.0,1.9,24.0,447.0,244.68,175.21
2017,11,13,14,0,229.0,265.0,1.9,24.0,398.0,217.12,157.29
2017,11,13,14,15,283.0,241.0,1.9,24.0,396.5,181.12,130.08
2017,11,13,14,30,337.0,217.0,1.9,24.0,395.0,144.79,116.19
2017,11,13,14,45,314.5,203.5,1.9,24.0,360.0,136.73,109.87
2017,11,13,15,0,292.0,190.0,1.9,24.0,325.0,129.1,103.82
2017,11,13,15,15,274.0,175.5,1.85,23.5,292.5,120.71,97.28
2017,11,13,15,30,256.0,161.0,1.8,23.0,260.0,112.05,90.43
2017,11,13,15,45,371.0,128.0,1.8,23.0,250.5,90.34,72.19
2017,11,13,16,0,486.0,95.0,1.8,23.0,241.0,69.88,54.79
2017,11,13,16,15,427.0,84.0,1.6,22.5,195.0,62.43,48.44
2017,11,13,16,30,368.0,73.0,1.4,22.0,149.0,54.82,41.73
2017,11,13,16,45,288.5,57.0,1.2,21.5,106.5,43.28,31.39
2017,11,13,17,0,209.0,41.0,1.0,21.0,64.0,31.47,20.39
2017,11,13,17,15,104.5,20.5,1.0,20.5,32.0,15.89,0.52
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,140.5,17.0,2.2,14.5,31.5,143.56,4.21
2017,11,14,7,30,281.0,34.0,2.6,15.0,63.0,286.58,224.91
2017,11,14,7,45,381.5,45.0,3.0,16.0,107.5,377.55,309.39
2017,11,14,8,0,482.0,56.0,3.4,17.0,152.0,471.21,388.31
2017,11,14,8,15,542.5,63.5,3.55,17.5,200.0,531.3,437.48
2017,11,14,8,30,603.0,71.0,3.7,18.0,248.0,590.4,483.66
2017,11,14,8,45,646.0,75.5,3.85,19.0,294.5,630.43,512.45
2017,11,14,9,0,689.0,80.0,4.0,20.0,341.0,668.11,538.41
2017,11,14,9,15,716.5,84.0,4.05,20.5,384.0,690.21,552.66
2017,11,14,9,30,744.0,88.0,4.1,21.0,427.0,705.43,561.59
2017,11,14,9,45,765.5,90.5,4.2,21.5,464.5,715.2,566.59
2017,11,14,10,0,787.0,93.0,4.3,22.0,502.0,721.36,568.99
2017,11,14,10,15,800.5,95.0,4.35,22.5,533.5,717.28,563.82
2017,11,14,10,30,814.0,97.0,4.4,23.0,565.0,709.6,556.23
2017,11,14,10,45,825.0,98.0,4.5,23.5,589.5,695.45,543.44
2017,11,14,11,0,836.0,99.0,4.6,24.0,614.0,677.79,527.9
2017,11,14,11,15,842.0,100.0,4.6,24.0,631.0,653.4,507.82
2017,11,14,11,30,848.0,101.0,4.6,24.0,648.0,625.83,485.09
2017,11,14,11,45,488.0,208.0,4.7,24.5,524.0,479.03,370.19
2017,11,14,12,0,128.0,315.0,4.8,25.0,400.0,341.12,261.99
2017,11,14,12,15,242.5,301.5,4.8,25.0,461.5,374.26,286.82
2017,11,14,12,30,357.0,288.0,4.8,25.0,523.0,399.97,304.01
2017,11,14,12,45,287.5,297.0,4.85,25.5,485.0,355.04,268.02
2017,11,14,13,0,218.0,306.0,4.9,26.0,447.0,315.76,237.16
2017,11,14,13,15,261.5,291.0,4.9,26.0,455.5,298.69,221.48
2017,11,14,13,30,305.0,276.0,4.9,26.0,464.0,277.47,201.97
2017,11,14,13,45,553.5,189.0,4.9,26.0,514.5,238.28,160.19
2017,11,14,14,0,802.0,102.0,4.9,26.0,565.0,178.43,103.04
2017,11,14,14,15,476.5,170.0,4.85,26.0,441.0,145.37,95.58
2017,11,14,14,30,151.0,238.0,4.8,26.0,317.0,159.83,128.22
2017,11,14,14,45,432.5,168.0,4.75,26.0,371.5,111.38,88.29
2017,11,14,15,0,714.0,98.0,4.7,26.0,426.0,70.46,54.19
2017,11,14,15,15,685.5,93.5,4.6,25.5,383.5,68.28,52.62
2017,11,14,15,30,657.0,89.0,4.5,25.0,341.0,66.1,51.02
2017,11,14,15,45,614.0,83.5,4.4,25.0,295.0,63.02,48.49
2017,11,14,16,0,571.0,78.0,4.3,25.0,249.0,59.95,45.91
2017,11,14,16,15,511.0,70.0,3.85,24.0,202.0,54.73,41.55
2017,11,14,16,30,451.0,62.0,3.4,23.0,155.0,49.47,36.95
2017,11,14,16,45,359.5,50.0,3.0,22.5,110.5,40.51,28.86
2017,11,14,17,0,268.0,38.0,2.6,22.0,66.0,29.41,18.5
2017,11,14,17,15,134.0,19.0,2.45,21.5,33.0,14.8,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.5,18.0,3.05,17.5,29.5,126.76,0.0
2017,11,15,7,30,229.0,36.0,3.2,18.0,59.0,252.07,193.94
2017,11,15,7,45,331.5,48.5,3.35,18.5,103.0,341.55,277.42
2017,11,15,8,0,434.0,61.0,3.5,19.0,147.0,438.88,359.76
2017,11,15,8,15,497.5,69.5,3.55,19.5,194.0,502.2,411.47
2017,11,15,8,30,561.0,78.0,3.6,20.0,241.0,564.43,459.87
2017,11,15,8,45,280.5,58.0,3.7,20.5,139.5,308.7,255.08
2017,11,15,9,0,0.0,38.0,3.8,21.0,38.0,31.39,20.55
2017,11,15,9,15,0.0,61.0,3.75,21.0,61.0,50.53,36.5
2017,11,15,9,30,0.0,84.0,3.7,21.0,84.0,69.96,52.43
2017,11,15,9,45,0.0,87.5,3.7,21.5,87.5,72.87,54.56
2017,11,15,10,0,0.0,91.0,3.7,22.0,91.0,75.82,56.71
2017,11,15,10,15,0.0,81.0,3.6,22.5,81.0,67.29,49.52
2017,11,15,10,30,0.0,71.0,3.5,23.0,71.0,58.95,42.55
2017,11,15,10,45,0.0,115.5,3.45,23.5,115.5,96.83,72.93
2017,11,15,11,0,0.0,160.0,3.4,24.0,160.0,135.38,103.34
2017,11,15,11,15,0.0,125.0,3.25,24.5,125.0,104.64,78.57
2017,11,15,11,30,0.0,90.0,3.1,25.0,90.0,74.91,54.69
2017,11,15,11,45,0.0,94.0,3.0,25.5,94.0,78.27,57.24
2017,11,15,12,0,0.0,98.0,2.9,26.0,98.0,81.61,59.74
2017,11,15,12,15,0.0,93.5,2.7,26.0,93.5,77.86,56.74
2017,11,15,12,30,0.0,89.0,2.5,26.0,89.0,74.09,53.75
2017,11,15,12,45,3.0,142.0,2.35,26.5,144.0,118.56,88.72
2017,11,15,13,0,6.0,195.0,2.2,27.0,199.0,161.0,121.46
2017,11,15,13,15,6.5,196.0,2.0,27.0,200.0,160.53,120.99
2017,11,15,13,30,7.0,197.0,1.8,27.0,201.0,159.82,120.45
2017,11,15,13,45,6.0,189.5,1.65,27.0,192.5,152.32,114.75
2017,11,15,14,0,5.0,182.0,1.5,27.0,184.0,144.94,109.21
2017,11,15,14,15,3.5,173.5,1.3,27.0,175.5,136.92,103.22
2017,11,15,14,30,2.0,165.0,1.1,27.0,167.0,129.06,101.86
2017,11,15,14,45,1.0,147.0,0.95,27.0,148.0,115.98,91.35
2017,11,15,15,0,0.0,129.0,0.8,27.0,129.0,102.69,80.61
2017,11,15,15,15,0.0,116.0,0.65,26.5,116.0,92.77,72.74
2017,11,15,15,30,0.0,103.0,0.5,26.0,103.0,82.75,64.69
2017,11,15,15,45,272.0,93.0,0.4,26.0,173.5,65.72,50.48
2017,11,15,16,0,544.0,83.0,0.3,26.0,244.0,63.81,48.93
2017,11,15,16,15,483.0,74.0,0.3,25.0,197.5,57.92,44.06
2017,11,15,16,30,422.0,65.0,0.3,24.0,151.0,49.42,36.74
2017,11,15,16,45,327.5,52.0,0.3,23.5,107.0,39.8,28.15
2017,11,15,17,0,233.0,39.0,0.3,23.0,63.0,30.06,18.91
2017,11,15,17,15,116.5,19.5,0.35,22.5,31.5,15.16,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.5,0.5,18.5,28.0,121.29,0.0
2017,11,16,7,30,219.0,35.0,0.5,19.0,56.0,243.26,182.44
2017,11,16,7,45,322.5,47.0,0.5,19.5,99.0,332.01,263.32
2017,11,16,8,0,426.0,59.0,0.5,20.0,142.0,429.43,341.88
2017,11,16,8,15,489.5,67.5,0.6,20.0,188.5,492.32,391.8
2017,11,16,8,30,553.0,76.0,0.7,20.0,235.0,554.25,438.94
2017,11,16,8,45,595.5,82.5,0.85,20.5,280.5,596.02,469.28
2017,11,16,9,0,638.0,89.0,1.0,21.0,326.0,635.48,497.14
2017,11,16,9,15,668.0,93.5,1.15,21.5,368.5,660.09,513.69
2017,11,16,9,30,698.0,98.0,1.3,22.0,411.0,681.65,527.9
2017,11,16,9,45,428.5,165.0,1.45,22.5,362.5,531.91,414.73
2017,11,16,10,0,159.0,232.0,1.6,23.0,314.0,361.22,281.89
2017,11,16,10,15,468.0,170.0,1.7,23.5,431.5,543.77,423.42
2017,11,16,10,30,777.0,108.0,1.8,24.0,549.0,690.69,529.91
2017,11,16,10,45,388.5,84.0,1.9,24.5,304.5,374.05,293.16
2017,11,16,11,0,0.0,60.0,2.0,25.0,60.0,49.81,34.47
2017,11,16,11,15,409.0,85.5,2.05,25.0,346.5,358.86,282.26
2017,11,16,11,30,818.0,111.0,2.1,25.0,633.0,613.93,468.15
2017,11,16,11,45,455.0,208.0,2.2,25.5,499.0,458.37,348.48
2017,11,16,12,0,92.0,305.0,2.3,26.0,365.0,307.99,233.67
2017,11,16,12,15,140.0,309.0,2.3,26.0,400.5,329.74,249.98
2017,11,16,12,30,188.0,313.0,2.3,26.0,436.0,341.3,257.38
2017,11,16,12,45,494.5,216.5,2.35,26.5,534.0,375.28,277.25
2017,11,16,13,0,801.0,120.0,2.4,27.0,632.0,378.53,269.56
2017,11,16,13,15,795.0,119.0,2.35,27.0,616.0,330.67,228.06
2017,11,16,13,30,789.0,118.0,2.3,27.0,600.0,282.16,186.26
2017,11,16,13,45,470.0,192.0,2.3,27.5,476.0,223.61,150.39
2017,11,16,14,0,151.0,266.0,2.3,28.0,352.0,206.44,150.25
2017,11,16,14,15,149.5,251.5,2.3,28.0,332.5,182.37,133.64
2017,11,16,14,30,148.0,237.0,2.3,28.0,313.0,159.07,126.12
2017,11,16,14,45,429.0,167.5,2.3,28.0,366.5,111.27,87.32
2017,11,16,15,0,710.0,98.0,2.3,28.0,420.0,70.6,53.82
2017,11,16,15,15,681.0,93.5,2.15,27.5,378.0,68.41,52.28
2017,11,16,15,30,652.0,89.0,2.0,27.0,336.0,66.22,50.68
2017,11,16,15,45,610.0,83.0,1.95,27.0,290.0,62.77,47.86
2017,11,16,16,0,568.0,77.0,1.9,27.0,244.0,59.29,44.95
2017,11,16,16,15,507.5,69.0,1.7,26.0,197.5,54.04,40.59
2017,11,16,16,30,447.0,61.0,1.5,25.0,151.0,48.75,35.99
2017,11,16,16,45,356.0,48.5,1.3,24.5,107.5,39.32,27.56
2017,11,16,17,0,265.0,36.0,1.1,24.0,64.0,27.91,16.96
2017,11,16,17,15,132.5,18.0,1.2,23.5,32.0,14.03,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,124.03,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,251.4,189.04
2017,11,17,7,45,335.0,46.5,4.05,19.5,98.5,339.76,274.6
2017,11,17,8,0,437.0,59.0,4.2,20.0,142.0,436.11,356.56
2017,11,17,8,15,218.5,51.5,4.5,20.5,93.0,255.44,210.81
2017,11,17,8,30,0.0,44.0,4.8,21.0,44.0,36.36,24.78
2017,11,17,8,45,0.0,53.0,5.1,22.0,53.0,43.85,30.96
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,51.36,36.96
2017,11,17,9,15,0.0,88.0,5.55,23.5,88.0,74.22,55.56
2017,11,17,9,30,0.0,114.0,5.7,24.0,114.0,98.1,74.73
2017,11,17,9,45,11.5,154.5,5.85,24.5,160.5,144.88,112.45
2017,11,17,10,0,23.0,195.0,6.0,25.0,207.0,191.27,149.18
2017,11,17,10,15,31.0,213.5,6.0,25.5,230.5,224.92,175.19
2017,11,17,10,30,39.0,232.0,6.0,26.0,254.0,244.96,190.24
2017,11,17,10,45,100.0,259.0,6.05,26.5,319.0,309.12,240.48
2017,11,17,11,0,161.0,286.0,6.1,27.0,384.0,379.49,294.1
2017,11,17,11,15,229.0,287.0,6.05,27.0,430.0,412.54,319.2
2017,11,17,11,30,297.0,288.0,6.0,27.0,476.0,449.24,346.38
2017,11,17,11,45,307.5,290.0,6.0,27.5,487.0,438.84,336.55
2017,11,17,12,0,318.0,292.0,6.0,28.0,498.0,426.65,325.33
2017,11,17,12,15,259.0,301.5,5.95,28.0,469.5,385.16,292.52
2017,11,17,12,30,200.0,311.0,5.9,28.0,441.0,344.72,260.89
2017,11,17,12,45,515.5,210.5,5.9,28.5,539.5,378.09,280.45
2017,11,17,13,0,831.0,110.0,5.9,29.0,638.0,379.39,270.89
2017,11,17,13,15,559.5,192.0,5.85,29.0,544.0,312.09,221.24
2017,11,17,13,30,288.0,274.0,5.8,29.0,450.0,270.87,195.54
2017,11,17,13,45,548.0,187.0,5.75,29.0,505.0,233.97,155.45
2017,11,17,14,0,808.0,100.0,5.7,29.0,560.0,175.09,99.31
2017,11,17,14,15,794.0,98.0,5.65,29.0,529.0,123.13,67.82
2017,11,17,14,30,780.0,96.0,5.6,29.0,498.0,74.42,56.56
2017,11,17,14,45,756.0,94.0,5.6,29.0,460.0,73.7,56.12
2017,11,17,15,0,732.0,92.0,5.6,29.0,422.0,66.81,50.52
2017,11,17,15,15,704.0,88.0,5.45,28.5,380.0,64.83,49.1
2017,11,17,15,30,676.0,84.0,5.3,28.0,338.0,62.86,47.67
2017,11,17,15,45,641.0,77.0,5.2,28.0,293.0,58.57,44.13
2017,11,17,16,0,606.0,70.0,5.1,28.0,248.0,54.17,40.44
2017,11,17,16,15,547.0,62.5,4.8,27.0,200.5,49.1,36.21
2017,11,17,16,30,488.0,55.0,4.5,26.0,153.0,43.97,31.76
2017,11,17,16,45,399.0,44.0,4.2,25.5,109.0,35.65,24.31
2017,11,17,17,0,310.0,33.0,3.9,25.0,65.0,27.18,16.17
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.5,13.4,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,104.0,17.0,3.9,19.0,26.5,84.78,0.0
2017,11,18,7,30,208.0,34.0,3.9,19.0,53.0,234.04,173.35
2017,11,18,7,45,312.5,48.0,3.95,19.5,96.5,325.44,262.4
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,421.39,344.18
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.0,487.69,399.2
2017,11,18,8,30,547.0,81.0,4.4,21.0,234.0,551.8,450.09
2017,11,18,8,45,606.0,84.0,4.65,22.0,282.0,602.42,487.91
2017,11,18,9,0,665.0,87.0,4.9,23.0,330.0,650.43,522.49
2017,11,18,9,15,696.5,91.5,5.55,23.5,373.5,676.11,541.76
2017,11,18,9,30,728.0,96.0,6.2,24.0,417.0,698.65,558.33
2017,11,18,9,45,766.0,94.0,6.85,24.5,458.5,711.3,567.18
2017,11,18,10,0,804.0,92.0,7.5,25.0,500.0,724.86,576.6
2017,11,18,10,15,819.5,94.5,7.8,25.0,532.5,722.65,574.39
2017,11,18,10,30,835.0,97.0,8.1,25.0,565.0,716.72,569.26
2017,11,18,10,45,854.0,95.5,8.4,25.0,592.5,705.13,559.23
2017,11,18,11,0,873.0,94.0,8.7,25.0,620.0,689.62,545.98
2017,11,18,11,15,880.5,95.0,8.65,24.5,637.5,661.69,523.41
2017,11,18,11,30,888.0,96.0,8.6,24.0,655.0,634.96,501.24
2017,11,18,11,45,901.0,92.5,8.6,24.0,667.0,603.84,474.42
2017,11,18,12,0,914.0,89.0,8.6,24.0,679.0,569.31,444.34
2017,11,18,12,15,915.0,89.0,8.55,24.0,679.5,528.77,408.83
2017,11,18,12,30,916.0,89.0,8.5,24.0,680.0,485.83,370.67
2017,11,18,12,45,918.0,87.0,8.5,24.0,673.5,439.33,328.93
2017,11,18,13,0,920.0,85.0,8.5,24.0,667.0,390.76,284.71
2017,11,18,13,15,915.0,84.0,8.45,23.5,650.5,339.04,238.08
2017,11,18,13,30,910.0,83.0,8.4,23.0,634.0,286.27,190.67
2017,11,18,13,45,904.5,80.5,8.35,23.0,610.5,231.45,142.86
2017,11,18,14,0,899.0,78.0,8.3,23.0,587.0,176.12,99.09
2017,11,18,14,15,887.0,76.5,8.2,22.5,555.5,120.74,65.19
2017,11,18,14,30,875.0,75.0,8.1,22.0,524.0,68.97,53.62
2017,11,18,14,45,859.5,72.0,8.0,22.0,486.5,66.62,51.75
2017,11,18,15,0,844.0,69.0,7.9,22.0,449.0,57.29,43.86
2017,11,18,15,15,820.0,66.5,7.75,21.5,405.5,55.69,42.7
2017,11,18,15,30,796.0,64.0,7.6,21.0,362.0,54.11,41.52
2017,11,18,15,45,764.0,59.5,7.45,20.5,314.5,50.86,38.86
2017,11,18,16,0,732.0,55.0,7.3,20.0,267.0,47.58,36.08
2017,11,18,16,15,677.5,49.5,7.0,19.5,217.5,43.24,32.28
2017,11,18,16,30,623.0,44.0,6.7,19.0,168.0,38.89,28.31
2017,11,18,16,45,535.5,36.0,6.45,18.5,120.5,32.11,22.02
2017,11,18,17,0,448.0,28.0,6.2,18.0,73.0,25.3,15.11
2017,11,18,17,15,224.0,14.0,6.0,17.5,36.5,11.36,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,1.75,6.5,32.5,165.14,0.0
2017,11,19,7,30,459.0,25.0,2.0,7.0,65.0,387.07,294.0
2017,11,19,7,45,560.5,33.0,2.3,7.5,114.0,478.17,395.94
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,571.18,477.49
2017,11,19,8,15,720.0,46.0,2.65,9.0,215.0,628.53,524.58
2017,11,19,8,30,778.0,51.0,2.7,10.0,267.0,684.28,567.41
2017,11,19,8,45,816.0,54.5,2.75,11.0,317.0,720.57,593.03
2017,11,19,9,0,854.0,58.0,2.8,12.0,367.0,746.7,609.79
2017,11,19,9,15,651.5,104.0,2.85,12.5,357.0,654.01,537.13
2017,11,19,9,30,449.0,150.0,2.9,13.0,347.0,536.45,441.59
2017,11,19,9,45,694.0,108.0,2.95,13.5,443.0,674.86,550.41
2017,11,19,10,0,939.0,66.0,3.0,14.0,539.0,786.86,630.93
2017,11,19,10,15,950.5,67.5,2.95,14.5,572.0,779.58,621.91
2017,11,19,10,30,962.0,69.0,2.9,15.0,605.0,768.44,611.21
2017,11,19,10,45,969.0,70.5,2.9,15.5,630.5,750.28,595.88
2017,11,19,11,0,976.0,72.0,2.9,16.0,656.0,728.39,576.49
2017,11,19,11,15,981.0,72.5,2.85,16.0,674.0,700.51,553.24
2017,11,19,11,30,986.0,73.0,2.8,16.0,692.0,669.17,527.08
2017,11,19,11,45,836.0,120.0,2.8,16.5,650.0,594.02,466.21
2017,11,19,12,0,686.0,167.0,2.8,17.0,608.0,520.51,406.87
2017,11,19,12,15,673.0,172.0,2.75,17.0,604.5,483.68,375.93
2017,11,19,12,30,660.0,177.0,2.7,17.0,601.0,446.03,343.61
2017,11,19,12,45,642.5,180.0,2.65,17.0,589.0,404.44,307.83
2017,11,19,13,0,625.0,183.0,2.6,17.0,577.0,363.09,271.78
2017,11,19,13,15,636.5,173.5,2.55,17.0,566.0,320.94,234.06
2017,11,19,13,30,648.0,164.0,2.5,17.0,555.0,276.89,194.65
2017,11,19,13,45,792.5,121.0,2.45,17.0,580.5,230.31,148.46
2017,11,19,14,0,937.0,78.0,2.4,17.0,606.0,180.11,102.37
2017,11,19,14,15,924.5,76.5,2.35,16.5,573.5,122.63,67.1
2017,11,19,14,30,912.0,75.0,2.3,16.0,541.0,69.52,55.36
2017,11,19,14,45,865.0,71.0,2.25,16.0,486.5,66.0,52.49
2017,11,19,15,0,818.0,67.0,2.2,16.0,432.0,55.52,43.43
2017,11,19,15,15,788.5,66.0,2.0,15.5,390.0,54.97,43.16
2017,11,19,15,30,759.0,65.0,1.8,15.0,348.0,54.52,42.97
2017,11,19,15,45,755.5,60.5,1.6,15.0,310.5,51.62,40.47
2017,11,19,16,0,752.0,56.0,1.4,15.0,273.0,48.61,37.82
2017,11,19,16,15,695.0,51.0,1.25,14.5,222.0,44.68,34.31
2017,11,19,16,30,638.0,46.0,1.1,14.0,171.0,40.8,30.68
2017,11,19,16,45,538.5,37.5,0.95,13.5,122.0,33.55,23.84
2017,11,19,17,0,439.0,29.0,0.8,13.0,73.0,26.28,16.3
2017,11,19,17,15,219.5,14.5,0.8,12.5,36.5,11.8,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
