Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.0,0.7,7.5,26.5,112.17,0.0
2017,11,20,7,30,299.0,28.0,0.7,8.0,53.0,287.28,212.22
2017,11,20,7,45,397.0,40.0,0.7,8.5,97.5,375.89,308.11
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,467.21,385.66
2017,11,20,8,15,559.5,60.0,0.95,9.5,190.5,530.17,438.43
2017,11,20,8,30,624.0,68.0,1.2,10.0,239.0,592.23,488.28
2017,11,20,8,45,660.0,75.0,1.5,11.0,285.5,629.69,516.9
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,664.68,542.6
2017,11,20,9,15,726.0,86.5,2.1,12.5,375.5,689.12,560.56
2017,11,20,9,30,756.0,91.0,2.4,13.0,419.0,710.39,575.78
2017,11,20,9,45,776.5,94.5,2.75,14.0,457.5,715.97,578.22
2017,11,20,10,0,797.0,98.0,3.1,15.0,496.0,722.39,581.24
2017,11,20,10,15,812.0,100.5,3.15,15.5,528.5,719.94,577.29
2017,11,20,10,30,827.0,103.0,3.2,16.0,561.0,713.78,570.14
2017,11,20,10,45,838.0,104.0,3.3,16.5,586.0,699.55,556.97
2017,11,20,11,0,849.0,105.0,3.4,17.0,611.0,681.75,541.03
2017,11,20,11,15,856.0,106.0,3.5,17.0,628.5,657.87,521.32
2017,11,20,11,30,863.0,107.0,3.6,17.0,646.0,630.71,498.76
2017,11,20,11,45,882.0,101.0,3.7,17.5,658.5,600.35,472.5
2017,11,20,12,0,901.0,95.0,3.8,18.0,671.0,565.14,441.94
2017,11,20,12,15,901.5,95.0,3.85,18.0,671.5,524.93,407.4
2017,11,20,12,30,902.0,95.0,3.9,18.0,672.0,482.39,370.15
2017,11,20,12,45,901.0,94.0,3.95,18.5,664.5,436.26,328.55
2017,11,20,13,0,900.0,93.0,4.0,19.0,657.0,388.33,284.76
2017,11,20,13,15,894.5,92.0,4.0,19.0,641.0,337.48,238.72
2017,11,20,13,30,889.0,91.0,4.0,19.0,625.0,285.65,192.0
2017,11,20,13,45,881.0,89.5,4.0,19.5,601.5,232.24,145.38
2017,11,20,14,0,873.0,88.0,4.0,20.0,578.0,172.21,97.87
2017,11,20,14,15,860.0,86.0,3.95,20.0,546.5,117.1,63.98
2017,11,20,14,30,847.0,84.0,3.9,20.0,515.0,66.98,52.33
2017,11,20,14,45,829.0,81.5,3.9,20.0,477.0,65.67,51.36
2017,11,20,15,0,811.0,79.0,3.9,20.0,439.0,64.38,50.39
2017,11,20,15,15,784.5,75.5,3.75,19.5,395.5,62.24,48.76
2017,11,20,15,30,758.0,72.0,3.6,19.0,352.0,60.1,47.11
2017,11,20,15,45,719.5,67.0,3.5,19.0,304.5,56.61,44.15
2017,11,20,16,0,681.0,62.0,3.4,19.0,257.0,48.75,37.28
2017,11,20,16,15,621.0,55.5,2.95,17.5,208.0,44.16,33.38
2017,11,20,16,30,561.0,49.0,2.5,16.0,159.0,39.54,29.26
2017,11,20,16,45,462.0,39.5,2.1,15.0,112.5,32.19,22.45
2017,11,20,17,0,363.0,30.0,1.7,14.0,66.0,24.79,14.87
2017,11,20,17,15,181.5,15.0,1.7,13.5,33.0,12.2,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,42.0,14.5,3.4,10.5,18.0,40.42,0.0
2017,11,21,7,30,84.0,29.0,3.6,11.0,36.0,120.04,83.9
2017,11,21,7,45,133.0,48.0,3.8,11.5,68.0,180.5,147.67
2017,11,21,8,0,182.0,67.0,4.0,12.0,100.0,238.83,200.37
2017,11,21,8,15,209.5,86.5,4.0,12.5,135.0,282.04,238.27
2017,11,21,8,30,237.0,106.0,4.0,13.0,170.0,324.45,274.11
2017,11,21,8,45,252.5,125.0,4.05,13.5,205.0,355.96,299.58
2017,11,21,9,0,268.0,144.0,4.1,14.0,240.0,386.08,323.13
2017,11,21,9,15,285.0,159.0,4.1,14.5,272.0,410.8,341.73
2017,11,21,9,30,302.0,174.0,4.1,15.0,304.0,434.05,358.73
2017,11,21,9,45,315.0,189.0,4.15,16.0,335.5,452.52,370.92
2017,11,21,10,0,328.0,204.0,4.2,17.0,367.0,469.07,381.35
2017,11,21,10,15,302.0,223.5,4.1,17.5,381.5,460.03,371.45
2017,11,21,10,30,276.0,243.0,4.0,18.0,396.0,449.87,360.94
2017,11,21,10,45,270.0,256.5,3.9,18.5,411.0,446.48,356.21
2017,11,21,11,0,264.0,270.0,3.8,19.0,426.0,441.83,350.52
2017,11,21,11,15,345.5,260.0,3.6,19.0,470.5,468.65,370.74
2017,11,21,11,30,427.0,250.0,3.4,19.0,515.0,498.24,391.97
2017,11,21,11,45,446.5,247.5,3.2,19.5,528.5,484.26,378.49
2017,11,21,12,0,466.0,245.0,3.0,20.0,542.0,467.5,362.83
2017,11,21,12,15,393.5,265.0,2.75,20.0,516.0,418.02,322.86
2017,11,21,12,30,321.0,285.0,2.5,20.0,490.0,378.53,290.9
2017,11,21,12,45,313.5,283.0,2.3,20.5,481.0,351.88,267.97
2017,11,21,13,0,306.0,281.0,2.1,21.0,472.0,325.28,244.98
2017,11,21,13,15,454.5,229.5,2.1,21.0,505.0,307.37,224.9
2017,11,21,13,30,603.0,178.0,2.1,21.0,538.0,276.12,192.38
2017,11,21,13,45,469.0,207.5,2.1,21.0,481.0,232.17,160.99
2017,11,21,14,0,335.0,237.0,2.1,21.0,424.0,205.94,146.48
2017,11,21,14,15,478.5,186.0,2.3,21.0,437.0,153.24,104.51
2017,11,21,14,30,622.0,135.0,2.5,21.0,450.0,92.7,73.99
2017,11,21,14,45,695.0,111.5,2.7,21.5,439.0,78.91,62.34
2017,11,21,15,0,768.0,88.0,2.9,22.0,428.0,70.76,55.43
2017,11,21,15,15,739.5,84.0,2.95,21.5,385.0,62.67,48.73
2017,11,21,15,30,711.0,80.0,3.0,21.0,342.0,60.55,47.12
2017,11,21,15,45,671.0,74.5,3.1,20.5,295.0,57.19,44.38
2017,11,21,16,0,631.0,69.0,3.2,20.0,248.0,53.82,41.54
2017,11,21,16,15,568.5,61.5,3.2,19.0,200.0,48.65,37.08
2017,11,21,16,30,506.0,54.0,3.2,18.0,152.0,43.44,32.39
2017,11,21,16,45,406.5,43.0,3.2,17.5,107.0,35.01,24.59
2017,11,21,17,0,307.0,32.0,3.2,17.0,62.0,26.45,15.9
2017,11,21,17,15,153.5,16.0,3.45,16.5,31.0,13.06,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,12.5,4.2,7.0,25.0,116.75,0.0
2017,11,22,7,30,319.0,25.0,4.4,7.0,50.0,292.75,208.63
2017,11,22,7,45,435.5,35.0,4.6,7.5,96.0,395.25,331.18
2017,11,22,8,0,552.0,45.0,4.8,8.0,142.0,497.58,423.13
2017,11,22,8,15,618.0,51.5,4.9,8.5,191.5,559.76,477.55
2017,11,22,8,30,684.0,58.0,5.0,9.0,241.0,615.61,524.08
2017,11,22,8,45,731.0,61.5,5.1,9.5,290.5,658.33,557.98
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,698.31,588.38
2017,11,22,9,15,807.0,68.5,5.1,10.5,385.0,721.44,603.79
2017,11,22,9,30,836.0,72.0,5.0,11.0,430.0,741.16,616.11
2017,11,22,9,45,860.0,73.5,4.95,11.5,471.0,751.01,620.79
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,750.68,617.67
2017,11,22,10,15,899.0,77.0,4.8,12.5,545.5,747.23,612.07
2017,11,22,10,30,914.0,79.0,4.7,13.0,579.0,739.97,603.75
2017,11,22,10,45,927.0,79.5,4.6,13.5,606.5,725.81,589.71
2017,11,22,11,0,940.0,80.0,4.5,14.0,634.0,707.85,572.16
2017,11,22,11,15,946.5,80.5,4.4,14.5,652.0,682.0,548.45
2017,11,22,11,30,953.0,81.0,4.3,15.0,670.0,652.72,521.92
2017,11,22,11,45,957.5,81.5,4.25,15.5,680.5,618.97,491.84
2017,11,22,12,0,962.0,82.0,4.2,16.0,691.0,582.11,458.87
2017,11,22,12,15,962.5,82.0,4.15,16.0,692.0,539.89,422.02
2017,11,22,12,30,963.0,82.0,4.1,16.0,693.0,495.18,382.33
2017,11,22,12,45,963.0,80.5,4.1,16.5,685.5,446.68,338.13
2017,11,22,13,0,963.0,79.0,4.1,17.0,678.0,396.15,291.51
2017,11,22,13,15,957.5,78.5,4.1,17.0,661.5,343.05,242.93
2017,11,22,13,30,952.0,78.0,4.1,17.0,645.0,288.84,193.58
2017,11,22,13,45,945.0,76.0,4.1,17.5,620.5,232.33,143.85
2017,11,22,14,0,938.0,74.0,4.1,18.0,596.0,175.39,98.63
2017,11,22,14,15,925.5,72.5,4.1,18.0,563.5,118.24,63.8
2017,11,22,14,30,913.0,71.0,4.1,18.0,531.0,66.81,52.63
2017,11,22,14,45,710.0,105.0,4.1,18.0,447.0,74.67,59.62
2017,11,22,15,0,507.0,139.0,4.1,18.0,363.0,96.05,78.32
2017,11,22,15,15,663.0,101.0,4.0,17.5,363.0,74.19,59.61
2017,11,22,15,30,819.0,63.0,3.9,17.0,363.0,53.7,41.88
2017,11,22,15,45,782.0,59.0,3.8,17.0,314.0,50.75,39.36
2017,11,22,16,0,745.0,55.0,3.7,17.0,265.0,47.8,36.75
2017,11,22,16,15,686.0,49.5,3.2,15.5,214.5,43.41,32.99
2017,11,22,16,30,627.0,44.0,2.7,14.0,164.0,39.03,29.04
2017,11,22,16,45,526.0,36.0,2.2,13.0,116.0,32.19,22.61
2017,11,22,17,0,425.0,28.0,1.7,12.0,68.0,25.36,15.34
2017,11,22,17,15,212.5,14.0,1.6,11.5,34.0,11.4,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.5,132.72,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,51.0,313.99,215.19
2017,11,23,7,45,482.0,32.0,1.55,6.0,97.0,414.7,342.64
2017,11,23,8,0,593.0,41.0,1.7,7.0,143.0,513.38,428.81
2017,11,23,8,15,656.5,46.5,1.65,7.5,193.0,574.26,479.57
2017,11,23,8,30,720.0,52.0,1.6,8.0,243.0,633.76,526.14
2017,11,23,8,45,753.5,57.5,1.55,9.0,290.5,668.65,550.39
2017,11,23,9,0,787.0,63.0,1.5,10.0,338.0,700.8,571.25
2017,11,23,9,15,814.0,66.0,1.4,11.0,382.5,721.78,582.35
2017,11,23,9,30,841.0,69.0,1.3,12.0,427.0,739.37,590.48
2017,11,23,9,45,859.5,71.5,1.2,13.0,466.0,746.33,590.62
2017,11,23,10,0,878.0,74.0,1.1,14.0,505.0,743.26,583.65
2017,11,23,10,15,891.0,75.5,1.1,14.5,537.5,737.96,577.62
2017,11,23,10,30,904.0,77.0,1.1,15.0,570.0,728.99,569.17
2017,11,23,10,45,912.5,78.5,1.15,16.0,595.0,713.21,554.86
2017,11,23,11,0,921.0,80.0,1.2,17.0,620.0,693.85,537.46
2017,11,23,11,15,926.0,80.5,1.2,17.5,637.0,667.7,515.55
2017,11,23,11,30,931.0,81.0,1.2,18.0,654.0,638.3,491.04
2017,11,23,11,45,936.5,80.5,1.2,18.5,663.5,605.01,463.32
2017,11,23,12,0,942.0,80.0,1.2,19.0,673.0,568.66,432.79
2017,11,23,12,15,941.5,80.0,1.2,19.0,673.5,526.95,398.39
2017,11,23,12,30,941.0,80.0,1.2,19.0,674.0,482.89,361.29
2017,11,23,12,45,939.0,79.0,1.2,19.5,666.0,435.22,319.83
2017,11,23,13,0,937.0,78.0,1.2,20.0,658.0,385.75,276.1
2017,11,23,13,15,931.0,77.5,1.2,20.0,641.5,333.95,230.51
2017,11,23,13,30,925.0,77.0,1.2,20.0,625.0,281.13,184.07
2017,11,23,13,45,917.0,75.5,1.2,20.5,601.0,226.4,137.38
2017,11,23,14,0,909.0,74.0,1.2,21.0,577.0,171.37,94.87
2017,11,23,14,15,896.0,72.5,1.15,21.0,545.5,115.9,61.92
2017,11,23,14,30,883.0,71.0,1.1,21.0,514.0,66.36,51.54
2017,11,23,14,45,864.0,69.0,1.05,21.0,476.0,64.58,50.22
2017,11,23,15,0,845.0,67.0,1.0,21.0,438.0,55.99,42.96
2017,11,23,15,15,819.5,64.0,0.85,20.5,394.5,53.94,41.41
2017,11,23,15,30,794.0,61.0,0.7,20.0,351.0,51.89,39.82
2017,11,23,15,45,757.0,57.0,0.6,20.0,303.5,48.92,37.31
2017,11,23,16,0,720.0,53.0,0.5,20.0,256.0,45.94,34.72
2017,11,23,16,15,662.0,48.0,0.5,19.0,207.0,41.97,31.29
2017,11,23,16,30,604.0,43.0,0.5,18.0,158.0,38.03,27.71
2017,11,23,16,45,505.0,35.0,0.5,17.5,111.5,31.2,21.34
2017,11,23,17,0,406.0,27.0,0.5,17.0,65.0,22.35,12.48
2017,11,23,17,15,203.0,13.5,0.65,16.0,32.5,10.97,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,178.0,11.0,2.3,7.5,23.5,126.87,0.0
2017,11,24,7,30,356.0,22.0,2.6,8.0,47.0,300.55,195.15
2017,11,24,7,45,467.5,30.5,2.95,9.0,92.0,401.69,330.64
2017,11,24,8,0,579.0,39.0,3.3,10.0,137.0,499.49,417.59
2017,11,24,8,15,642.0,44.5,3.15,11.0,186.0,559.44,467.74
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,618.21,513.62
2017,11,24,8,45,745.0,54.0,2.9,13.0,282.5,655.94,540.7
2017,11,24,9,0,785.0,58.0,2.8,14.0,330.0,691.09,564.33
2017,11,24,9,15,812.0,61.0,3.0,15.0,374.0,712.09,577.73
2017,11,24,9,30,839.0,64.0,3.2,16.0,418.0,729.76,588.3
2017,11,24,9,45,857.0,66.0,3.45,17.0,456.5,729.3,585.36
2017,11,24,10,0,875.0,68.0,3.7,18.0,495.0,732.18,585.0
2017,11,24,10,15,888.0,70.0,3.75,18.5,527.5,727.75,579.56
2017,11,24,10,30,901.0,72.0,3.8,19.0,560.0,719.64,571.58
2017,11,24,10,45,909.0,73.5,3.9,20.0,584.5,703.81,556.52
2017,11,24,11,0,917.0,75.0,4.0,21.0,609.0,684.45,538.2
2017,11,24,11,15,922.0,75.5,4.05,21.5,626.5,658.65,515.83
2017,11,24,11,30,927.0,76.0,4.1,22.0,644.0,629.61,490.77
2017,11,24,11,45,925.0,78.5,4.15,22.5,652.0,595.48,461.47
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,558.69,429.67
2017,11,24,12,15,923.0,81.0,4.25,23.0,660.5,518.08,395.16
2017,11,24,12,30,923.0,81.0,4.3,23.0,661.0,475.12,357.97
2017,11,24,12,45,918.5,81.5,4.35,23.5,653.0,428.7,316.64
2017,11,24,13,0,914.0,82.0,4.4,24.0,645.0,380.67,273.37
2017,11,24,13,15,908.5,81.0,4.45,24.0,629.0,329.76,227.95
2017,11,24,13,30,903.0,80.0,4.5,24.0,613.0,277.85,181.87
2017,11,24,13,45,893.0,79.0,4.55,24.0,589.0,224.34,136.33
2017,11,24,14,0,883.0,78.0,4.6,24.0,565.0,170.74,95.1
2017,11,24,14,15,870.5,76.5,4.6,23.5,534.0,116.74,63.13
2017,11,24,14,30,858.0,75.0,4.6,23.0,503.0,68.69,53.18
2017,11,24,14,45,826.0,76.0,4.65,23.0,463.5,61.78,47.45
2017,11,24,15,0,794.0,77.0,4.7,23.0,424.0,62.83,48.47
2017,11,24,15,15,767.5,73.5,4.45,22.5,381.5,60.65,46.82
2017,11,24,15,30,741.0,70.0,4.2,22.0,339.0,58.47,45.15
2017,11,24,15,45,702.0,65.5,4.0,22.0,293.0,55.36,42.52
2017,11,24,16,0,663.0,61.0,3.8,22.0,247.0,47.96,36.11
2017,11,24,16,15,602.5,54.5,3.4,20.5,199.0,43.36,32.23
2017,11,24,16,30,542.0,48.0,3.0,19.0,151.0,38.73,28.13
2017,11,24,16,45,443.0,38.5,2.65,18.0,106.0,31.38,21.37
2017,11,24,17,0,344.0,29.0,2.3,17.0,61.0,23.96,13.66
2017,11,24,17,15,172.0,14.5,2.4,16.5,30.5,11.82,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,110.5,12.5,1.35,8.5,20.0,83.33,0.0
2017,11,25,7,30,221.0,25.0,1.5,9.0,40.0,217.78,130.97
2017,11,25,7,45,334.5,37.5,1.7,10.0,82.5,323.38,263.76
2017,11,25,8,0,448.0,50.0,1.9,11.0,125.0,423.91,352.37
2017,11,25,8,15,518.5,58.5,1.7,11.5,172.5,490.66,408.02
2017,11,25,8,30,589.0,67.0,1.5,12.0,220.0,556.78,459.56
2017,11,25,8,45,638.5,72.5,1.35,13.0,267.0,602.15,491.6
2017,11,25,9,0,688.0,78.0,1.2,14.0,314.0,645.27,520.05
2017,11,25,9,15,719.5,82.5,1.1,15.0,357.5,670.81,534.56
2017,11,25,9,30,751.0,87.0,1.0,16.0,401.0,693.24,546.26
2017,11,25,9,45,774.5,90.0,0.95,17.0,440.0,700.89,547.58
2017,11,25,10,0,798.0,93.0,0.9,18.0,479.0,709.21,549.47
2017,11,25,10,15,693.0,125.5,0.9,18.5,477.0,656.72,508.34
2017,11,25,10,30,588.0,158.0,0.9,19.0,475.0,598.34,463.08
2017,11,25,10,45,718.5,129.5,0.9,20.0,534.5,640.01,491.53
2017,11,25,11,0,849.0,101.0,0.9,21.0,594.0,670.4,509.87
2017,11,25,11,15,855.5,102.0,1.0,21.5,611.5,646.7,490.69
2017,11,25,11,30,862.0,103.0,1.1,22.0,629.0,619.78,469.36
2017,11,25,11,45,886.5,95.0,1.25,22.5,642.5,588.9,445.19
2017,11,25,12,0,911.0,87.0,1.4,23.0,656.0,557.13,419.35
2017,11,25,12,15,911.0,87.0,1.5,23.5,656.5,516.95,386.12
2017,11,25,12,30,911.0,87.0,1.6,24.0,657.0,474.46,350.27
2017,11,25,12,45,907.0,87.0,1.7,24.5,649.0,428.28,310.74
2017,11,25,13,0,903.0,87.0,1.8,25.0,641.0,380.51,269.1
2017,11,25,13,15,897.0,86.0,1.85,25.0,625.0,329.99,225.2
2017,11,25,13,30,891.0,85.0,1.9,25.0,609.0,278.52,180.56
2017,11,25,13,45,880.0,84.5,2.0,25.5,585.0,225.81,136.33
2017,11,25,14,0,869.0,84.0,2.1,26.0,561.0,166.74,91.38
2017,11,25,14,15,855.5,82.0,2.1,26.0,530.0,112.33,59.31
2017,11,25,14,30,842.0,80.0,2.1,26.0,499.0,64.29,48.79
2017,11,25,14,45,821.0,78.0,2.15,26.0,461.5,63.22,48.05
2017,11,25,15,0,800.0,76.0,2.2,26.0,424.0,62.19,47.31
2017,11,25,15,15,772.5,72.5,2.05,25.5,381.5,59.97,45.64
2017,11,25,15,30,745.0,69.0,1.9,25.0,339.0,57.75,43.95
2017,11,25,15,45,704.0,65.0,1.75,24.5,292.0,55.0,41.76
2017,11,25,16,0,663.0,61.0,1.6,24.0,245.0,47.99,35.83
2017,11,25,16,15,602.0,54.5,1.55,22.5,197.5,43.38,31.98
2017,11,25,16,30,541.0,48.0,1.5,21.0,150.0,38.75,27.91
2017,11,25,16,45,438.0,38.5,1.45,20.0,105.0,31.38,21.17
2017,11,25,17,0,335.0,29.0,1.4,19.0,60.0,23.96,13.46
2017,11,25,17,15,167.5,14.5,1.5,18.5,30.0,11.82,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,11.5,1.9,10.5,19.5,89.74,0.0
2017,11,26,7,30,244.0,23.0,2.2,11.0,39.0,229.45,126.46
2017,11,26,7,45,359.5,34.5,2.5,11.5,81.5,336.93,273.39
2017,11,26,8,0,475.0,46.0,2.8,12.0,124.0,437.76,363.85
2017,11,26,8,15,544.0,53.5,2.65,12.5,171.0,502.05,418.32
2017,11,26,8,30,613.0,61.0,2.5,13.0,218.0,565.82,469.27
2017,11,26,8,45,658.0,66.5,2.4,14.0,264.5,607.76,499.9
2017,11,26,9,0,703.0,72.0,2.3,15.0,311.0,647.49,527.25
2017,11,26,9,15,733.5,76.0,2.15,16.0,354.5,667.54,538.31
2017,11,26,9,30,764.0,80.0,2.0,17.0,398.0,689.29,550.14
2017,11,26,9,45,785.5,83.0,1.9,18.0,436.5,699.7,553.54
2017,11,26,10,0,807.0,86.0,1.8,19.0,475.0,706.52,554.31
2017,11,26,10,15,822.5,88.5,1.65,19.5,507.0,704.74,549.59
2017,11,26,10,30,838.0,91.0,1.5,20.0,539.0,699.27,541.73
2017,11,26,10,45,848.0,92.5,1.4,21.0,564.5,685.26,526.94
2017,11,26,11,0,858.0,94.0,1.3,22.0,590.0,667.73,509.71
2017,11,26,11,15,864.5,95.0,1.3,22.5,607.5,644.01,489.84
2017,11,26,11,30,871.0,96.0,1.3,23.0,625.0,617.05,467.43
2017,11,26,11,45,870.5,98.0,1.35,23.5,633.5,584.04,440.65
2017,11,26,12,0,870.0,100.0,1.4,24.0,642.0,548.43,411.45
2017,11,26,12,15,870.5,100.5,1.45,24.0,643.0,509.45,379.87
2017,11,26,12,30,871.0,101.0,1.5,24.0,644.0,468.19,345.65
2017,11,26,12,45,868.0,100.5,1.55,24.0,636.5,422.6,307.28
2017,11,26,13,0,865.0,100.0,1.6,24.0,629.0,375.44,266.75
2017,11,26,13,15,859.0,99.0,1.6,24.0,613.5,325.67,223.53
2017,11,26,13,30,853.0,98.0,1.6,24.0,598.0,275.08,179.7
2017,11,26,13,45,844.0,96.0,1.6,24.5,574.5,222.57,135.62
2017,11,26,14,0,835.0,94.0,1.6,25.0,551.0,170.04,95.64
2017,11,26,14,15,821.5,92.0,1.55,24.5,521.0,117.43,64.75
2017,11,26,14,30,808.0,90.0,1.5,24.0,491.0,71.1,54.94
2017,11,26,14,45,769.5,92.5,1.45,24.0,451.5,73.42,57.1
2017,11,26,15,0,731.0,95.0,1.4,24.0,412.0,69.51,53.92
2017,11,26,15,15,702.0,90.5,1.3,23.5,370.0,67.18,52.19
2017,11,26,15,30,673.0,86.0,1.2,23.0,328.0,64.87,50.43
2017,11,26,15,45,634.5,79.5,1.15,23.0,283.0,60.92,47.12
2017,11,26,16,0,596.0,73.0,1.1,23.0,238.0,56.93,43.68
2017,11,26,16,15,533.5,64.5,1.05,22.0,191.0,51.08,38.68
2017,11,26,16,30,471.0,56.0,1.0,21.0,144.0,45.16,33.41
2017,11,26,16,45,376.0,44.0,1.0,20.0,100.5,35.94,25.05
2017,11,26,17,0,281.0,32.0,1.0,19.0,57.0,26.55,15.45
2017,11,26,17,15,140.5,16.0,1.05,18.0,28.5,13.14,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,10.5,18.0,74.21,0.0
2017,11,27,7,30,196.0,24.0,1.9,11.0,36.0,195.44,95.61
2017,11,27,7,45,308.0,37.5,2.2,12.0,77.0,302.72,244.03
2017,11,27,8,0,420.0,51.0,2.5,13.0,118.0,402.17,332.76
2017,11,27,8,15,491.5,60.0,2.65,13.5,165.0,469.9,391.13
2017,11,27,8,30,563.0,69.0,2.8,14.0,212.0,536.94,445.98
2017,11,27,8,45,611.0,75.5,2.95,15.0,258.0,582.23,480.56
2017,11,27,9,0,659.0,82.0,3.1,16.0,304.0,625.28,511.99
2017,11,27,9,15,691.5,87.0,3.35,17.0,347.5,652.2,530.4
2017,11,27,9,30,724.0,92.0,3.6,18.0,391.0,676.06,546.03
2017,11,27,9,45,425.0,152.5,3.9,19.0,332.5,505.4,408.97
2017,11,27,10,0,126.0,213.0,4.2,20.0,274.0,314.99,252.58
2017,11,27,10,15,116.5,227.5,4.2,20.5,286.5,316.04,252.41
2017,11,27,10,30,107.0,242.0,4.2,21.0,299.0,304.19,241.72
2017,11,27,10,45,110.0,254.0,4.25,21.5,315.0,311.05,246.04
2017,11,27,11,0,113.0,266.0,4.3,22.0,331.0,317.18,249.71
2017,11,27,11,15,111.0,275.5,4.35,22.0,341.0,316.98,248.88
2017,11,27,11,30,109.0,285.0,4.4,22.0,351.0,316.31,247.72
2017,11,27,11,45,497.5,190.0,4.45,22.5,497.5,458.77,358.69
2017,11,27,12,0,886.0,95.0,4.5,23.0,644.0,549.97,424.3
2017,11,27,12,15,886.5,95.0,4.5,23.0,645.0,511.04,390.43
2017,11,27,12,30,887.0,95.0,4.5,23.0,646.0,469.81,354.53
2017,11,27,12,45,605.0,182.0,4.55,23.5,556.0,387.72,290.22
2017,11,27,13,0,323.0,269.0,4.6,24.0,466.0,321.2,240.83
2017,11,27,13,15,596.0,181.0,4.6,24.0,533.5,310.25,222.25
2017,11,27,13,30,869.0,93.0,4.6,24.0,601.0,274.53,180.59
2017,11,27,13,45,860.0,91.5,4.6,24.0,577.5,221.74,135.7
2017,11,27,14,0,851.0,90.0,4.6,24.0,554.0,168.89,95.05
2017,11,27,14,15,837.5,88.0,4.55,24.0,523.5,115.52,63.14
2017,11,27,14,30,824.0,86.0,4.5,24.0,493.0,68.45,52.78
2017,11,27,14,45,805.0,83.0,4.45,24.0,456.5,66.79,51.52
2017,11,27,15,0,786.0,80.0,4.4,24.0,420.0,65.14,50.24
2017,11,27,15,15,758.5,76.5,4.2,23.5,378.0,63.01,48.65
2017,11,27,15,30,731.0,73.0,4.0,23.0,336.0,60.89,47.05
2017,11,27,15,45,692.5,68.0,3.85,23.0,290.0,52.7,40.05
2017,11,27,16,0,654.0,63.0,3.7,23.0,244.0,49.52,37.3
2017,11,27,16,15,593.0,56.5,3.25,21.5,196.5,44.97,33.47
2017,11,27,16,30,532.0,50.0,2.8,20.0,149.0,40.42,29.44
2017,11,27,16,45,433.5,40.0,2.4,19.0,104.5,32.7,22.36
2017,11,27,17,0,335.0,30.0,2.0,18.0,60.0,24.9,14.14
2017,11,27,17,15,167.5,15.0,2.0,17.5,30.0,12.29,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,86.79,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,219.94,92.71
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,336.95,271.35
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,444.47,368.19
2017,11,28,8,15,562.5,51.0,3.7,14.0,168.5,509.82,424.03
2017,11,28,8,30,634.0,58.0,3.9,15.0,216.0,574.72,476.52
2017,11,28,8,45,684.0,62.0,4.15,16.0,263.5,613.31,506.09
2017,11,28,9,0,734.0,66.0,4.4,17.0,311.0,655.83,537.61
2017,11,28,9,15,764.5,69.5,4.7,17.5,355.0,680.19,555.49
2017,11,28,9,30,795.0,73.0,5.0,18.0,399.0,701.27,570.5
2017,11,28,9,45,818.5,75.0,5.3,19.0,438.0,711.86,576.16
2017,11,28,10,0,842.0,77.0,5.6,20.0,477.0,718.8,578.98
2017,11,28,10,15,856.5,79.0,5.6,20.5,509.5,715.49,574.11
2017,11,28,10,30,871.0,81.0,5.6,21.0,542.0,708.47,566.29
2017,11,28,10,45,882.5,81.5,5.7,22.0,567.5,689.27,548.07
2017,11,28,11,0,894.0,82.0,5.8,23.0,593.0,671.88,530.99
2017,11,28,11,15,900.0,83.0,5.8,23.0,611.0,648.04,510.59
2017,11,28,11,30,906.0,84.0,5.8,23.0,629.0,620.94,487.4
2017,11,28,11,45,904.0,86.5,5.8,23.5,637.5,587.71,458.19
2017,11,28,12,0,902.0,89.0,5.8,24.0,646.0,551.88,426.59
2017,11,28,12,15,902.5,89.0,5.7,24.0,647.0,512.55,392.4
2017,11,28,12,30,903.0,89.0,5.6,24.0,648.0,470.87,355.66
2017,11,28,12,45,898.0,89.5,5.55,24.5,640.0,425.35,314.69
2017,11,28,13,0,893.0,90.0,5.5,25.0,632.0,378.31,272.0
2017,11,28,13,15,887.0,89.0,5.4,25.0,616.5,328.49,227.34
2017,11,28,13,30,881.0,88.0,5.3,25.0,601.0,277.73,182.24
2017,11,28,13,45,869.0,87.5,5.2,25.5,577.0,220.15,133.45
2017,11,28,14,0,857.0,87.0,5.1,26.0,553.0,167.35,92.91
2017,11,28,14,15,843.0,85.0,5.0,25.5,522.5,113.75,61.19
2017,11,28,14,30,829.0,83.0,4.9,25.0,492.0,66.38,50.83
2017,11,28,14,45,802.0,82.5,4.8,25.0,454.0,66.41,51.0
2017,11,28,15,0,775.0,82.0,4.7,25.0,416.0,66.57,51.26
2017,11,28,15,15,746.5,78.5,4.4,24.5,374.0,64.48,49.71
2017,11,28,15,30,718.0,75.0,4.1,24.0,332.0,57.23,43.71
2017,11,28,15,45,674.0,70.5,3.8,24.0,285.5,54.45,41.38
2017,11,28,16,0,630.0,66.0,3.5,24.0,239.0,51.7,39.01
2017,11,28,16,15,567.0,58.5,3.0,22.5,192.0,46.44,34.58
2017,11,28,16,30,504.0,51.0,2.5,21.0,145.0,41.13,29.92
2017,11,28,16,45,398.5,41.0,2.05,20.0,101.0,33.45,22.88
2017,11,28,17,0,293.0,31.0,1.6,19.0,57.0,25.72,14.65
2017,11,28,17,15,146.5,15.5,1.55,18.5,28.5,12.73,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.4,10.0,16.0,68.05,0.0
2017,11,29,7,30,181.0,22.0,3.6,10.0,32.0,178.92,59.26
2017,11,29,7,45,308.5,34.5,3.8,10.5,73.0,298.67,241.13
2017,11,29,8,0,436.0,47.0,4.0,11.0,114.0,407.38,340.82
2017,11,29,8,15,510.5,55.5,4.1,11.5,161.0,476.28,401.52
2017,11,29,8,30,585.0,64.0,4.2,12.0,208.0,544.76,458.7
2017,11,29,8,45,637.5,69.0,4.3,13.0,255.0,591.47,495.21
2017,11,29,9,0,690.0,74.0,4.4,14.0,302.0,636.01,528.43
2017,11,29,9,15,722.5,78.0,4.35,14.5,346.0,661.69,546.2
2017,11,29,9,30,755.0,82.0,4.3,15.0,390.0,680.4,558.11
2017,11,29,9,45,780.0,84.5,4.25,15.5,429.0,693.04,565.11
2017,11,29,10,0,805.0,87.0,4.2,16.0,468.0,702.05,569.33
2017,11,29,10,15,821.5,89.5,4.15,16.5,500.5,701.19,566.18
2017,11,29,10,30,838.0,92.0,4.1,17.0,533.0,696.62,559.55
2017,11,29,10,45,850.5,93.0,4.1,17.5,559.0,683.97,546.97
2017,11,29,11,0,863.0,94.0,4.1,18.0,585.0,667.7,531.57
2017,11,29,11,15,870.0,95.0,4.0,18.5,603.0,644.42,510.45
2017,11,29,11,30,877.0,96.0,3.9,19.0,621.0,617.85,486.66
2017,11,29,11,45,883.5,95.5,3.85,19.5,631.5,586.32,458.95
2017,11,29,12,0,890.0,95.0,3.8,20.0,642.0,550.63,427.65
2017,11,29,12,15,891.0,95.0,3.75,20.0,643.5,511.96,394.22
2017,11,29,12,30,892.0,95.0,3.7,20.0,645.0,470.94,358.18
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.0,426.5,318.05
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,380.16,275.77
2017,11,29,13,15,887.0,92.0,3.5,21.0,617.5,330.67,231.22
2017,11,29,13,30,882.0,91.0,3.4,21.0,602.0,275.7,182.57
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.0,222.18,136.41
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,168.27,94.37
2017,11,29,14,15,857.0,84.0,3.15,22.0,527.5,114.1,61.81
2017,11,29,14,30,844.0,82.0,3.0,22.0,497.0,65.91,51.05
2017,11,29,14,45,828.5,78.5,2.9,22.0,461.0,63.83,49.42
2017,11,29,15,0,813.0,75.0,2.8,22.0,425.0,61.73,47.74
2017,11,29,15,15,786.5,72.0,2.55,21.5,382.5,59.86,46.35
2017,11,29,15,30,760.0,69.0,2.3,21.0,340.0,58.02,44.96
2017,11,29,15,45,724.5,64.0,2.05,20.5,294.0,54.47,42.02
2017,11,29,16,0,689.0,59.0,1.8,20.0,248.0,50.88,38.98
2017,11,29,16,15,628.0,53.0,1.6,19.0,199.5,42.44,31.63
2017,11,29,16,30,567.0,47.0,1.4,18.0,151.0,38.14,27.73
2017,11,29,16,45,466.0,37.5,1.2,17.5,106.0,30.71,20.81
2017,11,29,17,0,365.0,28.0,1.0,17.0,61.0,23.22,12.8
2017,11,29,17,15,182.5,14.0,1.0,16.5,30.5,11.95,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
