Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,101.0,10.5,1.1,9.5,15.5,74.22,0.0
2017,11,30,7,30,202.0,21.0,1.2,10.0,31.0,190.66,42.88
2017,11,30,7,45,323.5,33.0,1.35,11.0,72.0,306.81,243.62
2017,11,30,8,0,445.0,45.0,1.5,12.0,113.0,410.6,337.43
2017,11,30,8,15,519.0,53.0,1.55,12.5,159.5,478.35,395.23
2017,11,30,8,30,593.0,61.0,1.6,13.0,206.0,545.76,449.5
2017,11,30,8,45,638.5,67.5,1.7,13.5,252.0,589.06,483.02
2017,11,30,9,0,684.0,74.0,1.8,14.0,298.0,630.22,513.59
2017,11,30,9,15,716.0,78.0,1.6,15.0,341.5,655.54,528.2
2017,11,30,9,30,748.0,82.0,1.4,16.0,385.0,673.86,536.82
2017,11,30,9,45,769.0,86.0,1.2,17.0,423.0,685.33,539.91
2017,11,30,10,0,790.0,90.0,1.0,18.0,461.0,693.26,540.13
2017,11,30,10,15,806.0,92.5,1.0,19.0,493.0,692.31,535.94
2017,11,30,10,30,822.0,95.0,1.0,20.0,525.0,687.7,528.83
2017,11,30,10,45,449.0,174.0,1.0,21.0,411.0,493.22,381.6
2017,11,30,11,0,76.0,253.0,1.0,22.0,297.0,280.73,216.74
2017,11,30,11,15,129.5,267.0,0.95,22.0,343.5,329.81,255.13
2017,11,30,11,30,183.0,281.0,0.9,22.0,390.0,364.01,280.01
2017,11,30,11,45,214.5,282.5,0.9,22.5,412.5,370.26,283.15
2017,11,30,12,0,246.0,284.0,0.9,23.0,435.0,373.61,284.0
2017,11,30,12,15,224.0,287.5,0.9,23.0,425.0,350.36,265.5
2017,11,30,12,30,202.0,291.0,0.9,23.0,415.0,328.12,247.97
2017,11,30,12,45,319.0,264.5,0.9,23.5,458.0,338.6,252.44
2017,11,30,13,0,436.0,238.0,0.9,24.0,501.0,336.33,245.46
2017,11,30,13,15,320.5,253.5,0.95,24.0,444.5,286.29,208.5
2017,11,30,13,30,205.0,269.0,1.0,24.0,388.0,249.04,182.81
2017,11,30,13,45,196.5,258.5,1.05,24.0,369.0,223.51,163.12
2017,11,30,14,0,188.0,248.0,1.1,24.0,350.0,198.83,144.95
2017,11,30,14,15,499.0,168.0,1.2,24.0,417.5,143.15,94.73
2017,11,30,14,30,810.0,88.0,1.3,24.0,485.0,69.84,53.86
2017,11,30,14,45,780.5,88.0,1.4,24.0,447.0,70.34,54.51
2017,11,30,15,0,751.0,88.0,1.5,24.0,409.0,65.0,50.11
2017,11,30,15,15,722.0,84.0,1.45,23.5,367.5,62.85,48.52
2017,11,30,15,30,693.0,80.0,1.4,23.0,326.0,60.73,46.9
2017,11,30,15,45,652.0,74.0,1.4,22.5,281.0,56.97,43.82
2017,11,30,16,0,611.0,68.0,1.4,22.0,236.0,53.18,40.63
2017,11,30,16,15,548.0,60.5,1.3,21.0,189.5,47.98,36.16
2017,11,30,16,30,485.0,53.0,1.2,20.0,143.0,42.76,31.47
2017,11,30,16,45,386.5,42.0,1.2,19.0,99.5,34.31,23.72
2017,11,30,17,0,288.0,31.0,1.2,18.0,56.0,25.73,14.66
2017,11,30,17,15,144.0,15.5,1.3,17.5,28.0,13.23,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,65.5,10.5,0.95,9.5,14.0,51.14,0.0
2017,12,1,7,30,131.0,21.0,1.1,10.0,28.0,141.32,11.96
2017,12,1,7,45,246.5,36.5,1.3,11.0,67.0,257.37,203.02
2017,12,1,8,0,362.0,52.0,1.5,12.0,106.0,358.13,294.77
2017,12,1,8,15,283.0,74.5,1.55,12.5,126.0,331.25,275.22
2017,12,1,8,30,204.0,97.0,1.6,13.0,146.0,286.24,238.81
2017,12,1,8,45,240.0,110.5,1.65,13.5,180.0,324.81,271.22
2017,12,1,9,0,276.0,124.0,1.7,14.0,214.0,363.19,301.96
2017,12,1,9,15,481.5,111.0,1.85,15.0,294.0,511.3,420.22
2017,12,1,9,30,687.0,98.0,2.0,16.0,374.0,650.45,525.14
2017,12,1,9,45,714.5,101.0,2.2,17.5,412.0,665.28,531.82
2017,12,1,10,0,742.0,104.0,2.4,19.0,450.0,676.65,536.64
2017,12,1,10,15,759.0,107.0,2.4,19.5,482.5,676.91,534.01
2017,12,1,10,30,776.0,110.0,2.4,20.0,515.0,673.65,528.79
2017,12,1,10,45,789.5,111.0,2.45,20.5,540.5,659.95,516.25
2017,12,1,11,0,803.0,112.0,2.5,21.0,566.0,645.78,503.2
2017,12,1,11,15,810.5,113.5,2.5,21.5,583.5,624.86,484.77
2017,12,1,11,30,818.0,115.0,2.5,22.0,601.0,600.77,463.8
2017,12,1,11,45,840.5,108.0,2.55,22.5,614.0,573.71,440.64
2017,12,1,12,0,863.0,101.0,2.6,23.0,627.0,542.73,413.97
2017,12,1,12,15,863.0,101.0,2.55,23.0,628.5,503.81,381.2
2017,12,1,12,30,863.0,101.0,2.5,23.0,630.0,462.69,346.01
2017,12,1,12,45,861.0,100.5,2.5,23.5,623.0,418.32,307.06
2017,12,1,13,0,859.0,100.0,2.5,24.0,616.0,372.3,266.16
2017,12,1,13,15,852.5,99.0,2.45,24.0,601.0,323.14,222.97
2017,12,1,13,30,846.0,98.0,2.4,24.0,586.0,273.19,179.31
2017,12,1,13,45,836.0,96.5,2.4,24.0,563.0,221.68,136.07
2017,12,1,14,0,826.0,95.0,2.4,24.0,540.0,170.22,96.83
2017,12,1,14,15,812.0,92.5,2.35,24.0,510.0,118.03,65.61
2017,12,1,14,30,798.0,90.0,2.3,24.0,480.0,71.19,55.08
2017,12,1,14,45,775.0,88.0,2.25,24.0,443.5,70.3,54.5
2017,12,1,15,0,752.0,86.0,2.2,24.0,407.0,63.64,48.97
2017,12,1,15,15,723.5,82.0,1.9,23.5,366.0,61.46,47.33
2017,12,1,15,30,695.0,78.0,1.6,23.0,325.0,59.28,45.66
2017,12,1,15,45,654.5,72.5,1.3,22.5,280.0,55.86,42.87
2017,12,1,16,0,614.0,67.0,1.0,22.0,235.0,52.43,39.98
2017,12,1,16,15,552.0,59.5,1.0,21.0,188.5,47.21,35.49
2017,12,1,16,30,490.0,52.0,1.0,20.0,142.0,41.95,30.77
2017,12,1,16,45,391.0,41.0,1.05,19.5,99.0,33.46,22.94
2017,12,1,17,0,292.0,30.0,1.1,19.0,56.0,24.84,13.86
2017,12,1,17,15,146.0,15.0,1.15,18.5,28.0,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,81.0,9.5,1.75,11.5,13.5,60.11,0.0
2017,12,2,7,30,162.0,19.0,2.0,12.0,27.0,158.56,0.0
2017,12,2,7,45,285.5,32.5,2.3,13.0,66.5,278.6,217.71
2017,12,2,8,0,409.0,46.0,2.6,14.0,106.0,383.99,315.14
2017,12,2,8,15,485.0,55.5,2.6,14.5,152.0,454.46,376.13
2017,12,2,8,30,561.0,65.0,2.6,15.0,198.0,524.69,433.66
2017,12,2,8,45,606.5,72.0,2.65,15.5,244.0,568.48,467.94
2017,12,2,9,0,652.0,79.0,2.7,16.0,290.0,610.1,499.12
2017,12,2,9,15,686.0,84.0,2.9,17.0,333.0,638.2,518.52
2017,12,2,9,30,720.0,89.0,3.1,18.0,376.0,663.29,535.11
2017,12,2,9,45,746.0,92.0,3.35,19.0,415.0,676.84,542.87
2017,12,2,10,0,772.0,95.0,3.6,20.0,454.0,686.94,547.85
2017,12,2,10,15,789.0,97.5,3.55,20.5,486.5,683.57,542.4
2017,12,2,10,30,806.0,100.0,3.5,21.0,519.0,680.05,536.73
2017,12,2,10,45,818.5,101.5,3.5,21.5,544.5,668.77,525.42
2017,12,2,11,0,831.0,103.0,3.5,22.0,570.0,653.94,511.42
2017,12,2,11,15,838.5,104.5,3.45,22.5,588.0,632.48,492.2
2017,12,2,11,30,846.0,106.0,3.4,23.0,606.0,607.78,470.38
2017,12,2,11,45,863.0,101.5,3.35,23.5,618.5,579.29,445.55
2017,12,2,12,0,880.0,97.0,3.3,24.0,631.0,547.2,417.53
2017,12,2,12,15,880.0,97.0,3.25,24.0,632.5,507.79,384.24
2017,12,2,12,30,880.0,97.0,3.2,24.0,634.0,466.13,348.47
2017,12,2,12,45,877.0,97.0,3.2,24.0,627.0,421.24,309.54
2017,12,2,13,0,874.0,97.0,3.2,24.0,620.0,374.72,268.54
2017,12,2,13,15,868.0,96.0,3.15,24.0,605.0,325.11,224.68
2017,12,2,13,30,862.0,95.0,3.1,24.0,590.0,274.62,180.3
2017,12,2,13,45,851.5,93.5,3.1,24.5,567.5,222.31,135.93
2017,12,2,14,0,841.0,92.0,3.1,25.0,545.0,170.07,95.83
2017,12,2,14,15,827.0,90.0,3.05,24.5,515.0,117.54,64.58
2017,12,2,14,30,813.0,88.0,3.0,24.0,485.0,69.96,54.06
2017,12,2,14,45,695.5,103.5,3.0,24.0,425.0,74.08,57.72
2017,12,2,15,0,578.0,119.0,3.0,24.0,365.0,85.5,67.56
2017,12,2,15,15,545.5,114.5,2.8,23.5,328.0,81.89,64.76
2017,12,2,15,30,513.0,110.0,2.6,23.0,291.0,79.36,62.86
2017,12,2,15,45,489.0,97.0,2.45,23.0,251.0,71.05,55.82
2017,12,2,16,0,465.0,84.0,2.3,23.0,211.0,62.48,48.43
2017,12,2,16,15,418.5,72.0,2.0,22.0,169.5,54.18,41.32
2017,12,2,16,30,372.0,60.0,1.7,21.0,128.0,45.68,33.81
2017,12,2,16,45,298.0,45.5,1.4,20.0,89.0,34.98,24.16
2017,12,2,17,0,224.0,31.0,1.1,19.0,50.0,24.07,13.23
2017,12,2,17,15,112.0,15.5,1.1,18.5,25.0,13.23,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,0.5,1.6,15.5,0.5,0.41,0.0
2017,12,3,8,0,0.0,1.0,1.9,16.0,1.0,0.82,0.0
2017,12,3,8,15,0.0,2.0,1.95,16.5,2.0,1.64,0.0
2017,12,3,8,30,0.0,3.0,2.0,17.0,3.0,2.46,0.0
2017,12,3,8,45,0.0,3.5,2.15,17.5,3.5,2.87,0.0
2017,12,3,9,0,0.0,4.0,2.3,18.0,4.0,3.29,0.0
2017,12,3,9,15,0.0,60.0,2.4,18.5,60.0,49.69,36.35
2017,12,3,9,30,0.0,116.0,2.5,19.0,116.0,101.73,79.44
2017,12,3,9,45,0.0,110.5,2.65,20.0,110.5,94.85,73.22
2017,12,3,10,0,0.0,105.0,2.8,21.0,105.0,88.88,67.88
2017,12,3,10,15,0.0,62.5,2.9,21.5,62.5,51.81,37.22
2017,12,3,10,30,0.0,20.0,3.0,22.0,20.0,16.52,8.02
2017,12,3,10,45,3.5,103.0,3.1,22.5,105.5,88.45,66.87
2017,12,3,11,0,7.0,186.0,3.2,23.0,191.0,163.89,127.02
2017,12,3,11,15,3.5,111.0,3.2,23.0,113.5,94.89,71.57
2017,12,3,11,30,0.0,36.0,3.2,23.0,36.0,29.82,18.76
2017,12,3,11,45,100.0,161.0,3.2,23.0,222.0,199.69,155.92
2017,12,3,12,0,200.0,286.0,3.2,23.0,408.0,352.0,272.8
2017,12,3,12,15,199.5,287.0,3.2,23.0,409.0,338.6,260.92
2017,12,3,12,30,199.0,288.0,3.2,23.0,410.0,324.65,249.09
2017,12,3,12,45,193.0,285.0,3.25,23.5,402.0,305.0,232.45
2017,12,3,13,0,187.0,282.0,3.3,24.0,394.0,285.51,215.95
2017,12,3,13,15,183.0,275.0,3.35,24.0,383.0,263.99,198.29
2017,12,3,13,30,179.0,268.0,3.4,24.0,372.0,242.67,180.89
2017,12,3,13,45,326.0,231.0,3.5,24.0,410.0,225.69,160.97
2017,12,3,14,0,473.0,194.0,3.6,24.0,448.0,191.83,128.76
2017,12,3,14,15,362.5,202.5,3.65,24.0,391.0,161.81,114.03
2017,12,3,14,30,252.0,211.0,3.7,24.0,334.0,140.21,113.09
2017,12,3,14,45,272.0,192.0,3.75,24.0,315.5,130.03,104.86
2017,12,3,15,0,292.0,173.0,3.8,24.0,297.0,119.46,96.23
2017,12,3,15,15,278.0,158.0,3.7,23.5,266.5,110.5,89.07
2017,12,3,15,30,264.0,143.0,3.6,23.0,236.0,101.26,81.57
2017,12,3,15,45,406.0,108.5,3.5,23.0,229.5,78.21,61.96
2017,12,3,16,0,548.0,74.0,3.4,23.0,223.0,57.55,44.19
2017,12,3,16,15,485.0,65.5,3.0,22.0,178.5,51.75,39.23
2017,12,3,16,30,422.0,57.0,2.6,21.0,134.0,45.91,34.0
2017,12,3,16,45,326.0,44.5,2.2,20.5,93.0,36.31,25.21
2017,12,3,17,0,230.0,32.0,1.8,20.0,52.0,24.84,13.74
2017,12,3,17,15,115.0,16.0,1.85,19.5,26.0,13.66,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,9.0,3.8,19.0,11.0,41.49,0.0
2017,12,4,7,30,106.0,18.0,3.9,19.0,22.0,116.18,0.0
2017,12,4,7,45,231.5,32.0,4.05,19.5,59.0,239.36,179.61
2017,12,4,8,0,357.0,46.0,4.2,20.0,96.0,345.47,278.23
2017,12,4,8,15,435.5,55.5,4.35,20.0,140.0,416.97,340.82
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,488.33,400.88
2017,12,4,8,45,257.0,71.0,4.65,20.5,130.5,300.42,247.84
2017,12,4,9,0,0.0,77.0,4.8,21.0,77.0,65.86,49.31
2017,12,4,9,15,0.0,89.0,5.05,21.5,89.0,76.43,58.01
2017,12,4,9,30,0.0,101.0,5.3,22.0,101.0,86.92,66.41
2017,12,4,9,45,0.0,112.0,5.6,22.5,112.0,96.36,73.85
2017,12,4,10,0,0.0,123.0,5.9,23.0,123.0,105.74,81.16
2017,12,4,10,15,31.0,172.5,5.9,23.5,188.5,184.07,144.76
2017,12,4,10,30,62.0,222.0,5.9,24.0,254.0,252.93,199.3
2017,12,4,10,45,31.0,122.0,5.95,24.5,138.0,129.01,99.53
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.16
2017,12,4,11,15,131.0,145.0,5.9,25.5,222.0,215.34,168.91
2017,12,4,11,30,262.0,268.0,5.8,26.0,422.0,406.59,316.07
2017,12,4,11,45,276.0,270.5,5.7,26.5,435.5,400.55,309.16
2017,12,4,12,0,290.0,273.0,5.6,27.0,449.0,392.6,301.08
2017,12,4,12,15,245.0,280.0,5.45,27.0,429.0,354.17,270.38
2017,12,4,12,30,200.0,287.0,5.3,27.0,409.0,324.38,246.57
2017,12,4,12,45,119.0,267.5,5.2,27.5,340.0,263.83,199.75
2017,12,4,13,0,38.0,248.0,5.1,28.0,271.0,211.03,159.78
2017,12,4,13,15,210.0,242.0,4.95,28.0,363.0,248.59,183.52
2017,12,4,13,30,382.0,236.0,4.8,28.0,455.0,265.75,188.98
2017,12,4,13,45,382.0,226.0,4.7,28.0,437.5,232.51,161.74
2017,12,4,14,0,382.0,216.0,4.6,28.0,420.0,199.09,136.27
2017,12,4,14,15,584.5,151.5,4.45,28.0,444.5,139.44,88.0
2017,12,4,14,30,787.0,87.0,4.3,28.0,469.0,68.91,52.3
2017,12,4,14,45,766.5,84.5,4.15,28.0,433.5,67.63,51.38
2017,12,4,15,0,746.0,82.0,4.0,28.0,398.0,66.39,50.47
2017,12,4,15,15,717.5,78.0,3.75,27.5,358.0,58.58,44.11
2017,12,4,15,30,689.0,74.0,3.5,27.0,318.0,56.32,42.38
2017,12,4,15,45,648.5,69.0,3.25,26.5,274.0,53.18,39.86
2017,12,4,16,0,608.0,64.0,3.0,26.0,230.0,50.05,37.26
2017,12,4,16,15,546.0,57.0,2.6,25.0,184.5,45.16,33.1
2017,12,4,16,30,484.0,50.0,2.2,24.0,139.0,40.25,28.75
2017,12,4,16,45,385.5,39.5,1.85,23.5,97.0,32.15,21.39
2017,12,4,17,0,287.0,29.0,1.5,23.0,55.0,23.94,12.83
2017,12,4,17,15,143.5,14.5,1.55,22.5,27.5,12.38,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.2,11.5,5.0,4.27,0.0
2017,12,5,7,30,0.0,10.0,5.3,11.0,10.0,8.23,0.0
2017,12,5,7,45,0.0,27.5,5.4,11.0,27.5,25.65,14.36
2017,12,5,8,0,0.0,45.0,5.5,11.0,45.0,43.82,31.31
2017,12,5,8,15,7.5,65.0,5.65,11.0,66.5,69.37,54.05
2017,12,5,8,30,15.0,85.0,5.8,11.0,88.0,93.98,75.9
2017,12,5,8,45,24.5,103.5,6.0,11.0,110.5,128.8,106.32
2017,12,5,9,0,34.0,122.0,6.2,11.0,133.0,153.02,127.32
2017,12,5,9,15,92.0,144.5,6.15,11.5,179.5,217.69,183.37
2017,12,5,9,30,150.0,167.0,6.1,12.0,226.0,295.07,248.6
2017,12,5,9,45,81.0,166.5,6.1,12.5,198.5,223.1,185.75
2017,12,5,10,0,12.0,166.0,6.1,13.0,171.0,156.55,127.43
2017,12,5,10,15,25.5,187.5,6.05,13.0,200.5,184.71,151.04
2017,12,5,10,30,39.0,209.0,6.0,13.0,230.0,223.65,183.23
2017,12,5,10,45,39.5,220.0,5.95,13.5,242.0,230.31,187.87
2017,12,5,11,0,40.0,231.0,5.9,14.0,254.0,236.63,192.26
2017,12,5,11,15,38.5,236.0,5.85,14.0,258.5,235.6,190.98
2017,12,5,11,30,37.0,241.0,5.8,14.0,263.0,234.57,189.75
2017,12,5,11,45,37.0,245.5,5.8,14.5,267.5,233.84,188.49
2017,12,5,12,0,37.0,250.0,5.8,15.0,272.0,232.89,187.08
2017,12,5,12,15,22.0,224.0,5.8,15.5,237.5,196.1,156.63
2017,12,5,12,30,7.0,198.0,5.8,16.0,203.0,166.28,132.05
2017,12,5,12,45,7.0,196.0,5.85,16.5,201.0,163.29,129.38
2017,12,5,13,0,7.0,194.0,5.9,17.0,199.0,160.28,126.69
2017,12,5,13,15,3.5,150.0,5.9,17.0,152.5,123.72,96.93
2017,12,5,13,30,0.0,106.0,5.9,17.0,106.0,87.67,67.44
2017,12,5,13,45,0.0,101.5,5.95,17.0,101.5,83.94,64.46
2017,12,5,14,0,0.0,97.0,6.0,17.0,97.0,80.24,61.48
2017,12,5,14,15,25.5,150.0,6.0,17.0,162.5,117.04,91.31
2017,12,5,14,30,51.0,203.0,6.0,17.0,228.0,145.02,120.69
2017,12,5,14,45,48.5,189.0,6.0,17.0,211.0,135.99,113.14
2017,12,5,15,0,46.0,175.0,6.0,17.0,194.0,126.72,105.38
2017,12,5,15,15,42.5,158.0,5.95,16.5,174.5,115.49,96.05
2017,12,5,15,30,39.0,141.0,5.9,16.0,155.0,104.0,86.36
2017,12,5,15,45,33.5,122.5,5.85,15.5,133.5,91.33,75.48
2017,12,5,16,0,28.0,104.0,5.8,15.0,112.0,78.39,64.16
2017,12,5,16,15,19.5,84.5,5.55,14.5,89.5,64.55,51.8
2017,12,5,16,30,11.0,65.0,5.3,14.0,67.0,51.18,39.65
2017,12,5,16,45,5.5,45.5,5.05,13.5,46.5,36.31,25.99
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,21.25,11.36
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.1,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.82,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.64,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,2.87,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.1,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,5.34,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,6.58,0.2
2017,12,6,9,15,0.0,27.5,2.9,5.0,27.5,22.68,14.52
2017,12,6,9,30,0.0,47.0,2.9,5.0,47.0,38.87,28.8
2017,12,6,9,45,0.0,45.0,2.95,5.0,45.0,37.21,27.27
2017,12,6,10,0,0.0,43.0,3.0,5.0,43.0,35.57,25.74
2017,12,6,10,15,0.0,61.5,3.05,5.0,61.5,50.97,39.18
2017,12,6,10,30,0.0,80.0,3.1,5.0,80.0,66.43,52.55
2017,12,6,10,45,1.5,128.0,3.2,5.0,129.0,109.21,89.45
2017,12,6,11,0,3.0,176.0,3.3,5.0,178.0,152.45,126.23
2017,12,6,11,15,2.0,175.5,3.4,5.0,177.0,150.24,124.09
2017,12,6,11,30,1.0,175.0,3.5,5.0,176.0,148.24,122.26
2017,12,6,11,45,0.5,166.0,3.6,5.5,166.5,139.44,114.48
2017,12,6,12,0,0.0,157.0,3.7,6.0,157.0,130.97,107.05
2017,12,6,12,15,0.0,113.5,3.8,6.0,113.5,94.39,75.88
2017,12,6,12,30,0.0,70.0,3.9,6.0,70.0,58.15,44.78
2017,12,6,12,45,0.0,56.5,4.0,6.5,56.5,46.88,35.01
2017,12,6,13,0,0.0,43.0,4.1,7.0,43.0,35.64,25.26
2017,12,6,13,15,0.0,38.5,4.1,7.0,38.5,31.89,22.04
2017,12,6,13,30,0.0,34.0,4.1,7.0,34.0,28.15,18.82
2017,12,6,13,45,0.0,42.5,4.15,7.0,42.5,35.2,24.97
2017,12,6,14,0,0.0,51.0,4.2,7.0,51.0,42.26,31.14
2017,12,6,14,15,0.0,59.0,4.15,7.0,59.0,48.9,36.97
2017,12,6,14,30,0.0,67.0,4.1,7.0,67.0,55.56,44.94
2017,12,6,14,45,0.0,80.0,4.05,7.0,80.0,66.41,54.88
2017,12,6,15,0,0.0,93.0,4.0,7.0,93.0,76.09,63.78
2017,12,6,15,15,0.0,83.5,3.9,6.5,83.5,68.58,57.21
2017,12,6,15,30,0.0,74.0,3.8,6.0,74.0,61.01,50.51
2017,12,6,15,45,0.0,64.0,3.75,6.0,64.0,52.99,43.23
2017,12,6,16,0,0.0,54.0,3.7,6.0,54.0,44.7,35.6
2017,12,6,16,15,0.0,43.0,3.45,5.5,43.0,35.55,27.13
2017,12,6,16,30,0.0,32.0,3.2,5.0,32.0,26.41,18.56
2017,12,6,16,45,0.0,22.5,2.95,5.0,22.5,18.54,11.05
2017,12,6,17,0,0.0,13.0,2.7,5.0,13.0,10.69,3.18
2017,12,6,17,15,0.0,6.5,2.45,5.0,6.5,5.55,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,15.0,2.6,5.5,15.0,12.35,3.93
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,20.62,12.05
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,30.16,20.73
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,39.72,29.38
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,50.35,38.85
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,61.08,48.31
2017,12,7,9,15,0.0,52.5,3.15,6.0,52.5,43.44,32.75
2017,12,7,9,30,0.0,33.0,3.3,6.0,33.0,27.24,18.43
2017,12,7,9,45,0.0,52.0,3.5,6.0,52.0,43.03,32.26
2017,12,7,10,0,0.0,71.0,3.7,6.0,71.0,58.89,46.02
2017,12,7,10,15,0.0,74.0,3.9,6.0,74.0,61.4,48.09
2017,12,7,10,30,0.0,77.0,4.1,6.0,77.0,63.92,50.17
2017,12,7,10,45,0.0,74.0,4.35,6.5,74.0,61.43,47.82
2017,12,7,11,0,0.0,71.0,4.6,7.0,71.0,58.94,45.5
2017,12,7,11,15,0.0,95.5,4.75,7.0,95.5,79.52,63.14
2017,12,7,11,30,0.0,120.0,4.9,7.0,120.0,100.31,80.87
2017,12,7,11,45,0.0,145.0,5.05,7.0,145.5,121.31,98.68
2017,12,7,12,0,0.0,170.0,5.2,7.0,171.0,141.91,116.1
2017,12,7,12,15,1.0,173.5,5.3,7.0,174.5,144.6,118.34
2017,12,7,12,30,2.0,177.0,5.4,7.0,178.0,147.13,120.46
2017,12,7,12,45,18.0,209.5,5.5,7.0,220.5,178.23,146.49
2017,12,7,13,0,34.0,242.0,5.6,7.0,263.0,205.44,168.87
2017,12,7,13,15,18.0,209.0,5.65,6.5,220.0,173.28,142.41
2017,12,7,13,30,2.0,176.0,5.7,6.0,177.0,142.4,117.12
2017,12,7,13,45,20.5,197.5,5.8,6.0,208.5,160.03,131.47
2017,12,7,14,0,39.0,219.0,5.9,6.0,240.0,167.96,137.56
2017,12,7,14,15,19.5,130.5,5.85,6.0,141.0,103.39,83.58
2017,12,7,14,30,0.0,42.0,5.8,6.0,42.0,34.75,26.13
2017,12,7,14,45,0.0,53.0,5.75,6.0,53.0,43.88,34.56
2017,12,7,15,0,0.0,64.0,5.7,6.0,64.0,53.03,43.02
2017,12,7,15,15,0.0,57.5,5.5,5.5,57.5,47.61,38.22
2017,12,7,15,30,0.0,51.0,5.3,5.0,51.0,42.19,33.39
2017,12,7,15,45,0.0,44.0,5.15,4.5,44.0,36.36,28.11
2017,12,7,16,0,0.0,37.0,5.0,4.0,37.0,30.54,22.76
2017,12,7,16,15,0.0,29.5,4.8,3.5,29.5,24.32,16.94
2017,12,7,16,30,0.0,22.0,4.6,3.0,22.0,18.12,11.07
2017,12,7,16,45,0.0,15.5,4.4,3.0,15.5,12.75,5.9
2017,12,7,17,0,0.0,9.0,4.2,3.0,9.0,7.39,0.49
2017,12,7,17,15,0.0,4.5,3.95,2.5,4.5,3.69,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,18.78,0.0
2017,12,8,7,45,262.0,29.0,1.9,0.0,63.0,254.47,193.68
2017,12,8,8,0,524.0,36.0,2.0,0.0,104.0,438.48,372.88
2017,12,8,8,15,604.0,43.0,1.95,0.5,153.0,511.17,438.49
2017,12,8,8,30,684.0,50.0,1.9,1.0,202.0,582.95,499.32
2017,12,8,8,45,735.5,54.5,1.85,2.0,251.5,629.74,535.93
2017,12,8,9,0,787.0,59.0,1.8,3.0,301.0,674.01,568.42
2017,12,8,9,15,819.5,62.5,1.75,3.5,346.5,700.18,586.34
2017,12,8,9,30,852.0,66.0,1.7,4.0,392.0,723.01,601.07
2017,12,8,9,45,876.0,68.0,1.7,4.5,433.5,734.21,607.01
2017,12,8,10,0,900.0,70.0,1.7,5.0,475.0,735.61,605.56
2017,12,8,10,15,916.0,72.0,1.8,5.5,510.0,733.87,602.79
2017,12,8,10,30,932.0,74.0,1.9,6.0,545.0,728.33,597.02
2017,12,8,10,45,943.0,75.0,2.05,6.5,572.5,714.47,584.4
2017,12,8,11,0,954.0,76.0,2.2,7.0,600.0,696.89,568.71
2017,12,8,11,15,961.5,77.0,2.3,7.5,619.5,673.43,547.9
2017,12,8,11,30,969.0,78.0,2.4,8.0,639.0,646.45,523.99
2017,12,8,11,45,970.0,79.5,2.5,8.5,650.0,612.96,494.55
2017,12,8,12,0,971.0,81.0,2.6,9.0,661.0,576.5,462.17
2017,12,8,12,15,972.0,81.0,2.65,9.0,663.5,535.85,426.36
2017,12,8,12,30,973.0,81.0,2.7,9.0,666.0,492.61,387.52
2017,12,8,12,45,970.5,81.0,2.8,9.5,659.5,445.62,344.15
2017,12,8,13,0,968.0,81.0,2.9,10.0,653.0,396.72,298.33
2017,12,8,13,15,962.5,80.0,2.95,10.0,638.0,344.43,249.68
2017,12,8,13,30,957.0,79.0,3.0,10.0,623.0,290.97,200.11
2017,12,8,13,45,946.5,78.5,3.1,10.0,599.5,236.05,151.1
2017,12,8,14,0,936.0,78.0,3.2,10.0,576.0,180.9,106.28
2017,12,8,14,15,922.5,76.5,3.2,10.0,545.0,124.83,70.26
2017,12,8,14,30,909.0,75.0,3.2,10.0,514.0,69.36,56.7
2017,12,8,14,45,886.0,73.5,3.25,10.0,475.5,61.06,49.45
2017,12,8,15,0,863.0,72.0,3.3,10.0,437.0,60.21,48.81
2017,12,8,15,15,835.5,69.0,3.1,10.0,393.5,58.2,47.11
2017,12,8,15,30,808.0,66.0,2.9,10.0,350.0,56.21,45.41
2017,12,8,15,45,767.5,61.5,2.7,10.0,302.5,52.88,42.45
2017,12,8,16,0,727.0,57.0,2.5,10.0,255.0,49.54,39.42
2017,12,8,16,15,664.5,51.5,2.1,9.0,205.5,45.2,35.5
2017,12,8,16,30,602.0,46.0,1.7,8.0,156.0,37.53,28.39
2017,12,8,16,45,500.0,37.0,1.35,7.5,109.5,30.44,21.53
2017,12,8,17,0,398.0,28.0,1.0,7.0,63.0,23.31,13.55
2017,12,8,17,15,199.0,14.0,0.95,6.5,31.5,11.45,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,260.0,13.0,4.1,2.0,21.0,180.03,0.0
2017,12,9,7,45,403.0,22.0,4.2,2.5,61.0,331.63,246.99
2017,12,9,8,0,546.0,31.0,4.3,3.0,101.0,448.55,380.39
2017,12,9,8,15,623.0,37.0,4.15,3.5,149.0,517.03,444.32
2017,12,9,8,30,700.0,43.0,4.0,4.0,197.0,585.15,503.16
2017,12,9,8,45,738.5,49.0,3.9,5.0,244.5,624.17,534.37
2017,12,9,9,0,777.0,55.0,3.8,6.0,292.0,660.79,561.81
2017,12,9,9,15,808.5,58.0,3.85,7.0,337.0,685.61,578.97
2017,12,9,9,30,840.0,61.0,3.9,8.0,382.0,707.22,592.89
2017,12,9,9,45,863.0,63.0,3.95,9.5,422.0,711.57,591.89
2017,12,9,10,0,886.0,65.0,4.0,11.0,462.0,718.94,593.22
2017,12,9,10,15,901.5,67.0,4.3,12.0,496.0,717.31,589.89
2017,12,9,10,30,917.0,69.0,4.6,13.0,530.0,711.95,583.83
2017,12,9,10,45,928.5,69.5,4.9,14.0,557.5,698.42,570.36
2017,12,9,11,0,940.0,70.0,5.2,15.0,585.0,681.24,553.8
2017,12,9,11,15,947.0,71.0,5.2,15.5,604.0,658.16,532.34
2017,12,9,11,30,954.0,72.0,5.2,16.0,623.0,631.63,507.96
2017,12,9,11,45,959.0,71.5,5.25,16.5,634.0,599.11,478.74
2017,12,9,12,0,964.0,71.0,5.3,17.0,645.0,563.5,446.59
2017,12,9,12,15,964.0,71.0,5.25,17.0,647.5,523.03,410.59
2017,12,9,12,30,964.0,71.0,5.2,17.0,650.0,480.08,371.82
2017,12,9,12,45,963.5,70.5,5.2,17.0,643.5,434.18,329.92
2017,12,9,13,0,963.0,70.0,5.2,17.0,637.0,386.22,285.5
2017,12,9,13,15,958.0,69.0,5.15,17.0,622.5,334.68,237.75
2017,12,9,13,30,953.0,68.0,5.1,17.0,608.0,281.94,189.2
2017,12,9,13,45,945.5,67.0,5.05,17.0,586.0,227.75,141.23
2017,12,9,14,0,938.0,66.0,5.0,17.0,564.0,173.05,97.23
2017,12,9,14,15,926.0,64.5,4.85,17.0,534.0,117.37,61.9
2017,12,9,14,30,914.0,63.0,4.7,17.0,504.0,62.14,48.88
2017,12,9,14,45,891.5,63.0,4.6,17.0,467.0,60.65,47.71
2017,12,9,15,0,869.0,63.0,4.5,17.0,430.0,60.09,47.33
2017,12,9,15,15,844.5,60.5,4.1,16.5,388.0,57.67,45.41
2017,12,9,15,30,820.0,58.0,3.7,16.0,346.0,49.98,38.81
2017,12,9,15,45,783.5,54.5,3.35,15.5,300.0,47.3,36.56
2017,12,9,16,0,747.0,51.0,3.0,15.0,254.0,44.64,34.25
2017,12,9,16,15,690.0,46.0,2.65,13.5,205.5,40.56,30.7
2017,12,9,16,30,633.0,41.0,2.3,12.0,157.0,36.52,26.99
2017,12,9,16,45,534.0,33.5,1.95,11.0,111.0,30.03,20.83
2017,12,9,17,0,435.0,26.0,1.6,10.0,65.0,23.58,13.59
2017,12,9,17,15,217.5,13.0,1.6,9.5,32.5,11.53,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,182.2,0.0
2017,12,10,7,45,418.0,22.5,1.55,4.0,62.0,340.03,243.34
2017,12,10,8,0,572.0,32.0,1.6,5.0,104.0,466.43,385.34
2017,12,10,8,15,650.0,38.0,1.85,6.0,153.5,536.32,448.76
2017,12,10,8,30,728.0,44.0,2.1,7.0,203.0,605.55,507.04
2017,12,10,8,45,774.0,48.5,2.35,8.0,252.0,648.38,541.63
2017,12,10,9,0,820.0,53.0,2.6,9.0,301.0,688.77,572.49
2017,12,10,9,15,850.0,56.0,2.45,10.0,347.0,705.99,582.02
2017,12,10,9,30,880.0,59.0,2.3,11.0,393.0,726.54,593.41
2017,12,10,9,45,901.5,61.0,2.15,12.0,433.5,736.21,596.04
2017,12,10,10,0,923.0,63.0,2.0,13.0,474.0,742.28,595.86
2017,12,10,10,15,937.0,64.5,1.95,13.5,508.5,738.66,590.43
2017,12,10,10,30,951.0,66.0,1.9,14.0,543.0,731.28,582.45
2017,12,10,10,45,961.5,67.0,1.9,15.0,570.5,717.14,567.88
2017,12,10,11,0,972.0,68.0,1.9,16.0,598.0,699.25,550.43
2017,12,10,11,15,978.5,68.5,1.9,16.5,617.5,674.62,528.93
2017,12,10,11,30,985.0,69.0,1.9,17.0,637.0,646.49,504.6
2017,12,10,11,45,727.5,147.0,1.9,17.5,570.5,548.24,426.98
2017,12,10,12,0,470.0,225.0,1.9,18.0,504.0,449.65,349.78
