Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,12,15,728.5,149.5,1.9,18.0,584.0,484.27,373.23
2017,12,10,12,30,987.0,74.0,1.9,18.0,664.0,493.09,373.3
2017,12,10,12,45,986.0,73.0,1.9,18.5,658.0,445.54,330.73
2017,12,10,13,0,985.0,72.0,1.9,19.0,652.0,395.95,286.07
2017,12,10,13,15,980.0,71.5,1.9,19.0,637.5,343.78,239.38
2017,12,10,13,30,975.0,71.0,1.9,19.0,623.0,290.33,191.63
2017,12,10,13,45,968.0,69.5,1.9,19.0,600.5,234.68,143.6
2017,12,10,14,0,961.0,68.0,1.9,19.0,578.0,178.44,99.21
2017,12,10,14,15,630.0,135.0,1.85,19.0,462.0,135.85,85.59
2017,12,10,14,30,299.0,202.0,1.8,19.0,346.0,136.74,112.2
2017,12,10,14,45,596.0,133.5,1.8,19.0,394.0,94.85,76.71
2017,12,10,15,0,893.0,65.0,1.8,19.0,442.0,61.79,48.39
2017,12,10,15,15,868.5,62.5,1.55,18.5,399.5,53.56,41.46
2017,12,10,15,30,844.0,60.0,1.3,18.0,357.0,51.8,40.1
2017,12,10,15,45,808.0,56.0,1.05,17.5,309.5,48.74,37.55
2017,12,10,16,0,772.0,52.0,0.8,17.0,262.0,45.67,34.91
2017,12,10,16,15,714.5,47.0,0.75,16.5,212.5,41.59,31.25
2017,12,10,16,30,657.0,42.0,0.7,16.0,163.0,37.54,27.47
2017,12,10,16,45,558.0,34.5,0.7,15.5,115.5,31.05,21.32
2017,12,10,17,0,459.0,27.0,0.7,15.0,68.0,24.6,14.14
2017,12,10,17,15,229.5,13.5,0.8,14.0,34.0,12.02,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,15.36,0.0
2017,12,11,7,45,259.5,26.5,3.3,7.5,58.5,244.94,169.11
2017,12,11,8,0,519.0,35.0,3.5,8.0,99.0,431.03,357.16
2017,12,11,8,15,601.5,42.0,3.45,8.5,147.5,505.42,424.91
2017,12,11,8,30,684.0,49.0,3.4,9.0,196.0,578.89,487.28
2017,12,11,8,45,731.5,54.0,3.4,9.5,244.5,623.47,523.64
2017,12,11,9,0,779.0,59.0,3.4,10.0,293.0,665.51,556.09
2017,12,11,9,15,771.0,61.0,3.2,10.5,321.5,660.49,549.76
2017,12,11,9,30,763.0,63.0,3.0,11.0,350.0,652.34,540.81
2017,12,11,9,45,828.5,67.0,2.9,12.0,408.5,696.76,571.42
2017,12,11,10,0,894.0,71.0,2.8,13.0,467.0,736.88,597.46
2017,12,11,10,15,809.5,87.5,2.6,14.0,467.0,681.47,550.71
2017,12,11,10,30,725.0,104.0,2.4,15.0,467.0,627.1,504.44
2017,12,11,10,45,838.0,90.0,2.25,16.5,530.0,665.54,528.93
2017,12,11,11,0,951.0,76.0,2.1,18.0,593.0,694.52,544.46
2017,12,11,11,15,842.0,102.0,2.15,19.0,571.0,629.9,491.91
2017,12,11,11,30,733.0,128.0,2.2,20.0,549.0,563.48,438.72
2017,12,11,11,45,623.5,168.0,2.25,21.0,531.0,511.04,395.56
2017,12,11,12,0,514.0,208.0,2.3,22.0,513.0,457.66,351.96
2017,12,11,12,15,538.5,200.5,2.4,22.0,521.0,436.02,333.67
2017,12,11,12,30,563.0,193.0,2.5,22.0,529.0,411.25,312.11
2017,12,11,12,45,585.0,183.5,2.7,22.5,530.0,380.73,285.04
2017,12,11,13,0,607.0,174.0,2.9,23.0,531.0,350.07,257.04
2017,12,11,13,15,678.0,147.0,2.95,23.0,537.0,313.27,222.62
2017,12,11,13,30,749.0,120.0,3.0,23.0,543.0,269.09,181.46
2017,12,11,13,45,462.0,181.5,3.1,23.0,439.5,216.92,149.1
2017,12,11,14,0,175.0,243.0,3.2,23.0,336.0,196.41,145.21
2017,12,11,14,15,333.5,203.0,3.1,22.5,368.5,163.38,116.06
2017,12,11,14,30,492.0,163.0,3.0,22.0,401.0,111.61,89.86
2017,12,11,14,45,510.5,146.0,2.95,22.0,376.5,100.15,80.4
2017,12,11,15,0,529.0,129.0,2.9,22.0,352.0,90.41,72.3
2017,12,11,15,15,518.5,117.0,2.55,21.0,318.0,83.31,66.65
2017,12,11,15,30,508.0,105.0,2.2,20.0,284.0,75.97,60.71
2017,12,11,15,45,490.0,92.5,1.85,19.0,246.5,67.98,54.07
2017,12,11,16,0,472.0,80.0,1.5,18.0,209.0,61.85,48.91
2017,12,11,16,15,432.5,68.5,1.5,17.0,169.5,53.89,41.96
2017,12,11,16,30,393.0,57.0,1.5,16.0,130.0,45.69,34.58
2017,12,11,16,45,328.0,43.5,1.55,15.0,92.0,35.35,25.07
2017,12,11,17,0,263.0,30.0,1.6,14.0,54.0,24.69,14.32
2017,12,11,17,15,131.5,15.0,1.6,13.5,27.0,12.21,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.4,6.0,17.0,161.63,0.0
2017,12,12,7,45,390.5,21.0,3.7,6.5,57.0,317.0,213.39
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,445.13,369.41
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,516.42,436.74
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,587.35,498.89
2017,12,12,8,45,753.0,48.0,4.8,9.0,242.5,630.89,535.29
2017,12,12,9,0,801.0,52.0,5.1,10.0,291.0,672.07,567.87
2017,12,12,9,15,832.0,55.5,5.15,10.5,336.5,697.39,586.6
2017,12,12,9,30,863.0,59.0,5.2,11.0,382.0,712.94,596.94
2017,12,12,9,45,885.5,60.5,5.3,11.5,422.5,722.97,602.84
2017,12,12,10,0,908.0,62.0,5.4,12.0,463.0,729.49,605.88
2017,12,12,10,15,923.0,63.5,5.3,12.0,497.5,727.0,602.25
2017,12,12,10,30,938.0,65.0,5.2,12.0,532.0,720.78,595.84
2017,12,12,10,45,950.5,65.5,5.1,12.5,559.5,707.91,582.12
2017,12,12,11,0,963.0,66.0,5.0,13.0,587.0,691.27,565.31
2017,12,12,11,15,970.0,67.0,4.9,13.5,607.0,668.02,543.21
2017,12,12,11,30,977.0,68.0,4.8,14.0,627.0,641.23,518.15
2017,12,12,11,45,967.5,74.0,4.75,14.5,637.0,607.03,487.12
2017,12,12,12,0,958.0,80.0,4.7,15.0,647.0,570.28,453.73
2017,12,12,12,15,959.5,80.5,4.6,15.0,650.5,531.27,418.78
2017,12,12,12,30,961.0,81.0,4.5,15.0,654.0,489.64,380.96
2017,12,12,12,45,962.5,79.5,4.45,15.5,649.0,443.78,338.42
2017,12,12,13,0,964.0,78.0,4.4,16.0,644.0,395.71,293.41
2017,12,12,13,15,959.5,77.5,4.35,16.0,630.0,344.71,246.24
2017,12,12,13,30,955.0,77.0,4.3,16.0,616.0,292.41,198.12
2017,12,12,13,45,949.5,75.0,4.25,16.0,594.5,237.66,149.54
2017,12,12,14,0,944.0,73.0,4.2,16.0,573.0,182.21,104.52
2017,12,12,14,15,932.5,71.5,4.1,16.0,543.5,126.18,68.17
2017,12,12,14,30,921.0,70.0,4.0,16.0,514.0,70.5,56.38
2017,12,12,14,45,888.0,72.5,3.9,16.0,475.0,60.36,47.66
2017,12,12,15,0,855.0,75.0,3.8,16.0,436.0,62.4,49.57
2017,12,12,15,15,829.0,71.5,3.5,15.5,393.5,60.08,47.73
2017,12,12,15,30,803.0,68.0,3.2,15.0,351.0,57.75,45.86
2017,12,12,15,45,765.5,64.0,2.9,14.5,304.5,54.91,43.49
2017,12,12,16,0,728.0,60.0,2.6,14.0,258.0,52.1,41.05
2017,12,12,16,15,668.0,54.0,2.25,12.5,209.0,47.4,36.96
2017,12,12,16,30,608.0,48.0,1.9,11.0,160.0,39.19,29.52
2017,12,12,16,45,505.0,39.0,1.6,10.0,113.5,32.12,22.8
2017,12,12,17,0,402.0,30.0,1.3,9.0,67.0,25.05,15.05
2017,12,12,17,15,201.0,15.0,1.3,8.5,33.5,12.29,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.97,0.0
2017,12,13,7,45,10.5,24.0,1.95,5.0,25.5,34.66,17.56
2017,12,13,8,0,21.0,41.0,2.1,6.0,44.0,62.97,48.21
2017,12,13,8,15,32.5,61.0,2.3,6.5,67.0,93.71,76.31
2017,12,13,8,30,44.0,81.0,2.5,7.0,90.0,122.89,102.53
2017,12,13,8,45,52.0,99.5,2.75,7.5,113.0,146.42,123.31
2017,12,13,9,0,60.0,118.0,3.0,8.0,136.0,169.49,143.18
2017,12,13,9,15,79.0,138.0,3.0,8.5,165.0,202.04,170.89
2017,12,13,9,30,98.0,158.0,3.0,9.0,194.0,233.77,197.3
2017,12,13,9,45,97.0,175.0,3.0,9.5,214.0,246.45,206.82
2017,12,13,10,0,96.0,192.0,3.0,10.0,234.0,258.55,215.74
2017,12,13,10,15,163.5,206.0,3.15,10.5,284.0,327.28,272.49
2017,12,13,10,30,231.0,220.0,3.3,11.0,334.0,379.76,314.64
2017,12,13,10,45,284.5,224.0,3.45,11.5,372.5,420.91,346.61
2017,12,13,11,0,338.0,228.0,3.6,12.0,411.0,446.04,365.41
2017,12,13,11,15,353.0,233.5,3.7,12.0,430.5,445.3,363.62
2017,12,13,11,30,368.0,239.0,3.8,12.0,450.0,442.39,360.04
2017,12,13,11,45,490.5,206.0,3.9,12.5,492.5,469.06,379.58
2017,12,13,12,0,613.0,173.0,4.0,13.0,535.0,482.24,387.12
2017,12,13,12,15,577.0,186.5,4.0,13.0,528.5,443.06,353.33
2017,12,13,12,30,541.0,200.0,4.0,13.0,522.0,408.77,323.37
2017,12,13,12,45,454.0,224.0,4.0,13.5,492.5,364.26,285.44
2017,12,13,13,0,367.0,248.0,4.0,14.0,463.0,323.85,251.59
2017,12,13,13,15,454.0,217.5,3.95,14.0,477.5,302.32,229.23
2017,12,13,13,30,541.0,187.0,3.9,14.0,492.0,271.02,197.75
2017,12,13,13,45,493.5,192.5,3.9,14.0,463.0,231.85,165.45
2017,12,13,14,0,446.0,198.0,3.9,14.0,434.0,196.7,138.84
2017,12,13,14,15,440.0,189.0,3.9,14.0,411.5,159.49,112.92
2017,12,13,14,30,434.0,180.0,3.9,14.0,389.0,122.85,102.58
2017,12,13,14,45,473.5,156.0,3.9,14.0,369.0,106.07,88.19
2017,12,13,15,0,513.0,132.0,3.9,14.0,349.0,92.16,76.2
2017,12,13,15,15,495.5,122.5,3.55,13.5,315.5,86.68,71.68
2017,12,13,15,30,478.0,113.0,3.2,13.0,282.0,81.05,66.96
2017,12,13,15,45,460.5,99.5,2.85,12.5,244.5,72.51,59.56
2017,12,13,16,0,443.0,86.0,2.5,12.0,207.0,63.69,51.76
2017,12,13,16,15,403.0,73.5,2.35,11.0,168.0,55.13,44.12
2017,12,13,16,30,363.0,61.0,2.2,10.0,129.0,46.33,36.04
2017,12,13,16,45,304.0,46.0,2.05,9.5,91.5,35.36,25.71
2017,12,13,17,0,245.0,31.0,1.9,9.0,54.0,25.49,15.48
2017,12,13,17,15,122.5,15.5,1.95,8.5,27.0,12.11,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,7.68,0.0
2017,12,14,7,45,86.5,26.0,3.05,6.5,36.0,111.01,65.54
2017,12,14,8,0,173.0,43.0,3.4,7.0,63.0,212.1,174.65
2017,12,14,8,15,219.0,61.0,3.3,7.5,98.5,250.58,212.62
2017,12,14,8,30,265.0,79.0,3.2,8.0,134.0,304.18,260.39
2017,12,14,8,45,314.0,90.0,3.15,9.0,171.0,365.19,311.91
2017,12,14,9,0,363.0,101.0,3.1,10.0,208.0,411.17,349.37
2017,12,14,9,15,424.5,108.5,3.15,10.5,252.0,460.87,389.57
2017,12,14,9,30,486.0,116.0,3.2,11.0,296.0,508.88,427.16
2017,12,14,9,45,519.5,123.5,3.25,12.0,334.5,534.28,444.72
2017,12,14,10,0,553.0,131.0,3.3,13.0,373.0,557.01,459.77
2017,12,14,10,15,677.0,115.0,3.4,13.5,434.0,621.97,509.28
2017,12,14,10,30,801.0,99.0,3.5,14.0,495.0,670.53,544.93
2017,12,14,10,45,813.5,101.0,3.65,15.0,521.5,661.06,533.89
2017,12,14,11,0,826.0,103.0,3.8,16.0,548.0,648.06,520.39
2017,12,14,11,15,590.5,172.5,3.85,16.0,496.5,542.25,435.21
2017,12,14,11,30,355.0,242.0,3.9,16.0,445.0,438.01,351.0
2017,12,14,11,45,230.5,258.5,4.0,16.5,391.5,359.47,287.24
2017,12,14,12,0,106.0,275.0,4.1,17.0,338.0,290.86,231.31
2017,12,14,12,15,158.0,277.5,4.1,17.0,371.5,313.52,248.64
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,325.4,256.54
2017,12,14,12,45,194.0,278.5,4.2,17.0,393.0,302.95,237.72
2017,12,14,13,0,178.0,277.0,4.3,17.0,381.0,281.46,219.81
2017,12,14,13,15,243.0,262.0,4.35,17.0,401.5,274.85,211.48
2017,12,14,13,30,308.0,247.0,4.4,17.0,422.0,260.37,195.97
2017,12,14,13,45,208.5,244.0,4.45,17.0,360.5,219.82,166.24
2017,12,14,14,0,109.0,241.0,4.5,17.0,299.0,191.58,147.88
2017,12,14,14,15,151.5,228.0,4.45,17.0,304.0,170.87,130.81
2017,12,14,14,30,194.0,215.0,4.4,17.0,309.0,149.56,124.37
2017,12,14,14,45,216.5,197.0,4.35,17.0,294.5,137.28,114.1
2017,12,14,15,0,239.0,179.0,4.3,17.0,280.0,122.34,101.47
2017,12,14,15,15,227.0,164.0,4.0,16.5,252.5,113.5,94.2
2017,12,14,15,30,215.0,149.0,3.7,16.0,225.0,104.4,86.61
2017,12,14,15,45,203.5,130.0,3.4,15.5,194.0,92.55,76.48
2017,12,14,16,0,192.0,111.0,3.1,15.0,163.0,80.31,65.82
2017,12,14,16,15,172.5,91.5,2.95,14.0,132.0,67.29,54.35
2017,12,14,16,30,153.0,72.0,2.8,13.0,101.0,53.86,42.24
2017,12,14,16,45,118.0,52.5,2.65,12.5,71.0,39.94,29.38
2017,12,14,17,0,83.0,33.0,2.5,12.0,41.0,25.65,15.44
2017,12,14,17,15,41.5,16.5,2.7,11.5,20.5,13.12,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,41.0,20.5,3.35,5.5,25.5,57.5,29.56
2017,12,15,8,0,82.0,41.0,3.5,6.0,51.0,117.75,95.22
2017,12,15,8,15,103.5,61.0,3.6,6.5,79.0,156.74,131.83
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,194.22,165.74
2017,12,15,8,45,145.0,99.0,3.85,7.5,136.5,226.62,194.39
2017,12,15,9,0,165.0,117.0,4.0,8.0,166.0,258.43,221.73
2017,12,15,9,15,211.5,132.5,4.15,8.5,205.0,319.89,273.68
2017,12,15,9,30,258.0,148.0,4.3,9.0,244.0,365.91,311.72
2017,12,15,9,45,376.0,145.0,4.45,9.5,301.0,455.19,385.71
2017,12,15,10,0,494.0,142.0,4.6,10.0,358.0,527.35,443.96
2017,12,15,10,15,445.0,166.0,4.55,10.5,372.0,507.52,424.28
2017,12,15,10,30,396.0,190.0,4.5,11.0,386.0,473.05,393.66
2017,12,15,10,45,313.5,216.5,4.45,11.5,377.0,432.74,357.85
2017,12,15,11,0,231.0,243.0,4.4,12.0,368.0,382.42,314.41
2017,12,15,11,15,309.5,238.0,4.3,12.0,411.0,423.77,347.31
2017,12,15,11,30,388.0,233.0,4.2,12.0,454.0,449.03,366.33
2017,12,15,11,45,400.0,235.0,4.1,12.5,467.0,438.59,355.44
2017,12,15,12,0,412.0,237.0,4.0,13.0,480.0,426.08,342.88
2017,12,15,12,15,386.5,245.0,3.85,13.0,473.5,398.91,319.18
2017,12,15,12,30,361.0,253.0,3.7,13.0,467.0,372.29,295.96
2017,12,15,12,45,626.0,173.5,3.55,13.5,541.0,394.17,306.46
2017,12,15,13,0,891.0,94.0,3.4,14.0,615.0,385.37,288.61
2017,12,15,13,15,886.0,93.0,3.2,14.0,602.0,336.28,243.15
2017,12,15,13,30,881.0,92.0,3.0,14.0,589.0,286.11,197.02
2017,12,15,13,45,873.0,90.5,2.9,14.0,568.0,234.11,150.86
2017,12,15,14,0,865.0,89.0,2.8,14.0,547.0,181.82,108.0
2017,12,15,14,15,852.0,87.0,2.65,14.0,518.5,128.67,72.36
2017,12,15,14,30,839.0,85.0,2.5,14.0,490.0,76.23,61.83
2017,12,15,14,45,822.0,82.0,2.35,14.0,455.0,66.55,53.49
2017,12,15,15,0,805.0,79.0,2.2,14.0,420.0,64.83,52.11
2017,12,15,15,15,778.5,75.5,1.95,13.5,379.0,62.63,50.38
2017,12,15,15,30,752.0,72.0,1.7,13.0,338.0,60.43,48.63
2017,12,15,15,45,716.0,67.0,1.45,13.0,293.0,56.92,45.56
2017,12,15,16,0,680.0,62.0,1.2,13.0,248.0,48.99,38.46
2017,12,15,16,15,621.0,55.5,1.05,12.5,201.5,44.36,34.28
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,39.71,29.91
2017,12,15,16,45,468.5,39.5,0.8,11.5,110.0,32.34,22.91
2017,12,15,17,0,375.0,30.0,0.7,11.0,65.0,24.89,15.03
2017,12,15,17,15,187.5,15.0,0.6,11.0,32.5,12.22,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.5,1.3,6.5,13.5,11.12,0.59
2017,12,16,8,0,0.0,27.0,1.4,7.0,27.0,22.31,13.09
2017,12,16,8,15,0.0,43.0,1.45,7.5,43.0,37.83,27.06
2017,12,16,8,30,0.0,59.0,1.5,8.0,59.0,53.1,40.66
2017,12,16,8,45,0.0,74.0,1.6,8.5,74.0,66.72,52.65
2017,12,16,9,0,0.0,89.0,1.7,9.0,89.0,80.12,64.22
2017,12,16,9,15,0.0,65.0,1.9,9.5,65.0,53.87,41.36
2017,12,16,9,30,0.0,41.0,2.1,10.0,41.0,33.88,23.9
2017,12,16,9,45,0.0,77.5,2.35,10.5,77.5,64.46,50.19
2017,12,16,10,0,0.0,114.0,2.6,11.0,114.0,97.87,78.44
2017,12,16,10,15,0.0,108.0,2.75,10.5,108.0,91.47,72.94
2017,12,16,10,30,0.0,102.0,2.9,10.0,102.0,85.62,67.96
2017,12,16,10,45,0.0,113.0,3.05,10.0,113.0,95.08,75.87
2017,12,16,11,0,0.0,124.0,3.2,10.0,124.0,104.44,83.66
2017,12,16,11,15,0.0,93.0,3.2,9.5,93.0,77.39,60.75
2017,12,16,11,30,0.0,62.0,3.2,9.0,62.0,51.44,38.65
2017,12,16,11,45,0.0,46.5,3.2,9.0,46.5,38.54,27.57
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,25.67,16.49
2017,12,16,12,15,0.0,52.0,3.2,9.0,52.0,43.13,31.49
2017,12,16,12,30,0.0,73.0,3.2,9.0,73.0,60.64,46.46
2017,12,16,12,45,0.0,49.5,3.2,9.0,49.5,41.05,29.69
2017,12,16,13,0,0.0,26.0,3.2,9.0,26.0,21.52,12.92
2017,12,16,13,15,0.0,40.0,3.05,9.0,40.0,33.14,22.95
2017,12,16,13,30,0.0,54.0,2.9,9.0,54.0,44.77,32.98
2017,12,16,13,45,0.0,64.0,2.8,9.0,64.0,53.1,40.16
2017,12,16,14,0,0.0,74.0,2.7,9.0,74.0,61.43,47.37
2017,12,16,14,15,0.0,60.0,2.6,9.0,60.0,49.74,37.4
2017,12,16,14,30,0.0,46.0,2.5,9.0,46.0,38.07,27.41
2017,12,16,14,45,0.0,81.5,2.4,9.0,81.5,67.65,55.59
2017,12,16,15,0,0.0,117.0,2.3,9.0,117.0,93.56,78.92
2017,12,16,15,15,0.0,105.0,2.15,8.5,105.0,84.36,70.95
2017,12,16,15,30,0.0,93.0,2.0,8.0,93.0,75.07,62.84
2017,12,16,15,45,0.0,80.5,1.95,8.0,80.5,65.33,54.09
2017,12,16,16,0,0.0,68.0,1.9,8.0,68.0,55.49,45.15
2017,12,16,16,15,0.0,54.5,1.75,7.5,54.5,44.82,35.39
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,33.91,25.27
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,23.94,15.85
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,14.0,6.19
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,6.99,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,4.0,0.6,5.0,4.0,3.28,0.0
2017,12,17,8,0,0.0,8.0,0.6,5.0,8.0,6.56,0.0
2017,12,17,8,15,0.0,13.5,0.65,5.0,13.5,11.09,4.07
2017,12,17,8,30,0.0,19.0,0.7,5.0,19.0,15.63,8.22
2017,12,17,8,45,0.0,24.0,0.8,5.5,24.0,19.77,11.94
2017,12,17,9,0,0.0,29.0,0.9,6.0,29.0,23.91,15.61
2017,12,17,9,15,0.0,34.0,1.0,6.0,34.0,28.06,19.28
2017,12,17,9,30,0.0,39.0,1.1,6.0,39.0,32.21,22.9
2017,12,17,9,45,0.0,74.5,1.2,6.5,74.5,61.8,48.7
2017,12,17,10,0,0.0,110.0,1.3,7.0,110.0,94.11,76.37
2017,12,17,10,15,14.0,151.5,1.3,7.5,158.5,142.4,117.48
2017,12,17,10,30,28.0,193.0,1.3,8.0,207.0,190.13,157.1
2017,12,17,10,45,29.0,204.5,1.3,9.0,219.5,209.47,171.93
2017,12,17,11,0,30.0,216.0,1.3,10.0,232.0,217.25,177.21
2017,12,17,11,15,74.0,240.0,1.25,10.5,281.5,262.91,214.07
2017,12,17,11,30,118.0,264.0,1.2,11.0,331.0,313.38,253.45
2017,12,17,11,45,262.0,251.5,1.15,12.0,404.0,379.08,303.76
2017,12,17,12,0,406.0,239.0,1.1,13.0,477.0,425.83,336.76
2017,12,17,12,15,416.5,237.5,1.1,13.5,483.5,407.76,319.88
2017,12,17,12,30,427.0,236.0,1.1,14.0,490.0,391.91,304.8
2017,12,17,12,45,442.0,230.5,1.1,14.5,491.0,367.45,282.72
2017,12,17,13,0,457.0,225.0,1.1,15.0,492.0,340.83,258.53
2017,12,17,13,15,448.5,223.5,1.1,15.0,481.5,308.18,230.34
2017,12,17,13,30,440.0,222.0,1.1,15.0,471.0,275.59,202.27
2017,12,17,13,45,349.5,229.0,1.15,15.5,422.0,235.24,171.84
2017,12,17,14,0,259.0,236.0,1.2,16.0,373.0,202.33,149.24
2017,12,17,14,15,187.5,226.0,1.3,16.0,323.0,173.85,131.37
2017,12,17,14,30,116.0,216.0,1.4,16.0,273.0,149.49,117.54
2017,12,17,14,45,267.0,184.0,1.5,16.0,301.5,125.35,103.87
2017,12,17,15,0,418.0,152.0,1.6,16.0,330.0,103.96,85.7
2017,12,17,15,15,396.0,142.5,1.5,15.5,298.0,98.73,81.53
2017,12,17,15,30,374.0,133.0,1.4,15.0,266.0,93.4,77.19
2017,12,17,15,45,355.5,117.5,1.35,14.5,230.5,83.85,69.04
2017,12,17,16,0,337.0,102.0,1.3,14.0,195.0,73.98,60.45
2017,12,17,16,15,305.0,86.0,1.25,13.0,158.5,63.33,51.07
2017,12,17,16,30,273.0,70.0,1.2,12.0,122.0,52.34,41.13
2017,12,17,16,45,222.5,52.5,1.2,11.5,87.0,39.81,29.48
2017,12,17,17,0,172.0,35.0,1.2,11.0,52.0,26.91,16.84
2017,12,17,17,15,86.0,17.5,1.2,10.5,26.0,13.59,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,8.5,1.15,7.5,8.5,6.98,0.0
2017,12,18,8,0,0.0,17.0,1.3,8.0,17.0,14.0,6.01
2017,12,18,8,15,0.0,27.0,1.35,8.0,27.0,22.27,13.58
2017,12,18,8,30,0.0,37.0,1.4,8.0,37.0,30.56,21.07
2017,12,18,8,45,0.0,47.5,1.45,8.0,47.5,39.29,28.86
2017,12,18,9,0,0.0,58.0,1.5,8.0,58.0,48.04,36.58
2017,12,18,9,15,0.0,68.5,1.55,8.5,68.5,57.17,44.44
2017,12,18,9,30,0.0,79.0,1.6,9.0,79.0,66.43,52.29
2017,12,18,9,45,2.5,115.0,1.7,9.5,116.0,102.1,82.75
2017,12,18,10,0,5.0,151.0,1.8,10.0,153.0,137.97,112.76
2017,12,18,10,15,2.5,119.0,1.85,10.0,120.0,103.44,83.23
2017,12,18,10,30,0.0,87.0,1.9,10.0,87.0,72.37,56.64
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,92.01,73.12
2017,12,18,11,0,0.0,132.0,2.0,11.0,132.0,111.55,89.26
2017,12,18,11,15,0.0,137.0,2.0,11.5,137.0,115.46,92.2
2017,12,18,11,30,0.0,142.0,2.0,12.0,142.0,119.35,95.15
2017,12,18,11,45,0.0,124.5,2.0,12.5,124.5,104.01,82.13
2017,12,18,12,0,0.0,107.0,2.0,13.0,107.0,89.1,69.52
2017,12,18,12,15,0.0,119.0,2.0,13.0,119.0,99.0,77.77
2017,12,18,12,30,0.0,131.0,2.0,13.0,131.0,108.72,85.82
2017,12,18,12,45,0.0,80.5,2.05,13.5,80.5,66.91,50.83
2017,12,18,13,0,0.0,30.0,2.1,14.0,30.0,24.84,15.4
2017,12,18,13,15,0.0,38.5,2.1,14.0,38.5,31.89,21.4
2017,12,18,13,30,0.0,47.0,2.1,14.0,47.0,38.95,27.39
2017,12,18,13,45,6.5,119.5,2.15,14.0,123.0,99.32,77.79
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,152.69,121.66
2017,12,18,14,15,6.5,156.0,2.2,14.0,159.5,124.35,98.7
2017,12,18,14,30,0.0,120.0,2.2,14.0,120.0,96.84,76.28
2017,12,18,14,45,0.0,77.5,2.25,14.0,77.5,64.32,51.5
2017,12,18,15,0,0.0,35.0,2.3,14.0,35.0,28.91,20.21
2017,12,18,15,15,0.0,31.5,2.2,14.0,31.5,26.0,17.68
2017,12,18,15,30,0.0,28.0,2.1,14.0,28.0,23.1,15.12
2017,12,18,15,45,0.0,24.0,2.05,14.0,24.0,19.78,12.16
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,16.47,9.18
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,13.16,6.19
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.86,3.18
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.98,0.51
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.05,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,1.0,2.7,14.5,1.0,0.82,0.0
2017,12,19,8,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2017,12,19,8,15,0.0,4.0,2.95,15.0,4.0,3.28,0.0
2017,12,19,8,30,0.0,6.0,3.0,15.0,6.0,4.92,0.0
2017,12,19,8,45,0.0,7.5,3.1,15.5,7.5,6.16,0.0
2017,12,19,9,0,0.0,9.0,3.2,16.0,9.0,7.4,0.68
2017,12,19,9,15,0.0,10.5,3.2,16.5,10.5,8.64,1.73
2017,12,19,9,30,0.0,12.0,3.2,17.0,12.0,9.88,2.76
2017,12,19,9,45,0.0,13.5,3.25,17.5,13.5,11.12,3.79
2017,12,19,10,0,0.0,15.0,3.3,18.0,15.0,12.37,4.8
2017,12,19,10,15,0.0,79.0,3.35,18.0,79.0,65.58,49.42
2017,12,19,10,30,0.0,143.0,3.4,18.0,143.0,123.17,96.87
2017,12,19,10,45,0.0,137.5,3.45,18.5,137.5,117.14,91.5
2017,12,19,11,0,0.0,132.0,3.5,19.0,132.0,111.57,86.62
2017,12,19,11,15,0.0,75.0,3.6,19.5,75.0,62.28,45.97
2017,12,19,11,30,0.0,18.0,3.7,20.0,18.0,14.88,6.71
2017,12,19,11,45,0.0,18.0,3.8,20.5,18.0,14.89,6.68
2017,12,19,12,0,0.0,18.0,3.9,21.0,18.0,14.89,6.65
2017,12,19,12,15,0.0,15.5,4.0,21.0,15.5,12.82,4.94
2017,12,19,12,30,0.0,13.0,4.1,21.0,13.0,10.75,3.23
2017,12,19,12,45,0.0,13.0,4.25,21.0,13.0,10.75,3.23
2017,12,19,13,0,0.0,13.0,4.4,21.0,13.0,10.75,3.23
2017,12,19,13,15,0.0,83.0,4.35,21.0,83.0,68.99,51.13
2017,12,19,13,30,0.0,153.0,4.3,21.0,153.0,124.57,96.33
2017,12,19,13,45,0.0,81.0,4.3,21.0,81.0,67.29,49.8
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,7.43,0.51
2017,12,19,14,15,0.0,45.0,4.2,20.5,45.0,37.25,25.32
2017,12,19,14,30,0.0,81.0,4.1,20.0,81.0,67.26,50.29
2017,12,19,14,45,0.0,74.5,4.0,20.0,74.5,61.81,48.12
2017,12,19,15,0,0.0,68.0,3.9,20.0,68.0,56.37,43.52
2017,12,19,15,15,0.0,61.0,3.8,19.5,61.0,50.53,38.62
2017,12,19,15,30,0.0,54.0,3.7,19.0,54.0,44.69,33.68
2017,12,19,15,45,0.0,46.5,3.6,19.0,46.5,38.44,28.24
2017,12,19,16,0,0.0,39.0,3.5,19.0,39.0,32.21,22.76
2017,12,19,16,15,0.0,31.5,3.45,18.5,31.5,25.98,17.26
2017,12,19,16,30,0.0,24.0,3.4,18.0,24.0,19.77,11.7
2017,12,19,16,45,0.0,17.0,3.35,18.0,17.0,13.99,6.44
2017,12,19,17,0,0.0,10.0,3.3,18.0,10.0,8.21,1.08
2017,12,19,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,241.0,15.0,3.9,8.5,40.0,202.66,70.02
2017,12,20,8,0,482.0,30.0,4.1,9.0,80.0,395.92,320.94
2017,12,20,8,15,571.0,37.0,4.0,9.5,127.5,473.56,396.13
2017,12,20,8,30,660.0,44.0,3.9,10.0,175.0,551.04,463.15
2017,12,20,8,45,712.5,48.5,3.85,10.5,223.0,598.66,502.91
2017,12,20,9,0,765.0,53.0,3.8,11.0,271.0,644.09,538.68
2017,12,20,9,15,799.0,56.5,3.8,11.5,316.5,672.22,559.42
2017,12,20,9,30,833.0,60.0,3.8,12.0,362.0,697.25,576.92
2017,12,20,9,45,857.0,62.0,3.85,13.0,402.5,703.44,578.51
2017,12,20,10,0,881.0,64.0,3.9,14.0,443.0,712.64,582.33
2017,12,20,10,15,897.5,66.0,3.85,14.5,478.0,712.93,580.02
2017,12,20,10,30,914.0,68.0,3.8,15.0,513.0,709.52,574.99
2017,12,20,10,45,925.5,69.0,3.75,16.0,541.0,697.84,561.71
2017,12,20,11,0,937.0,70.0,3.7,17.0,569.0,682.51,545.63
2017,12,20,11,15,944.5,71.0,3.55,17.5,589.5,661.03,525.49
2017,12,20,11,30,952.0,72.0,3.4,18.0,610.0,636.07,502.54
2017,12,20,11,45,956.0,72.5,3.3,19.0,622.5,605.24,474.18
2017,12,20,12,0,960.0,73.0,3.2,20.0,635.0,571.32,443.17
2017,12,20,12,15,961.0,73.0,3.1,20.0,639.0,532.5,409.65
2017,12,20,12,30,962.0,73.0,3.0,20.0,643.0,491.08,373.37
2017,12,20,12,45,959.5,73.5,2.9,20.5,638.0,446.29,333.07
2017,12,20,13,0,957.0,74.0,2.8,21.0,633.0,399.52,290.55
2017,12,20,13,15,952.5,73.5,2.65,21.0,620.5,349.53,245.52
2017,12,20,13,30,948.0,73.0,2.5,21.0,608.0,298.18,199.36
2017,12,20,13,45,939.5,72.0,2.4,21.5,586.5,244.54,152.32
2017,12,20,14,0,931.0,71.0,2.3,22.0,565.0,190.41,108.29
2017,12,20,14,15,919.5,69.5,2.15,21.5,536.5,135.4,71.33
2017,12,20,14,30,908.0,68.0,2.0,21.0,508.0,80.71,48.84
2017,12,20,14,45,891.0,66.5,1.85,21.0,473.0,63.12,49.02
2017,12,20,15,0,874.0,65.0,1.7,21.0,438.0,61.6,47.84
2017,12,20,15,15,850.0,62.5,1.5,20.5,396.5,53.28,40.85
2017,12,20,15,30,826.0,60.0,1.3,20.0,355.0,51.53,39.51
2017,12,20,15,45,789.5,56.5,1.1,20.0,309.5,48.88,37.26
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,46.24,34.96
2017,12,20,16,15,698.5,48.0,0.95,19.0,216.0,42.21,31.48
2017,12,20,16,30,644.0,43.0,1.0,18.0,168.0,38.2,27.86
2017,12,20,16,45,550.0,36.0,1.05,17.0,121.5,32.21,22.31
2017,12,20,17,0,456.0,29.0,1.1,16.0,75.0,26.27,16.17
2017,12,20,17,15,228.0,14.5,1.15,15.0,37.5,11.76,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
