Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,3.15,11.0,38.0,195.38,54.51
2017,12,21,8,0,449.0,30.0,3.4,12.0,76.0,373.06,297.78
2017,12,21,8,15,539.0,37.5,3.45,12.5,122.0,451.48,373.2
2017,12,21,8,30,629.0,45.0,3.5,13.0,168.0,529.95,440.49
2017,12,21,8,45,679.5,50.5,3.55,14.0,215.0,577.23,478.93
2017,12,21,9,0,730.0,56.0,3.6,15.0,262.0,622.4,513.48
2017,12,21,9,15,763.5,59.5,3.55,15.5,306.5,650.26,533.64
2017,12,21,9,30,797.0,63.0,3.5,16.0,351.0,675.06,550.63
2017,12,21,9,45,637.5,103.0,3.5,17.0,349.5,603.8,491.75
2017,12,21,10,0,478.0,143.0,3.5,18.0,348.0,518.2,420.64
2017,12,21,10,15,473.5,158.5,3.75,18.5,375.0,520.99,421.25
2017,12,21,10,30,469.0,174.0,4.0,19.0,402.0,521.37,419.45
2017,12,21,10,45,674.0,127.0,4.25,19.5,474.5,601.48,481.46
2017,12,21,11,0,879.0,80.0,4.5,20.0,547.0,657.1,523.32
2017,12,21,11,15,884.5,81.0,4.6,20.5,566.5,635.73,503.88
2017,12,21,11,30,890.0,82.0,4.7,21.0,586.0,611.19,482.14
2017,12,21,11,45,872.0,91.0,4.85,21.5,593.0,580.7,455.47
2017,12,21,12,0,854.0,100.0,5.0,22.0,600.0,545.41,424.84
2017,12,21,12,15,854.0,100.5,5.0,22.0,603.0,509.18,393.52
2017,12,21,12,30,854.0,101.0,5.0,22.0,606.0,470.66,359.73
2017,12,21,12,45,837.0,106.0,5.0,22.5,598.5,427.32,321.05
2017,12,21,13,0,820.0,111.0,5.0,23.0,591.0,383.37,281.49
2017,12,21,13,15,613.0,169.0,4.9,23.0,524.0,321.87,233.65
2017,12,21,13,30,406.0,227.0,4.8,23.0,457.0,275.03,200.07
2017,12,21,13,45,577.0,173.0,4.7,23.0,487.0,241.68,164.89
2017,12,21,14,0,748.0,119.0,4.6,23.0,517.0,191.76,117.18
2017,12,21,14,15,732.5,116.5,4.35,22.5,489.0,143.29,84.06
2017,12,21,14,30,717.0,114.0,4.1,22.0,461.0,95.93,62.74
2017,12,21,14,45,687.0,112.0,3.95,22.0,426.5,80.01,63.27
2017,12,21,15,0,657.0,110.0,3.8,22.0,392.0,79.68,63.14
2017,12,21,15,15,626.5,105.0,3.45,21.5,353.0,77.23,61.3
2017,12,21,15,30,596.0,100.0,3.1,21.0,314.0,74.83,59.48
2017,12,21,15,45,532.5,97.0,2.8,21.0,270.0,73.8,58.66
2017,12,21,16,0,469.0,94.0,2.5,21.0,226.0,69.37,54.83
2017,12,21,16,15,409.5,82.5,2.3,20.5,183.0,61.48,47.96
2017,12,21,16,30,350.0,71.0,2.1,20.0,140.0,53.43,40.76
2017,12,21,16,45,253.5,56.0,1.95,19.5,98.5,42.48,30.82
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,31.59,20.34
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,16.2,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,4.92,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,9.86,2.18
2017,12,22,8,15,0.0,21.5,1.25,18.0,21.5,17.71,9.06
2017,12,22,8,30,0.0,31.0,1.4,18.0,31.0,25.58,15.9
2017,12,22,8,45,0.0,41.5,1.55,18.5,41.5,34.29,23.35
2017,12,22,9,0,0.0,52.0,1.7,19.0,52.0,43.03,30.71
2017,12,22,9,15,0.0,61.5,1.6,19.0,61.5,50.95,37.36
2017,12,22,9,30,0.0,71.0,1.5,19.0,71.0,58.98,44.02
2017,12,22,9,45,0.0,76.0,1.45,19.5,76.0,63.17,47.32
2017,12,22,10,0,0.0,81.0,1.4,20.0,81.0,67.41,50.61
2017,12,22,10,15,0.0,88.0,1.25,20.0,88.0,73.45,55.46
2017,12,22,10,30,0.0,95.0,1.1,20.0,95.0,79.45,60.25
2017,12,22,10,45,0.0,58.0,1.0,20.5,58.0,48.07,34.25
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,17.36,8.77
2017,12,22,11,15,0.0,24.0,1.05,21.0,24.0,19.85,10.83
2017,12,22,11,30,0.0,27.0,1.2,21.0,27.0,22.34,12.87
2017,12,22,11,45,0.0,26.0,1.4,21.5,26.0,21.51,12.13
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,20.69,11.4
2017,12,22,12,15,0.0,73.5,2.05,21.5,73.5,61.06,44.51
2017,12,22,12,30,0.0,122.0,2.5,21.0,122.0,101.33,77.28
2017,12,22,12,45,0.0,107.5,3.0,21.0,107.5,89.26,67.49
2017,12,22,13,0,0.0,93.0,3.5,21.0,93.0,77.33,57.85
2017,12,22,13,15,48.5,176.5,3.95,20.5,204.0,157.51,121.6
2017,12,22,13,30,97.0,260.0,4.4,20.0,315.0,224.77,173.59
2017,12,22,13,45,54.5,225.0,4.85,19.5,256.0,183.3,142.12
2017,12,22,14,0,12.0,190.0,5.3,19.0,197.0,151.47,118.69
2017,12,22,14,15,10.0,181.0,5.45,18.0,186.5,142.4,112.12
2017,12,22,14,30,8.0,172.0,5.6,17.0,176.0,133.52,105.72
2017,12,22,14,45,4.0,97.0,5.85,16.5,99.0,79.53,64.28
2017,12,22,15,0,0.0,22.0,6.1,16.0,22.0,18.15,10.45
2017,12,22,15,15,245.5,73.0,6.2,15.0,161.5,50.9,39.68
2017,12,22,15,30,491.0,124.0,6.3,14.0,301.0,88.4,73.24
2017,12,22,15,45,450.5,114.0,6.4,13.0,260.5,82.18,68.07
2017,12,22,16,0,410.0,104.0,6.5,12.0,220.0,75.84,62.67
2017,12,22,16,15,352.5,91.0,6.55,11.0,178.0,67.1,54.91
2017,12,22,16,30,295.0,78.0,6.6,10.0,136.0,58.18,46.73
2017,12,22,16,45,225.0,60.0,6.65,9.0,97.0,45.65,35.04
2017,12,22,17,0,155.0,42.0,6.7,8.0,58.0,32.3,22.05
2017,12,22,17,15,77.5,21.0,6.7,7.5,29.0,16.58,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,175.0,16.5,2.85,1.5,34.0,164.11,24.84
2017,12,23,8,0,350.0,33.0,3.0,2.0,68.0,319.02,261.88
2017,12,23,8,15,431.5,43.0,2.95,2.5,110.5,391.05,335.03
2017,12,23,8,30,513.0,53.0,2.9,3.0,153.0,464.24,400.88
2017,12,23,8,45,567.5,59.5,2.9,4.0,196.5,513.8,443.18
2017,12,23,9,0,622.0,66.0,2.9,5.0,240.0,561.83,481.68
2017,12,23,9,15,666.5,67.0,2.8,5.5,281.5,593.54,505.8
2017,12,23,9,30,711.0,68.0,2.7,6.0,323.0,619.3,524.21
2017,12,23,9,45,686.0,83.5,2.65,7.0,352.0,616.98,519.03
2017,12,23,10,0,661.0,99.0,2.6,8.0,381.0,607.73,507.58
2017,12,23,10,15,782.0,86.5,2.4,8.0,446.5,663.26,549.51
2017,12,23,10,30,903.0,74.0,2.2,8.0,512.0,710.93,583.45
2017,12,23,10,45,916.0,75.5,2.0,8.5,540.5,701.17,571.03
2017,12,23,11,0,929.0,77.0,1.8,9.0,569.0,687.7,556.16
2017,12,23,11,15,936.5,78.0,1.6,9.5,590.5,666.55,535.38
2017,12,23,11,30,944.0,79.0,1.4,10.0,612.0,641.94,511.84
2017,12,23,11,45,942.0,82.0,1.25,10.5,623.5,610.64,483.41
2017,12,23,12,0,940.0,85.0,1.1,11.0,635.0,576.52,452.58
2017,12,23,12,15,942.0,85.0,1.05,11.0,639.5,538.88,420.18
2017,12,23,12,30,944.0,85.0,1.0,11.0,644.0,498.6,384.98
2017,12,23,12,45,944.0,84.5,0.95,11.5,640.5,454.59,345.4
2017,12,23,13,0,944.0,84.0,0.9,12.0,637.0,408.44,303.37
2017,12,23,13,15,939.5,83.5,0.95,12.0,624.5,358.96,259.04
2017,12,23,13,30,935.0,83.0,1.0,12.0,612.0,308.14,213.14
2017,12,23,13,45,837.5,97.5,1.1,12.0,559.5,244.82,161.69
2017,12,23,14,0,740.0,112.0,1.2,12.0,507.0,188.48,118.83
2017,12,23,14,15,720.0,110.0,1.2,12.0,478.5,140.52,84.66
2017,12,23,14,30,700.0,108.0,1.2,12.0,450.0,94.14,62.19
2017,12,23,14,45,499.0,141.5,1.25,12.0,376.5,96.87,80.61
2017,12,23,15,0,298.0,175.0,1.3,12.0,303.0,120.69,101.68
2017,12,23,15,15,287.0,161.0,1.15,12.0,275.0,112.39,94.54
2017,12,23,15,30,276.0,147.0,1.0,12.0,247.0,103.84,87.2
2017,12,23,15,45,267.0,129.0,0.9,12.0,215.5,92.58,77.38
2017,12,23,16,0,258.0,111.0,0.8,12.0,184.0,80.94,67.09
2017,12,23,16,15,237.0,93.0,0.8,11.5,151.0,68.83,56.31
2017,12,23,16,30,216.0,75.0,0.8,11.0,118.0,56.36,44.97
2017,12,23,16,45,184.5,56.5,0.85,10.5,86.0,43.13,32.7
2017,12,23,17,0,153.0,38.0,0.9,10.0,54.0,29.55,19.68
2017,12,23,17,15,76.5,19.0,0.95,9.5,27.0,15.13,0.28
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,5.0,35.5,184.91,13.88
2017,12,24,8,0,425.0,29.0,3.7,6.0,71.0,365.46,295.12
2017,12,24,8,15,519.5,37.0,3.8,6.5,117.0,436.84,369.26
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,518.95,441.75
2017,12,24,8,45,670.5,50.0,4.0,8.0,210.5,570.13,484.79
2017,12,24,9,0,727.0,55.0,4.1,9.0,258.0,619.25,523.91
2017,12,24,9,15,650.5,74.5,4.7,9.5,278.5,591.63,502.82
2017,12,24,9,30,574.0,94.0,5.3,10.0,299.0,555.05,472.34
2017,12,24,9,45,542.5,114.0,5.9,11.0,325.5,541.47,459.21
2017,12,24,10,0,511.0,134.0,6.5,12.0,352.0,532.88,449.48
2017,12,24,10,15,328.0,176.0,6.65,12.5,320.5,425.14,356.67
2017,12,24,10,30,145.0,218.0,6.8,13.0,289.0,321.98,267.04
2017,12,24,10,45,344.5,194.5,7.0,13.5,374.5,433.8,360.81
2017,12,24,11,0,544.0,171.0,7.2,14.0,460.0,537.85,444.89
2017,12,24,11,15,729.0,124.0,7.2,13.5,526.5,592.32,489.06
2017,12,24,11,30,914.0,77.0,7.2,13.0,593.0,623.54,513.73
2017,12,24,11,45,660.0,157.5,7.25,13.0,534.0,530.86,434.88
2017,12,24,12,0,406.0,238.0,7.3,13.0,475.0,429.71,350.31
2017,12,24,12,15,474.0,218.5,7.25,13.0,497.5,430.15,348.59
2017,12,24,12,30,542.0,199.0,7.2,13.0,520.0,417.81,335.45
2017,12,24,12,45,718.5,144.0,7.15,13.0,567.0,415.6,327.97
2017,12,24,13,0,895.0,89.0,7.1,13.0,614.0,397.22,304.58
2017,12,24,13,15,890.5,88.5,6.95,12.5,602.0,350.01,260.19
2017,12,24,13,30,886.0,88.0,6.8,12.0,590.0,297.7,211.46
2017,12,24,13,45,872.5,89.0,6.7,12.0,569.5,246.76,164.7
2017,12,24,14,0,859.0,90.0,6.6,12.0,549.0,195.9,121.02
2017,12,24,14,15,547.0,152.5,6.45,11.5,439.5,155.47,104.56
2017,12,24,14,30,235.0,215.0,6.3,11.0,330.0,156.57,123.29
2017,12,24,14,45,515.0,148.5,6.2,11.0,377.5,101.52,85.21
2017,12,24,15,0,795.0,82.0,6.1,11.0,425.0,66.8,54.46
2017,12,24,15,15,769.5,79.0,5.85,10.5,385.5,65.05,53.13
2017,12,24,15,30,744.0,76.0,5.6,10.0,346.0,63.35,51.81
2017,12,24,15,45,705.0,71.5,5.45,9.5,302.0,55.29,44.69
2017,12,24,16,0,666.0,67.0,5.3,9.0,258.0,52.5,42.26
2017,12,24,16,15,610.0,60.5,4.95,8.5,211.5,48.01,38.16
2017,12,24,16,30,554.0,54.0,4.6,8.0,165.0,43.51,33.9
2017,12,24,16,45,461.5,45.0,4.35,7.5,120.0,36.7,27.33
2017,12,24,17,0,369.0,36.0,4.1,7.0,75.0,29.87,20.25
2017,12,24,17,15,184.5,18.0,3.85,6.5,37.5,14.61,1.0
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.0,16.0,2.6,0.0,34.0,167.48,0.0
2017,12,25,8,0,366.0,32.0,2.9,0.0,68.0,328.72,269.75
2017,12,25,8,15,461.0,41.0,3.05,0.5,112.5,409.15,352.46
2017,12,25,8,30,556.0,50.0,3.2,1.0,157.0,491.08,426.66
2017,12,25,8,45,608.0,57.5,3.4,2.0,203.0,540.54,469.45
2017,12,25,9,0,660.0,65.0,3.6,3.0,249.0,588.43,508.75
2017,12,25,9,15,699.0,70.0,3.55,3.5,293.5,621.56,534.49
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,651.97,557.04
2017,12,25,9,45,759.5,79.5,3.45,4.5,377.5,662.23,562.85
2017,12,25,10,0,781.0,84.0,3.4,5.0,417.0,673.5,569.36
2017,12,25,10,15,800.0,87.0,3.35,5.5,451.5,677.8,569.87
2017,12,25,10,30,819.0,90.0,3.3,6.0,486.0,678.45,567.19
2017,12,25,10,45,827.0,94.0,3.25,6.5,513.5,669.06,556.49
2017,12,25,11,0,835.0,98.0,3.2,7.0,541.0,656.23,543.07
2017,12,25,11,15,844.0,99.5,3.2,7.5,561.5,638.03,525.62
2017,12,25,11,30,853.0,101.0,3.2,8.0,582.0,616.47,505.34
2017,12,25,11,45,488.0,188.0,3.2,8.5,464.5,459.44,376.55
2017,12,25,12,0,123.0,275.0,3.2,9.0,347.0,309.07,252.46
2017,12,25,12,15,124.0,277.0,3.25,9.0,350.0,300.85,245.59
2017,12,25,12,30,125.0,279.0,3.3,9.0,353.0,292.13,237.77
2017,12,25,12,45,122.5,278.5,3.4,9.5,351.0,279.5,226.36
2017,12,25,13,0,120.0,278.0,3.5,10.0,349.0,266.73,214.85
2017,12,25,13,15,287.0,249.5,3.55,10.0,414.0,285.34,224.65
2017,12,25,13,30,454.0,221.0,3.6,10.0,479.0,286.22,217.4
2017,12,25,13,45,460.0,208.5,3.65,10.5,462.5,248.36,183.2
2017,12,25,14,0,466.0,196.0,3.7,11.0,446.0,209.7,149.85
2017,12,25,14,15,423.0,194.0,3.65,11.0,412.5,172.6,123.41
2017,12,25,14,30,380.0,192.0,3.6,11.0,379.0,144.38,109.55
2017,12,25,14,45,362.0,180.5,3.6,11.0,348.5,124.5,105.35
2017,12,25,15,0,344.0,169.0,3.6,11.0,318.0,117.7,99.61
2017,12,25,15,15,523.5,126.5,3.4,11.0,329.5,89.33,74.66
2017,12,25,15,30,703.0,84.0,3.2,11.0,341.0,63.52,51.74
2017,12,25,15,45,658.0,80.0,3.05,11.0,296.5,61.27,49.82
2017,12,25,16,0,613.0,76.0,2.9,11.0,252.0,59.11,47.89
2017,12,25,16,15,554.5,68.5,2.45,10.0,206.5,54.08,43.44
2017,12,25,16,30,496.0,61.0,2.0,9.0,161.0,49.04,38.78
2017,12,25,16,45,397.5,50.5,1.6,8.0,116.5,41.15,31.32
2017,12,25,17,0,299.0,40.0,1.2,7.0,72.0,31.01,21.37
2017,12,25,17,15,149.5,20.0,1.2,6.5,36.0,15.58,2.29
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.5,19.5,2.15,4.0,28.0,106.5,0.0
2017,12,26,8,0,173.0,39.0,2.3,4.0,56.0,208.95,167.09
2017,12,26,8,15,262.0,54.5,2.25,4.0,96.5,287.34,244.03
2017,12,26,8,30,351.0,70.0,2.2,4.0,137.0,368.46,316.83
2017,12,26,8,45,392.5,85.0,2.2,4.5,178.5,415.8,357.93
2017,12,26,9,0,434.0,100.0,2.2,5.0,220.0,462.16,396.42
2017,12,26,9,15,478.5,109.0,2.2,5.0,262.5,501.95,428.96
2017,12,26,9,30,523.0,118.0,2.2,5.0,305.0,539.94,459.0
2017,12,26,9,45,541.5,129.0,2.25,5.5,341.5,559.07,472.24
2017,12,26,10,0,560.0,140.0,2.3,6.0,378.0,575.55,483.1
2017,12,26,10,15,583.5,146.0,2.35,6.0,411.5,587.24,491.01
2017,12,26,10,30,607.0,152.0,2.4,6.0,445.0,595.94,496.41
2017,12,26,10,45,303.5,120.0,2.45,6.5,266.5,343.04,289.32
2017,12,26,11,0,0.0,88.0,2.5,7.0,88.0,73.14,57.55
2017,12,26,11,15,0.0,91.5,2.55,7.0,91.5,76.12,60.29
2017,12,26,11,30,0.0,95.0,2.6,7.0,95.0,79.08,62.75
2017,12,26,11,45,0.0,97.0,2.65,7.5,97.0,80.75,63.99
2017,12,26,12,0,0.0,99.0,2.7,8.0,99.0,82.4,65.23
2017,12,26,12,15,0.0,77.0,2.75,8.0,77.0,63.98,49.48
2017,12,26,12,30,0.0,55.0,2.8,8.0,55.0,45.63,33.75
2017,12,26,12,45,0.0,91.5,2.85,8.0,91.5,76.11,59.88
2017,12,26,13,0,0.0,128.0,2.9,8.0,128.0,105.82,85.13
2017,12,26,13,15,0.0,125.5,2.95,8.0,125.5,103.53,83.2
2017,12,26,13,30,0.0,123.0,3.0,8.0,123.0,101.25,81.34
2017,12,26,13,45,0.0,77.0,3.05,8.5,77.0,63.95,49.49
2017,12,26,14,0,0.0,31.0,3.1,9.0,31.0,25.64,16.55
2017,12,26,14,15,0.0,51.5,3.15,8.5,51.5,42.66,31.36
2017,12,26,14,30,0.0,72.0,3.2,8.0,72.0,59.74,46.26
2017,12,26,14,45,0.0,39.5,3.25,8.0,39.5,32.66,24.1
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,5.77,0.0
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,4.94,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.11,0.0
2017,12,26,15,45,191.0,61.5,3.35,8.0,117.0,43.69,34.43
2017,12,26,16,0,382.0,118.0,3.4,8.0,229.0,85.21,72.14
2017,12,26,16,15,326.0,103.0,3.45,7.5,186.0,75.96,63.71
2017,12,26,16,30,270.0,88.0,3.5,7.0,143.0,65.24,53.76
2017,12,26,16,45,199.0,68.0,3.55,7.0,102.5,50.97,40.25
2017,12,26,17,0,128.0,48.0,3.6,7.0,62.0,36.43,26.12
2017,12,26,17,15,64.0,24.0,3.7,6.5,31.0,18.81,4.81
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,2.5,5.15,3.0,2.5,2.05,0.0
2017,12,27,8,0,0.0,5.0,5.2,3.0,5.0,4.1,0.0
2017,12,27,8,15,0.0,9.5,5.25,3.0,9.5,7.8,1.14
2017,12,27,8,30,0.0,14.0,5.3,3.0,14.0,11.51,4.54
2017,12,27,8,45,0.0,19.0,5.35,3.5,19.0,15.63,8.28
2017,12,27,9,0,0.0,24.0,5.4,4.0,24.0,19.77,11.98
2017,12,27,9,15,0.0,28.5,5.3,4.0,28.5,23.5,15.31
2017,12,27,9,30,0.0,33.0,5.2,4.0,33.0,27.24,18.61
2017,12,27,9,45,0.0,73.5,5.15,4.0,73.5,60.97,48.42
2017,12,27,10,0,0.0,114.0,5.1,4.0,114.0,98.27,81.02
2017,12,27,10,15,0.0,123.0,5.0,4.0,123.0,105.72,87.3
2017,12,27,10,30,0.0,132.0,4.9,4.0,132.0,113.15,93.55
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,116.87,96.4
2017,12,27,11,0,0.0,142.0,4.8,5.0,142.0,120.64,99.29
2017,12,27,11,15,0.0,115.0,4.7,5.0,115.0,96.38,78.25
2017,12,27,11,30,0.0,88.0,4.6,5.0,88.0,73.16,58.12
2017,12,27,11,45,0.0,118.5,4.55,5.0,118.5,98.97,80.34
2017,12,27,12,0,0.0,149.0,4.5,5.0,149.0,124.55,102.2
2017,12,27,12,15,0.5,162.5,4.45,5.0,163.0,135.63,111.59
2017,12,27,12,30,1.0,176.0,4.4,5.0,177.0,146.36,120.68
2017,12,27,12,45,2.0,179.5,4.35,5.0,181.0,148.78,122.7
2017,12,27,13,0,3.0,183.0,4.3,5.0,185.0,150.97,124.56
2017,12,27,13,15,1.5,170.5,4.2,5.0,171.5,139.63,114.98
2017,12,27,13,30,0.0,158.0,4.1,5.0,158.0,128.65,105.75
2017,12,27,13,45,0.0,142.0,4.1,5.0,142.0,115.64,94.73
2017,12,27,14,0,0.0,126.0,4.1,5.0,126.0,102.81,83.84
2017,12,27,14,15,0.0,115.0,4.0,5.0,115.0,93.95,76.33
2017,12,27,14,30,0.0,104.0,3.9,5.0,104.0,85.17,68.88
2017,12,27,14,45,0.0,123.0,3.85,5.0,123.0,98.61,84.46
2017,12,27,15,0,0.0,142.0,3.8,5.0,142.0,111.17,95.99
2017,12,27,15,15,0.0,128.5,3.75,4.5,128.5,101.09,87.21
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,90.89,78.25
2017,12,27,15,45,0.0,100.5,3.65,4.0,100.5,79.88,68.29
2017,12,27,16,0,0.0,86.0,3.6,4.0,86.0,68.75,58.09
2017,12,27,16,15,0.0,70.0,3.45,3.5,70.0,56.44,46.75
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,43.99,35.09
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,32.5,24.12
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,20.64,12.68
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,10.29,0.59
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,129.3,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,258.47,206.71
2017,12,28,8,15,347.5,48.5,1.9,3.0,102.5,337.93,287.29
2017,12,28,8,30,442.0,61.0,1.9,3.0,145.0,422.4,362.9
2017,12,28,8,45,503.0,70.5,1.95,3.5,190.0,480.56,413.02
2017,12,28,9,0,564.0,80.0,2.0,4.0,235.0,537.17,459.65
2017,12,28,9,15,606.5,86.5,1.95,4.5,279.0,575.06,488.85
2017,12,28,9,30,649.0,93.0,1.9,5.0,323.0,610.22,514.71
2017,12,28,9,45,680.0,97.5,1.85,5.5,363.0,631.77,528.98
2017,12,28,10,0,711.0,102.0,1.8,6.0,403.0,650.04,540.26
2017,12,28,10,15,364.0,142.5,1.7,6.0,297.0,430.57,361.18
2017,12,28,10,30,17.0,183.0,1.6,6.0,191.0,173.8,143.61
2017,12,28,10,45,19.0,193.0,1.55,6.5,203.0,182.15,150.84
2017,12,28,11,0,21.0,203.0,1.5,7.0,215.0,190.34,157.06
2017,12,28,11,15,21.5,211.0,1.4,7.0,223.5,195.52,160.97
2017,12,28,11,30,22.0,219.0,1.3,7.0,232.0,200.57,164.78
2017,12,28,11,45,72.5,247.0,1.25,7.5,290.0,258.53,212.09
2017,12,28,12,0,123.0,275.0,1.2,8.0,348.0,310.25,252.59
2017,12,28,12,15,254.5,261.5,1.1,8.0,412.5,358.18,289.32
2017,12,28,12,30,386.0,248.0,1.0,8.0,477.0,388.83,310.36
2017,12,28,12,45,605.0,182.5,0.95,8.5,540.0,404.8,316.86
2017,12,28,13,0,824.0,117.0,0.9,9.0,603.0,401.29,305.07
2017,12,28,13,15,819.5,116.0,0.9,9.0,591.5,355.7,263.66
2017,12,28,13,30,815.0,115.0,0.9,9.0,580.0,309.04,221.27
2017,12,28,13,45,809.0,112.5,0.95,9.5,561.5,260.0,177.14
2017,12,28,14,0,803.0,110.0,1.0,10.0,543.0,210.51,134.72
2017,12,28,14,15,513.5,164.5,1.05,10.0,436.5,165.45,112.9
2017,12,28,14,30,224.0,219.0,1.1,10.0,330.0,161.25,125.76
2017,12,28,14,45,455.0,167.0,1.15,10.0,372.5,112.26,94.57
2017,12,28,15,0,686.0,115.0,1.2,10.0,415.0,83.22,69.22
2017,12,28,15,15,658.0,109.5,1.2,9.5,376.5,80.48,67.11
2017,12,28,15,30,630.0,104.0,1.2,9.0,338.0,77.75,64.94
2017,12,28,15,45,589.5,97.5,1.3,9.0,295.0,74.14,61.8
2017,12,28,16,0,549.0,91.0,1.4,9.0,252.0,70.54,58.59
2017,12,28,16,15,492.0,81.5,1.25,8.5,207.0,61.2,50.16
2017,12,28,16,30,435.0,72.0,1.1,8.0,162.0,54.52,43.95
2017,12,28,16,45,351.0,58.5,1.0,7.5,118.5,44.65,34.62
2017,12,28,17,0,267.0,45.0,0.9,7.0,75.0,34.62,24.77
2017,12,28,17,15,154.0,27.0,0.95,6.5,42.5,20.93,7.71
2017,12,28,17,30,41.0,9.0,1.0,6.0,10.0,7.68,0.0
2017,12,28,17,45,20.5,4.5,1.1,5.5,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,137.0,17.5,1.15,2.5,30.5,134.99,0.0
2017,12,29,8,0,274.0,35.0,1.3,3.0,61.0,268.21,213.39
2017,12,29,8,15,371.5,47.5,1.25,3.5,104.5,353.55,298.3
2017,12,29,8,30,469.0,60.0,1.2,4.0,148.0,440.76,374.23
2017,12,29,8,45,536.0,67.5,1.2,4.5,194.5,501.47,425.23
2017,12,29,9,0,603.0,75.0,1.2,5.0,241.0,560.47,472.42
2017,12,29,9,15,645.0,81.0,1.2,5.5,285.5,597.47,500.17
2017,12,29,9,30,687.0,87.0,1.2,6.0,330.0,631.74,524.78
2017,12,29,9,45,718.0,91.0,1.2,6.5,371.0,652.62,538.36
2017,12,29,10,0,749.0,95.0,1.2,7.0,412.0,670.17,549.02
2017,12,29,10,15,374.5,102.5,1.2,7.5,261.0,393.36,328.56
2017,12,29,10,30,0.0,110.0,1.2,8.0,110.0,92.96,74.14
2017,12,29,10,45,0.0,116.5,1.25,8.5,116.5,98.35,79.03
2017,12,29,11,0,0.0,123.0,1.3,9.0,123.0,103.72,83.27
2017,12,29,11,15,0.0,123.5,1.4,9.0,123.5,103.79,83.21
2017,12,29,11,30,0.0,124.0,1.5,9.0,124.0,103.92,83.23
2017,12,29,11,45,0.0,103.0,1.65,9.5,103.0,85.83,67.74
2017,12,29,12,0,0.0,82.0,1.8,10.0,82.0,68.16,52.64
2017,12,29,12,15,0.0,123.5,1.95,10.5,123.5,102.82,81.75
2017,12,29,12,30,0.0,165.0,2.1,11.0,165.0,136.9,109.93
2017,12,29,12,45,2.0,175.0,2.25,11.5,176.5,145.21,116.53
2017,12,29,13,0,4.0,185.0,2.4,12.0,188.0,153.01,122.74
2017,12,29,13,15,18.5,209.0,2.55,12.0,220.0,174.93,140.45
2017,12,29,13,30,33.0,233.0,2.7,12.0,252.0,191.48,153.47
2017,12,29,13,45,42.5,232.0,2.85,12.5,256.0,187.31,149.32
2017,12,29,14,0,52.0,231.0,3.0,13.0,260.0,181.71,144.11
2017,12,29,14,15,433.0,164.0,3.05,13.0,380.5,158.02,109.27
2017,12,29,14,30,814.0,97.0,3.1,13.0,501.0,107.9,65.94
2017,12,29,14,45,797.5,94.0,3.2,13.0,467.5,74.85,60.96
2017,12,29,15,0,781.0,91.0,3.3,13.0,434.0,73.36,59.81
2017,12,29,15,15,755.5,87.0,3.2,12.5,394.5,64.98,52.62
2017,12,29,15,30,730.0,83.0,3.1,12.0,355.0,62.84,50.93
2017,12,29,15,45,694.5,78.0,3.05,12.0,311.0,59.86,48.34
2017,12,29,16,0,659.0,73.0,3.0,12.0,267.0,56.88,45.69
2017,12,29,16,15,604.0,66.0,2.7,11.0,220.5,52.14,41.54
2017,12,29,16,30,549.0,59.0,2.4,10.0,174.0,47.38,37.19
2017,12,29,16,45,464.0,49.0,2.1,9.5,129.0,39.86,30.08
2017,12,29,17,0,379.0,39.0,1.8,9.0,84.0,32.26,22.54
2017,12,29,17,15,236.5,25.0,1.9,8.5,48.5,20.73,8.16
2017,12,29,17,30,94.0,11.0,2.0,8.0,13.0,9.39,0.0
2017,12,29,17,45,47.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.5,16.5,0.95,7.5,30.5,145.21,0.0
2017,12,30,8,0,303.0,33.0,1.1,8.0,61.0,286.78,223.04
2017,12,30,8,15,402.5,44.0,1.25,8.5,105.0,372.19,308.01
2017,12,30,8,30,502.0,55.0,1.4,9.0,149.0,459.51,383.54
2017,12,30,8,45,561.0,63.5,1.6,9.5,195.5,515.44,430.92
2017,12,30,9,0,620.0,72.0,1.8,10.0,242.0,569.89,474.94
2017,12,30,9,15,662.0,77.5,1.85,10.5,286.5,606.39,502.45
2017,12,30,9,30,704.0,83.0,1.9,11.0,331.0,640.17,526.93
2017,12,30,9,45,358.5,119.5,2.0,11.5,246.0,418.01,347.65
2017,12,30,10,0,13.0,156.0,2.1,12.0,161.0,149.81,121.51
2017,12,30,10,15,30.0,178.5,2.1,12.5,192.5,193.73,158.41
2017,12,30,10,30,47.0,201.0,2.1,13.0,224.0,225.03,183.59
2017,12,30,10,45,177.0,214.5,2.15,14.0,308.0,333.29,271.95
2017,12,30,11,0,307.0,228.0,2.2,15.0,392.0,434.2,350.33
2017,12,30,11,15,321.5,235.5,2.25,15.0,412.5,436.76,350.74
2017,12,30,11,30,336.0,243.0,2.3,15.0,433.0,437.21,349.93
2017,12,30,11,45,352.5,245.5,2.35,15.5,449.5,431.92,343.98
2017,12,30,12,0,369.0,248.0,2.4,16.0,466.0,424.4,336.1
2017,12,30,12,15,621.5,176.0,2.45,16.0,546.0,476.4,374.22
2017,12,30,12,30,874.0,104.0,2.5,16.0,626.0,497.0,385.12
2017,12,30,12,45,873.0,104.0,2.65,16.5,623.0,455.08,347.59
2017,12,30,13,0,872.0,104.0,2.8,17.0,620.0,411.22,307.99
2017,12,30,13,15,550.0,184.5,2.85,17.0,508.0,323.87,242.09
2017,12,30,13,30,228.0,265.0,2.9,17.0,396.0,264.77,202.29
2017,12,30,13,45,204.0,258.0,2.95,17.0,372.5,237.17,180.16
2017,12,30,14,0,180.0,251.0,3.0,17.0,349.0,211.8,160.44
2017,12,30,14,15,94.0,212.5,3.05,16.5,263.5,167.68,129.42
2017,12,30,14,30,8.0,174.0,3.1,16.0,178.0,135.76,107.54
2017,12,30,14,45,4.0,128.0,3.15,16.0,130.0,102.32,84.1
2017,12,30,15,0,0.0,82.0,3.2,16.0,82.0,67.94,54.32
2017,12,30,15,15,0.0,74.5,3.2,15.5,74.5,61.8,49.18
2017,12,30,15,30,0.0,67.0,3.2,15.0,67.0,55.53,43.84
2017,12,30,15,45,306.0,75.5,3.25,15.0,166.0,54.22,42.76
2017,12,30,16,0,612.0,84.0,3.3,15.0,265.0,65.16,52.49
2017,12,30,16,15,556.0,75.5,3.1,14.0,219.0,59.51,47.59
2017,12,30,16,30,500.0,67.0,2.9,13.0,173.0,53.8,42.45
2017,12,30,16,45,402.5,56.0,2.75,12.0,127.5,45.63,34.87
2017,12,30,17,0,305.0,45.0,2.6,11.0,82.0,34.73,24.53
2017,12,30,17,15,152.5,29.0,2.75,10.5,47.5,22.44,9.82
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,89.5,19.0,4.2,3.0,27.5,106.48,0.0
2017,12,31,8,0,179.0,38.0,4.4,3.0,55.0,212.96,168.76
2017,12,31,8,15,270.0,55.0,4.5,3.0,97.0,294.89,252.37
2017,12,31,8,30,361.0,72.0,4.6,3.0,139.0,379.59,330.21
2017,12,31,8,45,419.0,85.0,4.75,3.0,184.0,436.46,381.9
2017,12,31,9,0,477.0,98.0,4.9,3.0,229.0,492.87,431.42
2017,12,31,9,15,238.5,88.5,5.0,3.0,154.0,286.02,251.83
2017,12,31,9,30,0.0,79.0,5.1,3.0,79.0,66.7,53.66
2017,12,31,9,45,0.0,89.0,5.25,3.0,89.0,75.4,61.36
2017,12,31,10,0,0.0,99.0,5.4,3.0,99.0,84.06,68.83
2017,12,31,10,15,0.0,96.0,5.5,3.0,96.0,80.71,65.73
2017,12,31,10,30,0.0,93.0,5.6,3.0,93.0,77.71,62.96
2017,12,31,10,45,0.0,78.5,5.7,3.0,78.5,65.18,51.84
2017,12,31,11,0,0.0,64.0,5.8,3.0,64.0,53.08,41.15
2017,12,31,11,15,0.0,63.0,5.8,3.0,63.0,52.26,40.36
2017,12,31,11,30,0.0,62.0,5.8,3.0,62.0,51.44,39.59
2017,12,31,11,45,0.0,115.0,5.85,3.0,115.5,96.02,78.41
2017,12,31,12,0,0.0,168.0,5.9,3.0,169.0,140.75,116.98
2017,12,31,12,15,0.0,148.5,5.85,3.0,149.0,123.75,102.23
2017,12,31,12,30,0.0,129.0,5.8,3.0,129.0,107.19,87.92
2017,12,31,12,45,0.0,98.0,5.8,3.5,98.0,81.48,65.52
2017,12,31,13,0,0.0,67.0,5.8,4.0,67.0,55.63,42.99
2017,12,31,13,15,0.5,120.0,5.8,4.0,120.5,99.33,80.93
2017,12,31,13,30,1.0,173.0,5.8,4.0,174.0,140.64,116.53
2017,12,31,13,45,0.5,128.0,5.8,4.0,128.5,105.01,85.93
2017,12,31,14,0,0.0,83.0,5.8,4.0,83.0,68.96,54.78
2017,12,31,14,15,0.0,83.5,5.8,3.5,83.5,69.37,55.35
2017,12,31,14,30,0.0,84.0,5.8,3.0,84.0,69.77,55.92
2017,12,31,14,45,0.0,91.0,5.8,3.0,91.0,75.07,63.58
2017,12,31,15,0,0.0,98.0,5.8,3.0,98.0,80.05,68.29
2017,12,31,15,15,0.0,89.0,5.75,3.0,89.0,72.96,61.92
2017,12,31,15,30,0.0,80.0,5.7,3.0,80.0,65.8,55.46
2017,12,31,15,45,276.5,89.0,5.7,3.0,172.0,63.06,53.02
2017,12,31,16,0,553.0,98.0,5.7,3.0,264.0,76.06,65.08
2017,12,31,16,15,496.0,88.0,5.6,2.5,218.0,65.74,55.55
2017,12,31,16,30,439.0,78.0,5.5,2.0,172.0,58.79,48.96
2017,12,31,16,45,371.5,62.5,5.4,1.5,128.0,47.63,38.23
2017,12,31,17,0,304.0,47.0,5.3,1.0,84.0,36.21,26.97
2017,12,31,17,15,152.0,30.0,5.3,1.0,48.5,23.19,11.5
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,11.1,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
